Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/08  05:00:00,0.543220200367085,2.77887243125631,0.000000000000000E+000,2.43139515294312,0.000000000000000E+000,7.002112886687606E-002,7.002112886687606E-002,7.002112886687606E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.327746155381645,0.324900538187070 
 01/08  06:00:00,0.596783578617117,3.07812409946767,0.000000000000000E+000,2.47686004595850,0.000000000000000E+000,7.133696668610685E-002,7.133696668610685E-002,7.133696668610685E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.365738368138405,0.576070226042312 
 01/08  07:00:00,0.822627112206271,4.41082933838012,0.000000000000000E+000,3.33461167256076,0.000000000000000E+000,9.611724068509546E-002,9.611724068509546E-002,9.611724068509546E-002,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.422574718422518,1.04710867569074 
 01/08  08:00:00,1.09749139819346,3.70260097823302,0.000000000000000E+000,2.49108228993836,0.000000000000000E+000,7.142315046937577E-002,7.142315046937577E-002,7.142315046937577E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.449017298501221,1.18058820537690 
 01/08  09:00:00,1.04009418641658,3.07474403235384,0.000000000000000E+000,1.89566566523934,0.000000000000000E+000,5.377534242142840E-002,5.377534242142840E-002,5.377534242142840E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.379618189865542,1.15292843040582 
 01/08  10:00:00,0.907254098307131,2.66967138575524,0.000000000000000E+000,1.59676918785802,0.000000000000000E+000,4.555196895575212E-002,4.555196895575212E-002,4.555196895575212E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.323085777283484,1.05064648715156 
 01/08  11:00:00,0.911128276745216,2.57734042522909,0.000000000000000E+000,1.62802468514152,0.000000000000000E+000,4.692143634598821E-002,4.692143634598821E-002,4.692143634598821E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.330684219834836,0.926536611873766 
 01/08  12:00:00,0.913630757561213,1.92738255029035,0.000000000000000E+000,1.09036190974682,0.000000000000000E+000,3.150695413372175E-002,3.150695413372175E-002,3.150695413372175E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.330785532402186,0.814234533430139 
 01/08  13:00:00,0.895533958147188,1.88329304571430,0.000000000000000E+000,1.13265219397107,0.000000000000000E+000,3.293436248663197E-002,3.293436248663197E-002,3.293436248663197E-002,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.325213341197862,0.728238584106476 
 01/08  14:00:00,0.854072934431493,1.33326891494568,0.000000000000000E+000,0.634852894629240,0.000000000000000E+000,1.844833876654317E-002,1.844833876654317E-002,1.844833876654317E-002,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.336459036173864,0.675239094826835 
 01/08  15:00:00,0.848600653561780,1.24183063319276,0.000000000000000E+000,0.592363657809219,0.000000000000000E+000,1.724316971019476E-002,1.724316971019476E-002,1.724316971019476E-002,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.355404486268567,0.624984995673355 
 01/08  16:00:00,0.908095415352043,1.22353544142176,0.000000000000000E+000,0.566910348076532,0.000000000000000E+000,1.654961798995491E-002,1.654961798995491E-002,1.654961798995491E-002,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.375160436902082,0.630782228217851 
 01/08  17:00:00,1.13542625595447,1.26660720347844,0.000000000000000E+000,0.540455629074957,0.000000000000000E+000,1.583228239068961E-002,1.583228239068961E-002,1.583228239068961E-002,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.443749044998952,0.695583994263625 
 01/08  18:00:00,1.56072368815029,1.63085611123386,0.000000000000000E+000,0.768799243307919,0.000000000000000E+000,2.261334753003938E-002,2.261334753003938E-002,2.261334753003938E-002,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.539084170876581,0.824922143285714 
 01/08  19:00:00,1.82275251898531,1.36786743752766,0.000000000000000E+000,0.374682528387466,0.000000000000000E+000,1.096255767759435E-002,1.096255767759435E-002,1.096255767759435E-002,0.621385558775688,0.127452298790557,0.432594366092666,0.585282701588801,0.952867806293627 
 01/08  20:00:00,1.77844596134874,1.55567920613195,0.000000000000000E+000,0.533930281519328,0.000000000000000E+000,1.562682304026985E-002,1.562682304026985E-002,1.562682304026985E-002,0.658882972356687,0.135143384375571,0.349590930400065,0.604126839116154,0.980133746445045 
 01/08  21:00:00,1.65247929367335,1.55188375630633,0.000000000000000E+000,0.598258990681626,0.000000000000000E+000,1.749491695591614E-002,1.749491695591614E-002,1.749491695591614E-002,0.567817872587024,0.116465029772149,0.310730546875078,0.624895915423182,0.910578913044189 
 01/08  22:00:00,1.51804718205779,1.68701106110942,0.000000000000000E+000,0.827246689857917,0.000000000000000E+000,2.417650713329631E-002,2.417650713329631E-002,2.417650713329631E-002,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.610306905724587,0.817723480209827 
 01/08  23:00:00,1.24488932346889,1.90955205664644,0.000000000000000E+000,1.19669362101685,0.000000000000000E+000,3.497922613176824E-002,3.497922613176824E-002,3.497922613176824E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.528142413602635,0.676477432143499 
 01/08  24:00:00,0.967859154130573,2.10695063902077,0.000000000000000E+000,1.55595986039726,0.000000000000000E+000,4.542954494728049E-002,4.542954494728049E-002,4.542954494728049E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.458945930101656,0.519376363547358 
 01/09  01:00:00,0.689549080546948,2.20625102935283,0.000000000000000E+000,1.83960273306249,0.000000000000000E+000,5.355461431472412E-002,5.355461431472412E-002,5.355461431472412E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.340498359581650 
 01/09  02:00:00,0.589434787965164,2.43950712969279,0.000000000000000E+000,2.14111972503488,0.000000000000000E+000,6.221560693379017E-002,6.221560693379017E-002,6.221560693379017E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.274310201123095 
 01/09  03:00:00,0.553930132789846,2.66255383211851,0.000000000000000E+000,2.38237845923380,0.000000000000000E+000,6.910897615021419E-002,6.910897615021419E-002,6.910897615021419E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256377325332902 
 01/09  04:00:00,0.544088276187828,2.74475444912492,0.000000000000000E+000,2.45974676248616,0.000000000000000E+000,7.123435714949124E-002,7.123435714949124E-002,7.123435714949124E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.261544626266572 
 01/09  05:00:00,0.544691815184267,2.90359740543121,0.000000000000000E+000,2.56679138737565,0.000000000000000E+000,7.416390143646062E-002,7.416390143646062E-002,7.416390143646062E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.314229277929432 
 01/09  06:00:00,0.595186434111883,3.12683943230343,0.000000000000000E+000,2.55635004867804,0.000000000000000E+000,7.383651805839858E-002,7.383651805839858E-002,7.383651805839858E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.545295556158529 
 01/09  07:00:00,0.783975928080880,3.36707895422845,0.000000000000000E+000,2.36145209042462,0.000000000000000E+000,6.809157727761796E-002,6.809157727761796E-002,6.809157727761796E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.976517873675204 
 01/09  08:00:00,1.08919148766034,4.05590924909722,0.000000000000000E+000,2.93020888516826,0.000000000000000E+000,8.428461878492108E-002,8.428461878492108E-002,8.428461878492108E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.09476988101117 
 01/09  09:00:00,1.02276281080215,3.46941609574546,0.000000000000000E+000,2.38001205011079,0.000000000000000E+000,6.888129364903306E-002,6.888129364903306E-002,6.888129364903306E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.06325410892598 
 01/09  10:00:00,0.885912181425684,3.40289328453223,0.000000000000000E+000,2.41256812997125,0.000000000000000E+000,6.924114656503405E-002,6.924114656503405E-002,6.924114656503405E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.968069443815299 
 01/09  11:00:00,0.881755503925297,3.25668433359374,0.000000000000000E+000,2.37825964493452,0.000000000000000E+000,6.846493354835385E-002,6.846493354835385E-002,6.846493354835385E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.855645560445417 
 01/09  12:00:00,0.892409443255578,2.96026254986978,0.000000000000000E+000,2.18206588875517,0.000000000000000E+000,6.277444133810900E-002,6.277444133810900E-002,6.277444133810900E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.755410554001212 
 01/09  13:00:00,0.877151322059338,2.86402965002191,0.000000000000000E+000,2.16439248331691,0.000000000000000E+000,6.236227073827778E-002,6.236227073827778E-002,6.236227073827778E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.677234899068244 
 01/09  14:00:00,0.845909973072434,2.52253424560044,0.000000000000000E+000,1.86835285054355,0.000000000000000E+000,5.387344479262775E-002,5.387344479262775E-002,5.387344479262775E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.631004469567286 
 01/09  15:00:00,0.840911664354077,2.29433254174047,0.000000000000000E+000,1.68491633345290,0.000000000000000E+000,4.867978397815825E-002,4.867978397815825E-002,4.867978397815825E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.584934228577375 
 01/09  16:00:00,0.897976514354253,2.12053343459019,0.000000000000000E+000,1.50375185346648,0.000000000000000E+000,4.348971949460610E-002,4.348971949460610E-002,4.348971949460610E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.590938715996334 
 01/09  17:00:00,1.12287854792358,2.02961494164311,0.000000000000000E+000,1.35239633399794,0.000000000000000E+000,3.920252234185806E-002,3.920252234185806E-002,3.920252234185806E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.646651027505314 
 01/09  18:00:00,1.55722599808800,2.67131993681586,0.000000000000000E+000,1.86814808693599,0.000000000000000E+000,5.446761596447264E-002,5.446761596447264E-002,5.446761596447264E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.766037125239643 
 01/09  19:00:00,1.80891133036372,2.00593727637353,0.000000000000000E+000,1.08921341035247,0.000000000000000E+000,3.143171204380452E-002,3.143171204380452E-002,3.143171204380452E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.876406763174488 
 01/09  20:00:00,1.75744492673414,1.93926809734809,0.000000000000000E+000,1.00314902683500,0.000000000000000E+000,2.887057001501781E-002,2.887057001501781E-002,2.887057001501781E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.894503892345514 
 01/09  21:00:00,1.63253634222218,1.99533337361880,0.000000000000000E+000,1.12325137354832,0.000000000000000E+000,3.240736371662634E-002,3.240736371662634E-002,3.240736371662634E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.829036147489962 
 01/09  22:00:00,1.49661692697451,2.11842093291960,0.000000000000000E+000,1.32701024748221,0.000000000000000E+000,3.835313800380168E-002,3.835313800380168E-002,3.835313800380168E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.749369794395720 
 01/09  23:00:00,1.22830106023676,2.27383380730462,0.000000000000000E+000,1.61473140962352,0.000000000000000E+000,4.668419745848115E-002,4.668419745848115E-002,4.668419745848115E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.622721394195006 
 01/09  24:00:00,0.963974946821952,2.49195285067240,0.000000000000000E+000,1.97445886833888,0.000000000000000E+000,5.708019540230451E-002,5.708019540230451E-002,5.708019540230451E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.485879567257373 
 01/10  01:00:00,0.703215551339838,2.69323791468711,0.000000000000000E+000,2.32641088479573,0.000000000000000E+000,6.722108510761506E-002,6.722108510761506E-002,6.722108510761506E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.340677093182693 
 01/10  02:00:00,0.604175759477710,2.96351051193682,0.000000000000000E+000,2.66503421569111,0.000000000000000E+000,7.695657844633767E-002,7.695657844633767E-002,7.695657844633767E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.274399092710902 
 01/10  03:00:00,0.565893809398746,3.09055536446840,0.000000000000000E+000,2.81031738556819,0.000000000000000E+000,8.107265275911449E-002,8.107265275911449E-002,8.107265275911449E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256439931348393 
 01/10  04:00:00,0.560920159881513,3.34532241637057,0.000000000000000E+000,3.06024487041780,0.000000000000000E+000,8.806624084317603E-002,8.806624084317603E-002,8.806624084317603E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.261614485580593 
 01/10  05:00:00,0.564072147511593,3.59551407260148,0.000000000000000E+000,3.25856561484330,0.000000000000000E+000,9.354423376378436E-002,9.354423376378436E-002,9.354423376378436E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.314371717632040 
 01/10  06:00:00,0.613528770531577,3.79250609459431,0.000000000000000E+000,3.22156661889843,0.000000000000000E+000,9.217885447809347E-002,9.217885447809347E-002,9.217885447809347E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.545745648229022 
 01/10  07:00:00,0.837085383412526,5.23400516518642,0.000000000000000E+000,4.22735036942948,0.000000000000000E+000,0.121201032609267,0.121201032609267,0.121201032609267,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.977545805628327 
 01/10  08:00:00,1.09083386097014,4.16317250570926,0.000000000000000E+000,3.03627155364074,0.000000000000000E+000,8.592699209472368E-002,8.592699209472368E-002,8.592699209472368E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.09597046915074 
 01/10  09:00:00,1.01789707010853,3.36693813321357,0.000000000000000E+000,2.27636561855111,0.000000000000000E+000,6.401555295541472E-002,6.401555295541472E-002,6.401555295541472E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.06442257795379 
 01/10  10:00:00,0.862767660358654,2.62650984247666,0.000000000000000E+000,1.63513529001404,0.000000000000000E+000,4.609662549800311E-002,4.609662549800311E-002,4.609662549800311E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.969118841716953 
 01/10  11:00:00,0.863989331049370,2.65153365301463,0.000000000000000E+000,1.77220792120970,0.000000000000000E+000,5.069876067242553E-002,5.069876067242553E-002,5.069876067242553E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.856546603591121 
 01/10  12:00:00,0.853465400753780,1.61415012863211,0.000000000000000E+000,0.835189818533265,0.000000000000000E+000,2.383039883630882E-002,2.383039883630882E-002,2.383039883630882E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.756174202985453 
 01/10  13:00:00,0.821481546262867,0.936105815571373,0.000000000000000E+000,0.235812156901797,0.000000000000000E+000,6.692494941807587E-003,6.692494941807587E-003,6.692494941807587E-003,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.677891391032829 
 01/10  14:00:00,0.794154401482343,0.729455130458365,0.000000000000000E+000,7.468533690009782E-002,0.000000000000000E+000,2.117873202536440E-003,2.117873202536440E-003,2.117873202536440E-003,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.631592868068662 
 01/10  15:00:00,0.794282227130318,0.682243267455544,0.000000000000000E+000,7.230283894589126E-002,0.000000000000000E+000,2.050346754399183E-003,2.050346754399183E-003,2.050346754399183E-003,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.585458448799465 
 01/10  16:00:00,0.854537848070768,0.619112936319900,0.000000000000000E+000,1.797120641962780E-003,0.000000000000000E+000,5.105321111993622E-005,5.105321111993622E-005,5.105321111993622E-005,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.591472950550562 
 01/10  17:00:00,1.08718756807438,0.800866670742774,0.000000000000000E+000,0.123041412143705,0.000000000000000E+000,3.511542492650830E-003,3.511542492650830E-003,3.511542492650830E-003,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.647257678459209 
 01/10  18:00:00,1.53449472711506,1.89480258150980,0.000000000000000E+000,1.09087177336498,0.000000000000000E+000,3.173634499153374E-002,3.173634499153374E-002,3.173634499153374E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.766796083504593 
 01/10  19:00:00,1.79465169812240,1.51240890185374,0.000000000000000E+000,0.594789490575570,0.000000000000000E+000,1.717207980248465E-002,1.717207980248465E-002,1.717207980248465E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.877302308431599 
 01/10  20:00:00,1.75191830931224,1.74493354365307,0.000000000000000E+000,0.807901274579155,0.000000000000000E+000,2.334395259311697E-002,2.334395259311697E-002,2.334395259311697E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.895417090906333 
 01/10  21:00:00,1.62996480134344,1.90548643661346,0.000000000000000E+000,1.03257267707513,0.000000000000000E+000,2.983582283788251E-002,2.983582283788251E-002,2.983582283788251E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.829867906957817 
 01/10  22:00:00,1.50256849774759,2.32422755509973,0.000000000000000E+000,1.53208580800679,0.000000000000000E+000,4.430470877688061E-002,4.430470877688061E-002,4.430470877688061E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.750100856051269 
 01/10  23:00:00,1.23746200457434,2.59477519233272,0.000000000000000E+000,1.93511455264714,0.000000000000000E+000,5.584514179605713E-002,5.584514179605713E-002,5.584514179605713E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.623279636199491 
 01/10  24:00:00,0.973684085063806,2.83798727586698,0.000000000000000E+000,2.32012369255161,0.000000000000000E+000,6.678933364415916E-002,6.678933364415916E-002,6.678933364415916E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.486249168239204 
 01/11  01:00:00,0.714451526970031,3.10149608741938,0.000000000000000E+000,2.73449897311563,0.000000000000000E+000,7.845706073780644E-002,7.845706073780644E-002,7.845706073780644E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.340847177595054 
 01/11  02:00:00,0.617847623890567,3.46208544316653,0.000000000000000E+000,3.16352450065180,0.000000000000000E+000,9.062844285919461E-002,9.062844285919461E-002,9.062844285919461E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.274483738979913 
 01/11  03:00:00,0.585827029820927,3.81348868244295,0.000000000000000E+000,3.53319108347361,0.000000000000000E+000,0.101005873181295,0.101005873181295,0.101005873181295,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256499551417518 
 01/11  04:00:00,0.574797908098584,3.85417206083660,0.000000000000000E+000,3.56902799083947,0.000000000000000E+000,0.101943989060248,0.101943989060248,0.101943989060248,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.261681009624945 
 01/11  05:00:00,0.573339626463984,3.95563781344405,0.000000000000000E+000,3.61855372074977,0.000000000000000E+000,0.102811712716175,0.102811712716175,0.102811712716175,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.314507352568161 
 01/11  06:00:00,0.624547316959945,4.20382662867242,0.000000000000000E+000,3.63245858120404,0.000000000000000E+000,0.103197400906460,0.103197400906460,0.103197400906460,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.546174220001510 
 01/11  07:00:00,0.856031112099045,5.89757573277642,0.000000000000000E+000,4.88994216028824,0.000000000000000E+000,0.140146761295784,0.140146761295784,0.140146761295784,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.978524582359559 
 01/11  08:00:00,1.11621367370880,5.04553459558253,0.000000000000000E+000,3.91749045241047,0.000000000000000E+000,0.111306804833380,0.111306804833380,0.111306804833380,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.09711366025431 
 01/11  09:00:00,1.04227642014139,4.24672987662743,0.000000000000000E+000,3.15504476614021,0.000000000000000E+000,8.839490298826970E-002,8.839490298826970E-002,8.839490298826970E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.06553517377852 
 01/11  10:00:00,0.877113848250248,3.15820529176021,0.000000000000000E+000,2.16583153045577,0.000000000000000E+000,6.044281338959674E-002,6.044281338959674E-002,6.044281338959674E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.970118050558792 
 01/11  11:00:00,0.876643142091391,3.11121214374922,0.000000000000000E+000,2.23102845095004,0.000000000000000E+000,6.335257171444654E-002,6.335257171444654E-002,6.335257171444654E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.857404564585364 
 01/11  12:00:00,0.852925677391615,1.60793576173475,0.000000000000000E+000,0.828248327089546,0.000000000000000E+000,2.329067547414647E-002,2.329067547414647E-002,2.329067547414647E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.756901327531814 
 01/11  13:00:00,0.818713036887558,0.841625238493547,0.000000000000000E+000,0.140706589115552,0.000000000000000E+000,3.923985566500691E-003,3.923985566500691E-003,3.923985566500691E-003,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.678516381741249 
 01/11  14:00:00,0.792036528279805,0.653087806767014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.629910881277407 
 01/11  15:00:00,0.792231880375919,0.605924178270649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.581442198560462 
 01/11  16:00:00,0.854486794859647,0.612423306296092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.586580441168719 
 01/11  17:00:00,1.08367602558173,0.673130628546189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.642563048406330 
 01/11  18:00:00,1.51617378363523,1.27547648522988,0.000000000000000E+000,0.471725594180465,0.000000000000000E+000,1.341540151170721E-002,1.341540151170721E-002,1.341540151170721E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.766616166409193 
 01/11  19:00:00,1.78152894399059,1.06106453990824,0.000000000000000E+000,0.142592548967932,0.000000000000000E+000,4.049325670678973E-003,4.049325670678973E-003,4.049325670678973E-003,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.878154888093740 
 01/11  20:00:00,1.73845722655454,1.28331493553642,0.000000000000000E+000,0.345413147914903,0.000000000000000E+000,9.882869835408016E-003,9.882869835408016E-003,9.882869835408016E-003,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.896286609453939 
 01/11  21:00:00,1.62718257850728,1.80811117387931,0.000000000000000E+000,0.934405490266464,0.000000000000000E+000,2.705360000172349E-002,2.705360000172349E-002,2.705360000172349E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.830659831032336 
 01/11  22:00:00,1.50480367675647,2.39850373637117,0.000000000000000E+000,1.60566598748839,0.000000000000000E+000,4.653988778575600E-002,4.653988778575600E-002,4.653988778575600E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.750796857841108 
 01/11  23:00:00,1.24755502162303,2.94865900997254,0.000000000000000E+000,2.28846687551051,0.000000000000000E+000,6.593815884474903E-002,6.593815884474903E-002,6.593815884474903E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.623811130975933 
 01/11  24:00:00,0.989261396757415,3.39155871781508,0.000000000000000E+000,2.87334320777126,0.000000000000000E+000,8.236664533776605E-002,8.236664533776605E-002,8.236664533776605E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.486601094967670 
 01/12  01:00:00,0.731100026576945,3.69817772384148,0.000000000000000E+000,3.33101894525080,0.000000000000000E+000,9.510556034471936E-002,9.510556034471936E-002,9.510556034471936E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.341008841882005 
 01/12  02:00:00,0.642278488501627,4.34305069579803,0.000000000000000E+000,4.04440935838820,0.000000000000000E+000,0.115059307470255,0.115059307470255,0.115059307470255,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.274564133874987 
 01/12  03:00:00,0.614768641041280,4.86137572881864,0.000000000000000E+000,4.58102151250372,0.000000000000000E+000,0.129947484401647,0.129947484401647,0.129947484401647,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256556168763111 
 01/12  04:00:00,0.609640441763744,5.12555190939572,0.000000000000000E+000,4.84034467026897,0.000000000000000E+000,0.136786522725407,0.136786522725407,0.136786522725407,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.261744178754538 
 01/12  05:00:00,0.613757281447296,5.42601169518186,0.000000000000000E+000,5.08879881565974,0.000000000000000E+000,0.143229367699490,0.143229367699490,0.143229367699490,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.314636139396002 
 01/12  06:00:00,0.668372352609335,5.80678468942387,0.000000000000000E+000,5.23500971907034,0.000000000000000E+000,0.147022436555851,0.147022436555851,0.147022436555851,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.546581142886634 
 01/12  07:00:00,0.894029138018294,7.34077803244284,0.000000000000000E+000,6.33221490096306,0.000000000000000E+000,0.178144787215034,0.178144787215034,0.178144787215034,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.979454141351145 
 01/12  08:00:00,1.14211543997788,6.05853528246360,0.000000000000000E+000,4.92940565375334,0.000000000000000E+000,0.137208571102458,0.137208571102458,0.137208571102458,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.09819914579247 
 01/12  09:00:00,1.06286760547572,5.02181671814302,0.000000000000000E+000,3.92907521787366,0.000000000000000E+000,0.108986088322596,0.108986088322596,0.108986088322596,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.06659156356068 
 01/12  10:00:00,0.893239889237809,3.75371877033725,0.000000000000000E+000,2.76039623794719,0.000000000000000E+000,7.656885437716006E-002,7.656885437716006E-002,7.656885437716006E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.971066821644383 
 01/12  11:00:00,0.884847332629691,3.41766136410768,0.000000000000000E+000,2.53666303672540,0.000000000000000E+000,7.155676225274706E-002,7.155676225274706E-002,7.155676225274706E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.858219199168471 
 01/12  12:00:00,0.856799898888818,1.75097270175454,0.000000000000000E+000,0.970594875129862,0.000000000000000E+000,2.716489697134822E-002,2.716489697134822E-002,2.716489697134822E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.757591719511291 
 01/12  13:00:00,0.815668691553534,0.733189276887241,0.000000000000000E+000,3.167721153566146E-002,0.000000000000000E+000,8.796402324746591E-004,8.796402324746591E-004,8.796402324746591E-004,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.679109797714834 
 01/12  14:00:00,0.792036528279805,0.653131994970311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.629955069480705 
 01/12  15:00:00,0.792231880375919,0.604702488112390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.580220508402199 
 01/12  16:00:00,0.854486794859647,0.611103708977704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.585260843850328 
 01/12  17:00:00,1.08367602558173,0.671507365191699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.640939785051837 
 01/12  18:00:00,1.50275838212353,0.801933156304201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.764798431663972 
 01/12  19:00:00,1.77747961831991,0.915719715421700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.875402612575133 
 01/12  20:00:00,1.72857435671913,0.936136733933416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.894521555765842 
 01/12  21:00:00,1.60012897850556,0.874085571642195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.831039719061682 
 01/12  22:00:00,1.48286914232202,1.65852444825744,0.000000000000000E+000,0.865026700314059,0.000000000000000E+000,2.460535335130730E-002,2.460535335130730E-002,2.460535335130730E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.751456856901710 
 01/12  23:00:00,1.22847522506229,2.28416472544069,0.000000000000000E+000,1.62346795298515,0.000000000000000E+000,4.685836228400289E-002,4.685836228400289E-002,4.685836228400289E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.624315768969446 
 01/12  24:00:00,0.975957189688058,2.91343320427978,0.000000000000000E+000,2.39488354725730,0.000000000000000E+000,6.906243826841058E-002,6.906243826841058E-002,6.906243826841058E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.486935241946332 
 01/13  01:00:00,0.727135984739295,3.54419438582877,0.000000000000000E+000,3.17688241103048,0.000000000000000E+000,9.114151850707146E-002,9.114151850707146E-002,9.114151850707146E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.341162038089609 
 01/13  02:00:00,0.633003589925931,4.00495755848540,0.000000000000000E+000,3.70624010134332,0.000000000000000E+000,0.105784408894558,0.105784408894558,0.105784408894558,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.274640253607265 
 01/13  03:00:00,0.598054603960306,4.26305333284599,0.000000000000000E+000,3.98264551866117,0.000000000000000E+000,0.113233447320675,0.113233447320675,0.113233447320675,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256609766633015 
 01/13  04:00:00,0.592161831075191,4.50176178419724,0.000000000000000E+000,4.21649474955005,0.000000000000000E+000,0.119307912036854,0.119307912036854,0.119307912036854,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.261803974274987 
 01/13  05:00:00,0.601462205490377,4.96208308181660,0.000000000000000E+000,4.62474830063471,0.000000000000000E+000,0.130934291742568,0.130934291742568,0.130934291742568,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.314758041055770 
 01/13  06:00:00,0.660310608830581,5.49006435477325,0.000000000000000E+000,4.91790423035749,0.000000000000000E+000,0.138960692777098,0.138960692777098,0.138960692777098,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.546966296948887 
 01/13  07:00:00,0.896316709376474,7.37377585386910,0.000000000000000E+000,6.36433333844726,0.000000000000000E+000,0.180432358573214,0.180432358573214,0.180432358573214,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.980333525293198 
 01/13  08:00:00,1.14843452884412,6.24357857575325,0.000000000000000E+000,5.11342163833107,0.000000000000000E+000,0.143527659968702,0.143527659968702,0.143527659968702,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.09922645450443 
 01/13  09:00:00,1.06748204655181,5.18917255554131,0.000000000000000E+000,4.09543118454294,0.000000000000000E+000,0.113600529398688,0.113600529398688,0.113600529398688,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.06759143428968 
 01/13  10:00:00,0.908284694079221,4.28834084697096,0.000000000000000E+000,3.29412034977909,0.000000000000000E+000,9.161365921856984E-002,9.161365921856984E-002,9.161365921856984E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.971964786446232 
 01/13  11:00:00,0.893912311448452,3.74516382152874,0.000000000000000E+000,2.86339448868623,0.000000000000000E+000,8.062174107150792E-002,8.062174107150792E-002,8.062174107150792E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.858990204628686 
 01/13  12:00:00,0.866959409380767,2.11225974779352,0.000000000000000E+000,1.33122848413224,0.000000000000000E+000,3.732440746329709E-002,3.732440746329709E-002,3.732440746329709E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.758245156547895 
 01/13  13:00:00,0.822575458275718,0.981847441109819,0.000000000000000E+000,0.279773704028654,0.000000000000000E+000,7.786406954659969E-003,7.786406954659969E-003,7.786406954659969E-003,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.679671469444418 
 01/13  14:00:00,0.792036528279805,0.654185662096866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.631008736607263 
 01/13  15:00:00,0.792231880375919,0.605162963305967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.580680983595779 
 01/13  16:00:00,0.854486794859647,0.611465588049015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.585622722921640 
 01/13  17:00:00,1.08367602558173,0.671348260953273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.640780680813415 
 01/13  18:00:00,1.50275838212353,0.802271325712305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.765136601072080 
 01/13  19:00:00,1.77747961831991,0.915904166316319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.875587063469749 
 01/13  20:00:00,1.72857435671913,0.934249502905902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.892634324738327 
 01/13  21:00:00,1.60012897850556,0.871222459912946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.828176607332431 
 01/13  22:00:00,1.46059008737295,0.876542464508499,0.000000000000000E+000,8.343233897521667E-002,0.000000000000000E+000,2.326298402235960E-003,2.326298402235960E-003,2.326298402235960E-003,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.751069234491612 
 01/13  23:00:00,1.19383723681564,1.09209829475304,0.000000000000000E+000,0.431009781668330,0.000000000000000E+000,1.222037403735127E-002,1.222037403735127E-002,1.222037403735127E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.624707509598619 
 01/13  24:00:00,0.948942838654025,1.96996063049074,0.000000000000000E+000,1.45109475485459,0.000000000000000E+000,4.204808723437760E-002,4.204808723437760E-002,4.204808723437760E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.487251460559990 
 01/14  01:00:00,0.705752657143193,2.56086944848717,0.000000000000000E+000,2.18062909261678,0.000000000000000E+000,6.318450257522162E-002,6.318450257522162E-002,6.318450257522162E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.379618189865542,0.354090419161700 
 01/14  02:00:00,0.609126881304432,3.01547772775225,0.000000000000000E+000,2.70993766655403,0.000000000000000E+000,7.796067304009742E-002,7.796067304009742E-002,7.796067304009742E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.349528357362187,0.281462857663412 
 01/14  03:00:00,0.582841874103957,3.61889419448312,0.000000000000000E+000,3.33347480071690,0.000000000000000E+000,9.540947694810521E-002,9.540947694810521E-002,9.540947694810521E-002,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.345475854668135,0.261621346214420 
 01/14  04:00:00,0.577036631224599,3.88664517076095,0.000000000000000E+000,3.59598942044160,0.000000000000000E+000,0.102817306921966,0.102817306921966,0.102817306921966,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.340612851435269,0.267192689947175 
 01/14  05:00:00,0.592677901658161,4.55420085314943,0.000000000000000E+000,4.20584450116274,0.000000000000000E+000,0.119478830157953,0.119478830157953,0.119478830157953,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.327746155381645,0.325779611860567 
 01/14  06:00:00,0.648537840402941,4.93494916340434,0.000000000000000E+000,4.33093966692377,0.000000000000000E+000,0.123091228471930,0.123091228471930,0.123091228471930,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.365738368138405,0.578815669013704 
 01/14  07:00:00,0.846547606179682,5.33445240734582,0.000000000000000E+000,4.25196467364841,0.000000000000000E+000,0.120037734658508,0.120037734658508,0.120037734658508,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.422574718422518,1.05337874356879 
 01/14  08:00:00,1.12953983099956,4.91751193014695,0.000000000000000E+000,3.69862627495615,0.000000000000000E+000,0.103471583275481,0.103471583275481,0.103471583275481,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.449017298501221,1.18795517227301 
 01/14  09:00:00,1.06522466833309,4.02199728667006,0.000000000000000E+000,2.83568412225820,0.000000000000000E+000,7.890582433793730E-002,7.890582433793730E-002,7.890582433793730E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.379618189865542,1.16016322770316 
 01/14  10:00:00,0.908821382839316,2.77744838097130,0.000000000000000E+000,1.69801698337796,0.000000000000000E+000,4.711925348793680E-002,4.711925348793680E-002,4.711925348793680E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.323085777283484,1.05717568684768 
 01/14  11:00:00,0.895819099064028,2.08445398861590,0.000000000000000E+000,1.12952327980013,0.000000000000000E+000,3.161225866480253E-002,3.161225866480253E-002,3.161225866480253E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.330684219834836,0.932151580601954 
 01/14  12:00:00,0.882123803427489,0.841398251780849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.330785532402186,0.818612144667461 
 01/14  13:00:00,0.862599595660555,0.750064692028915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.325213341197862,0.727662424392168 
 01/14  14:00:00,0.835624595664950,0.693853535716198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.336459036173864,0.670676610226595 
 01/14  15:00:00,0.831357483851583,0.641167452402796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.355404486268567,0.616685472692606 
 01/14  16:00:00,0.891545797362089,0.647231909549055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.375160436902082,0.621389044421680 
 01/14  17:00:00,1.11959397356378,0.716411821337379,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.443749044998952,0.685844241197521 
 01/14  18:00:00,1.53811034062025,0.859090373588032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.539084170876581,0.821955648947807 
 01/14  19:00:00,1.81178996130771,0.991413774912416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.585282701588801,0.951096672065848 
 01/14  20:00:00,1.76281913830848,1.01977862844356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.604126839116154,0.978163450275981 
 01/14  21:00:00,1.63498437671743,0.954215500476453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.624895915423182,0.911169647895938 
 01/14  22:00:00,1.49387067492450,0.862828947517150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.610306905724587,0.820788056475481 
 01/14  23:00:00,1.23007586395276,1.42874859637432,0.000000000000000E+000,0.712362136637534,0.000000000000000E+000,2.016576661563122E-002,2.016576661563122E-002,2.016576661563122E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.528142413602635,0.680005456250688 
 01/14  24:00:00,0.968677305697233,2.15760168358646,0.000000000000000E+000,1.60429121422246,0.000000000000000E+000,4.624769651394067E-002,4.624769651394067E-002,4.624769651394067E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.458945930101656,0.521696054287843 
 01/15  01:00:00,0.711659847942087,2.77690501471860,0.000000000000000E+000,2.39651473423190,0.000000000000000E+000,6.909169337411548E-002,6.909169337411548E-002,6.909169337411548E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.379618189865542,0.354240343778012 
 01/15  02:00:00,0.619052494037116,3.37175389558788,0.000000000000000E+000,3.06613882693946,0.000000000000000E+000,8.788628577278208E-002,8.788628577278208E-002,8.788628577278208E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.349528357362187,0.281537865113590 
 01/15  03:00:00,0.589085882667343,3.85238254018079,0.000000000000000E+000,3.56691033481732,0.000000000000000E+000,0.101653485511490,0.101653485511490,0.101653485511490,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.345475854668135,0.261674157811674 
 01/15  04:00:00,0.589378660341043,4.35031188734170,0.000000000000000E+000,4.05959730087866,0.000000000000000E+000,0.115159336038410,0.115159336038410,0.115159336038410,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.340612851435269,0.267251526090863 
 01/15  05:00:00,0.596087981583826,4.69836721658985,0.000000000000000E+000,4.34989106313940,0.000000000000000E+000,0.122888910083619,0.122888910083619,0.122888910083619,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.327746155381645,0.325899413324322 
 01/15  06:00:00,0.645603019510108,4.86340827124175,0.000000000000000E+000,4.25902481294076,0.000000000000000E+000,0.120156407579099,0.120156407579099,0.120156407579099,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.365738368138405,0.579189630834106 
