Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/15  07:00:00,0.881092808956578,6.56468964625868,0.000000000000000E+000,5.48134786498945,0.000000000000000E+000,0.154582937435402,0.154582937435402,0.154582937435402,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.422574718422518,1.05423279114063 
 01/15  08:00:00,1.14619120998188,5.51832838143353,0.000000000000000E+000,4.29843925980743,0.000000000000000E+000,0.120122962257804,0.120122962257804,0.120122962257804,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.449017298501221,1.18895863870832 
 01/15  09:00:00,1.06896611830354,4.16682896446795,0.000000000000000E+000,2.97953034472354,0.000000000000000E+000,8.264727430838904E-002,8.264727430838904E-002,8.264727430838904E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.379618189865542,1.16114868303571 
 01/15  10:00:00,0.914820028401846,2.99528277911322,0.000000000000000E+000,1.91496202861175,0.000000000000000E+000,5.311789905046552E-002,5.311789905046552E-002,5.311789905046552E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.323085777283484,1.05806503975582 
 01/15  11:00:00,0.910315619489343,2.59436823105553,0.000000000000000E+000,1.63867269319141,0.000000000000000E+000,4.610877909011571E-002,4.610877909011571E-002,4.610877909011571E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.330684219834836,0.932916409650308 
 01/15  12:00:00,0.889273398653597,1.09944094187976,0.000000000000000E+000,0.257020542315335,0.000000000000000E+000,7.149595226107800E-003,7.149595226107800E-003,7.149595226107800E-003,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.330785532402186,0.819634292451043 
 01/15  13:00:00,0.862599595660555,0.752348556904172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.325213341197862,0.729946289267425 
 01/15  14:00:00,0.835624595664950,0.696048500702738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.336459036173864,0.672871575213132 
 01/15  15:00:00,0.831357483851583,0.642541356031654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.355404486268567,0.618059376321467 
 01/15  16:00:00,0.891545797362089,0.648630155128139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.375160436902082,0.622787290000767 
 01/15  17:00:00,1.11959397356378,0.718119923804304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.443749044998952,0.687552343664446 
 01/15  18:00:00,1.53811034062025,0.860369402275888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.539084170876581,0.823234677635662 
 01/15  19:00:00,1.81178996130771,0.993260290712200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.585282701588801,0.952943187865632 
 01/15  20:00:00,1.76281913830848,1.02318192781391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.604126839116154,0.981566749646333 
 01/15  21:00:00,1.63498437671743,0.958390947443864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.624895915423182,0.915345094863348 
 01/15  22:00:00,1.50748067415482,1.34762314357248,0.000000000000000E+000,0.482617601726598,0.000000000000000E+000,1.360999923032756E-002,1.360999923032756E-002,1.360999923032756E-002,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.610306905724587,0.822964650804211 
 01/15  23:00:00,1.24541953333001,1.95129152980005,0.000000000000000E+000,1.23441940275616,0.000000000000000E+000,3.550943599288579E-002,3.550943599288579E-002,3.550943599288579E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.528142413602635,0.680491123557800 
 01/15  24:00:00,0.983677030780695,2.67399183506220,0.000000000000000E+000,2.12036539303852,0.000000000000000E+000,6.124742159740391E-002,6.124742159740391E-002,6.124742159740391E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.458945930101656,0.522012026947515 
 01/16  01:00:00,0.721412907702756,3.34053953619110,0.000000000000000E+000,2.97281922293389,0.000000000000000E+000,8.541844147053100E-002,8.541844147053100E-002,8.541844147053100E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.341570376548519 
 01/16  02:00:00,0.631954804271542,3.96906167828519,0.000000000000000E+000,3.67014173177415,0.000000000000000E+000,0.104735623240169,0.104735623240169,0.104735623240169,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.274842742976215 
 01/16  03:00:00,0.603350930134308,4.46040365569162,0.000000000000000E+000,4.17985321972751,0.000000000000000E+000,0.118529773494676,0.118529773494676,0.118529773494676,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256752388412294 
 01/16  04:00:00,0.601678024586723,4.84647129547538,0.000000000000000E+000,4.56104523456132,0.000000000000000E+000,0.128824105548388,0.128824105548388,0.128824105548388,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.261963000541867 
 01/16  05:00:00,0.608681011786539,5.24545782610343,0.000000000000000E+000,4.90779885004408,0.000000000000000E+000,0.138153098038732,0.138153098038732,0.138153098038732,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315082235933248 
 01/16  06:00:00,0.659077313494407,5.47195035721728,0.000000000000000E+000,4.89876646866246,0.000000000000000E+000,0.137727397440923,0.137727397440923,0.137727397440923,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.547990061087965 
 01/16  07:00:00,0.899582478749716,7.51835039922787,0.000000000000000E+000,6.50656990181323,0.000000000000000E+000,0.183698127946454,0.183698127946454,0.183698127946454,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.982671507286030 
 01/16  08:00:00,1.14564681780049,6.17928300450312,0.000000000000000E+000,5.04639537133362,0.000000000000000E+000,0.140739948925066,0.140739948925066,0.140739948925066,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10195715025172 
 01/16  09:00:00,1.05610823943420,4.78179121128963,0.000000000000000E+000,3.68539221198708,0.000000000000000E+000,0.102226722281077,0.102226722281077,0.102226722281077,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07024906259388 
 01/16  10:00:00,0.884046145759851,3.42555837506090,0.000000000000000E+000,2.42895109467516,0.000000000000000E+000,6.737511089919977E-002,6.737511089919977E-002,6.737511089919977E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.974351569640079 
 01/16  11:00:00,0.868989192838562,2.87129193557563,0.000000000000000E+000,1.98747324981176,0.000000000000000E+000,5.569862246161704E-002,5.569862246161704E-002,5.569862246161704E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.861039557550062 
 01/16  12:00:00,0.842238787242166,1.23622196775088,0.000000000000000E+000,0.453453887281661,0.000000000000000E+000,1.260378532469569E-002,1.260378532469569E-002,1.260378532469569E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.759981973355834 
 01/16  13:00:00,0.814789051321058,0.701006909321476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.678604641684729 
 01/16  14:00:00,0.792036528279805,0.650497242051019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.627320316561413 
 01/16  15:00:00,0.792231880375919,0.601634763897223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.577152784187033 
 01/16  16:00:00,0.854486794859647,0.607323321922510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.581480456795138 
 01/16  17:00:00,1.08367602558173,0.667201612194943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.636634032055085 
 01/16  18:00:00,1.50275838212353,0.797520681568296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.760385956928068 
 01/16  19:00:00,1.77747961831991,0.912591538022666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.872274435176095 
 01/16  20:00:00,1.72857435671913,0.932796019247368,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.891180841079794 
 01/16  21:00:00,1.60012897850556,0.871360952216149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.828315099635636 
 01/16  22:00:00,1.45826378897071,0.794453592697238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.752412701655569 
 01/16  23:00:00,1.19622259074261,1.18071070631401,0.000000000000000E+000,0.518268705465349,0.000000000000000E+000,1.460572796432633E-002,1.460572796432633E-002,1.460572796432633E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.626060997362567 
 01/16  24:00:00,0.944155934382368,1.81534448706956,0.000000000000000E+000,1.29563792439630,0.000000000000000E+000,3.726118296272057E-002,3.726118296272057E-002,3.726118296272057E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.488092147597106 
 01/17  01:00:00,0.695715187629049,2.43775155967630,0.000000000000000E+000,2.06991235309693,0.000000000000000E+000,5.972072139682389E-002,5.972072139682389E-002,5.972072139682389E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.341689269870683 
 01/17  02:00:00,0.608304601921909,3.12079273673119,0.000000000000000E+000,2.82181398361683,0.000000000000000E+000,8.108542089053704E-002,8.108542089053704E-002,8.108542089053704E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.274901549579549 
 01/17  03:00:00,0.581471911244765,3.66215417980122,0.000000000000000E+000,3.38156247253779,0.000000000000000E+000,9.665075460513238E-002,9.665075460513238E-002,9.665075460513238E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256793659711642 
 01/17  04:00:00,0.584866896282507,4.22462362556659,0.000000000000000E+000,3.93915141145830,0.000000000000000E+000,0.112012977244171,0.112012977244171,0.112012977244171,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262009153736098 
 01/17  05:00:00,0.597049136390932,4.80240442130999,0.000000000000000E+000,4.46465154871285,0.000000000000000E+000,0.126521222643124,0.126521222643124,0.126521222643124,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315176132471004 
 01/17  06:00:00,0.654063385648301,5.27310735372195,0.000000000000000E+000,4.69962648396518,0.000000000000000E+000,0.132713469594818,0.132713469594818,0.132713469594818,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.548287042289891 
 01/17  07:00:00,0.881310672494863,6.86756880952454,0.000000000000000E+000,5.85510998796255,0.000000000000000E+000,0.165426321691603,0.165426321691603,0.165426321691603,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.983349831433380 
 01/17  08:00:00,1.12660928538841,5.50247458494287,0.000000000000000E+000,4.36879473591735,0.000000000000000E+000,0.121702416512986,0.121702416512986,0.121702416512986,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10274936610774 
 01/17  09:00:00,1.03803056247188,4.13084094187489,0.000000000000000E+000,3.03367093597320,0.000000000000000E+000,8.414904531876073E-002,8.414904531876073E-002,8.414904531876073E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07102006919299 
 01/17  10:00:00,0.870348575958870,2.93243746419862,0.000000000000000E+000,1.93513777520978,0.000000000000000E+000,5.367754109821907E-002,5.367754109821907E-002,5.367754109821907E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.975043978243178 
 01/17  11:00:00,0.841948404863468,1.91664507342820,0.000000000000000E+000,1.03223186613841,0.000000000000000E+000,2.865783448652480E-002,2.865783448652480E-002,2.865783448652480E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.861634079075970 
 01/17  12:00:00,0.829635001917471,0.782238089642596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.759451982529206 
 01/17  13:00:00,0.814789051321058,0.698261996945048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.675859729308301 
 01/17  14:00:00,0.792036528279805,0.648078137395853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.624901211906247 
 01/17  15:00:00,0.792231880375919,0.599315275404006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.574833295693819 
 01/17  16:00:00,0.854486794859647,0.606139044048806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.580296178921433 
 01/17  17:00:00,1.08367602558173,0.666302514442327,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.635734934302468 
 01/17  18:00:00,1.50275838212353,0.793970337484212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.756835612843986 
 01/17  19:00:00,1.77747961831991,0.907257994232251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.866940891385683 
 01/17  20:00:00,1.72857435671913,0.926822928766625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.885207750599048 
 01/17  21:00:00,1.60012897850556,0.862595653307101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.819549800726588 
 01/17  22:00:00,1.45826378897071,0.783070450111959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.741029559070290 
 01/17  23:00:00,1.18161686277828,0.650490719890418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.614109716404325 
 01/17  24:00:00,0.906894751419648,0.510833873901267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.479219458825110 
 01/18  01:00:00,0.635994466232224,0.361261502299096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.335111565590410 
 01/18  02:00:00,0.527219181031374,0.296179478632593,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.272102275097773 
 01/18  03:00:00,0.484821156639632,0.280148445269357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256350397717550 
 01/18  04:00:00,0.484146467562198,0.690350822796669,0.000000000000000E+000,0.404965126123583,0.000000000000000E+000,1.129254852386234E-002,1.129254852386234E-002,1.129254852386234E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.261922636300893 
 01/18  05:00:00,0.493290687666279,1.13910762944622,0.000000000000000E+000,0.801268006609806,0.000000000000000E+000,2.276277391847073E-002,2.276277391847073E-002,2.276277391847073E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315262882710279 
 01/18  06:00:00,0.551579760928153,1.62121995038738,0.000000000000000E+000,1.04746439827390,0.000000000000000E+000,3.022984487466766E-002,3.022984487466766E-002,3.022984487466766E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.548561724646601 
 01/18  07:00:00,0.766174262499806,2.73989463172731,0.000000000000000E+000,1.72680847375727,0.000000000000000E+000,5.028991169654578E-002,5.028991169654578E-002,5.028991169654578E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.983977167841416 
 01/18  08:00:00,1.05327860149646,2.79226691223138,0.000000000000000E+000,1.65785429026503,0.000000000000000E+000,4.837173262103986E-002,4.837173262103986E-002,4.837173262103986E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10348213904859 
 01/18  09:00:00,0.972353240988704,1.74860342925802,0.000000000000000E+000,0.650720246497564,0.000000000000000E+000,1.847172383558555E-002,1.847172383558555E-002,1.847172383558555E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07173324605177 
 01/18  10:00:00,0.822028557517389,1.18847658992954,0.000000000000000E+000,0.190536388021804,0.000000000000000E+000,5.357522656738530E-003,5.357522656738530E-003,5.357522656738530E-003,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.975684491162068 
 01/18  11:00:00,0.814809157177668,0.938788595948193,0.000000000000000E+000,5.411581366276796E-002,0.000000000000000E+000,1.518586800723955E-003,1.518586800723955E-003,1.518586800723955E-003,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.861893654071613 
 01/18  12:00:00,0.829635001917471,0.781342653170770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.758556546057382 
 01/18  13:00:00,0.814789051321058,0.697811991327527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.675409723690780 
 01/18  14:00:00,0.792036528279805,0.651871220543395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.628694295053789 
 01/18  15:00:00,0.792231880375919,0.604301573070722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.579819593360534 
 01/18  16:00:00,0.854486794859647,0.610170028706982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.584327163579607 
 01/18  17:00:00,1.08367602558173,0.672009847737193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.641442267597334 
 01/18  18:00:00,1.50275838212353,0.803327657893273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.766192933253048 
 01/18  19:00:00,1.77747961831991,0.918348893561374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.878031790714807 
 01/18  20:00:00,1.72857435671913,0.937750825203513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.896135647035939 
 01/18  21:00:00,1.60012897850556,0.875780706747533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.832734854167020 
 01/18  22:00:00,1.46625422413654,1.07793089022939,0.000000000000000E+000,0.281301442940321,0.000000000000000E+000,7.990435165825463E-003,7.990435165825463E-003,7.990435165825463E-003,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.754588556247404 
 01/18  23:00:00,1.20803801040203,1.57826139232167,0.000000000000000E+000,0.915108563231270,0.000000000000000E+000,2.642114762374769E-002,2.642114762374769E-002,2.642114762374769E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.626771825604309 
 01/18  24:00:00,0.953798279328499,2.13810991747849,0.000000000000000E+000,1.61793391897984,0.000000000000000E+000,4.690352790885175E-002,4.690352790885175E-002,4.690352790885175E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.488561583422496 
 01/19  01:00:00,0.705210683056142,2.76419721473986,0.000000000000000E+000,2.39614625979939,0.000000000000000E+000,6.921621682391693E-002,6.921621682391693E-002,6.921621682391693E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.341901018231782 
 01/19  02:00:00,0.607074810485493,3.08599797961824,0.000000000000000E+000,2.78691475430402,0.000000000000000E+000,7.985562945412106E-002,7.985562945412106E-002,7.985562945412106E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275006021779415 
 01/19  03:00:00,0.576248415260019,3.48996318210251,0.000000000000000E+000,3.20929800991146,0.000000000000000E+000,9.142725862038754E-002,9.142725862038754E-002,9.142725862038754E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256867124639214 
 01/19  04:00:00,0.580140540116516,4.05963290159697,0.000000000000000E+000,3.77407883378048,0.000000000000000E+000,0.107286621078180,0.107286621078180,0.107286621078180,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262091007444292 
 01/19  05:00:00,0.585007439056457,4.37814268700371,0.000000000000000E+000,4.04022294711708,0.000000000000000E+000,0.114479525308649,0.114479525308649,0.114479525308649,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315342999760501 
 01/19  06:00:00,0.637175184950501,4.68582980115326,0.000000000000000E+000,4.11182182873478,0.000000000000000E+000,0.115825268897016,0.115825268897016,0.115825268897016,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.548814144951598 
 01/19  07:00:00,0.861370204466954,6.15923753619470,0.000000000000000E+000,5.14557502671198,0.000000000000000E+000,0.145485853663693,0.145485853663693,0.145485853663693,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.984553519354102 
 01/19  08:00:00,1.11212723678232,4.97061915970470,0.000000000000000E+000,3.83553338956067,0.000000000000000E+000,0.107220367906903,0.107220367906903,0.107220367906903,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10415528722625 
 01/19  09:00:00,1.03176538044979,3.90237825875491,0.000000000000000E+000,2.80383993978549,0.000000000000000E+000,7.788386329667440E-002,7.788386329667440E-002,7.788386329667440E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07238838226074 
 01/19  10:00:00,0.868021449408990,2.84574032717611,0.000000000000000E+000,1.84721175409391,0.000000000000000E+000,5.135041454833877E-002,5.135041454833877E-002,5.135041454833877E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.976272862336526 
 01/19  11:00:00,0.847604836069479,2.10942804323480,0.000000000000000E+000,1.22395968722903,0.000000000000000E+000,3.431426569253420E-002,3.431426569253420E-002,3.431426569253420E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.862689227791955 
 01/19  12:00:00,0.836286320562391,1.02334134776424,0.000000000000000E+000,0.239175167261475,0.000000000000000E+000,6.651318644921743E-003,6.651318644921743E-003,6.651318644921743E-003,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.761380073389374 
 01/19  13:00:00,0.814789051321058,0.702402876700632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.680000609063885 
 01/19  14:00:00,0.792036528279805,0.653444983058315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.630268057568712 
 01/19  15:00:00,0.792231880375919,0.605784400738375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.581302421028187 
 01/19  16:00:00,0.854486794859647,0.611354541906740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.585511676779367 
 01/19  17:00:00,1.08367602558173,0.672187223561313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.641619643421454 
 01/19  18:00:00,1.50275838212353,0.801747879533538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.764613154893312 
 01/19  19:00:00,1.77747961831991,0.915279310599927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.874962207753359 
 01/19  20:00:00,1.72857435671913,0.934727217947898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.893112039780321 
 01/19  21:00:00,1.60012897850556,0.871495779985794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.828449927405281 
 01/19  22:00:00,1.45826378897071,0.792255425006400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.750214533964730 
 01/19  23:00:00,1.18161686277828,0.660976375661969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.624595372175876 
 01/19  24:00:00,0.911142048492425,0.671898698139045,0.000000000000000E+000,0.152326093511358,0.000000000000000E+000,4.247297072776773E-003,4.247297072776773E-003,4.247297072776773E-003,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.487958189551531 
 01/20  01:00:00,0.656938635950905,1.10394142889971,0.000000000000000E+000,0.735798499565287,0.000000000000000E+000,2.094416971867965E-002,2.094416971867965E-002,2.094416971867965E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.341992992625739 
 01/20  02:00:00,0.559313692059651,1.41546648402237,0.000000000000000E+000,1.11633762445930,0.000000000000000E+000,3.209451102827773E-002,3.209451102827773E-002,3.209451102827773E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275051656028254 
 01/20  03:00:00,0.529450913688181,1.82141217534582,0.000000000000000E+000,1.54071493963598,0.000000000000000E+000,4.462975704854930E-002,4.462975704854930E-002,4.462975704854930E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256899188158024 
 01/20  04:00:00,0.533211294129366,2.36858345855561,0.000000000000000E+000,2.08299367556151,0.000000000000000E+000,6.035737509102922E-002,6.035737509102922E-002,6.035737509102922E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262126722621909 
 01/20  05:00:00,0.541652396038837,2.80238402187081,0.000000000000000E+000,2.46439146396092,0.000000000000000E+000,7.112448229102780E-002,7.112448229102780E-002,7.112448229102780E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315415817783761 
 01/20  06:00:00,0.596800185938225,3.20286293153063,0.000000000000000E+000,2.62862500804631,0.000000000000000E+000,7.545026988474067E-002,7.545026988474067E-002,7.545026988474067E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.549044096017445 
 01/20  07:00:00,0.833916721213135,5.10740011941749,0.000000000000000E+000,4.09321250070402,0.000000000000000E+000,0.118032370409874,0.118032370409874,0.118032370409874,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.985078628584847 
 01/20  08:00:00,1.09015686678198,4.13226501216595,0.000000000000000E+000,2.99656592967846,0.000000000000000E+000,8.524999790655960E-002,8.524999790655960E-002,8.524999790655960E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10476859956971 
 01/20  09:00:00,1.02030257740038,3.47074777848522,0.000000000000000E+000,2.37161255806612,0.000000000000000E+000,6.642106024726208E-002,6.642106024726208E-002,6.642106024726208E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07298528371043 
 01/20  10:00:00,0.858700272673813,2.50522113190289,0.000000000000000E+000,1.50615647894912,0.000000000000000E+000,4.202923781316280E-002,4.202923781316280E-002,4.202923781316280E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.976808942208106 
 01/20  11:00:00,0.854612222162850,2.34305136981297,0.000000000000000E+000,1.45712271830623,0.000000000000000E+000,4.132165178590637E-002,4.132165178590637E-002,4.132165178590637E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.863149523292924 
 01/20  12:00:00,0.836393251203021,1.02609715476815,0.000000000000000E+000,0.241540879441064,0.000000000000000E+000,6.758249285550742E-003,6.758249285550742E-003,6.758249285550742E-003,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.761770168213703 
 01/20  13:00:00,0.814789051321058,0.701603284040856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.679201016404109 
 01/20  14:00:00,0.792036528279805,0.651252774603092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.628075849113486 
 01/20  15:00:00,0.792231880375919,0.603579551768199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.579097572058009 
 01/20  16:00:00,0.854486794859647,0.610577831660141,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.584734966532768 
 01/20  17:00:00,1.08367602558173,0.670284754365169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.639717174225308 
 01/20  18:00:00,1.50275838212353,0.798799249055802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.761664524415577 
 01/20  19:00:00,1.77747961831991,0.912809567911192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.872492465064625 
 01/20  20:00:00,1.72857435671913,0.932238420081467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.890623241913893 
 01/20  21:00:00,1.60012897850556,0.869622130739754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.826576278159241 
 01/20  22:00:00,1.45826378897071,0.791239224358865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.749198333317195 
 01/20  23:00:00,1.18161686277828,0.660656349343182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.624275345857088 
 01/20  24:00:00,0.916089938261689,0.845815873744288,0.000000000000000E+000,0.325388915877038,0.000000000000000E+000,9.195186842042145E-003,9.195186842042145E-003,9.195186842042145E-003,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.488812542791096 
 01/21  01:00:00,0.671206148333286,1.37524357013604,0.000000000000000E+000,0.994154518508692,0.000000000000000E+000,2.863799376531418E-002,2.863799376531418E-002,2.863799376531418E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.379618189865542,0.354939114918659 
 01/21  02:00:00,0.569997687850008,1.64889077898866,0.000000000000000E+000,1.34292771472347,0.000000000000000E+000,3.883147958567520E-002,3.883147958567520E-002,3.883147958567520E-002,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.349528357362187,0.281885860730375 
 01/21  03:00:00,0.540159650068188,2.11268693725850,0.000000000000000E+000,1.82696988580690,0.000000000000000E+000,5.272725291233525E-002,5.272725291233525E-002,5.272725291233525E-002,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.345475854668135,0.261919003899802 
 01/21  04:00:00,0.535650435780092,2.42065543783028,0.000000000000000E+000,2.12966897373391,0.000000000000000E+000,6.143111147745764E-002,6.143111147745764E-002,6.143111147745764E-002,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.340612851435269,0.267523403724175 
 01/21  05:00:00,0.541785267950501,2.73646862139560,0.000000000000000E+000,2.38743779605594,0.000000000000000E+000,6.858619645029299E-002,6.858619645029299E-002,6.858619645029299E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.327746155381645,0.326454085213529 
 01/21  06:00:00,0.601131699113947,3.24774392755556,0.000000000000000E+000,2.64162844197561,0.000000000000000E+000,7.568508718293658E-002,7.568508718293658E-002,7.568508718293658E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.365738368138405,0.580921658113082 
 01/21  07:00:00,0.835350425175644,4.87069081808681,0.000000000000000E+000,3.78339353575246,0.000000000000000E+000,0.108840553654470,0.108840553654470,0.108840553654470,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.422574718422518,1.05818829220574 
 01/21  08:00:00,1.09965092467026,3.83808380568048,0.000000000000000E+000,2.61354715356094,0.000000000000000E+000,7.358267694618308E-002,7.358267694618308E-002,7.358267694618308E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.449017298501221,1.19360616920176 
 01/21  09:00:00,1.03050894487832,2.77916750163889,0.000000000000000E+000,1.58730476938711,0.000000000000000E+000,4.419010088316409E-002,4.419010088316409E-002,4.419010088316409E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.379618189865542,1.16571279554309 
 01/21  10:00:00,0.879817044459389,1.73722855034062,0.000000000000000E+000,0.652788851840619,0.000000000000000E+000,1.811491510801041E-002,1.811491510801041E-002,1.811491510801041E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.323085777283484,1.06218398775433 
 01/21  11:00:00,0.864206840399227,0.957685593073050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.330684219834836,0.934906464859237 
 01/21  12:00:00,0.882123803427489,0.838576007394266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.330785532402186,0.815789900280879 
 01/21  13:00:00,0.862599595660555,0.747764074801606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.325213341197862,0.725361807164859 
 01/21  14:00:00,0.835624595664950,0.691606370104442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.336459036173864,0.668429444614839 
 01/21  15:00:00,0.831357483851583,0.640881940066011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.355404486268567,0.616399960355821 
 01/21  16:00:00,0.891545797362089,0.645470217158591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.375160436902082,0.619627352031218 
 01/21  17:00:00,1.11959397356378,0.714842436871234,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.443749044998952,0.684274856731375 
 01/21  18:00:00,1.53811034062025,0.853155893308608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.539084170876581,0.816021168668379 
 01/21  19:00:00,1.81178996130771,0.985471816932792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.585282701588801,0.945154714086225 
 01/21  20:00:00,1.76281913830848,1.01455536126748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.604126839116154,0.972940183099901 
 01/21  21:00:00,1.63498437671743,0.946475780860319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.310730546875078,0.624895915423182,0.903429928279806 
 01/21  22:00:00,1.49387067492450,0.853425700125417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.610306905724587,0.811384809083747 
 01/21  23:00:00,1.20991009733713,0.706346441991326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.528142413602635,0.669965438505233 
 01/21  24:00:00,0.922429609183291,0.545163165209272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.458945930101656,0.513548750133119 
 01/22  01:00:00,0.642568154567971,0.374633758142719,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.379618189865542,0.348483821434031 
 01/22  02:00:00,0.531166208264335,0.301911181637047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.349528357362187,0.277833978102224 
 01/22  03:00:00,0.489998071112835,0.376354919783078,0.000000000000000E+000,9.249552962836756E-002,0.000000000000000E+000,2.565673956982212E-003,2.565673956982212E-003,2.565673956982212E-003,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.345475854668135,0.260061342602903 
 01/22  04:00:00,0.484078501977792,0.642714307808624,0.000000000000000E+000,0.351875434982003,0.000000000000000E+000,9.859177675156941E-003,9.859177675156941E-003,9.859177675156941E-003,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.340612851435269,0.267375812454427 
 01/22  05:00:00,0.492418335060770,1.02565761274208,0.000000000000000E+000,0.676562307915086,0.000000000000000E+000,1.921926356056068E-002,1.921926356056068E-002,1.921926356056068E-002,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.327746155381645,0.326518564700865 
 01/22  06:00:00,0.551236444403844,1.50015039404040,0.000000000000000E+000,0.893832327763190,0.000000000000000E+000,2.578983247283414E-002,2.578983247283414E-002,2.578983247283414E-002,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.365738368138405,0.581124238810339 
 01/22  07:00:00,0.750527662993450,1.91797481706363,0.000000000000000E+000,0.830214904275686,0.000000000000000E+000,2.401779147227439E-002,2.401779147227439E-002,2.401779147227439E-002,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.422574718422518,1.05865092265932 
