Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/22  08:00:00,1.06491778558904,2.57149200583910,0.000000000000000E+000,1.34641178448063,0.000000000000000E+000,3.884953786495904E-002,3.884953786495904E-002,3.884953786495904E-002,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.449017298501221,1.19414973844070 
 01/22  09:00:00,1.00844253166127,1.96255486354968,0.000000000000000E+000,0.770158318520226,0.000000000000000E+000,2.212368766611933E-002,2.212368766611933E-002,2.212368766611933E-002,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.379618189865542,1.16624660832076 
 01/22  10:00:00,0.874578918297489,1.53550051802984,0.000000000000000E+000,0.450579068263005,0.000000000000000E+000,1.287678894610836E-002,1.287678894610836E-002,1.287678894610836E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.323085777283484,1.06266573902117 
 01/22  11:00:00,0.886559078377912,1.73325460874670,0.000000000000000E+000,0.773602571432034,0.000000000000000E+000,2.235223797868447E-002,2.235223797868447E-002,2.235223797868447E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.330684219834836,0.936872909100855 
 01/22  12:00:00,0.882573499971363,0.861490728366954,0.000000000000000E+000,1.572161351784895E-002,0.000000000000000E+000,4.496965438742918E-004,4.496965438742918E-004,4.496965438742918E-004,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.330785532402186,0.822983007735716 
 01/22  13:00:00,0.862599595660555,0.756789447332337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.325213341197862,0.734387179695590 
 01/22  14:00:00,0.835624595664950,0.700832243781996,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.336459036173864,0.677655318292390 
 01/22  15:00:00,0.831357483851583,0.650878413617020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.355404486268567,0.626396433906830 
 01/22  16:00:00,0.891545797362089,0.657793083264318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.375160436902082,0.631950218136942 
 01/22  17:00:00,1.11959397356378,0.728860418724652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.443749044998952,0.698292838584793 
 01/22  18:00:00,1.53854787140623,0.884750908292671,0.000000000000000E+000,1.533429363436157E-002,0.000000000000000E+000,4.375307859837488E-004,4.375307859837488E-004,4.375307859837488E-004,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.539084170876581,0.832281890018085 
 01/22  19:00:00,1.81178996130771,1.00107224734031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.432594366092666,0.585282701588801,0.960755144493740 
 01/22  20:00:00,1.76281913830848,1.03010775580626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.349590930400065,0.604126839116154,0.988492577638682 
 01/22  21:00:00,1.63508639667175,0.966107123317616,0.000000000000000E+000,3.576472507554134E-003,0.000000000000000E+000,1.020199543181898E-004,1.020199543181898E-004,1.020199543181898E-004,0.567817872587024,0.116465029772149,0.310730546875078,0.624895915423182,0.919484798229547 
 01/22  22:00:00,1.50346863167524,1.20123834747736,0.000000000000000E+000,0.333076138195570,0.000000000000000E+000,9.597956750740896E-003,9.597956750740896E-003,9.597956750740896E-003,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.610306905724587,0.826121318240123 
 01/22  23:00:00,1.23445928547605,1.56442606231314,0.000000000000000E+000,0.845064902571378,0.000000000000000E+000,2.454918813892452E-002,2.454918813892452E-002,2.454918813892452E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.528142413602635,0.682980156255666 
 01/22  24:00:00,0.964362958256261,1.99486711497717,0.000000000000000E+000,1.43960612545842,0.000000000000000E+000,4.193334907296797E-002,4.193334907296797E-002,4.193334907296797E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.458945930101656,0.523646574442599 
 01/23  01:00:00,0.697517898834784,2.48512112455000,0.000000000000000E+000,2.11675167123687,0.000000000000000E+000,6.152343260255865E-002,6.152343260255865E-002,6.152343260255865E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.342219516604441 
 01/23  02:00:00,0.602277068298183,2.89536125430718,0.000000000000000E+000,2.59612188622402,0.000000000000000E+000,7.505788726681123E-002,7.505788726681123E-002,7.505788726681123E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275162164548330 
 01/23  03:00:00,0.570614898898929,3.26492380876857,0.000000000000000E+000,2.98414908372383,0.000000000000000E+000,8.579374225929667E-002,8.579374225929667E-002,8.579374225929667E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256976677492910 
 01/23  04:00:00,0.564611466772073,3.48854288600272,0.000000000000000E+000,3.20286683584497,0.000000000000000E+000,9.175754773373695E-002,9.175754773373695E-002,9.175754773373695E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262212989785565 
 01/23  05:00:00,0.571715441090445,3.88090522744384,0.000000000000000E+000,3.54273703048069,0.000000000000000E+000,0.101187527342638,0.101187527342638,0.101187527342638,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315591456837005 
 01/23  06:00:00,0.625220851734440,4.21241267478636,0.000000000000000E+000,3.63762015464568,0.000000000000000E+000,0.103870935680956,0.103870935680956,0.103870935680956,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.549598692673808 
 01/23  07:00:00,0.851312942287995,5.76183500765682,0.000000000000000E+000,4.74638092340537,0.000000000000000E+000,0.135428591484733,0.135428591484733,0.135428591484733,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.986345094122819 
 01/23  08:00:00,1.14297659727388,5.95717005043206,0.000000000000000E+000,4.81999177327794,0.000000000000000E+000,0.138069728398455,0.138069728398455,0.138069728398455,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10624779423633 
 01/23  09:00:00,1.06161526278559,4.93082060157685,0.000000000000000E+000,3.83024576649425,0.000000000000000E+000,0.107733745632473,0.107733745632473,0.107733745632473,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07442489837394 
 01/23  10:00:00,0.917969037801304,4.59103713630713,0.000000000000000E+000,3.59067958193617,0.000000000000000E+000,0.101298002940652,0.101298002940652,0.101298002940652,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.978101843625304 
 01/23  11:00:00,0.931911755429441,5.04104321224876,0.000000000000000E+000,4.15400444341856,0.000000000000000E+000,0.118621185052496,0.118621185052496,0.118621185052496,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.864259640616395 
 01/23  12:00:00,0.917361559582652,3.88032357250882,0.000000000000000E+000,3.09482634437051,0.000000000000000E+000,8.772655766518332E-002,8.772655766518332E-002,8.772655766518332E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.762711121024914 
 01/23  13:00:00,0.896303026470611,3.57259192773317,0.000000000000000E+000,2.86667948581348,0.000000000000000E+000,8.151397514955239E-002,8.151397514955239E-002,8.151397514955239E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.683510174282969 
 01/23  14:00:00,0.880270569980454,3.72995428382468,0.000000000000000E+000,3.07014789387474,0.000000000000000E+000,8.823404170064827E-002,8.823404170064827E-002,8.823404170064827E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.636629464460339 
 01/23  15:00:00,0.882005499078068,3.73936384351207,0.000000000000000E+000,3.12493599576038,0.000000000000000E+000,8.977361870215084E-002,8.977361870215084E-002,8.977361870215084E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.589945868041497 
 01/23  16:00:00,0.950675348756173,3.97566850125901,0.000000000000000E+000,3.35381972045580,0.000000000000000E+000,9.618855389652654E-002,9.618855389652654E-002,9.618855389652654E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.596005915675826 
 01/23  17:00:00,1.18018520985648,4.05402438856461,0.000000000000000E+000,3.37102298515065,0.000000000000000E+000,9.650918427475177E-002,9.650918427475177E-002,9.650918427475177E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.652433823274110 
 01/23  18:00:00,1.59381923442978,3.99745391392921,0.000000000000000E+000,3.18702628996269,0.000000000000000E+000,9.106085230625439E-002,9.106085230625439E-002,9.106085230625439E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.773292899326314 
 01/23  19:00:00,1.88686415289650,4.76763315535375,0.000000000000000E+000,3.84234784456490,0.000000000000000E+000,0.109384534576589,0.109384534576589,0.109384534576589,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.884968207942283 
 01/23  20:00:00,1.81223975989182,3.88503456258886,0.000000000000000E+000,2.94018520183286,0.000000000000000E+000,8.366540317269537E-002,8.366540317269537E-002,8.366540317269537E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.903234182588410 
 01/23  21:00:00,1.67793240023987,3.63640683703642,0.000000000000000E+000,2.75637354898094,0.000000000000000E+000,7.780342173431286E-002,7.780342173431286E-002,7.780342173431286E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.836987435474974 
 01/23  22:00:00,1.53808048755114,3.60803745589904,0.000000000000000E+000,2.80963860508675,0.000000000000000E+000,7.981669858043000E-002,7.981669858043000E-002,7.981669858043000E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.756357959770617 
 01/23  23:00:00,1.26683403279309,3.65715692023750,0.000000000000000E+000,2.99271809985212,0.000000000000000E+000,8.521717001480814E-002,8.521717001480814E-002,8.521717001480814E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.628057816899299 
 01/23  24:00:00,0.999329845651759,3.76263048792337,0.000000000000000E+000,3.24160305356387,0.000000000000000E+000,9.243509423211123E-002,9.243509423211123E-002,9.243509423211123E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.489413019283338 
 01/24  01:00:00,0.736919501989180,3.90521794560511,0.000000000000000E+000,3.53679088368142,0.000000000000000E+000,0.100925035756957,0.100925035756957,0.100925035756957,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.342277125215020 
 01/24  02:00:00,0.633900692308601,4.03644207169435,0.000000000000000E+000,3.73717498202693,0.000000000000000E+000,0.106681511277228,0.106681511277228,0.106681511277228,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275189886132607 
 01/24  03:00:00,0.595647136106705,4.16704699176398,0.000000000000000E+000,3.88625277368204,0.000000000000000E+000,0.110825979467073,0.110825979467073,0.110825979467073,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.256996170530114 
 01/24  04:00:00,0.588952307046310,4.35966294799696,0.000000000000000E+000,4.07396515764471,0.000000000000000E+000,0.116098388007974,0.116098388007974,0.116098388007974,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262234729980048 
 01/24  05:00:00,0.588486726455732,4.47770932106309,0.000000000000000E+000,4.13949688544708,0.000000000000000E+000,0.117958812707924,0.117958812707924,0.117958812707924,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315635695489877 
 01/24  06:00:00,0.637505874802706,4.65984395657013,0.000000000000000E+000,4.08491182675787,0.000000000000000E+000,0.116155958749221,0.116155958749221,0.116155958749221,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.549738302345382 
 01/24  07:00:00,0.826146392540366,4.89959675598694,0.000000000000000E+000,3.88382388725757,0.000000000000000E+000,0.110262041737104,0.110262041737104,0.110262041737104,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.986663878600738 
 01/24  08:00:00,1.14306015556359,6.01331956649317,0.000000000000000E+000,4.87576895862946,0.000000000000000E+000,0.138153286688172,0.138153286688172,0.138153286688172,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10662012494594 
 01/24  09:00:00,1.06668163156326,5.07275750388014,0.000000000000000E+000,3.97182030084089,0.000000000000000E+000,0.112800114410140,0.112800114410140,0.112800114410140,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07478726633055 
 01/24  10:00:00,0.923186325006758,4.76632985146591,0.000000000000000E+000,3.76564685722913,0.000000000000000E+000,0.106515290146107,0.106515290146107,0.106515290146107,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.978427283491120 
 01/24  11:00:00,0.948623096071089,5.62171756399206,0.000000000000000E+000,4.73439936226985,0.000000000000000E+000,0.135332525694146,0.135332525694146,0.135332525694146,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.864539073508400 
 01/24  12:00:00,0.935561901498161,4.51457907993737,0.000000000000000E+000,3.72884516011627,0.000000000000000E+000,0.105926899580692,0.105926899580692,0.105926899580692,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.762947812707745 
 01/24  13:00:00,0.911736519306199,4.12027000454048,0.000000000000000E+000,3.41415407200799,0.000000000000000E+000,9.694746798513873E-002,9.694746798513873E-002,9.694746798513873E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.683713664895725 
 01/24  14:00:00,0.879827985460161,3.73890478535946,0.000000000000000E+000,3.07891592828408,0.000000000000000E+000,8.779145718035400E-002,8.779145718035400E-002,8.779145718035400E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.636811931585771 
 01/24  15:00:00,0.876548637656246,3.56429162870938,0.000000000000000E+000,2.94970120897977,0.000000000000000E+000,8.431675728032825E-002,8.431675728032825E-002,8.431675728032825E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.590108440019410 
 01/24  16:00:00,0.934780809329038,3.42329257867518,0.000000000000000E+000,2.80127933968679,0.000000000000000E+000,8.029401446939045E-002,8.029401446939045E-002,8.029401446939045E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.596170373861037 
 01/24  17:00:00,1.15869553049900,3.29808862801782,0.000000000000000E+000,2.61489955944763,0.000000000000000E+000,7.501950491727619E-002,7.501950491727619E-002,7.501950491727619E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.652621488430326 
 01/24  18:00:00,1.60669735618250,4.40591718487465,0.000000000000000E+000,3.59525417475665,0.000000000000000E+000,0.103938974058974,0.103938974058974,0.103938974058974,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.773528285477783 
 01/24  19:00:00,1.85489240523425,3.64086435763385,0.000000000000000E+000,2.71530129117970,0.000000000000000E+000,7.741278691433805E-002,7.741278691433805E-002,7.741278691433805E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.885245963607588 
 01/24  20:00:00,1.80095874929207,3.49180579051962,0.000000000000000E+000,2.54667322061400,0.000000000000000E+000,7.238439257294051E-002,7.238439257294051E-002,7.238439257294051E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.903517391738052 
 01/24  21:00:00,1.67635624305862,3.55685367377988,0.000000000000000E+000,2.67656247884785,0.000000000000000E+000,7.622726455306120E-002,7.622726455306120E-002,7.622726455306120E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.837245342351527 
 01/24  22:00:00,1.54333742006760,3.78233310697612,0.000000000000000E+000,2.98370757910704,0.000000000000000E+000,8.507363109688626E-002,8.507363109688626E-002,8.507363109688626E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.756584636827398 
 01/24  23:00:00,1.27689510394173,4.00725616479876,0.000000000000000E+000,3.34264423878164,0.000000000000000E+000,9.527824116344806E-002,9.527824116344806E-002,9.527824116344806E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.628230922531008 
 01/24  24:00:00,1.01041695433295,4.15533099536658,0.000000000000000E+000,3.63418893976663,0.000000000000000E+000,0.103522202913305,0.103522202913305,0.103522202913305,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.489527640523799 
 01/25  01:00:00,0.748132888290048,4.31233683972605,0.000000000000000E+000,3.94386101377529,0.000000000000000E+000,0.112138422057823,0.112138422057823,0.112138422057823,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.342325889242090 
 01/25  02:00:00,0.645333885933635,4.45337054968470,0.000000000000000E+000,4.15408003091167,0.000000000000000E+000,0.118114704902262,0.118114704902262,0.118114704902262,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275213315238194 
 01/25  03:00:00,0.605997318855970,4.54666842787328,0.000000000000000E+000,4.26585782259364,0.000000000000000E+000,0.121176162216339,0.121176162216339,0.121176162216339,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.257012557727832 
 01/25  04:00:00,0.596954546062830,4.65954405145462,0.000000000000000E+000,4.37382803870635,0.000000000000000E+000,0.124100627024492,0.124100627024492,0.124100627024492,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262252952376054 
 01/25  05:00:00,0.597619005061374,4.81933445147245,0.000000000000000E+000,4.48108495817307,0.000000000000000E+000,0.127091091313566,0.127091091313566,0.127091091313566,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315672753173239 
 01/25  06:00:00,0.647093093476761,5.00954120118275,0.000000000000000E+000,4.43449216536006,0.000000000000000E+000,0.125743177423275,0.125743177423275,0.125743177423275,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.549855208355823 
 01/25  07:00:00,0.872112811982589,6.51218005913091,0.000000000000000E+000,5.49614026139244,0.000000000000000E+000,0.156228461179326,0.156228461179326,0.156228461179326,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.986930807609842 
 01/25  08:00:00,1.16279304738084,6.66808942737169,0.000000000000000E+000,5.53022705457166,0.000000000000000E+000,0.157886178505419,0.157886178505419,0.157886178505419,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10693188988225 
 01/25  09:00:00,1.07489690294424,5.41710673112358,0.000000000000000E+000,4.31586610529384,0.000000000000000E+000,0.121015385791119,0.121015385791119,0.121015385791119,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07509068912107 
 01/25  10:00:00,0.908964407167072,4.30123454033280,0.000000000000000E+000,3.30027904442904,0.000000000000000E+000,9.229337230642211E-002,9.229337230642211E-002,9.229337230642211E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.978699785158096 
 01/25  11:00:00,0.907399068911780,4.20164207574403,0.000000000000000E+000,3.31408987882067,0.000000000000000E+000,9.410849853483609E-002,9.410849853483609E-002,9.410849853483609E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.864773068709535 
 01/25  12:00:00,0.883756298629170,2.69683914992616,0.000000000000000E+000,1.91090689020364,0.000000000000000E+000,5.412129671170134E-002,5.412129671170134E-002,5.412129671170134E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.763146152609131 
 01/25  13:00:00,0.849913462172929,1.93692265124457,0.000000000000000E+000,1.23063626346966,0.000000000000000E+000,3.512441085186898E-002,3.512441085186898E-002,3.512441085186898E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.683884120138158 
 01/25  14:00:00,0.810577055443034,1.30657134237990,0.000000000000000E+000,0.646429698786651,0.000000000000000E+000,1.854052716322725E-002,1.854052716322725E-002,1.854052716322725E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.636964718103642 
 01/25  15:00:00,0.800258936345287,0.894402776285204,0.000000000000000E+000,0.279676229598896,0.000000000000000E+000,8.027055969369333E-003,8.027055969369333E-003,8.027055969369333E-003,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.590244566976120 
 01/25  16:00:00,0.859181407025626,0.785277155153124,0.000000000000000E+000,0.163126363943829,0.000000000000000E+000,4.694612165979700E-003,4.694612165979700E-003,4.694612165979700E-003,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.596307926081923 
 01/25  17:00:00,1.09244198249701,0.985824107924614,0.000000000000000E+000,0.302478043828133,0.000000000000000E+000,8.765956915283700E-003,8.765956915283700E-003,8.765956915283700E-003,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.652778483956622 
 01/25  18:00:00,1.54349219359467,2.19783949486320,0.000000000000000E+000,1.38697942621421,0.000000000000000E+000,4.073381147114394E-002,4.073381147114394E-002,4.073381147114394E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.773725344008766 
 01/25  19:00:00,1.80174928948627,1.76345364945531,0.000000000000000E+000,0.837658063112875,0.000000000000000E+000,2.426967116635820E-002,2.426967116635820E-002,2.426967116635820E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.885478483495867 
 01/25  20:00:00,1.75617495257285,1.90066677883288,0.000000000000000E+000,0.955297089856094,0.000000000000000E+000,2.760059585372615E-002,2.760059585372615E-002,2.760059585372615E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.903754510809214 
 01/25  21:00:00,1.64241627865935,2.33957508309883,0.000000000000000E+000,1.45906790754277,0.000000000000000E+000,4.228730015379111E-002,4.228730015379111E-002,4.228730015379111E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.837461322975547 
 01/25  22:00:00,1.51320818494810,2.70030419623271,0.000000000000000E+000,1.90148885276812,0.000000000000000E+000,5.494439597738467E-002,5.494439597738467E-002,5.494439597738467E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.756774452422925 
 01/25  23:00:00,1.25164465612738,3.09626661461481,0.000000000000000E+000,2.43150974116494,0.000000000000000E+000,7.002779334909458E-002,7.002779334909458E-002,7.002779334909458E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.628375869963783 
 01/25  24:00:00,0.986958208352204,3.30457500151733,0.000000000000000E+000,2.78333696972329,0.000000000000000E+000,8.006345693255570E-002,8.006345693255570E-002,8.006345693255570E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.489623616717874 
 01/26  01:00:00,0.728912759907808,3.61715749738679,0.000000000000000E+000,3.24864176650289,0.000000000000000E+000,9.291829367558491E-002,9.291829367558491E-002,9.291829367558491E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.342365794175219 
 01/26  02:00:00,0.627088437720196,3.79111293494262,0.000000000000000E+000,3.49180345420225,0.000000000000000E+000,9.986925668882364E-002,9.986925668882364E-002,9.986925668882364E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275232277205551 
 01/26  03:00:00,0.590399912721775,3.98042209742557,0.000000000000000E+000,3.69959825937749,0.000000000000000E+000,0.105578756082142,0.105578756082142,0.105578756082142,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.257025790496257 
 01/26  04:00:00,0.583064074770545,4.15123034127267,0.000000000000000E+000,3.86549963023306,0.000000000000000E+000,0.110210155732209,0.110210155732209,0.110210155732209,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262267650667419 
 01/26  05:00:00,0.576979971040238,4.08105149965848,0.000000000000000E+000,3.74277214062098,0.000000000000000E+000,0.106452057292430,0.106452057292430,0.106452057292430,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315702618911382 
 01/26  06:00:00,0.627598133290330,4.31298670497355,0.000000000000000E+000,3.73784349860443,0.000000000000000E+000,0.106248217236845,0.106248217236845,0.106248217236845,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.549949378902254 
 01/26  07:00:00,0.850950320739765,5.73349775275459,0.000000000000000E+000,4.71724295946368,0.000000000000000E+000,0.135065969936504,0.135065969936504,0.135065969936504,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.987145803162291 
 01/26  08:00:00,1.10358341818527,4.61119514275058,0.000000000000000E+000,3.47308166307752,0.000000000000000E+000,9.867654930984712E-002,9.867654930984712E-002,9.867654930984712E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10718299675529 
 01/26  09:00:00,1.03109532554693,3.84579916954432,0.000000000000000E+000,2.74431415594555,0.000000000000000E+000,7.721380839380980E-002,7.721380839380980E-002,7.721380839380980E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07533507689008 
 01/26  10:00:00,0.868273688061211,2.83685024527605,0.000000000000000E+000,1.83567526109386,0.000000000000000E+000,5.160265320056037E-002,5.160265320056037E-002,5.160265320056037E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.978919273436517 
 01/26  11:00:00,0.862316724148141,2.60626470799847,0.000000000000000E+000,1.71852406931564,0.000000000000000E+000,4.902615377119637E-002,4.902615377119637E-002,4.902615377119637E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.864961510469019 
 01/26  12:00:00,0.847572721668860,1.41691459000366,0.000000000000000E+000,0.630822639161724,0.000000000000000E+000,1.793771975139043E-002,1.793771975139043E-002,1.793771975139043E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.763305843728548 
 01/26  13:00:00,0.814789051321058,0.706300393468802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.683898125832055 
 01/26  14:00:00,0.792036528279805,0.657774798952476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.634597873462870 
 01/26  15:00:00,0.792231880375919,0.611737028703745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.587255048993555 
 01/26  16:00:00,0.854486794859647,0.616777198473442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.590934333346066 
 01/26  17:00:00,1.08367602558173,0.677836521863675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.647268941723817 
 01/26  18:00:00,1.50275838212353,0.808112375207614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.770977650567388 
 01/26  19:00:00,1.77747961831991,0.921847728449715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.881530625603147 
 01/26  20:00:00,1.72857435671913,0.941218683806939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.899603505639362 
 01/26  21:00:00,1.60012897850556,0.878063596436940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.835017743856425 
 01/26  22:00:00,1.45917081191402,0.830015257830269,0.000000000000000E+000,3.231032836709507E-002,0.000000000000000E+000,9.070229433053520E-004,9.070229433053520E-004,9.070229433053520E-004,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.755664038421503 
 01/26  23:00:00,1.19360129439509,1.08646402625051,0.000000000000000E+000,0.421797189145279,0.000000000000000E+000,1.198443161680001E-002,1.198443161680001E-002,1.198443161680001E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.628285833619137 
 01/26  24:00:00,0.930818829458840,1.34995700892502,0.000000000000000E+000,0.828641656363192,0.000000000000000E+000,2.392407803919251E-002,2.392407803919251E-002,2.392407803919251E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.489700937485670 
 01/27  01:00:00,0.674324505455648,1.68305185872060,0.000000000000000E+000,1.31450508911520,0.000000000000000E+000,3.833003922342240E-002,3.833003922342240E-002,3.833003922342240E-002,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.342396832896708 
 01/27  02:00:00,0.578014119796123,2.04206369685243,0.000000000000000E+000,1.74273971994358,0.000000000000000E+000,5.079493876475017E-002,5.079493876475017E-002,5.079493876475017E-002,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275246773374030 
 01/27  03:00:00,0.541214189880797,2.21670666446145,0.000000000000000E+000,1.93587275197645,0.000000000000000E+000,5.639303324116467E-002,5.639303324116467E-002,5.639303324116467E-002,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.257035864933200 
 01/27  04:00:00,0.539995519555906,2.60357986936971,0.000000000000000E+000,2.31783798848234,0.000000000000000E+000,6.714160051756911E-002,6.714160051756911E-002,6.714160051756911E-002,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262278820515179 
 01/27  05:00:00,0.543592110115087,2.86054066127478,0.000000000000000E+000,2.52223863727247,0.000000000000000E+000,7.306419636727950E-002,7.306419636727950E-002,7.306419636727950E-002,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315725283876172 
 01/27  06:00:00,0.590889461223588,2.97763352767806,0.000000000000000E+000,2.40241892252436,0.000000000000000E+000,6.953954517010441E-002,6.953954517010441E-002,6.953954517010441E-002,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.550020777686831 
 01/27  07:00:00,0.779315929644692,3.21608119453565,0.000000000000000E+000,2.19966340599799,0.000000000000000E+000,6.343157884143247E-002,6.343157884143247E-002,6.343157884143247E-002,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.987308798409046 
 01/27  08:00:00,1.06879130911586,3.35657693838604,0.000000000000000E+000,2.21827308437492,0.000000000000000E+000,6.388444024043768E-002,6.388444024043768E-002,6.388444024043768E-002,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10737337109335 
 01/27  09:00:00,1.01348909629067,3.17231526046490,0.000000000000000E+000,2.07064493351517,0.000000000000000E+000,5.960757913755182E-002,5.960757913755182E-002,5.960757913755182E-002,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07552039024104 
 01/27  10:00:00,0.868190993063233,2.79407237319889,0.000000000000000E+000,1.79273099411674,0.000000000000000E+000,5.151995820258191E-002,5.151995820258191E-002,5.151995820258191E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.979085668336472 
 01/27  11:00:00,0.883610549960558,3.32326615717044,0.000000000000000E+000,2.43538267068223,0.000000000000000E+000,7.031997958361311E-002,7.031997958361311E-002,7.031997958361311E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.865104358274388 
 01/27  12:00:00,0.878526272959848,2.48486751020217,0.000000000000000E+000,1.69865449929327,0.000000000000000E+000,4.889127104237721E-002,4.889127104237721E-002,4.889127104237721E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.763426903795509 
 01/27  13:00:00,0.853482063575077,2.05276721262228,0.000000000000000E+000,1.34623946277601,0.000000000000000E+000,3.869301225401782E-002,3.869301225401782E-002,3.869301225401782E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.684125482209520 
 01/27  14:00:00,0.816736059370930,1.52060009096401,0.000000000000000E+000,0.860242089550846,0.000000000000000E+000,2.469953109112509E-002,2.469953109112509E-002,2.469953109112509E-002,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.637181075923564 
 01/27  15:00:00,0.806899805603197,1.12543961907114,0.000000000000000E+000,0.510520301925512,0.000000000000000E+000,1.466792522727824E-002,1.466792522727824E-002,1.466792522727824E-002,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.590437337435439 
 01/27  16:00:00,0.866296761949519,1.03329900302996,0.000000000000000E+000,0.410953309366993,0.000000000000000E+000,1.180996708987375E-002,1.180996708987375E-002,1.180996708987375E-002,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.596502828535595 
 01/27  17:00:00,1.10228372051497,1.32303653298682,0.000000000000000E+000,0.639468042075574,0.000000000000000E+000,1.860769493324817E-002,1.860769493324817E-002,1.860769493324817E-002,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.653000910771388 
 01/27  18:00:00,1.54289909857012,2.17872458574993,0.000000000000000E+000,1.36758542727099,0.000000000000000E+000,4.014071644658718E-002,4.014071644658718E-002,4.014071644658718E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.774004433838716 
 01/27  19:00:00,1.80715913896075,1.94682016618721,0.000000000000000E+000,1.02069525766339,0.000000000000000E+000,2.967952064084252E-002,2.967952064084252E-002,2.967952064084252E-002,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.885807805677241 
 01/27  20:00:00,1.76058816509338,2.05073491474946,0.000000000000000E+000,1.10502941695667,0.000000000000000E+000,3.201380837425732E-002,3.201380837425732E-002,3.201380837425732E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.904090319625213 
 01/27  21:00:00,1.63926244853884,2.23231562806594,0.000000000000000E+000,1.35150259422800,0.000000000000000E+000,3.913347003328515E-002,3.913347003328515E-002,3.913347003328515E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.837767181257420 
 01/27  22:00:00,1.51068526628305,2.60972812835249,0.000000000000000E+000,1.81064399454105,0.000000000000000E+000,5.242147731233886E-002,5.242147731233886E-002,5.242147731233886E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.757043242769771 
 01/27  23:00:00,1.25149779919385,3.08352204799519,0.000000000000000E+000,2.41855988878195,0.000000000000000E+000,6.988093641556579E-002,6.988093641556579E-002,6.988093641556579E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.628581155727131 
 01/27  24:00:00,0.991130709272744,3.44998627114036,0.000000000000000E+000,2.92861231975798,0.000000000000000E+000,8.423595785309515E-002,8.423595785309515E-002,8.423595785309515E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.489759536306213 
 01/28  01:00:00,0.740925280880159,3.81459300580330,0.000000000000000E+000,3.43312887048312,0.000000000000000E+000,9.835712631218671E-002,9.835712631218671E-002,9.835712631218671E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.379618189865542,0.355314198611476 
 01/28  02:00:00,0.650191386225612,4.46958086769267,0.000000000000000E+000,4.16343609386174,0.000000000000000E+000,0.119025177961279,0.119025177961279,0.119025177961279,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.349528357362187,0.282067570296117 
 01/28  03:00:00,0.622363347622021,5.02735303556871,0.000000000000000E+000,4.74150873771032,0.000000000000000E+000,0.134930950466168,0.134930950466168,0.134930950466168,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.345475854668135,0.262046250306583 
 01/28  04:00:00,0.628463676328047,5.73134409607028,0.000000000000000E+000,5.44021657347200,0.000000000000000E+000,0.154244352025413,0.154244352025413,0.154244352025413,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.340612851435269,0.267664462226075 
 01/28  05:00:00,0.638737259516168,6.22643205651924,0.000000000000000E+000,5.87711399719113,0.000000000000000E+000,0.165538188015959,0.165538188015959,0.165538188015959,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.327746155381645,0.326741319201988 
 01/28  06:00:00,0.693289241482591,6.59376642966073,0.000000000000000E+000,5.98675485101438,0.000000000000000E+000,0.167842629551580,0.167842629551580,0.167842629551580,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.365738368138405,0.581817751179465 
 01/28  07:00:00,0.959319205103047,9.31961578236230,0.000000000000000E+000,8.23027226512860,0.000000000000000E+000,0.232809333581873,0.232809333581873,0.232809333581873,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.422574718422518,1.06023452710508 
 01/28  08:00:00,1.21057115185170,7.85458327572509,0.000000000000000E+000,6.62764214663314,0.000000000000000E+000,0.184502904127622,0.184502904127622,0.184502904127622,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.449017298501221,1.19601064617418 
 01/28  09:00:00,1.13013761245034,6.37905777799650,0.000000000000000E+000,5.18483384163484,0.000000000000000E+000,0.143818768455192,0.143818768455192,0.143818768455192,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.379618189865542,1.16807399965297 
 01/28  10:00:00,0.967833357631772,4.91272473632237,0.000000000000000E+000,3.82615419359466,0.000000000000000E+000,0.106131228280393,0.106131228280393,0.106131228280393,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.323085777283484,1.06431483198203 
 01/28  11:00:00,0.969138606167112,4.68000027250758,0.000000000000000E+000,3.71893004459460,0.000000000000000E+000,0.104931765767885,0.104931765767885,0.104931765767885,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.330684219834836,0.938291099699188 
 01/28  12:00:00,0.937412884066730,2.81288896896504,0.000000000000000E+000,1.96591948225131,0.000000000000000E+000,5.528908063923912E-002,5.528908063923912E-002,5.528908063923912E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.330785532402186,0.824183379600337 
 01/28  13:00:00,0.891951759406564,1.79668480034079,0.000000000000000E+000,1.03748008651997,0.000000000000000E+000,2.935216374600860E-002,2.935216374600860E-002,2.935216374600860E-002,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.325213341197862,0.736802446184071 
 01/28  14:00:00,0.848695156481846,1.16556779251834,0.000000000000000E+000,0.459501150186584,0.000000000000000E+000,1.307056081689465E-002,1.307056081689465E-002,1.307056081689465E-002,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.336459036173864,0.682889716842156 
 01/28  15:00:00,0.832130377363403,0.683553519935487,0.000000000000000E+000,2.726122050887785E-002,0.000000000000000E+000,7.728935118194398E-004,7.728935118194398E-004,7.728935118194398E-004,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.355404486268567,0.631810319716418 
 01/28  16:00:00,0.891545797362089,0.663052765581424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.375160436902082,0.637209900454049 
 01/28  17:00:00,1.11959397356378,0.733194617644869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.443749044998952,0.702627037505011 
 01/28  18:00:00,1.56328780923038,1.74054147854820,0.000000000000000E+000,0.868749610401574,0.000000000000000E+000,2.517746861013047E-002,2.517746861013047E-002,2.517746861013047E-002,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.539084170876581,0.834657143506406 
 01/28  19:00:00,1.82236863332109,1.37149972893691,0.000000000000000E+000,0.366609996270076,0.000000000000000E+000,1.057867201337920E-002,1.057867201337920E-002,1.057867201337920E-002,0.621385558775688,0.127452298790557,0.432594366092666,0.585282701588801,0.964572629820267 
 01/28  20:00:00,1.77659295070254,1.51028094571568,0.000000000000000E+000,0.476484325347825,0.000000000000000E+000,1.377381239406093E-002,1.377381239406093E-002,1.377381239406093E-002,0.658882972356687,0.135143384375571,0.349590930400065,0.604126839116154,0.992181442200280 
 01/28  21:00:00,1.65972534169217,1.81586474312289,0.000000000000000E+000,0.851202016861152,0.000000000000000E+000,2.474096497474136E-002,2.474096497474136E-002,2.474096497474136E-002,0.567817872587024,0.116465029772149,0.310730546875078,0.624895915423182,0.921616873681229 
 01/28  22:00:00,1.53060584723003,2.13251105284483,0.000000000000000E+000,1.26308692049678,0.000000000000000E+000,3.673517230553323E-002,3.673517230553323E-002,3.673517230553323E-002,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.610306905724587,0.827383241306386 
 01/28  23:00:00,1.26917498134473,2.75870422667814,0.000000000000000E+000,2.03845074717901,0.000000000000000E+000,5.926488400760677E-002,5.926488400760677E-002,5.926488400760677E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.528142413602635,0.683872476013038 
 01/28  24:00:00,0.994662328520637,3.05225781120905,0.000000000000000E+000,2.49641094511526,0.000000000000000E+000,7.223271933734535E-002,7.223271933734535E-002,7.223271933734535E-002,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.458945930101656,0.524232451017634 
 01/29  01:00:00,0.730629568734462,3.44534850835832,0.000000000000000E+000,3.06386995026253,0.000000000000000E+000,8.806141416648970E-002,8.806141416648970E-002,8.806141416648970E-002,0.128562513350658,2.636944018843528E-002,9.294299910333617E-002,0.379618189865542,0.355328621387103 
 01/29  02:00:00,0.643061519238137,4.20584586079566,0.000000000000000E+000,3.89969502307641,0.000000000000000E+000,0.111895310973803,0.111895310973803,0.111895310973803,7.499482716199374E-002,1.538217117002709E-002,7.618584051012475E-002,0.349528357362187,0.282073634184421 
 01/29  03:00:00,0.613648217873157,4.71087871246148,0.000000000000000E+000,4.42503028680179,0.000000000000000E+000,0.126215820717305,0.126215820717305,0.126215820717305,5.356771943759626E-002,1.098726765447209E-002,6.232654333565033E-002,0.345475854668135,0.262050378107873 
 01/29  04:00:00,0.608235603968547,5.01931816268007,0.000000000000000E+000,4.72818604769737,0.000000000000000E+000,0.134016279665912,0.134016279665912,0.134016279665912,5.356771943759626E-002,1.098726765447209E-002,5.397647371529803E-002,0.340612851435269,0.267669054610510 
 01/29  05:00:00,0.621980167750633,5.60872215315005,0.000000000000000E+000,5.25939496873094,0.000000000000000E+000,0.148781096250425,0.148781096250425,0.148781096250425,5.356771943759626E-002,1.098726765447209E-002,6.582291696649339E-002,0.327746155381645,0.326750444292969 
 01/29  06:00:00,0.676461787682653,5.96547246825735,0.000000000000000E+000,5.35843262119561,0.000000000000000E+000,0.151015175751644,0.151015175751644,0.151015175751644,5.356771943759626E-002,1.098726765447209E-002,8.007824464053613E-002,0.365738368138405,0.581846019594868 
 01/29  07:00:00,0.923090351709213,8.05413771785502,0.000000000000000E+000,6.96472957894062,0.000000000000000E+000,0.196580480188038,0.196580480188038,0.196580480188038,0.123205777980724,2.527070783085009E-002,0.140383655227083,0.422574718422518,1.06029914878577 
 01/29  08:00:00,1.17902759584844,6.71671542266107,0.000000000000000E+000,5.48969872055566,0.000000000000000E+000,0.152959348124357,0.152959348124357,0.152959348124357,0.251768291331382,5.164014801928536E-002,0.228567473812190,0.449017298501221,1.19608621918765 
 01/29  09:00:00,1.10684112505176,5.53926662306264,0.000000000000000E+000,4.34496838072984,0.000000000000000E+000,0.120522281056606,0.120522281056606,0.120522281056606,0.241054754093649,4.944269694347590E-002,0.301128191032485,0.379618189865542,1.16814830562412 
 01/29  10:00:00,0.948263894640067,4.20728998614510,0.000000000000000E+000,3.12065229650653,0.000000000000000E+000,8.656176528868710E-002,8.656176528868710E-002,8.656176528868710E-002,0.123205777980724,2.527070783085009E-002,0.375064854196324,0.323085777283484,1.06438197889290 
 01/29  11:00:00,0.950392690796114,4.00400528232222,0.000000000000000E+000,3.04287732324466,0.000000000000000E+000,8.618585039688655E-002,8.618585039688655E-002,8.618585039688655E-002,0.101778637007394,2.087580567923118E-002,0.395793165817765,0.330684219834836,0.938348830863750 
