Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 01/29  12:00:00,0.921753909043034,2.25150695565525,0.000000000000000E+000,1.40448862387764,0.000000000000000E+000,3.963010561554524E-002,3.963010561554524E-002,3.963010561554524E-002,0.101778637007394,2.087580567923118E-002,0.413608816278677,0.330785532402186,0.824232224664224 
 01/29  13:00:00,0.877502213857746,1.28663089849556,0.000000000000000E+000,0.527384116736775,0.000000000000000E+000,1.490261819719180E-002,1.490261819719180E-002,1.490261819719180E-002,0.101778637007394,2.087580567923118E-002,0.399656799716067,0.325213341197862,0.736844514122040 
 01/29  14:00:00,0.835776332756981,0.711505257338851,0.000000000000000E+000,5.396105790340512E-003,0.000000000000000E+000,1.517370920310626E-004,1.517370920310626E-004,1.517370920310626E-004,0.101778637007394,2.087580567923118E-002,0.361436104744461,0.336459036173864,0.682932226058905 
 01/29  15:00:00,0.831357483851583,0.653537823930744,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.331768008611008,0.355404486268567,0.629055844220553 
 01/29  16:00:00,0.891545797362089,0.660246990544856,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.339922860635529,0.375160436902082,0.634404125417483 
 01/29  17:00:00,1.11959397356378,0.729853153740470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.389638974367272,0.443749044998952,0.699285573600611 
 01/29  18:00:00,1.54753931599980,1.20097098536776,0.000000000000000E+000,0.330048071228312,0.000000000000000E+000,9.428975379550463E-003,9.428975379550463E-003,9.428975379550463E-003,0.417828218263038,8.570068743209509E-002,0.480422251988538,0.539084170876581,0.833788189499218 
 01/29  19:00:00,1.81780409478786,1.21447377767025,0.000000000000000E+000,0.209526682256844,0.000000000000000E+000,6.014133480145824E-003,6.014133480145824E-003,6.014133480145824E-003,0.621385558775688,0.127452298790557,0.432594366092666,0.585282701588801,0.964629992566835 
 01/29  20:00:00,1.77557158377597,1.47467886461997,0.000000000000000E+000,0.440823037146075,0.000000000000000E+000,1.275244546748977E-002,1.275244546748977E-002,1.275244546748977E-002,0.658882972356687,0.135143384375571,0.349590930400065,0.604126839116154,0.992240649306320 
 01/29  21:00:00,1.66242650212628,1.90697845303335,0.000000000000000E+000,0.942261483987409,0.000000000000000E+000,2.744212540885012E-002,2.744212540885012E-002,2.744212540885012E-002,0.567817872587024,0.116465029772149,0.310730546875078,0.624895915423182,0.921671116465428 
 01/29  22:00:00,1.54473670224969,2.61525434557472,0.000000000000000E+000,1.74578274002992,0.000000000000000E+000,5.086602732518819E-002,5.086602732518819E-002,5.086602732518819E-002,0.476752706319499,9.778667516872755E-002,0.293949375651685,0.610306905724587,0.827430714503134 
 01/29  23:00:00,1.28722099196683,3.39103653777753,0.000000000000000E+000,2.67074670604709,0.000000000000000E+000,7.731089462970733E-002,7.731089462970733E-002,7.731089462970733E-002,0.358903730206574,7.361468605610173E-002,0.234174255411816,0.528142413602635,0.683908828244353 
 01/29  24:00:00,1.02789694842912,4.22839408371453,0.000000000000000E+000,3.67252332705964,0.000000000000000E+000,0.105467339245825,0.105467339245825,0.105467339245825,0.246411489463584,5.054142930106109E-002,0.151455748256992,0.458945930101656,0.524256341578732 
 01/30  01:00:00,0.765763503654232,4.92317907512850,0.000000000000000E+000,4.55459250869576,0.000000000000000E+000,0.129769037422008,0.129769037422008,0.129769037422008,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.342436629724032 
 01/30  02:00:00,0.680587845233438,5.71344023738126,0.000000000000000E+000,5.41409960773419,0.000000000000000E+000,0.153368664202065,0.153368664202065,0.153368664202065,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275263426112258 
 01/30  03:00:00,0.650386736221837,6.15475526727319,0.000000000000000E+000,5.87391007143535,0.000000000000000E+000,0.165565579582204,0.165565579582204,0.165565579582204,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.257047148286024 
 01/30  04:00:00,0.651389887081220,6.65556206649317,0.000000000000000E+000,6.36980787360617,0.000000000000000E+000,0.178535968042883,0.178535968042883,0.178535968042883,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262291132514808 
 01/30  05:00:00,0.659918336058113,7.11529707224283,0.000000000000000E+000,6.77697017583116,0.000000000000000E+000,0.189390422310306,0.189390422310306,0.189390422310306,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315750156285537 
 01/30  06:00:00,0.714411309603899,7.48901775405966,0.000000000000000E+000,6.91372571837643,0.000000000000000E+000,0.193061393550415,0.193061393550415,0.193061393550415,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.550098208216367 
 01/30  07:00:00,0.907177107289602,7.89936663004305,0.000000000000000E+000,6.88277224728778,0.000000000000000E+000,0.191292756486342,0.191292756486342,0.191292756486342,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.987485392626654 
 01/30  08:00:00,1.18164639665414,7.51017560556901,0.000000000000000E+000,6.37166549696307,0.000000000000000E+000,0.176739527778720,0.176739527778720,0.176739527778720,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10757962568818 
 01/30  09:00:00,1.10013112433542,6.37433943407955,0.000000000000000E+000,5.27246840443396,0.000000000000000E+000,0.146249607182302,0.146249607182302,0.146249607182302,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07572109293690 
 01/30  10:00:00,0.930492820235727,5.10492939166961,0.000000000000000E+000,4.10340771977802,0.000000000000000E+000,0.113821785375078,0.113821785375078,0.113821785375078,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.979265961145923 
 01/30  11:00:00,0.921222635677713,4.71870061737472,0.000000000000000E+000,3.83066230447175,0.000000000000000E+000,0.107932065300769,0.107932065300769,0.107932065300769,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.865259184689172 
 01/30  12:00:00,0.884342330258351,2.73735101482206,0.000000000000000E+000,1.95100678027766,0.000000000000000E+000,5.470732834088043E-002,5.470732834088043E-002,5.470732834088043E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.763558127431013 
 01/30  13:00:00,0.840030092932159,1.60159883595642,0.000000000000000E+000,0.894958327808950,0.000000000000000E+000,2.524104161110050E-002,2.524104161110050E-002,2.524104161110050E-002,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.684238240510721 
 01/30  14:00:00,0.800955297807759,0.974368019111311,0.000000000000000E+000,0.313908939575595,0.000000000000000E+000,8.918769527954220E-003,8.918769527954220E-003,8.918769527954220E-003,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.637282154046110 
 01/30  15:00:00,0.792231880375919,0.614925263513109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.590443283802919 
 01/30  16:00:00,0.855888445917126,0.671640645329061,0.000000000000000E+000,4.920393656997498E-002,0.000000000000000E+000,1.401651057479588E-003,1.401651057479588E-003,1.401651057479588E-003,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.596593843631712 
 01/30  17:00:00,1.08410377412565,0.698670799248312,0.000000000000000E+000,1.499839429381264E-002,0.000000000000000E+000,4.277485439260197E-004,4.277485439260197E-004,4.277485439260197E-004,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.653104824814639 
 01/30  18:00:00,1.52861645684174,1.69969334402912,0.000000000000000E+000,0.888423806428146,0.000000000000000E+000,2.585807471820778E-002,2.585807471820778E-002,2.585807471820778E-002,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.774134812960746 
 01/30  19:00:00,1.78431068681406,1.16214220187309,0.000000000000000E+000,0.235863466786601,0.000000000000000E+000,6.831068494151395E-003,6.831068494151395E-003,6.831068494151395E-003,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.885961632239919 
 01/30  20:00:00,1.75584011995123,1.87786855506247,0.000000000000000E+000,0.932006183441809,0.000000000000000E+000,2.726576323209697E-002,2.726576323209697E-002,2.726576323209697E-002,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.904247193453090 
 01/30  21:00:00,1.63937489808697,2.22457923785215,0.000000000000000E+000,1.34362334173491,0.000000000000000E+000,3.924591958142027E-002,3.924591958142027E-002,3.924591958142027E-002,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.837910043536726 
 01/30  22:00:00,1.51665915471142,2.80755309502643,0.000000000000000E+000,2.00834339298188,0.000000000000000E+000,5.839536574070494E-002,5.839536574070494E-002,5.839536574070494E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.757168811002889 
 01/30  23:00:00,1.26225405648760,3.45569605477827,0.000000000000000E+000,2.79063803368797,0.000000000000000E+000,8.063719370931530E-002,8.063719370931530E-002,8.063719370931530E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.628677017604203 
 01/30  24:00:00,1.00746886966778,4.02762204800700,0.000000000000000E+000,3.50618461226358,0.000000000000000E+000,0.100574118248128,0.100574118248128,0.100574118248128,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.489823020667247 
 01/31  01:00:00,0.762729570173368,4.80552412306575,0.000000000000000E+000,4.43694207832246,0.000000000000000E+000,0.126735103941145,0.126735103941145,0.126735103941145,0.128562513350658,2.636944018843528E-002,8.636931076758889E-002,0.379618189865542,0.342432108034620 
 01/31  02:00:00,0.664649975846039,5.11333048653592,0.000000000000000E+000,4.81399335241343,0.000000000000000E+000,0.137430794814665,0.137430794814665,0.137430794814665,7.499482716199374E-002,1.538217117002709E-002,7.223881327716383E-002,0.349528357362187,0.275259930587649 
 01/31  03:00:00,0.631574502828501,5.47264270654669,0.000000000000000E+000,5.19180012493383,0.000000000000000E+000,0.146753346188870,0.146753346188870,0.146753346188870,5.356771943759626E-002,1.098726765447209E-002,5.971530281942931E-002,0.345475854668135,0.257044534061054 
 01/31  04:00:00,0.629412684611567,5.83892951472535,0.000000000000000E+000,5.55317828907127,0.000000000000000E+000,0.156558765573230,0.156558765573230,0.156558765573230,5.356771943759626E-002,1.098726765447209E-002,5.261106845099969E-002,0.340612851435269,0.262288165281881 
 01/31  05:00:00,0.638403280486571,6.29793647007090,0.000000000000000E+000,5.95961589583174,0.000000000000000E+000,0.167875366738765,0.167875366738765,0.167875366738765,5.356771943759626E-002,1.098726765447209E-002,6.315175921409334E-002,0.327746155381645,0.315743834113026 
 01/31  06:00:00,0.690462859480465,6.58078722223918,0.000000000000000E+000,6.00551499363251,0.000000000000000E+000,0.169112943426982,0.169112943426982,0.169112943426982,5.356771943759626E-002,1.098726765447209E-002,7.598154876300982E-002,0.365738368138405,0.550078401139805 
 01/31  07:00:00,0.936417697819965,8.82174711582296,0.000000000000000E+000,7.80519805804728,0.000000000000000E+000,0.220533347016703,0.220533347016703,0.220533347016703,0.123205777980724,2.527070783085009E-002,0.129758134509170,0.422574718422518,0.987440067647058 
 01/31  08:00:00,1.16985688604383,7.06314647382680,0.000000000000000E+000,5.92468930440071,0.000000000000000E+000,0.164950017168410,0.164950017168410,0.164950017168410,0.251768291331382,5.164014801928536E-002,0.207406094963531,0.449017298501221,1.10752668650830 
 01/31  09:00:00,1.07692538967231,5.53769418667150,0.000000000000000E+000,4.43587468517396,0.000000000000000E+000,0.123043872519186,0.123043872519186,0.123043872519186,0.241054754093649,4.944269694347590E-002,0.268690864190452,0.379618189865542,1.07566956478887 
 01/31  10:00:00,0.900841497620991,4.03591845182035,0.000000000000000E+000,3.03444305964737,0.000000000000000E+000,8.417046276034218E-002,8.417046276034218E-002,8.417046276034218E-002,0.123205777980724,2.527070783085009E-002,0.330033759705594,0.323085777283484,0.979219681427338 
 01/31  11:00:00,0.885843916297702,3.45670101952424,0.000000000000000E+000,2.56870244443370,0.000000000000000E+000,7.255334592075835E-002,7.255334592075835E-002,7.255334592075835E-002,0.101778637007394,2.087580567923118E-002,0.344876895795482,0.330684219834836,0.865219446876723 
 01/31  12:00:00,0.857403947431945,1.77113425246789,0.000000000000000E+000,0.984823702610854,0.000000000000000E+000,2.776894551447592E-002,2.776894551447592E-002,2.776894551447592E-002,0.101778637007394,2.087580567923118E-002,0.361120014768658,0.330785532402186,0.763524442743646 
 01/31  13:00:00,0.816415102002195,0.764797010741716,0.000000000000000E+000,5.818545094856741E-002,0.000000000000000E+000,1.626050681137585E-003,1.626050681137585E-003,1.626050681137585E-003,0.101778637007394,2.087580567923118E-002,0.351846255376571,0.325213341197862,0.684209292156404 
 01/31  14:00:00,0.792036528279805,0.657015446985879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101778637007394,2.087580567923118E-002,0.317848037359318,0.336459036173864,0.633838521496273 
 01/31  15:00:00,0.792231880375919,0.608794125400908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.107135438875193,2.197453803681636E-002,0.292642405135342,0.355404486268567,0.584312145690718 
 01/31  16:00:00,0.854486794859647,0.614661453312553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.133919315218456,2.746817254602046E-002,0.302863858133087,0.375160436902082,0.588818588185180 
 01/31  17:00:00,1.08367602558173,0.675012788174021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.224984414988118,4.614652714944218E-002,0.353721026385214,0.443749044998952,0.644445208034162 
 01/31  18:00:00,1.50275838212353,0.806079853529717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.417828218263038,8.570068743209509E-002,0.445070293491817,0.539084170876581,0.768945128889492 
 01/31  19:00:00,1.77747961831991,0.921433231154601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.621385558775688,0.127452298790557,0.398284023104866,0.585282701588801,0.881116128308033 
 01/31  20:00:00,1.72857435671913,0.941476297156252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.658882972356687,0.135143384375571,0.315346148810717,0.604126839116154,0.899861118988675 
 01/31  21:00:00,1.60012897850556,0.879411834438582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567817872587024,0.116465029772149,0.275875148663200,0.624895915423182,0.836365981858070 
 01/31  22:00:00,1.47051578099061,1.22965087858995,0.000000000000000E+000,0.430475879454356,0.000000000000000E+000,1.225199201990194E-002,1.225199201990194E-002,1.225199201990194E-002,0.476752706319499,9.778667516872755E-002,0.258342489697899,0.610306905724587,0.757134108093924 
 01/31  23:00:00,1.21668379234866,1.87421611102893,0.000000000000000E+000,1.20918270491999,0.000000000000000E+000,3.506692957037482E-002,3.506692957037482E-002,3.506692957037482E-002,0.358903730206574,7.361468605610173E-002,0.205881020852975,0.528142413602635,0.628652402622853 
 01/31  24:00:00,0.966265286197044,2.56264647239184,0.000000000000000E+000,2.04122533408461,0.000000000000000E+000,5.937053477739677E-002,5.937053477739677E-002,5.937053477739677E-002,0.246411489463584,5.054142930106109E-002,0.135920890493347,0.458945930101656,0.489806723231082 
 02/01  01:00:00,0.716259971785141,3.14272073847811,0.000000000000000E+000,2.77401625748813,0.000000000000000E+000,8.026549185882462E-002,8.026549185882462E-002,8.026549185882462E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.342418700454241 
 02/01  02:00:00,0.624686526056729,3.61755381483501,0.000000000000000E+000,3.31809951625835,0.000000000000000E+000,9.541957121844952E-002,9.541957121844952E-002,9.541957121844952E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.275252018659857 
 02/01  03:00:00,0.590197110718622,3.97660250730740,0.000000000000000E+000,3.69564204247391,0.000000000000000E+000,0.105867519116281,0.105867519116281,0.105867519116281,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.257038791060648 
 02/01  04:00:00,0.586633072107218,4.29405965347270,0.000000000000000E+000,4.00819304264512,0.000000000000000E+000,0.114293483932606,0.114293483932606,0.114293483932606,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262281664427470 
 02/01  05:00:00,0.589524677323487,4.54025987351880,0.000000000000000E+000,4.20183541414414,0.000000000000000E+000,0.119576675108305,0.119576675108305,0.119576675108305,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315730437481640 
 02/01  06:00:00,0.654017028240343,5.05562178430553,0.000000000000000E+000,4.48026128981672,0.000000000000000E+000,0.127381225787460,0.127381225787460,0.127381225787460,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.550035789996130 
 02/01  07:00:00,0.859871969752975,6.62581059799038,0.000000000000000E+000,5.60920773496179,0.000000000000000E+000,0.159978295830611,0.159978295830611,0.159978295830611,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.987342657366827 
 02/01  08:00:00,1.08714019073958,5.51333301261447,0.000000000000000E+000,4.37482893877721,0.000000000000000E+000,0.122648936926540,0.122648936926540,0.122648936926540,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10741291308614 
 02/01  09:00:00,1.00105004689569,4.79531252168350,0.000000000000000E+000,3.69346789994901,0.000000000000000E+000,0.103377761448893,0.103377761448893,0.103377761448893,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07555884119876 
 02/01  10:00:00,0.856712328680490,3.63386238676006,0.000000000000000E+000,2.63237083404607,0.000000000000000E+000,7.356168950715813E-002,7.356168950715813E-002,7.356168950715813E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.979120227886539 
 02/01  11:00:00,0.859986753426833,3.59235857040472,0.000000000000000E+000,2.70432705845043,0.000000000000000E+000,7.702564523358521E-002,7.702564523358521E-002,7.702564523358521E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.865134050606915 
 02/01  12:00:00,0.835478610447529,2.06335582902393,0.000000000000000E+000,1.27699927216586,0.000000000000000E+000,3.617254441470266E-002,3.617254441470266E-002,3.617254441470266E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.763452080357084 
 02/01  13:00:00,0.803332165802427,1.37112916960857,0.000000000000000E+000,0.664463431799206,0.000000000000000E+000,1.890537126116430E-002,1.890537126116430E-002,1.890537126116430E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.684147094756324 
 02/01  14:00:00,0.769338297705838,0.926888751721883,0.000000000000000E+000,0.266390973174144,0.000000000000000E+000,7.605607011145019E-003,7.605607011145019E-003,7.605607011145019E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.637200453445199 
 02/01  15:00:00,0.761240603754957,0.614555549378702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.589946390553135 
 02/01  16:00:00,0.808324677714300,0.621510996328994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.595533882551608 
 02/01  17:00:00,0.990474572064957,0.682671824993129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.651945452229167 
 02/01  18:00:00,1.36652917663377,1.65357714567809,0.000000000000000E+000,0.842365084576273,0.000000000000000E+000,2.449975592096272E-002,2.449975592096272E-002,2.449975592096272E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.773884428801120 
 02/01  19:00:00,1.62739164616857,1.33927997653032,0.000000000000000E+000,0.412916155080024,0.000000000000000E+000,1.197025589272564E-002,1.197025589272564E-002,1.197025589272564E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.885837279108423 
 02/01  20:00:00,1.70228990089962,1.51327672392414,0.000000000000000E+000,0.567324976278679,0.000000000000000E+000,1.647662259096925E-002,1.647662259096925E-002,1.647662259096925E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.904120386734153 
 02/01  21:00:00,1.64140894746865,1.74681448209761,0.000000000000000E+000,0.865750462885158,0.000000000000000E+000,2.520248229390832E-002,2.520248229390832E-002,2.520248229390832E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.837794551813339 
 02/01  22:00:00,1.51058918267095,2.36293972063795,0.000000000000000E+000,1.56361313412723,0.000000000000000E+000,4.561540173853914E-002,4.561540173853914E-002,4.561540173853914E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.757067301229873 
 02/01  23:00:00,1.24055624293391,2.66689132519010,0.000000000000000E+000,2.00172182338721,0.000000000000000E+000,5.801023140654717E-002,5.801023140654717E-002,5.801023140654717E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.628599506090897 
 02/01  24:00:00,0.994719167346978,3.36222450184537,0.000000000000000E+000,2.84067415734262,0.000000000000000E+000,8.205700531811506E-002,8.205700531811506E-002,8.205700531811506E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.489771698698926 
 02/02  01:00:00,0.741297575114972,4.03064381652045,0.000000000000000E+000,3.66196163795469,0.000000000000000E+000,0.105303095188655,0.105303095188655,0.105303095188655,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.342396398029999 
 02/02  02:00:00,0.647707839070107,4.44556340166582,0.000000000000000E+000,4.14612149628199,0.000000000000000E+000,0.118440884231827,0.118440884231827,0.118440884231827,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.275239625467003 
 02/02  03:00:00,0.615654973188532,4.89790818047802,0.000000000000000E+000,4.61695662081815,0.000000000000000E+000,0.131325381586192,0.131325381586192,0.131325381586192,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.257029885887031 
 02/02  04:00:00,0.617358431500744,5.39843224368959,0.000000000000000E+000,5.11257566622926,0.000000000000000E+000,0.145018843326132,0.145018843326132,0.145018843326132,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262271631060221 
 02/02  05:00:00,0.619242410194473,5.60479440121168,0.000000000000000E+000,5.26639054738159,0.000000000000000E+000,0.149294407979293,0.149294407979293,0.149294407979293,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315709831937086 
 02/02  06:00:00,0.677693544685366,5.93254533673550,0.000000000000000E+000,5.35725024506491,0.000000000000000E+000,0.151057742232483,0.151057742232483,0.151057742232483,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.549970387177916 
 02/02  07:00:00,0.900718504590877,8.08299125494933,0.000000000000000E+000,7.06653785868063,0.000000000000000E+000,0.200824830668512,0.200824830668512,0.200824830668512,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.987193190606937 
 02/02  08:00:00,1.11623715063710,6.57950596694776,0.000000000000000E+000,5.44117646708266,0.000000000000000E+000,0.151745896824065,0.151745896824065,0.151745896824065,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10723833911397 
 02/02  09:00:00,1.02011015927402,5.50820017161153,0.000000000000000E+000,4.40652545263279,0.000000000000000E+000,0.122437873827221,0.122437873827221,0.122437873827221,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07538893844300 
 02/02  10:00:00,0.875018280094553,4.30085879026806,0.000000000000000E+000,3.29951982451091,0.000000000000000E+000,9.186764092122088E-002,9.186764092122088E-002,9.186764092122088E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.978967640929695 
 02/02  11:00:00,0.875343921816883,4.14085681071138,0.000000000000000E+000,3.25295631259827,0.000000000000000E+000,9.238281362363567E-002,9.238281362363567E-002,9.238281362363567E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.865003036765723 
 02/02  12:00:00,0.844981062332431,2.39898416300344,0.000000000000000E+000,1.61273863797398,0.000000000000000E+000,4.567499629960725E-002,4.567499629960725E-002,4.567499629960725E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.763341048528470 
 02/02  13:00:00,0.806888269485696,1.49458250830128,0.000000000000000E+000,0.788012211676387,0.000000000000000E+000,2.246147494443375E-002,2.246147494443375E-002,2.246147494443375E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.684051653571849 
 02/02  14:00:00,0.772108550608763,1.02149657787668,0.000000000000000E+000,0.361084353489802,0.000000000000000E+000,1.037585991407148E-002,1.037585991407148E-002,1.037585991407148E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.637114899284342 
 02/02  15:00:00,0.761240603754957,0.614624678135721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.590015519310155 
 02/02  16:00:00,0.808324677714300,0.621678825131287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.595701711353902 
 02/02  17:00:00,0.990474572064957,0.682005070055339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.651278697291377 
 02/02  18:00:00,1.36231927087751,1.50629221703002,0.000000000000000E+000,0.695324159737097,0.000000000000000E+000,2.028985016471039E-002,2.028985016471039E-002,2.028985016471039E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.773640424992225 
 02/02  19:00:00,1.62159586149577,1.13881277781721,0.000000000000000E+000,0.212579173666285,0.000000000000000E+000,6.174471219931080E-003,6.174471219931080E-003,6.174471219931080E-003,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.885707061809046 
 02/02  20:00:00,1.69787662731129,1.35985598993330,0.000000000000000E+000,0.414037025121672,0.000000000000000E+000,1.206334900263670E-002,1.206334900263670E-002,1.206334900263670E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.903987603900327 
 02/02  21:00:00,1.64602827459925,1.89847915269921,0.000000000000000E+000,1.01753607035570,0.000000000000000E+000,2.982180942450929E-002,2.982180942450929E-002,2.982180942450929E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.837673614944403 
 02/02  22:00:00,1.51446940973360,2.49308757328624,0.000000000000000E+000,1.69386727231171,0.000000000000000E+000,4.949562880118163E-002,4.949562880118163E-002,4.949562880118163E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.756961015693686 
 02/02  23:00:00,1.25014724418810,2.99703688680692,0.000000000000000E+000,2.33194854813492,0.000000000000000E+000,6.760123266073870E-002,6.760123266073870E-002,6.760123266073870E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.628518342960019 
 02/02  24:00:00,0.999244974552693,3.52763857021243,0.000000000000000E+000,3.00614196794843,0.000000000000000E+000,8.658281252382960E-002,8.658281252382960E-002,8.658281252382960E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.489717956460174 
 02/03  01:00:00,0.745519591659391,4.18687018648930,0.000000000000000E+000,3.81821919904403,0.000000000000000E+000,0.109525111733075,0.109525111733075,0.109525111733075,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.342365206909535 
 02/03  02:00:00,0.652755981966526,4.62291507269502,0.000000000000000E+000,4.32349004238810,0.000000000000000E+000,0.123489027128246,0.123489027128246,0.123489027128246,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.275222750390074 
 02/03  03:00:00,0.616414182656804,4.92221921893156,0.000000000000000E+000,4.64127972381245,0.000000000000000E+000,0.132084591054466,0.132084591054466,0.132084591054466,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.257017821346258 
 02/03  04:00:00,0.612572292636434,5.23445735861029,0.000000000000000E+000,4.94861434404756,0.000000000000000E+000,0.140232704461821,0.140232704461821,0.140232704461821,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262258068162647 
 02/03  05:00:00,0.619208289789210,5.61237025036383,0.000000000000000E+000,5.27399420487338,0.000000000000000E+000,0.149260287574030,0.149260287574030,0.149260287574030,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315682023597456 
 02/03  06:00:00,0.676995763148127,5.88944742145020,0.000000000000000E+000,5.31424050489336,0.000000000000000E+000,0.150359960695242,0.150359960695242,0.150359960695242,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.549882212064184 
 02/03  07:00:00,0.848199637368603,6.27882544664148,0.000000000000000E+000,5.26257352934876,0.000000000000000E+000,0.148305963446240,0.148305963446240,0.148305963446240,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.986991711630943 
 02/03  08:00:00,1.10392188457112,6.10402107723090,0.000000000000000E+000,4.96592690018954,0.000000000000000E+000,0.139430630758080,0.139430630758080,0.139430630758080,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10700301629023 
 02/03  09:00:00,1.01578684113234,5.32369781078251,0.000000000000000E+000,4.22225211790510,0.000000000000000E+000,0.118114555685540,0.118114555685540,0.118114555685540,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07515991234165 
 02/03  10:00:00,0.880199515465288,4.45685909743084,0.000000000000000E+000,3.45572581620830,0.000000000000000E+000,9.704887629195726E-002,9.704887629195726E-002,9.704887629195726E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.978761956395097 
 02/03  11:00:00,0.873606682443029,4.07470365965582,0.000000000000000E+000,3.18697976950861,0.000000000000000E+000,9.064557424978192E-002,9.064557424978192E-002,9.064557424978192E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.864826428799826 
 02/03  12:00:00,0.844503296930630,2.38217676804968,0.000000000000000E+000,1.59608092715093,0.000000000000000E+000,4.519723089780717E-002,4.519723089780717E-002,4.519723089780717E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.763191364397759 
 02/03  13:00:00,0.808319825156807,1.54339394404209,0.000000000000000E+000,0.836952303790582,0.000000000000000E+000,2.389303061554228E-002,2.389303061554228E-002,2.389303061554228E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.683922997198468 
 02/03  14:00:00,0.775361187080859,1.13243326049124,0.000000000000000E+000,0.472136362035718,0.000000000000000E+000,1.362849638616758E-002,1.362849638616758E-002,1.362849638616758E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.636999573352979 
 02/03  15:00:00,0.764859300728073,0.739672253014343,0.000000000000000E+000,0.124787471349821,0.000000000000000E+000,3.618696973118013E-003,3.618696973118013E-003,3.618696973118013E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.590275622838954 
 02/03  16:00:00,0.808324677714300,0.622263733636247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.596286619858861 
 02/03  17:00:00,0.990474572064957,0.683416810031108,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.652690437267146 
 02/03  18:00:00,1.36693849932818,1.65845112270628,0.000000000000000E+000,0.847375855739906,0.000000000000000E+000,2.490907861537301E-002,2.490907861537301E-002,2.490907861537301E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.773747634665682 
 02/03  19:00:00,1.62176394148621,1.14336566371178,0.000000000000000E+000,0.217307590033993,0.000000000000000E+000,6.342551210364826E-003,6.342551210364826E-003,6.342551210364826E-003,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.885531531335908 
 02/03  20:00:00,1.69900134913325,1.39645202292687,0.000000000000000E+000,0.450812053182421,0.000000000000000E+000,1.318807082459686E-002,1.318807082459686E-002,1.318807082459686E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.903808608833145 
 02/03  21:00:00,1.63549497490379,1.53963794929117,0.000000000000000E+000,0.658857884296375,0.000000000000000E+000,1.928850972905219E-002,1.928850972905219E-002,1.928850972905219E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.837510597595675 
 02/03  22:00:00,1.49751232066227,1.91041873449227,0.000000000000000E+000,1.11134170710506,0.000000000000000E+000,3.253853972985485E-002,3.253853972985485E-002,3.253853972985485E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.756817742106365 
 02/03  23:00:00,1.23568996506301,2.48350351176457,0.000000000000000E+000,1.81852460226828,0.000000000000000E+000,5.314395353565048E-002,5.314395353565048E-002,5.314395353565048E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.628408913784298 
 02/03  24:00:00,0.988531471150825,3.13202479731617,0.000000000000000E+000,2.61060066597016,0.000000000000000E+000,7.586930912196206E-002,7.586930912196206E-002,7.586930912196206E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.489645485542172 
 02/04  01:00:00,0.739460505942751,3.73990311734438,0.000000000000000E+000,3.35840806473627,0.000000000000000E+000,9.689233768068785E-002,9.689233768068785E-002,9.689233768068785E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.355209272072346 
 02/04  02:00:00,0.645504835923975,4.22578478036162,0.000000000000000E+000,3.91957714484485,0.000000000000000E+000,0.112290853852736,0.112290853852736,0.112290853852736,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.282005355599976 
 02/04  03:00:00,0.613239159948133,4.71609985479014,0.000000000000000E+000,4.43017694363305,0.000000000000000E+000,0.126298327829572,0.126298327829572,0.126298327829572,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.262001237384237 
 02/04  04:00:00,0.613770879928822,5.22050170116838,0.000000000000000E+000,4.92930292935036,0.000000000000000E+000,0.140065886489911,0.140065886489911,0.140065886489911,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.267613825417924 
 02/04  05:00:00,0.622264762408509,5.63141391107583,0.000000000000000E+000,5.28208273368195,0.000000000000000E+000,0.149645602440927,0.149645602440927,0.149645602440927,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.326637155500849 
 02/04  06:00:00,0.685391992863958,6.08527617049471,0.000000000000000E+000,5.47846056482089,0.000000000000000E+000,0.154659494533548,0.154659494533548,0.154659494533548,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.581490901181146 
 02/04  07:00:00,0.907418280194349,8.04484848904467,0.000000000000000E+000,6.95610066737294,0.000000000000000E+000,0.196899085554070,0.196899085554070,0.196899085554070,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.05948761601000 
 02/04  08:00:00,1.13844655267535,6.70782872999202,0.000000000000000E+000,5.48160459459767,0.000000000000000E+000,0.152793920013649,0.152793920013649,0.152793920013649,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.19513297464323 
 02/04  09:00:00,1.04552425795672,5.35433020220240,0.000000000000000E+000,4.16083218558228,0.000000000000000E+000,0.115414645667889,0.115414645667889,0.115414645667889,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.16721223608438 
 02/04  10:00:00,0.907422109777374,3.93922311424011,0.000000000000000E+000,2.85331462076473,0.000000000000000E+000,7.924037611331351E-002,7.924037611331351E-002,7.924037611331351E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.06353716864792 
 02/04  11:00:00,0.901163235096789,3.33844419186586,0.000000000000000E+000,2.37792443016082,0.000000000000000E+000,6.728585688125828E-002,6.728585688125828E-002,6.728585688125828E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.937622300357654 
 02/04  12:00:00,0.878410533654012,1.78543723224788,0.000000000000000E+000,0.938915456947773,0.000000000000000E+000,2.661566611116727E-002,2.661566611116727E-002,2.661566611116727E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.823617298799120 
 02/04  13:00:00,0.835285049436588,0.866792483799188,0.000000000000000E+000,0.107958622858432,0.000000000000000E+000,3.047710555829744E-003,3.047710555829744E-003,3.047710555829744E-003,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.736315217887714 
 02/04  14:00:00,0.805320758079835,0.702910678202357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.679613353099820 
 02/04  15:00:00,0.800366207230623,0.649897630597864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.357250743340091,0.625288471772299 
 02/04  16:00:00,0.845383680216742,0.656458156559377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.377109322288586,0.630481042781989 
 02/04  17:00:00,1.02639252004701,0.726447021330241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.446054234843102,0.695720648566279 
 02/04  18:00:00,1.37738137920953,0.867612120791764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.541884608127887,0.830284488491071 
 02/04  19:00:00,1.64973173326364,1.00000705218779,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.588323131207442,0.959480509845916 
 02/04  20:00:00,1.72005805989800,1.02914162991716,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.607265160358315,0.987310269005861 
 02/04  21:00:00,1.65352815589385,1.05077696628091,0.000000000000000E+000,8.703026294616187E-002,0.000000000000000E+000,2.466292507231658E-003,2.466292507231658E-003,2.466292507231658E-003,0.578551159690127,0.118666545377510,0.310627018288144,0.628142127970834,0.920477235935636 
 02/04  22:00:00,1.51737512686294,1.45194259234813,0.000000000000000E+000,0.582850178544770,0.000000000000000E+000,1.679445997673334E-002,1.679445997673334E-002,1.679445997673334E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.613477331208869,0.826833128522507 
 02/04  23:00:00,1.24864831719445,2.01855011402232,0.000000000000000E+000,1.29852838779053,0.000000000000000E+000,3.780907110824241E-002,3.780907110824241E-002,3.780907110824241E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.530886010556413,0.683451730519800 
 02/04  24:00:00,0.989338313845246,2.65833810203375,0.000000000000000E+000,2.10260331950585,0.000000000000000E+000,6.114129405273750E-002,6.114129405273750E-002,6.114129405273750E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.461330064803482,0.523956136724077 
 02/05  01:00:00,0.725277339808410,3.24343661622827,0.000000000000000E+000,2.86199569192650,0.000000000000000E+000,8.270917154634708E-002,8.270917154634708E-002,8.270917154634708E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.355155143766035 
 02/05  02:00:00,0.634776734005325,3.84207916786624,0.000000000000000E+000,3.53590031669674,0.000000000000000E+000,0.101562751934085,0.101562751934085,0.101562751934085,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.281976571252668 
 02/05  03:00:00,0.602336835418658,4.32663073984763,0.000000000000000E+000,4.04072844880256,0.000000000000000E+000,0.115396003300098,0.115396003300098,0.115396003300098,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.261980617272190 
 02/05  04:00:00,0.599885005802412,4.72527715005970,0.000000000000000E+000,4.43410132477019,0.000000000000000E+000,0.126180012363501,0.126180012363501,0.126180012363501,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.267590878889385 
 02/05  05:00:00,0.608270459780812,5.13070932927524,0.000000000000000E+000,4.78142509525193,0.000000000000000E+000,0.135651299813232,0.135651299813232,0.135651299813232,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.326590212130297 
 02/05  06:00:00,0.669384367540927,5.50044413736246,0.000000000000000E+000,4.89377494527880,0.000000000000000E+000,0.138651869210515,0.138651869210515,0.138651869210515,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.581344487591001 
 02/05  07:00:00,0.891165197943841,7.44683772321433,0.000000000000000E+000,6.35842427652380,0.000000000000000E+000,0.180646003303562,0.180646003303562,0.180646003303562,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.05915324102877 
 02/05  08:00:00,1.12508589180779,6.22357650424997,0.000000000000000E+000,4.99774540851824,0.000000000000000E+000,0.139433259146095,0.139433259146095,0.139433259146095,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.19473993498061 
 02/05  09:00:00,1.04376299286062,5.27350476517527,0.000000000000000E+000,4.08039277313808,0.000000000000000E+000,0.113653380571788,0.113653380571788,0.113653380571788,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.16682621150143 
 02/05  10:00:00,0.914019235357364,4.15975282264948,0.000000000000000E+000,3.07419272828677,0.000000000000000E+000,8.583750169330308E-002,8.583750169330308E-002,8.583750169330308E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.06318876953527 
 02/05  11:00:00,0.917479971387220,3.90437629491515,0.000000000000000E+000,2.94415616223791,0.000000000000000E+000,8.360259317168853E-002,8.360259317168853E-002,8.360259317168853E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.937322671329862 
 02/05  12:00:00,0.888225277691359,2.13468026959211,0.000000000000000E+000,1.28841207911900,0.000000000000000E+000,3.643041014851563E-002,3.643041014851563E-002,3.643041014851563E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.823363713972122 
 02/05  13:00:00,0.840581362844244,1.05461974831507,0.000000000000000E+000,0.296004162087451,0.000000000000000E+000,8.344023963484970E-003,8.344023963484970E-003,8.344023963484970E-003,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.736096943174575 
 02/05  14:00:00,0.805320758079835,0.703629522350998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.680332197248461 
