Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/05  15:00:00,0.800366207230623,0.651694008740271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.357250743340091,0.627084849914706 
 02/05  16:00:00,0.845383680216742,0.657201933903421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.377109322288586,0.631224820126035 
 02/05  17:00:00,1.02639252004701,0.726992203436231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.446054234843102,0.696265830672266 
 02/05  18:00:00,1.37738137920953,0.869087745594262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.541884608127887,0.831760113293567 
 02/05  19:00:00,1.64973173326364,1.00234305155148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.588323131207442,0.961816509209608 
 02/05  20:00:00,1.72071576451339,1.05583006894982,0.000000000000000E+000,2.336053921232045E-002,0.000000000000000E+000,6.577046153866019E-004,6.577046153866019E-004,6.577046153866019E-004,0.620884164887173,0.127349458009285,0.349484264583227,0.607265160358315,0.990638168826201 
 02/05  21:00:00,1.66109759059195,1.31527490006664,0.000000000000000E+000,0.351298163333561,0.000000000000000E+000,1.003572720533079E-002,1.003572720533079E-002,1.003572720533079E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.628142127970834,0.920707269333960 
 02/05  22:00:00,1.53031588629219,1.89363398275582,0.000000000000000E+000,1.02478721763713,0.000000000000000E+000,2.973521940598899E-002,2.973521940598899E-002,2.973521940598899E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.613477331208869,0.826587479837838 
 02/05  23:00:00,1.26303240255014,2.51455026315173,0.000000000000000E+000,1.79471698431042,0.000000000000000E+000,5.219315646393954E-002,5.219315646393954E-002,5.219315646393954E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.530886010556413,0.683263283129311 
 02/05  24:00:00,1.01126516481157,3.42267812962473,0.000000000000000E+000,2.86706706121262,0.000000000000000E+000,8.306814501906451E-002,8.306814501906451E-002,8.306814501906451E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.461330064803482,0.523832422608264 
 02/06  01:00:00,0.729660469909748,3.62807982718315,0.000000000000000E+000,3.25957551566347,0.000000000000000E+000,9.366598998343259E-002,9.366598998343259E-002,9.366598998343259E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.342218530983936 
 02/06  02:00:00,0.647554413249716,4.44556290296006,0.000000000000000E+000,4.14621524691868,0.000000000000000E+000,0.118287458411437,0.118287458411437,0.118287458411437,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.275145376124547 
 02/06  03:00:00,0.616460651407790,4.92828052602668,0.000000000000000E+000,4.64739614036694,0.000000000000000E+000,0.132131059805452,0.132131059805452,0.132131059805452,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256962711886909 
 02/06  04:00:00,0.616788644735982,5.39472366432001,0.000000000000000E+000,5.10894247004934,0.000000000000000E+000,0.144449056561369,0.144449056561369,0.144449056561369,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262196247870554 
 02/06  05:00:00,0.627813238315356,5.93444468497150,0.000000000000000E+000,5.59619518810068,0.000000000000000E+000,0.157865236100174,0.157865236100174,0.157865236100174,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315555474977803 
 02/06  06:00:00,0.695482349367829,6.57751611079276,0.000000000000000E+000,6.00270997377130,0.000000000000000E+000,0.168846546914946,0.168846546914946,0.168846546914946,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.549481432528786 
 02/06  07:00:00,0.867241380502097,6.96951437378876,0.000000000000000E+000,5.95417829304305,0.000000000000000E+000,0.167347706579732,0.167347706579732,0.167347706579732,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.986075875083963 
 02/06  08:00:00,1.11727209203809,6.63353396995712,0.000000000000000E+000,5.49650946778600,0.000000000000000E+000,0.152780838225048,0.152780838225048,0.152780838225048,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10593334142001 
 02/06  09:00:00,1.02205640670546,5.58391545506101,0.000000000000000E+000,4.48351081490364,0.000000000000000E+000,0.124384121258660,0.124384121258660,0.124384121258660,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07411885962164 
 02/06  10:00:00,0.879713511921577,4.47256437077800,0.000000000000000E+000,3.47236604085200,0.000000000000000E+000,9.656287274824557E-002,9.656287274824557E-002,9.656287274824557E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.977827005098520 
 02/06  11:00:00,0.875441236845815,4.15256477213052,0.000000000000000E+000,3.26564365070141,0.000000000000000E+000,9.248012865256651E-002,9.248012865256651E-002,9.248012865256651E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.864023660081719 
 02/06  12:00:00,0.859481370822536,2.89669160178934,0.000000000000000E+000,2.11127609043579,0.000000000000000E+000,6.017530478971004E-002,6.017530478971004E-002,6.017530478971004E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.762511034852557 
 02/06  13:00:00,0.823245634293603,2.05590669931169,0.000000000000000E+000,1.35004985036035,0.000000000000000E+000,3.881883975233807E-002,3.881883975233807E-002,3.881883975233807E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.683338205898305 
 02/06  14:00:00,0.780149443187902,1.29695438277692,0.000000000000000E+000,0.637181696388622,0.000000000000000E+000,1.841675249321168E-002,1.841675249321168E-002,1.841675249321168E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.636475361285757 
 02/06  15:00:00,0.770345309229202,0.927790391450358,0.000000000000000E+000,0.313372664169867,0.000000000000000E+000,9.104705474245302E-003,9.104705474245302E-003,9.104705474245302E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.589808568454924 
 02/06  16:00:00,0.809729222827927,0.670121542491774,0.000000000000000E+000,4.827733526510786E-002,0.000000000000000E+000,1.404545113625089E-003,1.404545113625089E-003,1.404545113625089E-003,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.595867093449282 
 02/06  17:00:00,0.990474572064957,0.682998912907207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.652272540143245 
 02/06  18:00:00,1.35554836112829,1.27120661875490,0.000000000000000E+000,0.460785501093459,0.000000000000000E+000,1.351894041549037E-002,1.351894041549037E-002,1.351894041549037E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.773093485360746 
 02/06  19:00:00,1.61946747066876,1.06340020817812,0.000000000000000E+000,0.138140009404628,0.000000000000000E+000,4.046080392916392E-003,4.046080392916392E-003,4.046080392916392E-003,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.884733656431614 
 02/06  20:00:00,1.69320030692396,1.19677893679451,0.000000000000000E+000,0.251952573653563,0.000000000000000E+000,7.387028615304164E-003,7.387028615304164E-003,7.387028615304164E-003,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.902995002229640 
 02/06  21:00:00,1.62690514517619,1.24485954842840,0.000000000000000E+000,0.364820485723791,0.000000000000000E+000,1.069868000144693E-002,1.069868000144693E-002,1.069868000144693E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.836769595305493 
 02/06  22:00:00,1.48253510857926,1.39738854402449,0.000000000000000E+000,0.598962747578501,0.000000000000000E+000,1.756132764684613E-002,1.756132764684613E-002,1.756132764684613E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.756166511165142 
 02/06  23:00:00,1.21836734333194,1.88522360125003,0.000000000000000E+000,1.22074198558174,0.000000000000000E+000,3.582133180458085E-002,3.582133180458085E-002,3.582133180458085E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.627911619956297 
 02/06  24:00:00,0.967190118058128,2.38748065913939,0.000000000000000E+000,1.86638581039245,0.000000000000000E+000,5.452795602926603E-002,5.452795602926603E-002,5.452795602926603E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.489316202943119 
 02/07  01:00:00,0.704564449811895,2.73015744031589,0.000000000000000E+000,2.36171971781234,0.000000000000000E+000,6.856996988557980E-002,6.856996988557980E-002,6.856996988557980E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.342151941967807 
 02/07  02:00:00,0.611225812647139,3.13840099556857,0.000000000000000E+000,2.83908803996414,0.000000000000000E+000,8.195885780886211E-002,8.195885780886211E-002,8.195885780886211E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.275110675687613 
 02/07  03:00:00,0.570643453998328,3.27545204772082,0.000000000000000E+000,2.99459231907322,0.000000000000000E+000,8.631386239598773E-002,8.631386239598773E-002,8.631386239598773E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256938054874751 
 02/07  04:00:00,0.573495321488946,3.81065971547233,0.000000000000000E+000,3.52490615145803,0.000000000000000E+000,0.101155733314334,0.101155733314334,0.101155733314334,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262168617614207 
 02/07  05:00:00,0.579833681370891,4.17837190176304,0.000000000000000E+000,3.84017891504134,0.000000000000000E+000,0.109885679155710,0.109885679155710,0.109885679155710,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315498964828684 
 02/07  06:00:00,0.640009984106033,4.55348544998728,0.000000000000000E+000,3.97885833143937,0.000000000000000E+000,0.113374181653148,0.113374181653148,0.113374181653148,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.549302414055221 
 02/07  07:00:00,0.809669037625723,4.87338114677633,0.000000000000000E+000,3.85845384357733,0.000000000000000E+000,0.109775363703359,0.109775363703359,0.109775363703359,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.985667097537261 
 02/07  08:00:00,1.04484139523325,4.00730068472548,0.000000000000000E+000,2.87075362433995,0.000000000000000E+000,8.035014142021255E-002,8.035014142021255E-002,8.035014142021255E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10545589963443 
 02/07  09:00:00,0.955247764507717,3.14808104389835,0.000000000000000E+000,2.04814106964847,0.000000000000000E+000,5.757547906091529E-002,5.757547906091529E-002,5.757547906091529E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07365419371412 
 02/07  10:00:00,0.817824860436968,2.22695179101044,0.000000000000000E+000,1.22717078464976,0.000000000000000E+000,3.467422126363704E-002,3.467422126363704E-002,3.467422126363704E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.977409681533222 
 02/07  11:00:00,0.809295986596685,1.80702280610373,0.000000000000000E+000,0.920460008594915,0.000000000000000E+000,2.633487840343878E-002,2.633487840343878E-002,2.633487840343878E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.863665336161422 
 02/07  12:00:00,0.799306066032825,0.784504032136946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.761599555635954 
 02/07  13:00:00,0.784426794541264,0.701331751084566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.678813108031524 
 02/07  14:00:00,0.761732690694693,0.653522926700681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.630225601598142 
 02/07  15:00:00,0.761240603754957,0.605595951765515,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.580986792939949 
 02/07  16:00:00,0.808324677714300,0.611650145298655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.585673031521270 
 02/07  17:00:00,0.990474572064957,0.672718445651329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.641992072887367 
 02/07  18:00:00,1.34202942071281,0.802637725653075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.765310093352382 
 02/07  19:00:00,1.61542139027584,0.916912378908363,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.876385836566489 
 02/07  20:00:00,1.68581327830865,0.936437383724630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.894606022813329 
 02/07  21:00:00,1.61620646517474,0.872694792036717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.829425324637601 
 02/07  22:00:00,1.46497378093241,0.793352170516726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.751092885235877 
 02/07  23:00:00,1.18254601152736,0.662322568160072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.625752572448080 
 02/07  24:00:00,0.921727109329745,0.837907384325116,0.000000000000000E+000,0.317618978846474,0.000000000000000E+000,9.064947300880734E-003,9.064947300880734E-003,9.064947300880734E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.488509759674815 
 02/08  01:00:00,0.659192748859647,1.16848818251756,0.000000000000000E+000,0.800125831013486,0.000000000000000E+000,2.319826893333219E-002,2.319826893333219E-002,2.319826893333219E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.342076570968327 
 02/08  02:00:00,0.568043599621302,1.62589845982491,0.000000000000000E+000,1.32662463843850,0.000000000000000E+000,3.877664478302489E-002,3.877664478302489E-002,3.877664478302489E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.275071541469592 
 02/08  03:00:00,0.527132236657830,1.74841420331362,0.000000000000000E+000,1.46758226380253,0.000000000000000E+000,4.280264505549087E-002,4.280264505549087E-002,4.280264505549087E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256910265738232 
 02/08  04:00:00,0.521852668528554,1.98902356699446,0.000000000000000E+000,1.70330113218669,0.000000000000000E+000,4.951308035393981E-002,4.951308035393981E-002,4.951308035393981E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262137488407667 
 02/08  05:00:00,0.525127108004545,2.23684433433980,0.000000000000000E+000,1.89871500915935,0.000000000000000E+000,5.517910578936404E-002,5.517910578936404E-002,5.517910578936404E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315435303287430 
 02/08  06:00:00,0.582519980723915,2.50069672939469,0.000000000000000E+000,1.92627112299684,0.000000000000000E+000,5.588417827103018E-002,5.588417827103018E-002,5.588417827103018E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.549100901905178 
 02/08  07:00:00,0.776387874936822,3.64562894311690,0.000000000000000E+000,2.63116199332387,0.000000000000000E+000,7.649420101445881E-002,7.649420101445881E-002,7.649420101445881E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.985206744131290 
 02/08  08:00:00,1.01055384752110,2.73557719217911,0.000000000000000E+000,1.59956780018859,0.000000000000000E+000,4.606259370806604E-002,4.606259370806604E-002,4.606259370806604E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10491823123941 
 02/08  09:00:00,0.932779122252945,2.32362067895936,0.000000000000000E+000,1.22420400042288,0.000000000000000E+000,3.510683680614309E-002,3.510683680614309E-002,3.510683680614309E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07313089800074 
 02/08  10:00:00,0.801003444170079,1.62392224521226,0.000000000000000E+000,0.624611194619889,0.000000000000000E+000,1.785280499674718E-002,1.785280499674718E-002,1.785280499674718E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.976939725764914 
 02/08  11:00:00,0.798400965213811,1.42289363947421,0.000000000000000E+000,0.536734358168293,0.000000000000000E+000,1.543985702056390E-002,1.543985702056390E-002,1.543985702056390E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.863261819958523 
 02/08  12:00:00,0.799306066032825,0.783247288303990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.760342811802999 
 02/08  13:00:00,0.784426794541264,0.699152410064947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.676633767011905 
 02/08  14:00:00,0.761732690694693,0.650922490499112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.627625165396572 
 02/08  15:00:00,0.761240603754957,0.605498172526589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.580889013701022 
 02/08  16:00:00,0.808324677714300,0.612403091103070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.586425977325682 
 02/08  17:00:00,0.990474572064957,0.673315511267736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.642589138503774 
 02/08  18:00:00,1.34202942071281,0.802445731025913,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.765118098725220 
 02/08  19:00:00,1.61542139027584,0.916319829082682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.875793286740808 
 02/08  20:00:00,1.68581327830865,0.935752399037148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.893921038125844 
 02/08  21:00:00,1.61620646517474,0.871653429301438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.828383961902323 
 02/08  22:00:00,1.46497378093241,0.791219337646722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.748960052365874 
 02/08  23:00:00,1.18254601152736,0.659790127061707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.623220131349712 
 02/08  24:00:00,0.912662162028862,0.518457956154372,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.486679310350548 
 02/09  01:00:00,0.643817727098914,0.639732951449577,0.000000000000000E+000,0.271457243639462,0.000000000000000E+000,7.823247172599954E-003,7.823247172599954E-003,7.823247172599954E-003,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.341989927274370 
 02/09  02:00:00,0.548399857826966,0.957335854386240,0.000000000000000E+000,0.658105799804266,0.000000000000000E+000,1.913290298868820E-002,1.913290298868820E-002,1.913290298868820E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.275027774665154 
 02/09  03:00:00,0.517270756318080,1.40718025948560,0.000000000000000E+000,1.12637924753098,0.000000000000000E+000,3.294116471574013E-002,3.294116471574013E-002,3.294116471574013E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256879338181764 
 02/09  04:00:00,0.514836433300767,1.73978978860170,0.000000000000000E+000,1.45410201822087,0.000000000000000E+000,4.249684512615502E-002,4.249684512615502E-002,4.249684512615502E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262102823980729 
 02/09  05:00:00,0.518863917275213,2.01355861366758,0.000000000000000E+000,1.67550006594206,0.000000000000000E+000,4.891591506003046E-002,4.891591506003046E-002,4.891591506003046E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315364525832499 
 02/09  06:00:00,0.586566502264860,2.63560217867176,0.000000000000000E+000,2.06140059720308,0.000000000000000E+000,5.993069981197455E-002,5.993069981197455E-002,5.993069981197455E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.548876876976014 
 02/09  07:00:00,0.771226535148907,3.47264495421774,0.000000000000000E+000,2.45868975040082,0.000000000000000E+000,7.133286122654110E-002,7.133286122654110E-002,7.133286122654110E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.984694998155165 
 02/09  08:00:00,1.04462115450972,3.89934342392610,0.000000000000000E+000,2.76393175088038,0.000000000000000E+000,8.012990069668510E-002,8.012990069668510E-002,8.012990069668510E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10432051229460 
 02/09  09:00:00,0.968623004450756,3.55500601543906,0.000000000000000E+000,2.45617104863621,0.000000000000000E+000,7.095071900395451E-002,7.095071900395451E-002,7.095071900395451E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07254918626712 
 02/09  10:00:00,0.840922437862284,3.01207622298550,0.000000000000000E+000,2.01328761710299,0.000000000000000E+000,5.777179868895253E-002,5.777179868895253E-002,5.777179868895253E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.976417281055061 
 02/09  11:00:00,0.843097066900225,2.96922394299917,0.000000000000000E+000,2.08351325039983,0.000000000000000E+000,6.013595870697792E-002,6.013595870697792E-002,6.013595870697792E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.862813231251944 
 02/09  12:00:00,0.855948410914667,2.74008904607281,0.000000000000000E+000,1.95569940859948,0.000000000000000E+000,5.664234488184298E-002,5.664234488184298E-002,5.664234488184298E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.761485160972341 
 02/09  13:00:00,0.832232541138653,2.35179657624319,0.000000000000000E+000,1.64682149107699,0.000000000000000E+000,4.780574659738807E-002,4.780574659738807E-002,4.780574659738807E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.682456442113156 
 02/09  14:00:00,0.794793028031075,1.80614725184875,0.000000000000000E+000,1.14716496443317,0.000000000000000E+000,3.306033733638288E-002,3.306033733638288E-002,3.306033733638288E-002,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.635684962313044 
 02/09  15:00:00,0.794647250263072,1.76659074702183,0.000000000000000E+000,1.15287723566613,0.000000000000000E+000,3.340664650811638E-002,3.340664650811638E-002,3.340664650811638E-002,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.589104352530138 
 02/09  16:00:00,0.855905334371764,2.24790708388142,0.000000000000000E+000,1.62677489919912,0.000000000000000E+000,4.758065665746292E-002,4.758065665746292E-002,4.758065665746292E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.595155070904915 
 02/09  17:00:00,1.03996930806529,2.37825169644115,0.000000000000000E+000,1.69606250250507,0.000000000000000E+000,4.949473600033324E-002,4.949473600033324E-002,4.949473600033324E-002,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.651462821172118 
 02/09  18:00:00,1.40333573371252,2.91270790052960,0.000000000000000E+000,2.10330570207073,0.000000000000000E+000,6.130631299971200E-002,6.130631299971200E-002,6.130631299971200E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.772074566158175 
 02/09  19:00:00,1.65567052548311,2.31394244741151,0.000000000000000E+000,1.38988577957734,0.000000000000000E+000,4.024913520726907E-002,4.024913520726907E-002,4.024913520726907E-002,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.883530125492296 
 02/09  20:00:00,1.72517298616162,2.30927069189298,0.000000000000000E+000,1.36567120467721,0.000000000000000E+000,3.935970785296915E-002,3.935970785296915E-002,3.935970785296915E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.901768126304460 
 02/09  21:00:00,1.65640316612341,2.27243537174195,0.000000000000000E+000,1.39351357944201,0.000000000000000E+000,4.019670094866976E-002,4.019670094866976E-002,4.019670094866976E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.835652324900825 
 02/09  22:00:00,1.50906761755335,2.32530259038864,0.000000000000000E+000,1.52785896103329,0.000000000000000E+000,4.409383662093746E-002,4.409383662093746E-002,4.409383662093746E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.755184344074506 
 02/09  23:00:00,1.23243842870495,2.39189337143433,0.000000000000000E+000,1.72816161360198,0.000000000000000E+000,4.989241717759209E-002,4.989241717759209E-002,4.989241717759209E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.627161762120356 
 02/09  24:00:00,0.969233632623755,2.48002142478894,0.000000000000000E+000,1.95942306998127,0.000000000000000E+000,5.657147059489193E-002,5.657147059489193E-002,5.657147059489193E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.488819709003846 
 02/10  01:00:00,0.702430883205812,2.66981146405125,0.000000000000000E+000,2.30162623687263,0.000000000000000E+000,6.643640327949704E-002,6.643640327949704E-002,6.643640327949704E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.341899446642872 
 02/10  02:00:00,0.608277892085316,3.03331953092843,0.000000000000000E+000,2.73413724888407,0.000000000000000E+000,7.901093724703812E-002,7.901093724703812E-002,7.901093724703812E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274980002127542 
 02/10  03:00:00,0.564911381386894,3.06641350203242,0.000000000000000E+000,2.78564650345306,0.000000000000000E+000,8.058178978455302E-002,8.058178978455302E-002,8.058178978455302E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256845324806524 
 02/10  04:00:00,0.553903220167222,3.11593254123559,0.000000000000000E+000,2.83028282372942,0.000000000000000E+000,8.156363199260783E-002,8.156363199260783E-002,8.156363199260783E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.262064771106065 
 02/10  05:00:00,0.552903983862314,3.22024161117770,0.000000000000000E+000,2.88226094117041,0.000000000000000E+000,8.295598164713279E-002,8.295598164713279E-002,8.295598164713279E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315286648114258 
 02/10  06:00:00,0.610159069615990,3.47823387771268,0.000000000000000E+000,2.90427876956005,0.000000000000000E+000,8.352326716310471E-002,8.352326716310471E-002,8.352326716310471E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.548630403659975 
 02/10  07:00:00,0.774295737856164,3.60152477275982,0.000000000000000E+000,2.58813260300639,0.000000000000000E+000,7.440206393380018E-002,7.440206393380018E-002,7.440206393380018E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.984131964091669 
 02/10  08:00:00,1.03243033504765,3.50833412348769,0.000000000000000E+000,2.37358005976431,0.000000000000000E+000,6.793908123461122E-002,6.793908123461122E-002,6.793908123461122E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10366290297227 
 02/10  09:00:00,0.960876115602147,3.30507791540983,0.000000000000000E+000,2.20688296174669,0.000000000000000E+000,6.320383015534589E-002,6.320383015534589E-002,6.320383015534589E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.07190917312740 
 02/10  10:00:00,0.838863566997483,2.94088220270171,0.000000000000000E+000,1.94266838768168,0.000000000000000E+000,5.571292782415187E-002,5.571292782415187E-002,5.571292782415187E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.975842490192584 
 02/10  11:00:00,0.843699002697415,2.98871874265091,0.000000000000000E+000,2.10350158047946,0.000000000000000E+000,6.073789450416701E-002,6.073789450416701E-002,6.073789450416701E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.862319700824062 
 02/10  12:00:00,0.830403894152420,1.86792390803764,0.000000000000000E+000,1.08395254763806,0.000000000000000E+000,3.109782811959648E-002,3.109782811959648E-002,3.109782811959648E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.761066883898589 
 02/10  13:00:00,0.798748506244580,1.20440733016362,0.000000000000000E+000,0.499791769787051,0.000000000000000E+000,1.432171170331675E-002,1.432171170331675E-002,1.432171170331675E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.682096917323528 
 02/10  14:00:00,0.768984422590054,0.910965222335589,0.000000000000000E+000,0.252305209530787,0.000000000000000E+000,7.251731895361570E-003,7.251731895361570E-003,7.251731895361570E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.635362687702263 
 02/10  15:00:00,0.765329596529121,0.755574375378231,0.000000000000000E+000,0.142147998159083,0.000000000000000E+000,4.088992774163741E-003,4.088992774163741E-003,4.088992774163741E-003,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.588817218393581 
 02/10  16:00:00,0.820971971475749,1.05567270525477,0.000000000000000E+000,0.434830837957053,0.000000000000000E+000,1.264729376144853E-002,1.264729376144853E-002,1.264729376144853E-002,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.594864753520328 
 02/10  17:00:00,0.999286763179149,0.983984360527034,0.000000000000000E+000,0.302126482948993,0.000000000000000E+000,8.812191114191611E-003,8.812191114191611E-003,8.812191114191611E-003,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.651131504814076 
 02/10  18:00:00,1.36538850269263,1.60454912592154,0.000000000000000E+000,0.795562635839944,0.000000000000000E+000,2.335908197982108E-002,2.335908197982108E-002,2.335908197982108E-002,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.771658857780901 
 02/10  19:00:00,1.62450088497549,1.23509551779286,0.000000000000000E+000,0.311528853509211,0.000000000000000E+000,9.079494699651393E-003,9.079494699651393E-003,9.079494699651393E-003,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.883040121941777 
 02/10  20:00:00,1.69734230292151,1.33902252209857,0.000000000000000E+000,0.395923095073642,0.000000000000000E+000,1.152902461285892E-002,1.152902461285892E-002,1.152902461285892E-002,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.901268066113629 
 02/10  21:00:00,1.63241555930637,1.43443978900646,0.000000000000000E+000,0.555973555540644,0.000000000000000E+000,1.620909413163068E-002,1.620909413163068E-002,1.620909413163068E-002,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.835196766066706 
 02/10  22:00:00,1.49640129820061,1.87214621197801,0.000000000000000E+000,1.07510271843999,0.000000000000000E+000,3.142751726819259E-002,3.142751726819259E-002,3.142751726819259E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.754784208257172 
 02/10  23:00:00,1.22801487891649,2.22410192366522,0.000000000000000E+000,1.56067588250050,0.000000000000000E+000,4.546886738913120E-002,4.546886738913120E-002,4.546886738913120E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.626856045452716 
 02/10  24:00:00,0.982167788146046,2.91301945583345,0.000000000000000E+000,2.39262352727603,0.000000000000000E+000,6.950562611718364E-002,6.950562611718364E-002,6.950562611718364E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.488617282753597 
 02/11  01:00:00,0.732746558678056,3.50701818293497,0.000000000000000E+000,3.12610614148863,0.000000000000000E+000,9.017839041599239E-002,9.017839041599239E-002,9.017839041599239E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.354626260910587 
 02/11  02:00:00,0.638235484295179,3.97241619679616,0.000000000000000E+000,3.66651376108202,0.000000000000000E+000,0.105021502223940,0.105021502223940,0.105021502223940,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.281700155797322 
 02/11  03:00:00,0.605477362499725,4.44609197730193,0.000000000000000E+000,4.16038558518608,0.000000000000000E+000,0.118536530381165,0.118536530381165,0.118536530381165,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.261784718343017 
 02/11  04:00:00,0.609169884015384,5.05843613462081,0.000000000000000E+000,4.76747893648463,0.000000000000000E+000,0.135464890576472,0.135464890576472,0.135464890576472,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.267372251736089 
 02/11  05:00:00,0.620865866599015,5.58673081408574,0.000000000000000E+000,5.23789368329326,0.000000000000000E+000,0.148246706631433,0.148246706631433,0.148246706631433,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.326143108899470 
 02/11  06:00:00,0.685939173170597,6.11314389512473,0.000000000000000E+000,5.50787315798653,0.000000000000000E+000,0.155206674840186,0.155206674840186,0.155206674840186,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.579946032645516 
 02/11  07:00:00,0.906887310431535,8.04217702760695,0.000000000000000E+000,6.95695791559946,0.000000000000000E+000,0.196368115791258,0.196368115791258,0.196368115791258,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.05595890634571 
 02/11  08:00:00,1.14372109436839,6.89141458052642,0.000000000000000E+000,5.66933668488180,0.000000000000000E+000,0.158068461706688,0.158068461706688,0.158068461706688,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.19098673489350 
 02/11  09:00:00,1.07487494695566,6.38599364609941,0.000000000000000E+000,5.19656748840647,0.000000000000000E+000,0.144765334666823,0.144765334666823,0.144765334666823,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.16314037715719 
 02/11  10:00:00,0.954282752763505,5.59665833533317,0.000000000000000E+000,4.51442444519817,0.000000000000000E+000,0.126101019099445,0.126101019099445,0.126101019099445,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.05986256530753 
 02/11  11:00:00,0.967114449524385,5.66388328691014,0.000000000000000E+000,4.70652353619637,0.000000000000000E+000,0.133237071308855,0.133237071308855,0.133237071308855,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.934462289366381 
 02/11  12:00:00,0.934805126137067,3.79142001200011,0.000000000000000E+000,2.94757278903440,0.000000000000000E+000,8.301025859422236E-002,8.301025859422236E-002,8.301025859422236E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.820942746464727 
 02/11  13:00:00,0.885245435679904,2.62543900687954,0.000000000000000E+000,1.86890747441794,0.000000000000000E+000,5.300809679914546E-002,5.300809679914546E-002,5.300809679914546E-002,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.734012889408553 
 02/11  14:00:00,0.837984629038003,1.84315872903934,0.000000000000000E+000,1.13946377916759,0.000000000000000E+000,3.266387095816670E-002,3.266387095816670E-002,3.266387095816670E-002,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.680397624769212 
 02/11  15:00:00,0.817703536324411,1.25413641431308,0.000000000000000E+000,0.599940210666460,0.000000000000000E+000,1.733732909378823E-002,1.733732909378823E-002,1.733732909378823E-002,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.357250743340091,0.629587044821052 
 02/11  16:00:00,0.855148446947296,0.997684707095752,0.000000000000000E+000,0.336284119567800,0.000000000000000E+000,9.764766730553967E-003,9.764766730553967E-003,9.764766730553967E-003,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.377109322288586,0.635423473750564 
 02/11  17:00:00,1.03404243410584,0.994084482324266,0.000000000000000E+000,0.262446838903475,0.000000000000000E+000,7.649914058823933E-003,7.649914058823933E-003,7.649914058823933E-003,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.446054234843102,0.700911270656829 
 02/11  18:00:00,1.40496713358885,1.80523443109644,0.000000000000000E+000,0.936345220273669,0.000000000000000E+000,2.758575437932393E-002,2.758575437932393E-002,2.758575437932393E-002,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.541884608127887,0.831561578522078 
 02/11  19:00:00,1.66423744570816,1.49539419073214,0.000000000000000E+000,0.494107755778433,0.000000000000000E+000,1.450571244452206E-002,1.450571244452206E-002,1.450571244452206E-002,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.588323131207442,0.960759892611835 
 02/11  20:00:00,1.73298626119765,1.47249554490997,0.000000000000000E+000,0.442407173862900,0.000000000000000E+000,1.292820129964988E-002,1.292820129964988E-002,1.292820129964988E-002,0.620884164887173,0.127349458009285,0.349484264583227,0.607265160358315,0.988257010135765 
 02/11  21:00:00,1.67153768124401,1.66184136000362,0.000000000000000E+000,0.700550540179153,0.000000000000000E+000,2.047581785739188E-002,2.047581785739188E-002,2.047581785739188E-002,0.578551159690127,0.118666545377510,0.310627018288144,0.628142127970834,0.918021352425358 
 02/11  22:00:00,1.54112108011849,2.25145713369989,0.000000000000000E+000,1.38496119622508,0.000000000000000E+000,4.054041323228880E-002,4.054041323228880E-002,4.054041323228880E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.613477331208869,0.824236652193966 
 02/11  23:00:00,1.26324595493129,2.52164255240116,0.000000000000000E+000,1.80360895120161,0.000000000000000E+000,5.240670884508492E-002,5.240670884508492E-002,5.240670884508492E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.530886010556413,0.681463605487557 
 02/11  24:00:00,0.994519287143240,2.85053238940575,0.000000000000000E+000,2.29610311916970,0.000000000000000E+000,6.632226735073393E-002,6.632226735073393E-002,6.632226735073393E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.461330064803482,0.522650624432221 
 02/12  01:00:00,0.722003625308521,3.14521385131804,0.000000000000000E+000,2.76442376323247,0.000000000000000E+000,7.943545704645841E-002,7.943545704645841E-002,7.943545704645841E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.354504307549839 
 02/12  02:00:00,0.620402921097398,3.34405356813116,0.000000000000000E+000,3.03821436937050,0.000000000000000E+000,8.718893902615987E-002,8.718893902615987E-002,8.718893902615987E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.281636918843841 
 02/12  03:00:00,0.586371865218611,3.76938463539316,0.000000000000000E+000,3.48372313879311,0.000000000000000E+000,9.943103310005146E-002,9.943103310005146E-002,9.943103310005146E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.261739822827181 
 02/12  04:00:00,0.591647040853732,4.42187146630793,0.000000000000000E+000,4.13096421978626,0.000000000000000E+000,0.117942047414822,0.117942047414822,0.117942047414822,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.267322300121551 
 02/12  05:00:00,0.600594735023829,4.84638068595975,0.000000000000000E+000,4.49764561295986,0.000000000000000E+000,0.127975575056248,0.127975575056248,0.127975575056248,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.326041051106866 
 02/12  06:00:00,0.663918434757323,5.30243024787258,0.000000000000000E+000,4.69747856814860,0.000000000000000E+000,0.133185936426911,0.133185936426911,0.133185936426911,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.579626975231318 
 02/12  07:00:00,0.882535919545451,7.14104895181465,0.000000000000000E+000,6.05655848746933,0.000000000000000E+000,0.172016724905174,0.172016724905174,0.172016724905174,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.05523025868355 
 02/12  08:00:00,1.11241348967439,5.76979120540838,0.000000000000000E+000,4.54856954608067,0.000000000000000E+000,0.126760857012687,0.126760857012687,0.126760857012687,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.19013049857660 
 02/12  09:00:00,1.02978665169504,4.76405467502066,0.000000000000000E+000,3.57546940224412,0.000000000000000E+000,9.967703940620855E-002,9.967703940620855E-002,9.967703940620855E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.16229949224081 
 02/12  10:00:00,0.900782111604760,3.66996157649894,0.000000000000000E+000,2.58848664057496,0.000000000000000E+000,7.260037794069922E-002,7.260037794069922E-002,7.260037794069922E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.05910361109652 
 02/12  11:00:00,0.900113121928424,3.27876582326370,0.000000000000000E+000,2.32205880346306,0.000000000000000E+000,6.623574371289258E-002,6.623574371289258E-002,6.623574371289258E-002,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.933809558453249 
 02/12  12:00:00,0.879276844772969,1.80608092564192,0.000000000000000E+000,0.962786193234833,0.000000000000000E+000,2.748197723012358E-002,2.748197723012358E-002,2.748197723012358E-002,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.820390255906094 
 02/12  13:00:00,0.838957195667200,0.991008307845826,0.000000000000000E+000,0.234952300479367,0.000000000000000E+000,6.719856786440766E-003,6.719856786440766E-003,6.719856786440766E-003,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.733537364313419 
 02/12  14:00:00,0.805320758079835,0.701701392412370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.678404067309831 
 02/12  15:00:00,0.800366207230623,0.649643510974915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.357250743340091,0.625034352149348 
