Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/12  16:00:00,0.845383680216742,0.656033023390318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.377109322288586,0.630055909612933 
 02/12  17:00:00,1.02639252004701,0.725881453404829,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.446054234843102,0.695155080640867 
 02/12  18:00:00,1.37738137920953,0.865786114946955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.541884608127887,0.828458482646259 
 02/12  19:00:00,1.64973173326364,0.997891007146878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.588323131207442,0.957364464805004 
 02/12  20:00:00,1.72005805989800,1.02724220830877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.607265160358315,0.985410847397469 
 02/12  21:00:00,1.65340626090772,1.04222075075248,0.000000000000000E+000,8.168583967539779E-002,0.000000000000000E+000,2.344397521100180E-003,2.344397521100180E-003,2.344397521100180E-003,0.578551159690127,0.118666545377510,0.310627018288144,0.628142127970834,0.917265443677965 
 02/12  22:00:00,1.51454569186206,1.34741756446934,0.000000000000000E+000,0.481486671953813,0.000000000000000E+000,1.396502497586232E-002,1.396502497586232E-002,1.396502497586232E-002,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.613477331208869,0.823671607234681 
 02/12  23:00:00,1.23885821056953,1.67882008536883,0.000000000000000E+000,0.961197103155659,0.000000000000000E+000,2.801896448332699E-002,2.801896448332699E-002,2.801896448332699E-002,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.530886010556413,0.681052986501181 
 02/12  24:00:00,0.975807095107199,2.18737414008084,0.000000000000000E+000,1.63321448531526,0.000000000000000E+000,4.761007531469089E-002,4.761007531469089E-002,4.761007531469089E-002,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.461330064803482,0.522381008961756 
 02/13  01:00:00,0.699707515968243,2.56106010467426,0.000000000000000E+000,2.19320596904489,0.000000000000000E+000,6.371303604192666E-002,6.371303604192666E-002,6.371303604192666E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.341568355093618 
 02/13  02:00:00,0.609720627109639,3.08507649450967,0.000000000000000E+000,2.78606445709667,0.000000000000000E+000,8.045367227135994E-002,8.045367227135994E-002,8.045367227135994E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274809757496174 
 02/13  03:00:00,0.578722238187134,3.56439960332662,0.000000000000000E+000,3.28375327112379,0.000000000000000E+000,9.439264658479520E-002,9.439264658479520E-002,9.439264658479520E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256724658429974 
 02/13  04:00:00,0.577570898076202,3.96174456870940,0.000000000000000E+000,3.67622988874714,0.000000000000000E+000,0.105231309901588,0.105231309901588,0.105231309901588,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261929733562166 
 02/13  05:00:00,0.581576830549059,4.25041952725843,0.000000000000000E+000,3.91271484329790,0.000000000000000E+000,0.111628828333878,0.111628828333878,0.111628828333878,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.315010662067525 
 02/13  06:00:00,0.641285630130527,4.60149774206442,0.000000000000000E+000,4.02841598101262,0.000000000000000E+000,0.114649827677643,0.114649827677643,0.114649827677643,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.547757056559122 
 02/13  07:00:00,0.811397146455651,4.94067667787060,0.000000000000000E+000,3.92927950169284,0.000000000000000E+000,0.111503472533286,0.111503472533286,0.111503472533286,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.982136970515995 
 02/13  08:00:00,1.07121453260450,4.90544249556955,0.000000000000000E+000,3.77301853263383,0.000000000000000E+000,0.106723278791467,0.106723278791467,0.106723278791467,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10133280218462 
 02/13  09:00:00,0.984246541473567,4.17028687446236,0.000000000000000E+000,3.07435967320230,0.000000000000000E+000,8.657425602676525E-002,8.657425602676525E-002,8.657425602676525E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.06964142072431 
 02/13  10:00:00,0.843362815048523,3.13318943115912,0.000000000000000E+000,2.13701225074019,0.000000000000000E+000,6.021217587519105E-002,6.021217587519105E-002,6.021217587519105E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.973805855591478 
 02/13  11:00:00,0.833991011741587,2.66908553585464,0.000000000000000E+000,1.78561707879573,0.000000000000000E+000,5.102990354833906E-002,5.102990354833906E-002,5.102990354833906E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.860570995711515 
 02/13  12:00:00,0.816398644873988,1.37916745143824,0.000000000000000E+000,0.596678105226422,0.000000000000000E+000,1.709257884116291E-002,1.709257884116291E-002,1.709257884116291E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.759584869710826 
 02/13  13:00:00,0.784426794541264,0.702577807582088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.680059164529046 
 02/13  14:00:00,0.761732690694693,0.653595134616609,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.630297809514069 
 02/13  15:00:00,0.761240603754957,0.607064188557793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.582455029732226 
 02/13  16:00:00,0.808324677714300,0.612608104885142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.586630991107756 
 02/13  17:00:00,0.990474572064957,0.672223640820632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.641497268056671 
 02/13  18:00:00,1.34202942071281,0.801135876803697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.763808244503001 
 02/13  19:00:00,1.61542139027584,0.915992172079604,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.875465629737727 
 02/13  20:00:00,1.68581327830865,0.935786344948169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.893954984036865 
 02/13  21:00:00,1.61620646517474,0.874589510827896,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.831320043428780 
 02/13  22:00:00,1.47280129417833,1.06675799535659,0.000000000000000E+000,0.271192655866285,0.000000000000000E+000,7.827513245919864E-003,7.827513245919864E-003,7.827513245919864E-003,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.753306054209461 
 02/13  23:00:00,1.20667765193653,1.49083278594405,0.000000000000000E+000,0.828490174192242,0.000000000000000E+000,2.413164040916910E-002,2.413164040916910E-002,2.413164040916910E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.625772616039812 
 02/13  24:00:00,0.957546323745071,2.05918724442821,0.000000000000000E+000,1.53950866966701,0.000000000000000E+000,4.488416171620815E-002,4.488416171620815E-002,4.488416171620815E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.487899928957373 
 02/14  01:00:00,0.707007227018557,2.81467935908030,0.000000000000000E+000,2.44695290493958,0.000000000000000E+000,7.101274709224027E-002,7.101274709224027E-002,7.101274709224027E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.341440673604976 
 02/14  02:00:00,0.615483339582256,3.29742525637126,0.000000000000000E+000,2.99847868531345,0.000000000000000E+000,8.621638474397567E-002,8.621638474397567E-002,8.621638474397567E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274744291140989 
 02/14  03:00:00,0.586066240494062,3.84093303817328,0.000000000000000E+000,3.56033308264580,0.000000000000000E+000,0.101736648891723,0.101736648891723,0.101736648891723,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256678281754607 
 02/14  04:00:00,0.589329252655942,4.39580356199787,0.000000000000000E+000,4.11034075154858,0.000000000000000E+000,0.116989664481329,0.116989664481329,0.116989664481329,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261877864049193 
 02/14  05:00:00,0.602319526552158,5.00126805466791,0.000000000000000E+000,4.66366931644894,0.000000000000000E+000,0.132371524336976,0.132371524336976,0.132371524336976,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.314904716325952 
 02/14  06:00:00,0.664845312771730,5.45963231316288,0.000000000000000E+000,4.88688597398543,0.000000000000000E+000,0.138209510318845,0.138209510318845,0.138209510318845,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.547421634684799 
 02/14  07:00:00,0.883526700841509,7.49213888756587,0.000000000000000E+000,6.48150797984024,0.000000000000000E+000,0.183633026919144,0.183633026919144,0.183633026919144,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.981370702063870 
 02/14  08:00:00,1.10388047595250,6.13531852000819,0.000000000000000E+000,5.00378957451449,0.000000000000000E+000,0.139389222139462,0.139389222139462,0.139389222139462,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.10043778474259 
 02/14  09:00:00,1.00181555865414,4.84954222390537,0.000000000000000E+000,3.75448610152898,0.000000000000000E+000,0.104143273207339,0.104143273207339,0.104143273207339,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.06877034184065 
 02/14  10:00:00,0.856732211870821,3.63277920215040,0.000000000000000E+000,2.63738433324009,0.000000000000000E+000,7.358157269749079E-002,7.358157269749079E-002,7.358157269749079E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.973023544082838 
 02/14  11:00:00,0.842520413445903,2.98046979293365,0.000000000000000E+000,2.09767304909350,0.000000000000000E+000,5.955930525265414E-002,5.955930525265414E-002,5.955930525265414E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.859899282492764 
 02/14  12:00:00,0.822326416595543,1.58728983658756,0.000000000000000E+000,0.805369760685018,0.000000000000000E+000,2.302035056271830E-002,2.302035056271830E-002,2.302035056271830E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.759015599401552 
 02/14  13:00:00,0.784426794541264,0.702740698800026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.680222055746984 
 02/14  14:00:00,0.761732690694693,0.653204699264261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.629907374161721 
 02/14  15:00:00,0.761240603754957,0.606736608113118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.582127449287551 
 02/14  16:00:00,0.808324677714300,0.612883242444677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.586906128667288 
 02/14  17:00:00,0.990474572064957,0.672028898261102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.641302525497141 
 02/14  18:00:00,1.34202942071281,0.799889214961643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.762561582660950 
 02/14  19:00:00,1.61542139027584,0.912866429104084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.872339886762209 
 02/14  20:00:00,1.68581327830865,0.933963565989397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.892132205078093 
 02/14  21:00:00,1.61620646517474,0.872479385611717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.829209918212601 
 02/14  22:00:00,1.46783941262288,0.894612482918036,0.000000000000000E+000,9.992560362504867E-002,0.000000000000000E+000,2.865631690464185E-003,2.865631690464185E-003,2.865631690464185E-003,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.752427594012141 
 02/14  23:00:00,1.20112853113523,1.30180793036711,0.000000000000000E+000,0.639881867013892,0.000000000000000E+000,1.858251960786988E-002,1.858251960786988E-002,1.858251960786988E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.625356067641226 
 02/14  24:00:00,0.951977091231108,1.86737457535398,0.000000000000000E+000,1.34797164658885,0.000000000000000E+000,3.931492920224403E-002,3.931492920224403E-002,3.931492920224403E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.487624282961303 
 02/15  01:00:00,0.698492894640555,2.51835003830373,0.000000000000000E+000,2.15075986532837,0.000000000000000E+000,6.249841471424038E-002,6.249841471424038E-002,6.249841471424038E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.341304392439609 
 02/15  02:00:00,0.611881208892375,3.16348008119548,0.000000000000000E+000,2.86460329124722,0.000000000000000E+000,8.261425405409677E-002,8.261425405409677E-002,8.261425405409677E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274674510031425 
 02/15  03:00:00,0.583711174392860,3.75057235771801,0.000000000000000E+000,3.47002183056427,0.000000000000000E+000,9.938158279051958E-002,9.938158279051958E-002,9.938158279051958E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256628853380892 
 02/15  04:00:00,0.579176974545189,4.03705266284102,0.000000000000000E+000,3.75164519770142,0.000000000000000E+000,0.106837386370576,0.106837386370576,0.106837386370576,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261822518739500 
 02/15  05:00:00,0.586993057889421,4.46481511215845,0.000000000000000E+000,4.12732945651478,0.000000000000000E+000,0.117045055674239,0.117045055674239,0.117045055674239,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.314791633750636 
 02/15  06:00:00,0.650060735259125,4.93074073331971,0.000000000000000E+000,4.35835193113495,0.000000000000000E+000,0.123424932806241,0.123424932806241,0.123424932806241,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.547064097692075 
 02/15  07:00:00,0.823792035899902,5.39365933492665,0.000000000000000E+000,4.38384505709205,0.000000000000000E+000,0.123898361977537,0.123898361977537,0.123898361977537,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.980554072172855 
 02/15  08:00:00,1.08299365766063,5.34060922335302,0.000000000000000E+000,4.21003404432149,0.000000000000000E+000,0.118502403847594,0.118502403847594,0.118502403847594,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.09948401828040 
 02/15  09:00:00,0.995425572998707,4.58389345952969,0.000000000000000E+000,3.48976557277281,0.000000000000000E+000,9.775328755190636E-002,9.775328755190636E-002,9.775328755190636E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.06784210622115 
 02/15  10:00:00,0.853020806062010,3.48837420702441,0.000000000000000E+000,2.49381298349748,0.000000000000000E+000,6.987016688867768E-002,6.987016688867768E-002,6.987016688867768E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.972189898699477 
 02/15  11:00:00,0.843457629767628,3.00774637959310,0.000000000000000E+000,2.12566543128091,0.000000000000000E+000,6.049652157438160E-002,6.049652157438160E-002,6.049652157438160E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.859183486964787 
 02/15  12:00:00,0.834365899122360,2.00048378816918,0.000000000000000E+000,1.21917035135318,0.000000000000000E+000,3.505983308953459E-002,3.505983308953459E-002,3.505983308953459E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.758408960315011 
 02/15  13:00:00,0.803175267449233,1.34783131467016,0.000000000000000E+000,0.645500392239731,0.000000000000000E+000,1.874847290796985E-002,1.874847290796985E-002,1.874847290796985E-002,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.679812279377386 
 02/15  14:00:00,0.766393146203279,0.816212327051434,0.000000000000000E+000,0.159600257248368,0.000000000000000E+000,4.660455508587591E-003,4.660455508587591E-003,4.660455508587591E-003,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.633314744700527 
 02/15  15:00:00,0.761240603754957,0.610686824434702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.586077665609138 
 02/15  16:00:00,0.808324677714300,0.617300537324196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.591323423546810 
 02/15  17:00:00,0.990474572064957,0.676750323347339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.646023950583378 
 02/15  18:00:00,1.34202942071281,0.803835364849264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.766507732548568 
 02/15  19:00:00,1.61542139027584,0.917444759864237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.876918217522363 
 02/15  20:00:00,1.68581327830865,0.937313915414735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.895482554503432 
 02/15  21:00:00,1.61620646517474,0.874989281083526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.831719813684413 
 02/15  22:00:00,1.47560873606483,1.15602080134855,0.000000000000000E+000,0.361522202137480,0.000000000000000E+000,1.063495513241788E-002,1.063495513241788E-002,1.063495513241788E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.752239313930222 
 02/15  23:00:00,1.20686135703422,1.48787262684858,0.000000000000000E+000,0.826389532148830,0.000000000000000E+000,2.431534550685865E-002,2.431534550685865E-002,2.431534550685865E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.624913098987751 
 02/15  24:00:00,0.962553524786843,2.21871700947976,0.000000000000000E+000,1.69960755901365,0.000000000000000E+000,4.989136275797855E-002,4.989136275797855E-002,4.989136275797855E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.487330804662285 
 02/16  01:00:00,0.704014254726414,2.70530715723646,0.000000000000000E+000,2.33786182261476,0.000000000000000E+000,6.801977480009824E-002,6.801977480009824E-002,6.801977480009824E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.341159554085961 
 02/16  02:00:00,0.611646036279954,3.15063969340571,0.000000000000000E+000,2.85183701780657,0.000000000000000E+000,8.237908144167576E-002,8.237908144167576E-002,8.237908144167576E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274600395682332 
 02/16  03:00:00,0.579771846928495,3.60295728881252,0.000000000000000E+000,3.32245922386542,0.000000000000000E+000,9.544225532615568E-002,9.544225532615568E-002,9.544225532615568E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256576391174257 
 02/16  04:00:00,0.582512618900972,4.13365101835889,0.000000000000000E+000,3.84830225181923,0.000000000000000E+000,0.110173030726359,0.110173030726359,0.110173030726359,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261763820139567 
 02/16  05:00:00,0.586946602812065,4.43809518461200,0.000000000000000E+000,4.10072945147074,0.000000000000000E+000,0.116998600596885,0.116998600596885,0.116998600596885,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.314671711248237 
 02/16  06:00:00,0.651004167385648,4.94762596408877,0.000000000000000E+000,4.37561656147559,0.000000000000000E+000,0.124368364932763,0.124368364932763,0.124368364932763,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.546684698120528 
 02/16  07:00:00,0.820704781252588,5.26134478103382,0.000000000000000E+000,4.25239714243030,0.000000000000000E+000,0.120811107330224,0.120811107330224,0.120811107330224,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.979687432941761 
 02/16  08:00:00,1.06007952822654,4.54535714605592,0.000000000000000E+000,3.41579417892421,0.000000000000000E+000,9.558827441350641E-002,9.558827441350641E-002,9.558827441350641E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.09847180638060 
 02/16  09:00:00,0.973428625491861,3.78836318959354,0.000000000000000E+000,2.69522043200537,0.000000000000000E+000,7.575634004505799E-002,7.575634004505799E-002,7.575634004505799E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.06685697705242 
 02/16  10:00:00,0.829930770178860,2.65446902274548,0.000000000000000E+000,1.66079254490888,0.000000000000000E+000,4.678013100552764E-002,4.678013100552764E-002,4.678013100552764E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.971305153009140 
 02/16  11:00:00,0.807132740657284,1.73375754126246,0.000000000000000E+000,0.852436253710802,0.000000000000000E+000,2.417163246403736E-002,2.417163246403736E-002,2.417163246403736E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.858423826204264 
 02/16  12:00:00,0.799306066032825,0.780381159214931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.757476682713939 
 02/16  13:00:00,0.784426794541264,0.696564332510209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.674045689457167 
 02/16  14:00:00,0.761732690694693,0.648033206963162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.624735881860622 
 02/16  15:00:00,0.761240603754957,0.599242120262021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.574632961436457 
 02/16  16:00:00,0.808324677714300,0.605831197141945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.579854083364559 
 02/16  17:00:00,0.990474572064957,0.664477312207888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.633750939443927 
 02/16  18:00:00,1.34202942071281,0.790535662981919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.753208030681223 
 02/16  19:00:00,1.61542139027584,0.904239063563261,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.863712521221386 
 02/16  20:00:00,1.68581327830865,0.924035054347252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.882203693435948 
 02/16  21:00:00,1.61620646517474,0.863006089809433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.819736622410320 
 02/16  22:00:00,1.46497378093241,0.785194115068417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.742934829787569 
 02/16  23:00:00,1.18254601152736,0.655872882873739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.619302887161744 
 02/16  24:00:00,0.914102799343410,0.568998591655370,0.000000000000000E+000,5.088996956656752E-002,0.000000000000000E+000,1.440637314545555E-003,1.440637314545555E-003,1.440637314545555E-003,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.486329976284978 
 02/17  01:00:00,0.652584301547404,0.943506990999694,0.000000000000000E+000,0.576215801911556,0.000000000000000E+000,1.658982162108862E-002,1.658982162108862E-002,1.658982162108862E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.341005408552392 
 02/17  02:00:00,0.565140577652714,1.53307984625984,0.000000000000000E+000,1.23435571798980,0.000000000000000E+000,3.587362281443612E-002,3.587362281443612E-002,3.587362281443612E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274521848353217 
 02/17  03:00:00,0.542283751129745,2.27579605270704,0.000000000000000E+000,1.99535350304775,0.000000000000000E+000,5.795415952740580E-002,5.795415952740580E-002,5.795415952740580E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256520875886433 
 02/17  04:00:00,0.548909751227094,2.93951488117291,0.000000000000000E+000,2.65422821063233,0.000000000000000E+000,7.657016305248227E-002,7.657016305248227E-002,7.657016305248227E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261701724140476 
 02/17  05:00:00,0.549404239811665,3.11212328163074,0.000000000000000E+000,2.77488437230733,0.000000000000000E+000,7.945623759648339E-002,7.945623759648339E-002,7.945623759648339E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.314544887430406 
 02/17  06:00:00,0.618239734379128,3.78324832462421,0.000000000000000E+000,3.21164012078521,0.000000000000000E+000,9.160393192624386E-002,9.160393192624386E-002,9.160393192624386E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.546283499346319 
 02/17  07:00:00,0.790139725899297,4.16973451230366,0.000000000000000E+000,3.16170330238290,0.000000000000000E+000,9.024605197693382E-002,9.024605197693382E-002,9.024605197693382E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.978771004259016 
 02/17  08:00:00,1.04036921261155,3.82611414810840,0.000000000000000E+000,2.69762154560243,0.000000000000000E+000,7.587795879851153E-002,7.587795879851153E-002,7.587795879851153E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.09740144175486 
 02/17  09:00:00,0.959120609476499,3.27578400242663,0.000000000000000E+000,2.18368300476569,0.000000000000000E+000,6.144832402969740E-002,6.144832402969740E-002,6.144832402969740E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.06581521712519 
 02/17  10:00:00,0.822130140878812,2.37716537830541,0.000000000000000E+000,1.38442449708016,0.000000000000000E+000,3.897950170547892E-002,3.897950170547892E-002,3.897950170547892E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.970369556397788 
 02/17  11:00:00,0.802341902102308,1.56658867166726,0.000000000000000E+000,0.686070698975551,0.000000000000000E+000,1.938079390906142E-002,1.938079390906142E-002,1.938079390906142E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.857620511344313 
 02/17  12:00:00,0.799306066032825,0.778976068213128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.756071591712139 
 02/17  13:00:00,0.784426794541264,0.695963371524746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.673444728471704 
 02/17  14:00:00,0.761732690694693,0.647393165969871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.624095840867331 
 02/17  15:00:00,0.761240603754957,0.600470208652477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.575861049826910 
 02/17  16:00:00,0.808324677714300,0.606364302995649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.580387189218260 
 02/17  17:00:00,0.990474572064957,0.665117448096413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.634391075332452 
 02/17  18:00:00,1.34202942071281,0.791006723625442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.753679091324746 
 02/17  19:00:00,1.61542139027584,0.904763262432339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.864236720090465 
 02/17  20:00:00,1.68581327830865,0.924134141788625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.882302780877321 
 02/17  21:00:00,1.61620646517474,0.861544945118927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.818275477719814 
 02/17  22:00:00,1.46497378093241,0.782262140545567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.740002855264722 
 02/17  23:00:00,1.18254601152736,0.653795171394830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.617225175682837 
 02/17  24:00:00,0.912662162028862,0.512372861654936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.480594215851112 
 02/18  01:00:00,0.642568168262062,0.376620370543353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.350334590007606 
 02/18  02:00:00,0.538374697399122,0.488287104913966,0.000000000000000E+000,0.184013691566757,0.000000000000000E+000,5.160715327881181E-003,5.160715327881181E-003,5.160715327881181E-003,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.280071133430389 
 02/18  03:00:00,0.499131239954881,0.711615648358974,0.000000000000000E+000,0.426331377853932,0.000000000000000E+000,1.219040783632083E-002,1.219040783632083E-002,1.219040783632083E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.261362596732186 
 02/18  04:00:00,0.505284499310415,1.37645141898300,0.000000000000000E+000,1.08592333704634,0.000000000000000E+000,3.157950587150504E-002,3.157950587150504E-002,3.157950587150504E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.266943135536555 
 02/18  05:00:00,0.520681578957719,1.99543913474822,0.000000000000000E+000,1.64747876913902,0.000000000000000E+000,4.806241899013665E-002,4.806241899013665E-002,4.806241899013665E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.325266343716181 
 02/18  06:00:00,0.582058827672312,2.37384426193058,0.000000000000000E+000,1.77131420318240,0.000000000000000E+000,5.132632934190034E-002,5.132632934190034E-002,5.132632934190034E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.577205354255508 
 02/18  07:00:00,0.795196803957204,3.99614337078278,0.000000000000000E+000,2.91718414472473,0.000000000000000E+000,8.467760931692436E-002,8.467760931692436E-002,8.467760931692436E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.04969902039631 
 02/18  08:00:00,1.04248497668594,3.20637800595099,0.000000000000000E+000,1.99165519262090,0.000000000000000E+000,5.683234402424718E-002,5.683234402424718E-002,5.683234402424718E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.18363165257898 
 02/18  09:00:00,0.973736079016304,2.72402208142479,0.000000000000000E+000,1.54181899052679,0.000000000000000E+000,4.362646672746824E-002,4.362646672746824E-002,4.362646672746824E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.15591731036226 
 02/18  10:00:00,0.848414278917105,1.79532159174047,0.000000000000000E+000,0.719606393032046,0.000000000000000E+000,2.023254525304339E-002,2.023254525304339E-002,2.023254525304339E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.05334387388096 
 02/18  11:00:00,0.840838844290915,1.19946030532045,0.000000000000000E+000,0.247706530010590,0.000000000000000E+000,6.961466075385043E-003,6.961466075385043E-003,6.961466075385043E-003,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.928856313962473 
 02/18  12:00:00,0.851794867542843,0.835117051920824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.812212575419835 
 02/18  13:00:00,0.832237338880758,0.745226384174980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.722707741121939 
 02/18  14:00:00,0.805320758079835,0.689228467245527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.665931142142988 
 02/18  15:00:00,0.800366207230623,0.636251038870063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.357250743340091,0.611641880044496 
 02/18  16:00:00,0.845383680216742,0.642476471535613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.377109322288586,0.616499357758228 
 02/18  17:00:00,1.02639252004701,0.711173993371859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.446054234843102,0.680447620607897 
 02/18  18:00:00,1.37738137920953,0.846745171996459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.541884608127887,0.809417539695764 
 02/18  19:00:00,1.64973173326364,0.978556443337356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.588323131207442,0.938029900995482 
 02/18  20:00:00,1.72005805989800,1.00745684333204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.607265160358315,0.965625482420740 
 02/18  21:00:00,1.65106186338662,0.941567363455277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.628142127970834,0.898297896056161 
 02/18  22:00:00,1.50058066688620,0.850558356925375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.613477331208869,0.808299071644529 
 02/18  23:00:00,1.21083924608620,0.707081228350636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.530886010556413,0.670511232638640 
 02/18  24:00:00,0.928197019792508,0.549048241849350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.461330064803482,0.517269596045526 
 02/19  01:00:00,0.647046379768704,0.536608008652477,0.000000000000000E+000,0.158050986699153,0.000000000000000E+000,4.478211506641089E-003,4.478211506641089E-003,4.478211506641089E-003,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.352271241417579 
 02/19  02:00:00,0.560228695950604,1.23884039723900,0.000000000000000E+000,0.933642069916525,0.000000000000000E+000,2.701471387936467E-002,2.701471387936467E-002,2.701471387936467E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.280996047405658 
 02/19  03:00:00,0.534883952293333,1.93541548401844,0.000000000000000E+000,1.65016285041087,0.000000000000000E+000,4.794312017477351E-002,4.794312017477351E-002,4.794312017477351E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.261330959834711 
 02/19  04:00:00,0.538330834651979,2.52480144256409,0.000000000000000E+000,2.23434957484758,0.000000000000000E+000,6.462584121306633E-002,6.462584121306633E-002,6.462584121306633E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.266866921316401 
 02/19  05:00:00,0.549889201121887,3.03367678832674,0.000000000000000E+000,2.68587224381448,0.000000000000000E+000,7.727004115430708E-002,7.727004115430708E-002,7.727004115430708E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.325110522619257 
 02/19  06:00:00,0.617236172022712,3.62529499114620,0.000000000000000E+000,3.02325199316502,0.000000000000000E+000,8.650367369230054E-002,8.650367369230054E-002,8.650367369230054E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.576718293488518 
 02/19  07:00:00,0.838183998418257,5.52852471316351,0.000000000000000E+000,4.45067790078756,0.000000000000000E+000,0.127664803777978,0.127664803777978,0.127664803777978,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.04858660671420 
 02/19  08:00:00,1.06849100846810,4.17936682657340,0.000000000000000E+000,2.96595103710143,0.000000000000000E+000,8.283837580640539E-002,8.283837580640539E-002,8.283837580640539E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.18232462872085 
 02/19  09:00:00,0.987409042082371,3.23678860397209,0.000000000000000E+000,2.05586909118062,0.000000000000000E+000,5.729942979353716E-002,5.729942979353716E-002,5.729942979353716E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.15463373225572 
 02/19  10:00:00,0.855273398063749,2.04774223760301,0.000000000000000E+000,0.973185415781665,0.000000000000000E+000,2.709166439968857E-002,2.709166439968857E-002,2.709166439968857E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.05218549699389 
 02/19  11:00:00,0.837715625361503,1.08905763621985,0.000000000000000E+000,0.138300036015024,0.000000000000000E+000,3.838247145972371E-003,3.838247145972371E-003,3.838247145972371E-003,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.927860138857431 
 02/19  12:00:00,0.851794867542843,0.833767570025042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.810863093524050 
 02/19  13:00:00,0.832237338880758,0.743659426538540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.721140783485499 
 02/19  14:00:00,0.805320758079835,0.687712963225714,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.664415638123177 
 02/19  15:00:00,0.800366207230623,0.634416820659381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.357250743340091,0.609807661833817 
