Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 02/19  16:00:00,0.845383680216742,0.640844880320366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.377109322288586,0.614867766542978 
 02/19  17:00:00,1.02639252004701,0.708350316422136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.446054234843102,0.677623943658174 
 02/19  18:00:00,1.37738137920953,0.843603504795586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.541884608127887,0.806275872494890 
 02/19  19:00:00,1.64973173326364,0.974593814377239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.588323131207442,0.934067272035364 
 02/19  20:00:00,1.72005805989800,1.00331410148621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.607265160358315,0.961482740574910 
 02/19  21:00:00,1.65106186338662,0.937292926876678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.628142127970834,0.894023459477565 
 02/19  22:00:00,1.50058066688620,0.845856519674994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.613477331208869,0.803597234394145 
 02/19  23:00:00,1.21083924608620,0.703254986162683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.530886010556413,0.666684990450688 
 02/19  24:00:00,0.928197019792508,0.545411011246182,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.461330064803482,0.513632365442358 
 02/20  01:00:00,0.635994479926316,0.365287883685109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.339002103149363 
 02/20  02:00:00,0.543983754044130,0.818434436078689,0.000000000000000E+000,0.519973129891396,0.000000000000000E+000,1.471679920585081E-002,1.471679920585081E-002,1.471679920585081E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274259026270472 
 02/20  03:00:00,0.518887039438180,1.47878409589391,0.000000000000000E+000,1.19852601500697,0.000000000000000E+000,3.455744783584032E-002,3.455744783584032E-002,3.455744783584032E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256336407114091 
 02/20  04:00:00,0.522380505996757,2.01653799657088,0.000000000000000E+000,1.73145764291947,0.000000000000000E+000,5.004091782214445E-002,5.004091782214445E-002,5.004091782214445E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261495407251316 
 02/20  05:00:00,0.523546947978801,2.20335919196148,0.000000000000000E+000,1.86654171751303,0.000000000000000E+000,5.359894576361898E-002,5.359894576361898E-002,5.359894576361898E-002,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.314123452555430 
 02/20  06:00:00,0.591036974189696,2.81719300874635,0.000000000000000E+000,2.24691797677203,0.000000000000000E+000,6.440117173681173E-002,6.440117173681173E-002,6.440117173681173E-002,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.544950327481663 
 02/20  07:00:00,0.786759115848567,4.02726670858998,0.000000000000000E+000,3.02228073428951,0.000000000000000E+000,8.686544192620212E-002,8.686544192620212E-002,8.686544192620212E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.975725768638727 
 02/20  08:00:00,1.02012469032795,3.09526287949996,0.000000000000000E+000,1.97032703190489,0.000000000000000E+000,5.563343651491222E-002,5.563343651491222E-002,5.563343651491222E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.09384468684396 
 02/20  09:00:00,0.937431048801017,2.49794631230684,0.000000000000000E+000,1.40930687120288,0.000000000000000E+000,3.975876335421524E-002,3.975876335421524E-002,3.975876335421524E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.06235366056822 
 02/20  10:00:00,0.803951826735241,1.72699858312975,0.000000000000000E+000,0.737366495745294,0.000000000000000E+000,2.080118756190924E-002,2.080118756190924E-002,2.080118756190924E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.967260762556996 
 02/20  11:00:00,0.789212564433508,1.09978079464770,0.000000000000000E+000,0.221932124504006,0.000000000000000E+000,6.251456240258907E-003,6.251456240258907E-003,6.251456240258907E-003,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.854951208796303 
 02/20  12:00:00,0.799306066032825,0.774942167787988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.752037691286997 
 02/20  13:00:00,0.784426794541264,0.692321275410583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.669802632357544 
 02/20  14:00:00,0.761732690694693,0.643414747267391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.620117422164852 
 02/20  15:00:00,0.761240603754957,0.596874912913762,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.572265754088195 
 02/20  16:00:00,0.808324677714300,0.602814033616969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.576836919839583 
 02/20  17:00:00,0.990474572064957,0.660890959946109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.630164587182147 
 02/20  18:00:00,1.34202942071281,0.786191995432474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.748864363131778 
 02/20  19:00:00,1.61542139027584,0.899372723312486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.858846180970612 
 02/20  20:00:00,1.68581327830865,0.918425198691754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.876593837780451 
 02/20  21:00:00,1.61620646517474,0.855049663709681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.811780196310568 
 02/20  22:00:00,1.46497378093241,0.776075140807955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.733815855527106 
 02/20  23:00:00,1.18254601152736,0.644441196631003,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.607871200919010 
 02/20  24:00:00,0.912662162028862,0.503902790235049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.472124144431224 
 02/21  01:00:00,0.635994479926316,0.355195869868802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.328910089333058 
 02/21  02:00:00,0.529266954838278,0.288518151754840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.264315871838020 
 02/21  03:00:00,0.484329591602338,0.272731223918222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.248809550145366 
 02/21  04:00:00,0.472339588174613,0.280238636133357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.256653689733257 
 02/21  05:00:00,0.469948002215182,0.334088277511728,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.311394255618708 
 02/21  06:00:00,0.530265124358491,0.697818364915812,0.000000000000000E+000,0.128142203366585,0.000000000000000E+000,3.629321905607590E-003,3.629321905607590E-003,3.629321905607590E-003,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.544351457056553 
 02/21  07:00:00,0.730232695976756,2.05072434231713,0.000000000000000E+000,1.04685135037804,0.000000000000000E+000,3.033902205439072E-002,3.033902205439072E-002,3.033902205439072E-002,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.974612786277338 
 02/21  08:00:00,1.00037745756375,2.35578020727186,0.000000000000000E+000,1.23214399464730,0.000000000000000E+000,3.588620375071336E-002,3.588620375071336E-002,3.588620375071336E-002,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.09254505187344 
 02/21  09:00:00,0.916810822219829,1.75350304691241,0.000000000000000E+000,0.666128455045788,0.000000000000000E+000,1.913853677302634E-002,1.913853677302634E-002,1.913853677302634E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.06108881133088 
 02/21  10:00:00,0.797241031553273,1.48001169323885,0.000000000000000E+000,0.491515561658935,0.000000000000000E+000,1.409039237994244E-002,1.409039237994244E-002,1.409039237994244E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.966124806752458 
 02/21  11:00:00,0.810534763482856,1.82682419039396,0.000000000000000E+000,0.949950866621530,0.000000000000000E+000,2.757365528960733E-002,2.757365528960733E-002,2.757365528960733E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.853975862425035 
 02/21  12:00:00,0.804863508806836,0.969847612880586,0.000000000000000E+000,0.192947655509661,0.000000000000000E+000,5.557442774012078E-003,5.557442774012078E-003,5.557442774012078E-003,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.753995480869936 
 02/21  13:00:00,0.784426794541264,0.696806147620089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.674287504567050 
 02/21  14:00:00,0.761732690694693,0.651064183172463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.627766858069924 
 02/21  15:00:00,0.761240603754957,0.605546307835350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.580937149009784 
 02/21  16:00:00,0.808324677714300,0.611257197907703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.585280084130318 
 02/21  17:00:00,0.990474572064957,0.671353243082176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.640626870318214 
 02/21  18:00:00,1.34404665383152,0.870855992337312,0.000000000000000E+000,7.017318826975764E-002,0.000000000000000E+000,2.017233118711076E-003,2.017233118711076E-003,2.017233118711076E-003,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.763355171766857 
 02/21  19:00:00,1.61542139027584,0.913111557005692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.872585014663817 
 02/21  20:00:00,1.68581327830865,0.932725207824528,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.890893846913224 
 02/21  21:00:00,1.61992342431779,0.999490991258048,0.000000000000000E+000,0.128826673883579,0.000000000000000E+000,3.716959143052713E-003,3.716959143052713E-003,3.716959143052713E-003,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.827394849975353 
 02/21  22:00:00,1.47933792142520,1.28439377550074,0.000000000000000E+000,0.494139126016265,0.000000000000000E+000,1.436414049278342E-002,1.436414049278342E-002,1.436414049278342E-002,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.747995364203629 
 02/21  23:00:00,1.21639317595950,1.81674399433032,0.000000000000000E+000,1.15848694894020,0.000000000000000E+000,3.384716443213655E-002,3.384716443213655E-002,3.384716443213655E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.621687049678131 
 02/21  24:00:00,0.972048863739197,2.55470893802460,0.000000000000000E+000,2.03773561638170,0.000000000000000E+000,5.938670171033475E-002,5.938670171033475E-002,5.938670171033475E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.485194675839075 
 02/22  01:00:00,0.715632385650495,3.12369799963418,0.000000000000000E+000,2.75729884403415,0.000000000000000E+000,7.963790572417832E-002,7.963790572417832E-002,7.963790572417832E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.340113375064288 
 02/22  02:00:00,0.620452477479221,3.47704418556490,0.000000000000000E+000,3.17877524867208,0.000000000000000E+000,9.118552264094253E-002,9.118552264094253E-002,9.118552264094253E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.274066656975985 
 02/22  03:00:00,0.593575593476186,4.10929825453208,0.000000000000000E+000,3.82917795289169,0.000000000000000E+000,0.109246001873848,0.109246001873848,0.109246001873848,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256198627867528 
 02/22  04:00:00,0.592417720042694,4.51032285905262,0.000000000000000E+000,4.22539658786287,0.000000000000000E+000,0.120078131868082,0.120078131868082,0.120078131868082,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261341324789654 
 02/22  05:00:00,0.602402120035469,5.01145678405289,0.000000000000000E+000,4.67495385108889,0.000000000000000E+000,0.132454117820289,0.132454117820289,0.132454117820289,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.313808911070981 
 02/22  06:00:00,0.669331055116835,5.62032165951970,0.000000000000000E+000,5.05104201380749,0.000000000000000E+000,0.142695252663952,0.142695252663952,0.142695252663952,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.543954941219533 
 02/22  07:00:00,0.889644229574342,7.68948653949245,0.000000000000000E+000,6.68677420819170,0.000000000000000E+000,0.189750555651976,0.189750555651976,0.189750555651976,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.973452125639002 
 02/22  08:00:00,1.10110562605033,6.02767054534480,0.000000000000000E+000,4.90539034837756,0.000000000000000E+000,0.136614372237297,0.136614372237297,0.136614372237297,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.09118903621614 
 02/22  09:00:00,0.999591445544278,4.76035908641183,0.000000000000000E+000,3.67430423762137,0.000000000000000E+000,0.101919160097477,0.101919160097477,0.101919160097477,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.05976906825474 
 02/22  10:00:00,0.855916062706719,3.60215253013964,0.000000000000000E+000,2.61484162580597,0.000000000000000E+000,7.276542353338891E-002,7.276542353338891E-002,7.276542353338891E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.964939579506210 
 02/22  11:00:00,0.845296149272834,3.07320875061381,0.000000000000000E+000,2.19735311104818,0.000000000000000E+000,6.233504107958768E-002,6.233504107958768E-002,6.233504107958768E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.852958178218230 
 02/22  12:00:00,0.823625357780742,1.62918029254368,0.000000000000000E+000,0.853142807946353,0.000000000000000E+000,2.431929174791653E-002,2.431929174791653E-002,2.431929174791653E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.753133008096338 
 02/22  13:00:00,0.785154725650097,0.723405099678075,0.000000000000000E+000,2.560914128122422E-002,0.000000000000000E+000,7.279311088328906E-004,7.279311088328906E-004,7.279311088328906E-004,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.675277315343809 
 02/22  14:00:00,0.761732690694693,0.649322630769897,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.626025305667358 
 02/22  15:00:00,0.761240603754957,0.602912550008537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.578303391182971 
 02/22  16:00:00,0.808324677714300,0.608348590160302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.582371476382914 
 02/22  17:00:00,0.990474572064957,0.666984172284678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.636257799520716 
 02/22  18:00:00,1.34202942071281,0.794364759584799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.757037127284106 
 02/22  19:00:00,1.61542139027584,0.907697903332131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.867171360990256 
 02/22  20:00:00,1.68581327830865,0.926547523773851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.884716162862547 
 02/22  21:00:00,1.61620646517474,0.865716410238871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.822446942839758 
 02/22  22:00:00,1.46552040650845,0.808081508035748,0.000000000000000E+000,1.923401268344706E-002,0.000000000000000E+000,5.466255760308832E-004,5.466255760308832E-004,5.466255760308832E-004,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.746588210071454 
 02/22  23:00:00,1.20211072332875,1.33330811252521,0.000000000000000E+000,0.675682276910803,0.000000000000000E+000,1.956471180139225E-002,1.956471180139225E-002,1.956471180139225E-002,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.621055839902413 
 02/22  24:00:00,0.958185546767866,2.07645709837099,0.000000000000000E+000,1.55990124009574,0.000000000000000E+000,4.552338473900171E-002,4.552338473900171E-002,4.552338473900171E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.484777212471418 
 02/23  01:00:00,0.706523175090488,2.79707180391229,0.000000000000000E+000,2.43087603806528,0.000000000000000E+000,7.052869516417126E-002,7.052869516417126E-002,7.052869516417126E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.339909985311268 
 02/23  02:00:00,0.612507461925580,3.18903108772547,0.000000000000000E+000,2.89086570532607,0.000000000000000E+000,8.324050708730045E-002,8.324050708730045E-002,8.324050708730045E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.273963102482580 
 02/23  03:00:00,0.594774884000840,4.13736678457003,0.000000000000000E+000,3.85731975302375,0.000000000000000E+000,0.110445292398499,0.110445292398499,0.110445292398499,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256125357773412 
 02/23  04:00:00,0.596957817032413,4.66247962038224,0.000000000000000E+000,4.37763528296367,0.000000000000000E+000,0.124618228857801,0.124618228857801,0.124618228857801,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261259391018479 
 02/23  05:00:00,0.604556446128009,5.09025062794638,0.000000000000000E+000,4.75391517155282,0.000000000000000E+000,0.134608443912829,0.134608443912829,0.134608443912829,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.313641434500547 
 02/23  06:00:00,0.669855727809226,5.64714836460866,0.000000000000000E+000,5.07839803317304,0.000000000000000E+000,0.143219925356341,0.143219925356341,0.143219925356341,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.543425626942970 
 02/23  07:00:00,0.889283947015733,7.68476833994225,0.000000000000000E+000,6.68326494518429,0.000000000000000E+000,0.189390273093370,0.189390273093370,0.189390273093370,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.972243189096210 
 02/23  08:00:00,1.10368433966600,6.11907709399748,0.000000000000000E+000,4.99820892202016,0.000000000000000E+000,0.139193085852966,0.139193085852966,0.139193085852966,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.08977701122622 
 02/23  09:00:00,1.00005085650782,4.77554714288396,0.000000000000000E+000,3.69086653708037,0.000000000000000E+000,0.102378571061017,0.102378571061017,0.102378571061017,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.05839482526784 
 02/23  10:00:00,0.850700887846844,3.41619966584352,0.000000000000000E+000,2.43012296701913,0.000000000000000E+000,6.755024867351236E-002,6.755024867351236E-002,6.755024867351236E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.963705373996924 
 02/23  11:00:00,0.834414084310044,2.69174454765534,0.000000000000000E+000,1.81694863423980,0.000000000000000E+000,5.145297611679796E-002,5.145297611679796E-002,5.145297611679796E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.851898452068144 
 02/23  12:00:00,0.810383150462466,1.16579929867737,0.000000000000000E+000,0.390659947081249,0.000000000000000E+000,1.107708442964040E-002,1.107708442964040E-002,1.107708442964040E-002,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.752234875095132 
 02/23  13:00:00,0.784426794541264,0.694489586410030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.671970943356991 
 02/23  14:00:00,0.761732690694693,0.645680861768171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.622383536665631 
 02/23  15:00:00,0.761240603754957,0.597206902129859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.572597743304292 
 02/23  16:00:00,0.808324677714300,0.603793730723859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.577816616946471 
 02/23  17:00:00,0.990474572064957,0.661844937047226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.631118564283264 
 02/23  18:00:00,1.34202942071281,0.786891363291520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.749563730990827 
 02/23  19:00:00,1.61542139027584,0.900170894907918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.859644352566043 
 02/23  20:00:00,1.68581327830865,0.920877473720501,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.879046112809197 
 02/23  21:00:00,1.61620646517474,0.860075221337574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.816805753938458 
 02/23  22:00:00,1.46497378093241,0.782769012251623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.740509726970774 
 02/23  23:00:00,1.18254601152736,0.655141351443529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.618571355731536 
 02/23  24:00:00,0.931612118841165,1.17041694765051,0.000000000000000E+000,0.654300635413106,0.000000000000000E+000,1.894995681230185E-002,1.894995681230185E-002,1.894995681230185E-002,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.484337666433582 
 02/24  01:00:00,0.673912478435768,1.66865318590239,0.000000000000000E+000,1.30266929955748,0.000000000000000E+000,3.791799850945370E-002,3.791799850945370E-002,3.791799850945370E-002,0.126999015591141,2.604875153468456E-002,8.628146833019194E-002,0.381590232410297,0.339698105809167 
 02/24  02:00:00,0.579599826103434,2.03338225608118,0.000000000000000E+000,1.73532454938955,0.000000000000000E+000,5.033287126515619E-002,5.033287126515619E-002,5.033287126515619E-002,7.525869068316439E-002,1.543629215412384E-002,7.215287085224550E-002,0.351344089088744,0.273855426774811 
 02/24  03:00:00,0.554008783970764,2.69575172397721,0.000000000000000E+000,2.41578085398815,0.000000000000000E+000,6.967919236842542E-002,6.967919236842542E-002,6.967919236842542E-002,5.174035150712198E-002,1.061245528875244E-002,5.963123831382165E-002,0.347270534432644,0.256049196216206 
 02/24  04:00:00,0.558343648916892,3.28083586555926,0.000000000000000E+000,2.99607666454136,0.000000000000000E+000,8.600406074228049E-002,8.600406074228049E-002,8.600406074228049E-002,5.174035150712198E-002,1.061245528875244E-002,5.252950047341648E-002,0.342382268845321,0.261174254617786 
 02/24  05:00:00,0.573322693449929,3.95213075526377,0.000000000000000E+000,3.61596920828936,0.000000000000000E+000,0.103374691234749,0.103374691234749,0.103374691234749,5.174035150712198E-002,1.061245528875244E-002,6.307145054710674E-002,0.329448732812200,0.313467525081383 
 02/24  06:00:00,0.641431069180003,4.59984869123987,0.000000000000000E+000,4.03164846826236,0.000000000000000E+000,0.114795266727118,0.114795266727118,0.114795266727118,5.644401801237328E-002,1.157722457133725E-002,7.590124009602323E-002,0.367638307713150,0.542875518484820 
 02/24  07:00:00,0.858794418971569,6.57033140100639,0.000000000000000E+000,5.57008466290422,0.000000000000000E+000,0.158900745049205,0.158900745049205,0.158900745049205,0.108184376169282,2.218968531583405E-002,0.129674688612276,0.424769911764971,0.970986532440396 
 02/24  08:00:00,1.08038286104315,5.27659303441711,0.000000000000000E+000,4.15719248925933,0.000000000000000E+000,0.115891607230113,0.115891607230113,0.115891607230113,0.216368752338563,4.437935699230718E-002,0.207318252526134,0.451349855896035,1.08830938440665 
 02/24  09:00:00,0.979350668409638,4.02785294245678,0.000000000000000E+000,2.94460068504666,0.000000000000000E+000,8.167838296283632E-002,8.167838296283632E-002,8.167838296283632E-002,0.192850386563376,3.955551057938315E-002,0.268601143833745,0.381590232410297,1.05696647687437 
 02/24  10:00:00,0.833791754528512,2.80352422982339,0.000000000000000E+000,1.81873032762158,0.000000000000000E+000,5.064111535518154E-002,5.064111535518154E-002,5.064111535518154E-002,9.407333010502388E-002,1.929537201233526E-002,0.329942780038288,0.324764144957683,0.962422577374349 
 02/24  11:00:00,0.812720086004346,1.92969698892239,0.000000000000000E+000,1.05600251655743,0.000000000000000E+000,2.975897781109737E-002,2.975897781109737E-002,2.975897781109737E-002,7.525869068316439E-002,1.543629215412384E-002,0.344789053358086,0.332402059937874,0.850797011017573 
 02/24  12:00:00,0.799306066032825,0.773773108566505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361032172331260,0.332503898804276,0.750868632065514 
 02/24  13:00:00,0.784426794541264,0.690440072911491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.351754038491839,0.326902761152136,0.667921429858450 
 02/24  14:00:00,0.761732690694693,0.642234937340794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.317755820474586,0.338206875322817,0.618937612238255 
 02/24  15:00:00,0.761240603754957,0.594031309931776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.292551425468039,0.357250743340091,0.569422151106209 
 02/24  16:00:00,0.808324677714300,0.600027369427209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.302771641248355,0.377109322288586,0.574050255649823 
 02/24  17:00:00,0.990474572064957,0.658529078750155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.353623772258094,0.446054234843102,0.627802705986193 
 02/24  18:00:00,1.34202942071281,0.783483749781271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.444963627674976,0.541884608127887,0.746156117480575 
 02/24  19:00:00,1.61542139027584,0.896235141868545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.398174220058118,0.588323131207442,0.855708599526671 
 02/24  20:00:00,1.68581327830865,0.916902490948634,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.315239482993876,0.607265160358315,0.875071130037330 
 02/24  21:00:00,1.61620646517474,0.854727968664403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.275771620076267,0.628142127970834,0.811458501265287 
 02/24  22:00:00,1.46497378093241,0.777119744608923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.258240861123445,0.613477331208869,0.734860459328078 
 02/24  23:00:00,1.18254601152736,0.648807563615036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.205783766725856,0.530886010556413,0.612237567903040 
 02/24  24:00:00,0.912662162028862,0.512338500400075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.135829910826043,0.461330064803482,0.480559854596251 
 02/25  01:00:00,0.653338573217568,0.757673173535559,0.000000000000000E+000,0.379447536871792,0.000000000000000E+000,1.077040495550513E-002,1.077040495550513E-002,1.077040495550513E-002,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.351939856128021 
 02/25  02:00:00,0.560837203313584,1.26227009642490,0.000000000000000E+000,0.957716850016303,0.000000000000000E+000,2.762322124234537E-002,2.762322124234537E-002,2.762322124234537E-002,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.280350966491780 
 02/25  03:00:00,0.534691563139930,1.92833417305915,0.000000000000000E+000,1.64356097522961,0.000000000000000E+000,4.775073102137092E-002,4.775073102137092E-002,4.775073102137092E-002,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.260851524056676 
 02/25  04:00:00,0.534791760081530,2.40068138338980,0.000000000000000E+000,2.11076352368663,0.000000000000000E+000,6.108676664261866E-002,6.108676664261866E-002,6.108676664261866E-002,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.266332913303066 
 02/25  05:00:00,0.542531208980625,2.76809987157408,0.000000000000000E+000,2.42138627637144,0.000000000000000E+000,6.991204901304475E-002,6.991204901304475E-002,6.991204901304475E-002,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.324019573309623 
 02/25  06:00:00,0.605820232098231,3.21550670565850,0.000000000000000E+000,2.61687334819006,0.000000000000000E+000,7.508773376782035E-002,7.508773376782035E-002,7.508773376782035E-002,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.573308652975778 
 02/25  07:00:00,0.805485537692287,4.38038506022350,0.000000000000000E+000,3.31032599260179,0.000000000000000E+000,9.496634305200755E-002,9.496634305200755E-002,9.496634305200755E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.04079886195995 
 02/25  08:00:00,1.04653534467616,3.36267253244343,0.000000000000000E+000,2.15840700090596,0.000000000000000E+000,6.088271201445843E-002,6.088271201445843E-002,6.088271201445843E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.17317437078636 
 02/25  09:00:00,0.971166525151704,2.62834475082531,0.000000000000000E+000,1.45641126858857,0.000000000000000E+000,4.105691286286874E-002,4.105691286286874E-002,4.105691286286874E-002,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.14564770170100 
 02/25  10:00:00,0.846465801829213,1.71553286038985,0.000000000000000E+000,0.649085653203696,0.000000000000000E+000,1.828406816515313E-002,1.828406816515313E-002,1.828406816515313E-002,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.04407588235869 
 02/25  11:00:00,0.833877378215530,0.943652264218096,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.920754802870703 
 02/25  12:00:00,0.851794867542843,0.827600462557260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.804695986056268 
 02/25  13:00:00,0.832237338880758,0.738937884434973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.716419241381932 
 02/25  14:00:00,0.805320758079835,0.684341768588163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.661044443485626 
 02/25  15:00:00,0.800366207230623,0.633560854171536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.996235053862925E-002,1.640107234819738E-002,0.331677028943703,0.357250743340091,0.608951695345969 
 02/25  16:00:00,0.845383680216742,0.639444265476795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.339830643750797,0.377109322288586,0.613467151699409 
 02/25  17:00:00,1.02639252004701,0.706951721356483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.145813721510864,2.990783139289597E-002,0.389541720240152,0.446054234843102,0.676225348592518 
 02/25  18:00:00,1.37738137920953,0.841682819803895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.282220056812934,5.788611603700578E-002,0.480315586171698,0.541884608127887,0.804355187503199 
 02/25  19:00:00,1.64973173326364,0.971301704053044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.484477829585104,9.937117336517509E-002,0.432484563045918,0.588323131207442,0.930775161711170 
 02/25  20:00:00,1.72005805989800,1.00000609359712,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620884164887173,0.127349458009285,0.349484264583227,0.607265160358315,0.958174732685812 
 02/25  21:00:00,1.65106186338662,0.932695057651938,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.578551159690127,0.118666545377510,0.310627018288144,0.628142127970834,0.889425590252825 
 02/25  22:00:00,1.50058066688620,0.841110072359658,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479774169729640,9.840640681046246E-002,0.293847747077229,0.613477331208869,0.798850787078810 
 02/25  23:00:00,1.21083924608620,0.696652974448311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357478813993961,7.332240819112962E-002,0.234077001284697,0.530886010556413,0.660082978736316 
 02/25  24:00:00,0.928197019792508,0.536949386794202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249294437824681,5.113273651465648E-002,0.151364768589688,0.461330064803482,0.505170740990378 
 02/26  01:00:00,0.642568168262062,0.368579029509807,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126999015591141,2.604875153468456E-002,9.285515666593923E-002,0.381590232410297,0.342293248974063 
 02/26  02:00:00,0.533213982071239,0.298662032142329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,7.609989808520642E-002,0.351344089088744,0.274459752225508 
 02/26  03:00:00,0.486940832118560,0.280038124758637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.224247883004267E-002,0.347270534432644,0.256116450985782 
 02/26  04:00:00,0.473704993438911,0.286486984736443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,5.389490573771482E-002,0.342382268845321,0.262902038336344 
 02/26  05:00:00,0.472619159967581,0.344102822786571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.174035150712198E-002,1.061245528875244E-002,6.574260829950677E-002,0.329448732812200,0.321408800893554 
 02/26  06:00:00,0.533263356980103,0.688206239468029,0.000000000000000E+000,9.049918005345917E-002,0.000000000000000E+000,2.530858649692267E-003,2.530858649692267E-003,2.530858649692267E-003,5.644401801237328E-002,1.157722457133725E-002,7.999793597354952E-002,0.367638307713150,0.572382354921898 
 02/26  07:00:00,0.723483145572526,1.52680788756330,0.000000000000000E+000,0.458264955881088,0.000000000000000E+000,1.296395093224695E-002,1.296395093224695E-002,1.296395093224695E-002,0.108184376169282,2.218968531583405E-002,0.140300209330190,0.424769911764971,1.03928272602046 
 02/26  08:00:00,1.00032333173919,1.71450705282682,0.000000000000000E+000,0.511980375091472,0.000000000000000E+000,1.467069907748871E-002,1.467069907748871E-002,1.467069907748871E-002,0.216368752338563,4.437935699230718E-002,0.228479631374793,0.451349855896035,1.17143551698424 
 02/26  09:00:00,0.933142950908683,1.27608662526830,0.000000000000000E+000,0.105860755947114,0.000000000000000E+000,3.033338619848593E-003,3.033338619848593E-003,3.033338619848593E-003,0.192850386563376,3.955551057938315E-002,0.301038470675778,0.381590232410297,1.14394008878544 
 02/26  10:00:00,0.828181733664060,1.06215520506438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.407333010502388E-002,1.929537201233526E-002,0.374973874529018,0.324764144957683,1.03978388023692 
 02/26  11:00:00,0.833877378215530,0.938177485635852,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.395705323380369,0.332402059937874,0.915280024288461 
 02/26  12:00:00,0.851794867542843,0.823117873146580,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.413520973841281,0.332503898804276,0.800213396645591 
 02/26  13:00:00,0.832237338880758,0.734056834084231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.399564582831336,0.326902761152136,0.711538191031189 
 02/26  14:00:00,0.805320758079835,0.681572698662195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.525869068316439E-002,1.543629215412384E-002,0.361343887859729,0.338206875322817,0.658275373559658 
