Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/05  13:00:00,0.767531196271146,0.730199326863586,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.285230402280028,0.710551277412484 
 03/05  14:00:00,0.740717563547493,0.676730258316621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.295093509648591,0.656402790333095 
 03/05  15:00:00,0.727791954098048,0.625256934733225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.311709735575808,0.603784860753641 
 03/05  16:00:00,0.761175615014113,0.631076118128774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.329036816088145,0.608410471051693 
 03/05  17:00:00,0.904932012485895,0.697228379986930,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.389192885354059,0.670418891950846 
 03/05  18:00:00,1.18235461525532,0.828152895774020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.472807155928983,0.795583652431552 
 03/05  19:00:00,1.41614005505723,0.954713217339893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.513325867280912,0.919352849215585 
 03/05  20:00:00,1.53801809550893,0.982653307333900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.529853236384989,0.946154454101213 
 03/05  21:00:00,1.56837255874887,0.915965163520408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.548068885128730,0.878211528313430 
 03/05  22:00:00,1.42998270637243,0.824855486434020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.535273502596540,0.787983259052883 
 03/05  23:00:00,1.15525997679432,0.683055765464545,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.463210619029843,0.651147577991462 
 03/05  24:00:00,0.882427077178950,0.527995602542066,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.402521408825089,0.500267981354062 
 03/06  01:00:00,0.599452146968645,0.352223616189184,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.329288650054204 
 03/06  02:00:00,0.496433646401949,0.287558750909222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.266441688415047 
 03/06  03:00:00,0.451878557176473,0.271162305576803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.250290078589805 
 03/06  04:00:00,0.440141462663402,0.278812820003683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.258234395625300 
 03/06  05:00:00,0.438696706745926,0.330261990663109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.310460919020020 
 03/06  06:00:00,0.495111599231557,0.767067312863295,0.000000000000000E+000,0.208783948423646,0.000000000000000E+000,5.991504434285880E-003,5.991504434285880E-003,5.991504434285880E-003,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.536186959916758 
 03/06  07:00:00,0.661444313352291,2.07773266473407,0.000000000000000E+000,1.09630981399219,0.000000000000000E+000,3.200814954497859E-002,3.200814954497859E-002,3.200814954497859E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.955892628230802 
 03/06  08:00:00,0.849692068788114,1.44421440909542,0.000000000000000E+000,0.346406510151509,0.000000000000000E+000,9.979888549114425E-003,9.979888549114425E-003,9.979888549114425E-003,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.07068012474850 
 03/06  09:00:00,0.774241063287252,1.15500163179452,0.000000000000000E+000,9.225772020063989E-002,0.000000000000000E+000,2.635932790726670E-003,2.635932790726670E-003,2.635932790726670E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.03980894545890 
 03/06  10:00:00,0.711451838887235,0.965009619580139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.945490108770307 
 03/06  11:00:00,0.718962851503274,0.853147559388618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.833168982002825 
 03/06  12:00:00,0.734266009109457,0.753350832051592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.733366133778118 
 03/06  13:00:00,0.719720651931650,0.674266301816193,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.654618252365091 
 03/06  14:00:00,0.697129496162348,0.631010626240397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.610683158256875 
 03/06  15:00:00,0.688666350622381,0.584117999075459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.562645925095874 
 03/06  16:00:00,0.724116612511671,0.589015235264189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.566349588187108 
 03/06  17:00:00,0.869014064503837,0.647063774148669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.620254286112585 
 03/06  18:00:00,1.14700265675860,0.771465511566782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.738896268224314 
 03/06  19:00:00,1.38182971206944,0.883324014656016,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.847963646531711 
 03/06  20:00:00,1.50377331391958,0.902605361123772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.866106507891085 
 03/06  21:00:00,1.53351716053700,0.839909251170838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.802155615963860 
 03/06  22:00:00,1.39437582041864,0.761688956811058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.724816729429922 
 03/06  23:00:00,1.12696674223548,0.635321004235619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.603412816762537 
 03/06  24:00:00,0.866892219415304,0.500986623782109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.473259002594102 
 03/07  01:00:00,0.599452146968645,0.357974536372333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.335039570237356 
 03/07  02:00:00,0.500095194351113,0.421166424270348,0.000000000000000E+000,0.127734459037725,0.000000000000000E+000,3.661547949164016E-003,3.661547949164016E-003,3.661547949164016E-003,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.272314902738446 
 03/07  03:00:00,0.463648197631542,0.685739937867898,0.000000000000000E+000,0.409840060416475,0.000000000000000E+000,1.176964045507041E-002,1.176964045507041E-002,1.176964045507041E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.255027650464428 
 03/07  04:00:00,0.461976491745764,1.03405009653105,0.000000000000000E+000,0.753439502167494,0.000000000000000E+000,2.183502908236207E-002,2.183502908236207E-002,2.183502908236207E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.260032169985173 
 03/07  05:00:00,0.470251183247026,1.41264215503484,0.000000000000000E+000,1.08170551347215,0.000000000000000E+000,3.155447650109934E-002,3.155447650109934E-002,3.155447650109934E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.311135569919593 
 03/07  06:00:00,0.531557013794193,2.01394679122083,0.000000000000000E+000,1.45635019825127,0.000000000000000E+000,4.243691899692054E-002,4.243691899692054E-002,4.243691899692054E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.535500188446675 
 03/07  07:00:00,0.697687911269941,3.32157569944396,0.000000000000000E+000,2.34190522821661,0.000000000000000E+000,6.825174746262679E-002,6.825174746262679E-002,6.825174746262679E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.954140248716266 
 03/07  08:00:00,0.882609271158749,2.59962709199947,0.000000000000000E+000,1.50386594424150,0.000000000000000E+000,4.289709091974889E-002,4.289709091974889E-002,4.289709091974889E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.06863337356255 
 03/07  09:00:00,0.804357512087298,2.21047578064618,0.000000000000000E+000,1.14972387101008,0.000000000000000E+000,3.275238159077042E-002,3.275238159077042E-002,3.275238159077042E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.03781694350112 
 03/07  10:00:00,0.726934544720737,1.50902904227946,0.000000000000000E+000,0.544285006508124,0.000000000000000E+000,1.548270583350228E-002,1.548270583350228E-002,1.548270583350228E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.945224524961498 
 03/07  11:00:00,0.720205046378298,0.899787433692813,0.000000000000000E+000,4.386245360154342E-002,0.000000000000000E+000,1.242194875024708E-003,1.242194875024708E-003,1.242194875024708E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.835946402705476 
 03/07  12:00:00,0.734266009109457,0.755223057983077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.735238359709603 
 03/07  13:00:00,0.719720651931650,0.676047112074037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.656399062622936 
 03/07  14:00:00,0.697129496162348,0.628771880714341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.608444412730816 
 03/07  15:00:00,0.688666350622381,0.584223489353690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.562751415374105 
 03/07  16:00:00,0.724116612511671,0.587126516613143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.564460869536062 
 03/07  17:00:00,0.869014064503837,0.644662598702794,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.617853110666710 
 03/07  18:00:00,1.14700265675860,0.765726162225342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.733156918882877 
 03/07  19:00:00,1.39972615340734,0.874713094824602,0.000000000000000E+000,0.000000000000000E+000,1.280439498406388E-002,5.092046353845824E-003,1.789644133790970E-002,5.092046353845824E-003,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.839352726700297 
 03/07  20:00:00,1.52034175157538,0.893299913735515,0.000000000000000E+000,0.000000000000000E+000,1.179724662113461E-002,4.771191034672218E-003,1.656843765580683E-002,4.771191034672218E-003,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.856801060502828 
 03/07  21:00:00,1.53561527798316,0.830860930343349,0.000000000000000E+000,0.000000000000000E+000,1.493925345692351E-003,6.041921004743242E-004,2.098117446166675E-003,6.041921004743242E-004,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.793107295136370 
 03/07  22:00:00,1.39437582041864,0.753140449347877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.716268221966744 
 03/07  23:00:00,1.12696674223548,0.627315738442667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.595407550969585 
 03/07  24:00:00,0.866892219415304,0.494302929480588,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.466575308292584 
 03/08  01:00:00,0.599452146968645,0.352576842396601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.329641876261621 
 03/08  02:00:00,0.496433646401949,0.287903350627032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.266786288132858 
 03/08  03:00:00,0.451878557176473,0.271717208628124,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.250844981641127 
 03/08  04:00:00,0.440141462663402,0.279627421558194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.259048997179811 
 03/08  05:00:00,0.443231096084627,0.482400406653814,0.000000000000000E+000,0.151714767921314,0.000000000000000E+000,4.534389338699069E-003,4.534389338699069E-003,4.534389338699069E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.310884567089410 
 03/08  06:00:00,0.506845958791620,1.15200255925825,0.000000000000000E+000,0.595191873775001,0.000000000000000E+000,1.772586399434893E-002,1.772586399434893E-002,1.772586399434893E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.534714280960352 
 03/08  07:00:00,0.661228555830805,2.05057140611925,0.000000000000000E+000,1.07269555843028,0.000000000000000E+000,3.179239202349132E-002,3.179239202349132E-002,3.179239202349132E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.952345625177899 
 03/08  08:00:00,0.856791190397584,1.68137721409047,0.000000000000000E+000,0.587712137761115,0.000000000000000E+000,1.707901015858561E-002,1.707901015858561E-002,1.707901015858561E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.06653730213394 
 03/08  09:00:00,0.786509720295467,1.57349638727718,0.000000000000000E+000,0.514784449225788,0.000000000000000E+000,1.490458979893980E-002,1.490458979893980E-002,1.490458979893980E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.03577697191641 
 03/08  10:00:00,0.718754688668991,1.21579190130111,0.000000000000000E+000,0.252879954496530,0.000000000000000E+000,7.302849781754874E-003,7.302849781754874E-003,7.302849781754874E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.943392435994745 
 03/08  11:00:00,0.718962851503274,0.853809197031614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.833830619645818 
 03/08  12:00:00,0.734266009109457,0.752975771733997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.732991073460523 
 03/08  13:00:00,0.719720651931650,0.675560143899569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.655912094448464 
 03/08  14:00:00,0.697129496162348,0.630812785977564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.610485317994039 
 03/08  15:00:00,0.688666350622381,0.586194291529236,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.564722217549649 
 03/08  16:00:00,0.724116612511671,0.591932502033737,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.569266854956656 
 03/08  17:00:00,0.869014064503837,0.649386914826369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.622577426790285 
 03/08  18:00:00,1.14700265675860,0.771341399922960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.738772156580491 
 03/08  19:00:00,1.38182971206944,0.879762927281943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.844402559157637 
 03/08  20:00:00,1.50377331391958,0.898530326978009,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.862031473745319 
 03/08  21:00:00,1.53351716053700,0.837632994895910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.799879359688931 
 03/08  22:00:00,1.39437582041864,0.760965855541381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.724093628160245 
 03/08  23:00:00,1.12696674223548,0.634434879049253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.602526691576170 
 03/08  24:00:00,0.866892219415304,0.499416723391451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.471689102203447 
 03/09  01:00:00,0.599452146968645,0.355676868426998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.332741902292017 
 03/09  02:00:00,0.496433646401949,0.291353553020814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.270236490526637 
 03/09  03:00:00,0.455309545348600,0.394118212216759,0.000000000000000E+000,0.118876220963833,0.000000000000000E+000,3.430988172128648E-003,3.430988172128648E-003,3.430988172128648E-003,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.254369764265929 
 03/09  04:00:00,0.451558430018413,0.673071667703576,0.000000000000000E+000,0.392728262423442,0.000000000000000E+000,1.141696735501274E-002,1.141696735501274E-002,1.141696735501274E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.259764980901752 
 03/09  05:00:00,0.475520922926556,1.58443554084458,0.000000000000000E+000,1.25400155055531,0.000000000000000E+000,3.682421618062937E-002,3.682421618062937E-002,3.682421618062937E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.310632918646172 
 03/09  06:00:00,0.536380301020367,2.16815990004850,0.000000000000000E+000,1.61215295858979,0.000000000000000E+000,4.726020622309556E-002,4.726020622309556E-002,4.726020622309556E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.533910536935816 
 03/09  07:00:00,0.693198613113069,3.15888000194292,0.000000000000000E+000,2.18284047094702,0.000000000000000E+000,6.376244930575586E-002,6.376244930575586E-002,6.376244930575586E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.950509308484836 
 03/09  08:00:00,0.884680401253791,2.65214263715149,0.000000000000000E+000,1.56062232788998,0.000000000000000E+000,4.496822101479220E-002,4.496822101479220E-002,4.496822101479220E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.06439253506609 
 03/09  09:00:00,0.811756930758681,2.45230184360509,0.000000000000000E+000,1.39567728334310,0.000000000000000E+000,4.015180026215395E-002,4.015180026215395E-002,4.015180026215395E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.03368959412701 
 03/09  10:00:00,0.745259217047138,2.13320648588279,0.000000000000000E+000,1.17216919388030,0.000000000000000E+000,3.380737815990367E-002,3.380737815990367E-002,3.380737815990367E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.941517781192656 
 03/09  11:00:00,0.753936192177549,2.05788469094095,0.000000000000000E+000,1.20505850411967,0.000000000000000E+000,3.497334067427738E-002,3.497334067427738E-002,3.497334067427738E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.832847609435485 
 03/09  12:00:00,0.742835092168318,1.05379034521710,0.000000000000000E+000,0.297716372372746,0.000000000000000E+000,8.569083058858546E-003,8.569083058858546E-003,8.569083058858546E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.736089274570876 
 03/09  13:00:00,0.719720651931650,0.679072033892012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.659423984440910 
 03/09  14:00:00,0.697129496162348,0.633133277786386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.612805809802864 
 03/09  15:00:00,0.688666350622381,0.588009956691700,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.566537882712116 
 03/09  16:00:00,0.724116612511671,0.593831291265492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.571165644188408 
 03/09  17:00:00,0.869014064503837,0.650836483239978,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.624026995203894 
 03/09  18:00:00,1.14700265675860,0.773302017591186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.740732774248720 
 03/09  19:00:00,1.38182971206944,0.882340088954262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.846979720829957 
 03/09  20:00:00,1.50377331391958,0.900794691365960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.864295838133273 
 03/09  21:00:00,1.53351716053700,0.839895083160165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.802141447953187 
 03/09  22:00:00,1.39437582041864,0.763616385604339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.726744158223206 
 03/09  23:00:00,1.12696674223548,0.639401701947355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.607493514474270 
 03/09  24:00:00,0.879169791493423,0.928041925376896,0.000000000000000E+000,0.423788040187000,0.000000000000000E+000,1.227757207811911E-002,1.227757207811911E-002,1.227757207811911E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.476526264001892 
 03/10  01:00:00,0.627985035076446,1.33845501770575,0.000000000000000E+000,0.979599595665294,0.000000000000000E+000,2.853288810780056E-002,2.853288810780056E-002,2.853288810780056E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.335920455905472 
 03/10  02:00:00,0.543606823987884,1.91210456205441,0.000000000000000E+000,1.61904943917167,0.000000000000000E+000,4.717317758593382E-002,4.717317758593382E-002,4.717317758593382E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.271938060388558 
 03/10  03:00:00,0.513663353340654,2.40785014187246,0.000000000000000E+000,2.13228441564896,0.000000000000000E+000,6.178479616418239E-002,6.178479616418239E-002,6.178479616418239E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.254693499236505 
 03/10  04:00:00,0.515864365483707,2.90792666217114,0.000000000000000E+000,2.62768957977602,0.000000000000000E+000,7.572290282030629E-002,7.572290282030629E-002,7.572290282030629E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.259658658016742 
 03/10  05:00:00,0.529205982046269,3.48493124394682,0.000000000000000E+000,3.15475716489963,0.000000000000000E+000,9.050927530034120E-002,9.050927530034120E-002,9.050927530034120E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.310373007404085 
 03/10  06:00:00,0.586203406152536,3.95999809697528,0.000000000000000E+000,3.40481311402681,0.000000000000000E+000,9.708331135526473E-002,9.708331135526473E-002,9.708331135526473E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.533088578425558 
 03/10  07:00:00,0.723505726819782,4.27930451180148,0.000000000000000E+000,3.30514244220031,0.000000000000000E+000,9.406956301246937E-002,9.406956301246937E-002,9.406956301246937E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.948631847090098 
 03/10  08:00:00,0.919231372061295,3.92076954739157,0.000000000000000E+000,2.83144206563084,0.000000000000000E+000,7.951919182229451E-002,7.951919182229451E-002,7.951919182229451E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.06219970756532 
 03/10  09:00:00,0.837780769428035,3.40443109133389,0.000000000000000E+000,2.34994069660766,0.000000000000000E+000,6.617563893150795E-002,6.617563893150795E-002,6.617563893150795E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.03155542859124 
 03/10  10:00:00,0.757713201020215,2.59337264763874,0.000000000000000E+000,1.63425203032725,0.000000000000000E+000,4.626136213297815E-002,4.626136213297815E-002,4.626136213297815E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.939601106501659 
 03/10  11:00:00,0.751107188718512,1.97327800759447,0.000000000000000E+000,1.12209752126359,0.000000000000000E+000,3.214433721523809E-002,3.214433721523809E-002,3.214433721523809E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.831201908945084 
 03/10  12:00:00,0.738988999860869,0.918943262433733,0.000000000000000E+000,0.164264021042801,0.000000000000000E+000,4.722990751409578E-003,4.722990751409578E-003,4.722990751409578E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.734694543117456 
 03/10  13:00:00,0.719720651931650,0.676293976441571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.656645926990469 
 03/10  14:00:00,0.697129496162348,0.629346661420312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.609019193436787 
 03/10  15:00:00,0.688666350622381,0.584272405005445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.562800331025857 
 03/10  16:00:00,0.724116612511671,0.590245387828941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.567579740751857 
 03/10  17:00:00,0.869014064503837,0.647390753102280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.620581265066195 
 03/10  18:00:00,1.14700265675860,0.768186747498729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.735617504156263 
 03/10  19:00:00,1.38182971206944,0.877591376902173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.842231008777868 
 03/10  20:00:00,1.50377331391958,0.897417284654673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.860918431421986 
 03/10  21:00:00,1.53351716053700,0.835917506090817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.798163870883836 
 03/10  22:00:00,1.39437582041864,0.759011192637102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.722138965255966 
 03/10  23:00:00,1.12696674223548,0.634006181925606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.602097994452521 
 03/10  24:00:00,0.866892219415304,0.498651914180646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.470924292992641 
 03/11  01:00:00,0.606025835304391,0.368905851498381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.332946516306314,0.345970885363401 
 03/11  02:00:00,0.504755410400314,0.450547821780916,0.000000000000000E+000,0.151814413971683,0.000000000000000E+000,4.374736765402223E-003,4.374736765402223E-003,4.374736765402223E-003,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.306556039833677,0.277616345315057 
 03/11  03:00:00,0.469940526812590,0.810112065279492,0.000000000000000E+000,0.529939559436167,0.000000000000000E+000,1.545072911989646E-002,1.545072911989646E-002,1.545072911989646E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.303001766908070,0.259300278856329 
 03/11  04:00:00,0.468636483614098,1.21141184148112,0.000000000000000E+000,0.926226842249934,0.000000000000000E+000,2.712961568639849E-002,2.712961568639849E-002,2.712961568639849E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.298736639397340,0.264606574852803 
 03/11  05:00:00,0.471627478336456,1.37706069221929,0.000000000000000E+000,1.03676620544406,0.000000000000000E+000,3.025961383812921E-002,3.025961383812921E-002,3.025961383812921E-002,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.287451822858535,0.320493415132144 
 03/11  06:00:00,0.531044252417726,1.88089254219240,0.000000000000000E+000,1.29650709911907,0.000000000000000E+000,3.782746174292768E-002,3.782746174292768E-002,3.782746174292768E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.320773131536108,0.562289038550440 
 03/11  07:00:00,0.698583392174542,3.04467959576064,0.000000000000000E+000,2.00351926259510,0.000000000000000E+000,5.852170764931588E-002,5.852170764931588E-002,5.852170764931588E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.370621809317757,1.01563011065445 
 03/11  08:00:00,0.895600588897173,2.38016456164348,0.000000000000000E+000,1.20943455404546,0.000000000000000E+000,3.472702980951329E-002,3.472702980951329E-002,3.472702980951329E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.393813440157350,1.14360223340261 
 03/11  09:00:00,0.829920643673337,2.04212935456210,0.000000000000000E+000,0.902588021409395,0.000000000000000E+000,2.587818633477609E-002,2.587818633477609E-002,2.587818633477609E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.332946516306314,1.11660636701773 
 03/11  10:00:00,0.774033901427867,1.64717531152886,0.000000000000000E+000,0.609788805558249,0.000000000000000E+000,1.755096804990207E-002,1.755096804990207E-002,1.755096804990207E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.283364408994085,1.01786699516078 
 03/11  11:00:00,0.785383106772097,1.45292651826025,0.000000000000000E+000,0.534600910671039,0.000000000000000E+000,1.550398524654144E-002,1.550398524654144E-002,1.550398524654144E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.290028670729601,0.898347030203421 
 03/11  12:00:00,0.788973261272982,0.886880850754432,0.000000000000000E+000,7.652080453077215E-002,0.000000000000000E+000,2.218450653504650E-003,2.218450653504650E-003,2.218450653504650E-003,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.290117527552739,0.790375347950186 
 03/11  13:00:00,0.767531196271146,0.727348746621357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.285230402280028,0.707700697170255 
 03/11  14:00:00,0.740717563547493,0.675340920534599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.295093509648591,0.655013452551076 
 03/11  15:00:00,0.727791954098048,0.626751490937819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.311709735575808,0.605279416958232 
 03/11  16:00:00,0.761175615014113,0.633017168584152,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.329036816088145,0.610351521507068 
 03/11  17:00:00,0.904932012485895,0.699327207278888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.389192885354059,0.672517719242803 
 03/11  18:00:00,1.18235461525532,0.831653221639942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.472807155928983,0.799083978297474 
 03/11  19:00:00,1.41614005505723,0.956660558691174,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.513325867280912,0.921300190566866 
 03/11  20:00:00,1.53801809550893,0.984452401819330,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.529853236384989,0.947953548586643 
 03/11  21:00:00,1.56837255874887,0.920534333107941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.548068885128730,0.882780697900963 
 03/11  22:00:00,1.43316047042354,0.940442787548845,0.000000000000000E+000,0.109381983584761,0.000000000000000E+000,3.177764051108874E-003,3.177764051108874E-003,3.177764051108874E-003,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.535273502596540,0.794188576582950 
 03/11  23:00:00,1.16752168493521,1.11084531957211,0.000000000000000E+000,0.420232665287633,0.000000000000000E+000,1.226170814089642E-002,1.226170814089642E-002,1.226170814089642E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.463210619029843,0.658704466811393 
 03/11  24:00:00,0.912783291261990,1.57132942668532,0.000000000000000E+000,1.03587143527723,0.000000000000000E+000,3.035621408304128E-002,3.035621408304128E-002,3.035621408304128E-002,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.402521408825089,0.507730370220077 
 03/12  01:00:00,0.650109484574191,1.87688574927149,0.000000000000000E+000,1.50653560431675,0.000000000000000E+000,4.408364926979703E-002,4.408364926979703E-002,4.408364926979703E-002,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.332946516306314,0.347415178819768 
 03/12  02:00:00,0.554315834513399,2.14779718668856,0.000000000000000E+000,1.84867820879461,0.000000000000000E+000,5.393516087848751E-002,5.393516087848751E-002,5.393516087848751E-002,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.306556039833677,0.278001915399771 
 03/12  03:00:00,0.517321239324344,2.44534487021192,0.000000000000000E+000,2.16530369726255,0.000000000000000E+000,6.283144163164948E-002,6.283144163164948E-002,6.283144163164948E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.303001766908070,0.259168945962371 
 03/12  04:00:00,0.508181768551748,2.58890124900016,0.000000000000000E+000,2.30386343524207,0.000000000000000E+000,6.667490062404949E-002,6.667490062404949E-002,6.667490062404949E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.298736639397340,0.264459389379703 
 03/12  05:00:00,0.515566760498240,2.91015524547342,0.000000000000000E+000,2.57016137575569,0.000000000000000E+000,7.419889599991182E-002,7.419889599991182E-002,7.419889599991182E-002,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.287451822858535,0.320192798074645 
 03/12  06:00:00,0.568272996524231,3.18708942066605,0.000000000000000E+000,2.60364354507061,0.000000000000000E+000,7.505620584943247E-002,7.505620584943247E-002,7.505620584943247E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.320773131536108,0.561349471072543 
 03/12  07:00:00,0.711667867665419,3.52778231253037,0.000000000000000E+000,2.48876760151429,0.000000000000000E+000,7.160618314019346E-002,7.160618314019346E-002,7.160618314019346E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.370621809317757,1.01348448850501 
 03/12  08:00:00,0.936930899880012,3.81623702181104,0.000000000000000E+000,2.64802800652071,0.000000000000000E+000,7.605734079235341E-002,7.605734079235341E-002,7.605734079235341E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.393813440157350,1.14108124109491 
 03/12  09:00:00,0.885349382844062,3.96728656046385,0.000000000000000E+000,2.83022096281518,0.000000000000000E+000,8.130692550550114E-002,8.130692550550114E-002,8.130692550550114E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.332946516306314,1.11413063151369 
 03/12  10:00:00,0.843551706640709,4.06772067643571,0.000000000000000E+000,3.03256844589107,0.000000000000000E+000,8.706877326274344E-002,8.706877326274344E-002,8.706877326274344E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.283364408994085,1.01563271973481 
