Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/12  11:00:00,0.858132985869070,3.99371599630960,0.000000000000000E+000,3.07731181740862,0.000000000000000E+000,8.825386434351332E-002,8.825386434351332E-002,8.825386434351332E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.290028670729601,0.896425601515199 
 03/12  12:00:00,0.866528264258076,3.60511844253495,0.000000000000000E+000,2.79638466158725,0.000000000000000E+000,7.977345363859964E-002,7.977345363859964E-002,7.977345363859964E-002,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.290117527552739,0.788749082674222 
 03/12  13:00:00,0.836629033397747,3.14386252504817,0.000000000000000E+000,2.41791369897513,0.000000000000000E+000,6.909783712660048E-002,6.909783712660048E-002,6.909783712660048E-002,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.285230402280028,0.706300776621953 
 03/12  14:00:00,0.797394679459505,2.64866314163063,0.000000000000000E+000,1.97269489027984,0.000000000000000E+000,5.667711591201257E-002,5.667711591201257E-002,5.667711591201257E-002,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.295093509648591,0.655640783367263 
 03/12  15:00:00,0.772932345614843,2.18987412008029,0.000000000000000E+000,1.56090132543908,0.000000000000000E+000,4.514039151679571E-002,4.514039151679571E-002,4.514039151679571E-002,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.311709735575808,0.607500720661621 
 03/12  16:00:00,0.797313380451477,1.87904674645655,0.000000000000000E+000,1.24323211407859,0.000000000000000E+000,3.613776543736311E-002,3.613776543736311E-002,3.613776543736311E-002,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.329036816088145,0.613148985300876 
 03/12  17:00:00,0.937875645045377,1.82980650515334,0.000000000000000E+000,1.12765245907058,0.000000000000000E+000,3.294363255948440E-002,3.294363255948440E-002,3.294363255948440E-002,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.389192885354059,0.675344558046684 
 03/12  18:00:00,1.23282779895769,2.55033053599193,0.000000000000000E+000,1.71806397695413,0.000000000000000E+000,5.047318370236938E-002,5.047318370236938E-002,5.047318370236938E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.472807155928983,0.799697315695341 
 03/12  19:00:00,1.45060210966473,2.14169498218900,0.000000000000000E+000,1.18345073276183,0.000000000000000E+000,3.446205460750108E-002,3.446205460750108E-002,3.446205460750108E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.513325867280912,0.922883881302862 
 03/12  20:00:00,1.56924051943638,2.06405600384066,0.000000000000000E+000,1.07828572741520,0.000000000000000E+000,3.122242392745916E-002,3.122242392745916E-002,3.122242392745916E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.529853236384989,0.949271423192775 
 03/12  21:00:00,1.60549022388357,2.20203087648776,0.000000000000000E+000,1.28197403709897,0.000000000000000E+000,3.711766513470113E-002,3.711766513470113E-002,3.711766513470113E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.548068885128730,0.882303204181807 
 03/12  22:00:00,1.47798930425902,2.48760817155064,0.000000000000000E+000,1.65775766236225,0.000000000000000E+000,4.800659788659480E-002,4.800659788659480E-002,4.800659788659480E-002,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.535273502596540,0.792978281807246 
 03/12  23:00:00,1.21321896537657,2.69388450121210,0.000000000000000E+000,2.00444260582623,0.000000000000000E+000,5.795898858224877E-002,5.795898858224877E-002,5.795898858224877E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.463210619029843,0.657533707912784 
 03/12  24:00:00,0.952543965040215,2.96523956717337,0.000000000000000E+000,2.43057544042076,0.000000000000000E+000,7.011688786126791E-002,7.011688786126791E-002,7.011688786126791E-002,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.402521408825089,0.506936505564611 
 03/13  01:00:00,0.682851565204837,3.25338546405473,0.000000000000000E+000,2.89552533889295,0.000000000000000E+000,8.339941823619317E-002,8.339941823619317E-002,8.339941823619317E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.334925159026813 
 03/13  02:00:00,0.587923008465342,3.47160130638377,0.000000000000000E+000,3.17905036856345,0.000000000000000E+000,9.148936206339275E-002,9.148936206339275E-002,9.148936206339275E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.271433875326136 
 03/13  03:00:00,0.546568155251474,3.58120991595450,0.000000000000000E+000,3.30600052594828,0.000000000000000E+000,9.468959807500257E-002,9.468959807500257E-002,9.468959807500257E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.254337163019233 
 03/13  04:00:00,0.538002199577649,3.70401299543330,0.000000000000000E+000,3.42417424248973,0.000000000000000E+000,9.786073691424883E-002,9.786073691424883E-002,9.786073691424883E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.259260328565176 
 03/13  05:00:00,0.542782422712507,3.97383661123688,0.000000000000000E+000,3.64447569312569,0.000000000000000E+000,0.104085715966579,0.104085715966579,0.104085715966579,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.309559846468093 
 03/13  06:00:00,0.591908509181695,4.15918168832666,0.000000000000000E+000,3.60656823721178,0.000000000000000E+000,0.102788414384424,0.102788414384424,0.102788414384424,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.530517046591989 
 03/13  07:00:00,0.768488226974806,5.82356590814517,0.000000000000000E+000,4.85527750168051,0.000000000000000E+000,0.139052063167495,0.139052063167495,0.139052063167495,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.942758183953577 
 03/13  08:00:00,0.942308574698676,4.73114328185946,0.000000000000000E+000,3.64867608164486,0.000000000000000E+000,0.102596394459677,0.102596394459677,0.102596394459677,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.05533942601918 
 03/13  09:00:00,0.855864232781552,4.03895537206543,0.000000000000000E+000,2.99114170760865,0.000000000000000E+000,8.425910228502652E-002,8.425910228502652E-002,8.425910228502652E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.02487869832181 
 03/13  10:00:00,0.776222481107588,3.23297432375497,0.000000000000000E+000,2.27985002431823,0.000000000000000E+000,6.477064222035371E-002,6.477064222035371E-002,6.477064222035371E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.933604788626914 
 03/13  11:00:00,0.781339699069584,3.00561871486880,0.000000000000000E+000,2.15958681484364,0.000000000000000E+000,6.237684756631174E-002,6.237684756631174E-002,6.237684756631174E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.826053322639357 
 03/13  12:00:00,0.763011149994962,1.73978363226228,0.000000000000000E+000,0.989467811766219,0.000000000000000E+000,2.874514088550347E-002,2.874514088550347E-002,2.874514088550347E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.730331122222583 
 03/13  13:00:00,0.733273650356062,1.13859486549625,0.000000000000000E+000,0.463268854577373,0.000000000000000E+000,1.355299842441148E-002,1.355299842441148E-002,1.355299842441148E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.655677961467774 
 03/13  14:00:00,0.700055506496916,0.731617370440786,0.000000000000000E+000,9.960906061620002E-002,0.000000000000000E+000,2.926010334569284E-003,2.926010334569284E-003,2.926010334569284E-003,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.611680841841063 
 03/13  15:00:00,0.688666350622381,0.587531834190097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.566059760210513 
 03/13  16:00:00,0.724116612511671,0.594149528947735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.571483881870651 
 03/13  17:00:00,0.869014064503837,0.650726463861294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.623916975825209 
 03/13  18:00:00,1.14781577582271,0.800323887131572,0.000000000000000E+000,2.762903310631419E-002,0.000000000000000E+000,8.131190641141669E-004,8.131190641141669E-004,8.131190641141669E-004,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.740125610682790 
 03/13  19:00:00,1.38182971206944,0.880008399425017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.844648031300712 
 03/13  20:00:00,1.50377331391958,0.898704833247058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.862205980014371 
 03/13  21:00:00,1.53351716053700,0.838900640653353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.801147005446375 
 03/13  22:00:00,1.40326466413329,1.06339936861022,0.000000000000000E+000,0.301164239778660,0.000000000000000E+000,8.888843714651783E-003,8.888843714651783E-003,8.888843714651783E-003,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.725362901450424 
 03/13  23:00:00,1.15252232926382,1.50302369910658,0.000000000000000E+000,0.866726271863207,0.000000000000000E+000,2.555558702834151E-002,2.555558702834151E-002,2.555558702834151E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.604389239770291 
 03/13  24:00:00,0.906339346612711,1.84884098610961,0.000000000000000E+000,1.34737238440093,0.000000000000000E+000,3.944712719740762E-002,3.944712719740762E-002,3.944712719740762E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.473740980520673 
 03/14  01:00:00,0.663357511764243,2.55268717844273,0.000000000000000E+000,2.19517207478641,0.000000000000000E+000,6.390536479559650E-002,6.390536479559650E-002,6.390536479559650E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.334580137521340 
 03/14  02:00:00,0.573376375740081,2.95546282736651,0.000000000000000E+000,2.66308668433232,0.000000000000000E+000,7.694272933813061E-002,7.694272933813061E-002,7.694272933813061E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.271259080540016 
 03/14  03:00:00,0.541733008345241,3.40655511927319,0.000000000000000E+000,3.13146928014611,0.000000000000000E+000,8.985445116876953E-002,8.985445116876953E-002,8.985445116876953E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.254213612140070 
 03/14  04:00:00,0.537484424326595,3.68511112212423,0.000000000000000E+000,3.40541042094030,0.000000000000000E+000,9.734296166319396E-002,9.734296166319396E-002,9.734296166319396E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.259122276805563 
 03/14  05:00:00,0.541497949910419,3.93577372095571,0.000000000000000E+000,3.60669470714551,0.000000000000000E+000,0.102801243164491,0.102801243164491,0.102801243164491,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.309277942167106 
 03/14  06:00:00,0.592943805337948,4.20402269762583,0.000000000000000E+000,3.65230078883838,0.000000000000000E+000,0.103823710540676,0.103823710540676,0.103823710540676,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.529625504264578 
 03/14  07:00:00,0.773362859755248,6.00454382472447,0.000000000000000E+000,5.03829179718966,0.000000000000000E+000,0.143926695947934,0.143926695947934,0.143926695947934,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.940721805023756 
 03/14  08:00:00,0.943750725870602,4.79299309167466,0.000000000000000E+000,3.71290432760445,0.000000000000000E+000,0.104038545631600,0.104038545631600,0.104038545631600,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.05296098987478 
 03/14  09:00:00,0.854578286345257,4.00226749698921,0.000000000000000E+000,2.95676862452017,0.000000000000000E+000,8.297315584873073E-002,8.297315584873073E-002,8.297315584873073E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.02256390633405 
 03/14  10:00:00,0.775782888352942,3.22244365193505,0.000000000000000E+000,2.27139825108763,0.000000000000000E+000,6.433104946570783E-002,6.433104946570783E-002,6.433104946570783E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.931525890037594 
 03/14  11:00:00,0.771313979428484,2.66768504495769,0.000000000000000E+000,1.82343814203695,0.000000000000000E+000,5.235112792521161E-002,5.235112792521161E-002,5.235112792521161E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.824268325534941 
 03/14  12:00:00,0.758808003206189,1.59657362328620,0.000000000000000E+000,0.847770585237784,0.000000000000000E+000,2.454199409673087E-002,2.454199409673087E-002,2.454199409673087E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.728818339774939 
 03/14  13:00:00,0.725951869841781,0.887943436818603,0.000000000000000E+000,0.213917742293853,0.000000000000000E+000,6.231217910131146E-003,6.231217910131146E-003,6.231217910131146E-003,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.654377645073647 
 03/14  14:00:00,0.697129496162348,0.629417931657765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.609090463674239 
 03/14  15:00:00,0.688666350622381,0.586014317065037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.564542243085453 
 03/14  16:00:00,0.724116612511671,0.591381982079963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.568716335002882 
 03/14  17:00:00,0.869014064503837,0.647619366496493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.620809878460408 
 03/14  18:00:00,1.14700265675860,0.767431714269558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.734862470927092 
 03/14  19:00:00,1.38182971206944,0.875323359603222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.839962991478917 
 03/14  20:00:00,1.50377331391958,0.893604549541393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.857105696308703 
 03/14  21:00:00,1.53351716053700,0.832772589598047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.795018954391069 
 03/14  22:00:00,1.39437582041864,0.757453833334218,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.720581605953082 
 03/14  23:00:00,1.12696674223548,0.633399841983646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.601491654510561 
 03/14  24:00:00,0.874609454481334,0.763543186225885,0.000000000000000E+000,0.263001240184288,0.000000000000000E+000,7.717235066031058E-003,7.717235066031058E-003,7.717235066031058E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.472814324853591 
 03/15  01:00:00,0.625320871765636,1.23575593721039,0.000000000000000E+000,0.878592684858133,0.000000000000000E+000,2.586872479699139E-002,2.586872479699139E-002,2.586872479699139E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.334228286217279 
 03/15  02:00:00,0.546621723831004,2.00042432505932,0.000000000000000E+000,1.70822629736705,0.000000000000000E+000,5.018807742905371E-002,5.018807742905371E-002,5.018807742905371E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.271080965198091 
 03/15  03:00:00,0.526329316795839,2.82689652729769,0.000000000000000E+000,2.55193655747846,0.000000000000000E+000,7.445075961936727E-002,7.445075961936727E-002,7.445075961936727E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.254087742832218 
 03/15  04:00:00,0.535659847630374,3.58027407215536,0.000000000000000E+000,3.30071405921891,0.000000000000000E+000,9.551838496697296E-002,9.551838496697296E-002,9.551838496697296E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.258981588558065 
 03/15  05:00:00,0.538899474474310,3.81398783477485,0.000000000000000E+000,3.48519603817146,0.000000000000000E+000,0.100202767728384,0.100202767728384,0.100202767728384,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.308990724960299 
 03/15  06:00:00,0.592176323024849,4.15837429248252,0.000000000000000E+000,3.60756054989983,0.000000000000000E+000,0.103056228227577,0.103056228227577,0.103056228227577,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.528717338059801 
 03/15  07:00:00,0.729924925581509,4.48737218262851,0.000000000000000E+000,3.52319476944745,0.000000000000000E+000,0.100488761774198,0.100488761774198,0.100488761774198,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.938647190670010 
 03/15  08:00:00,0.936073797282036,4.47060103725430,0.000000000000000E+000,3.39293538425111,0.000000000000000E+000,9.636161704303502E-002,9.636161704303502E-002,9.636161704303502E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.05053787880779 
 03/15  09:00:00,0.859106941766473,4.12143437794989,0.000000000000000E+000,3.07829375396231,0.000000000000000E+000,8.750181126994579E-002,8.750181126994579E-002,8.750181126994579E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.02020565785261 
 03/15  10:00:00,0.799247519445048,4.01556561681337,0.000000000000000E+000,3.06663810723661,0.000000000000000E+000,8.779568055781270E-002,8.779568055781270E-002,8.779568055781270E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.929407998766937 
 03/15  11:00:00,0.801865360303047,3.72606261684537,0.000000000000000E+000,2.88363414945570,0.000000000000000E+000,8.290250879977508E-002,8.290250879977508E-002,8.290250879977508E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.822449890003886 
 03/15  12:00:00,0.798444508851241,2.97604227550311,0.000000000000000E+000,2.22878035560857,0.000000000000000E+000,6.417849974178150E-002,6.417849974178150E-002,6.417849974178150E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.727277221621056 
 03/15  13:00:00,0.761699870815845,2.12968068975032,0.000000000000000E+000,1.45697967530025,0.000000000000000E+000,4.197921888419490E-002,4.197921888419490E-002,4.197921888419490E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.653052964998968 
 03/15  14:00:00,0.724516278928562,1.57685188789216,0.000000000000000E+000,0.947196644575376,0.000000000000000E+000,2.738678276621407E-002,2.738678276621407E-002,2.738678276621407E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.609327775333258 
 03/15  15:00:00,0.700169520649741,0.984647197485472,0.000000000000000E+000,0.397554054652942,0.000000000000000E+000,1.150317002735747E-002,1.150317002735747E-002,1.150317002735747E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.565621068852946 
 03/15  16:00:00,0.728504266821964,0.745500489431578,0.000000000000000E+000,0.151423402035360,0.000000000000000E+000,4.387654310292557E-003,4.387654310292557E-003,4.387654310292557E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.571411440319134 
 03/15  17:00:00,0.871699064453899,0.743712794186618,0.000000000000000E+000,9.253722060710476E-002,0.000000000000000E+000,2.684999950063081E-003,2.684999950063081E-003,2.684999950063081E-003,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.624366085543427 
 03/15  18:00:00,1.16456663983756,1.36977926145531,0.000000000000000E+000,0.599134196524304,0.000000000000000E+000,1.756398307896383E-002,1.756398307896383E-002,1.756398307896383E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.738075821588538 
 03/15  19:00:00,1.39028500028258,1.16704510102773,0.000000000000000E+000,0.288270885597096,0.000000000000000E+000,8.455288213144270E-003,8.455288213144270E-003,8.455288213144270E-003,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.843413847306327 
 03/15  20:00:00,1.51061618165457,1.13113816413643,0.000000000000000E+000,0.233779010496735,0.000000000000000E+000,6.842867734995475E-003,6.842867734995475E-003,6.842867734995475E-003,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.860860300407003 
 03/15  21:00:00,1.54557272566250,1.24764906957214,0.000000000000000E+000,0.411500603157527,0.000000000000000E+000,1.205556512550152E-002,1.205556512550152E-002,1.205556512550152E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.798394831207635 
 03/15  22:00:00,1.41232680716000,1.37230241077694,0.000000000000000E+000,0.612989900046983,0.000000000000000E+000,1.795098674135885E-002,1.795098674135885E-002,1.795098674135885E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.722440283348817 
 03/15  23:00:00,1.15745713510547,1.67566410963574,0.000000000000000E+000,1.04159903897534,0.000000000000000E+000,3.049039286999395E-002,3.049039286999395E-002,3.049039286999395E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.602156883187321 
 03/15  24:00:00,0.906807224755402,1.86359945709732,0.000000000000000E+000,1.36360899933850,0.000000000000000E+000,3.991500534009872E-002,3.991500534009872E-002,3.991500534009872E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.472262836570817 
 03/16  01:00:00,0.653161748421525,2.20107059207641,0.000000000000000E+000,1.84426556661784,0.000000000000000E+000,5.370960145287901E-002,5.370960145287901E-002,5.370960145287901E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.333870059323589 
 03/16  02:00:00,0.565395388130307,2.66697832190785,0.000000000000000E+000,2.37496164461967,0.000000000000000E+000,6.896174172835702E-002,6.896174172835702E-002,6.896174172835702E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.270899614794006 
 03/16  03:00:00,0.533347351610801,3.09395090785377,0.000000000000000E+000,2.81911910933423,0.000000000000000E+000,8.146879443432979E-002,8.146879443432979E-002,8.146879443432979E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.253959571532536 
 03/16  04:00:00,0.529716174683706,3.39551937754672,0.000000000000000E+000,3.11610261060354,0.000000000000000E+000,8.957471202030588E-002,8.957471202030588E-002,8.957471202030588E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.258838342564775 
 03/16  05:00:00,0.541285959652474,3.90764697030660,0.000000000000000E+000,3.57914760340590,0.000000000000000E+000,0.102589252906549,0.102589252906549,0.102589252906549,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.308698295257586 
 03/16  06:00:00,0.598352590573270,4.37846645572208,0.000000000000000E+000,3.82857760435583,0.000000000000000E+000,0.109232495775998,0.109232495775998,0.109232495775998,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.527792446843361 
 03/16  07:00:00,0.780588243632662,6.24042662987000,0.000000000000000E+000,5.27836149624457,0.000000000000000E+000,0.151152079825351,0.151152079825351,0.151152079825351,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.936534911114374 
 03/16  08:00:00,0.945395459817210,4.85957493121028,0.000000000000000E+000,3.78437634723357,0.000000000000000E+000,0.105683279578209,0.105683279578209,0.105683279578209,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.04807080978129 
 03/16  09:00:00,0.856644237414433,4.07374268623968,0.000000000000000E+000,3.03300314304902,0.000000000000000E+000,8.503910691790693E-002,8.503910691790693E-002,8.503910691790693E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.01780457705569 
 03/16  10:00:00,0.772651495825422,3.11169043691502,0.000000000000000E+000,2.16491934281872,0.000000000000000E+000,6.119965693818721E-002,6.119965693818721E-002,6.119965693818721E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.927251583286479 
 03/16  11:00:00,0.769095817089592,2.58788781472546,0.000000000000000E+000,1.74731095222699,0.000000000000000E+000,5.013296558632065E-002,5.013296558632065E-002,5.013296558632065E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.820598285112672 
 03/16  12:00:00,0.754195441175040,1.43489875131676,0.000000000000000E+000,0.689206083431878,0.000000000000000E+000,1.992943206558214E-002,1.992943206558214E-002,1.992943206558214E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.725707969611408 
 03/16  13:00:00,0.721676569387552,0.738642427550733,0.000000000000000E+000,6.729024818413271E-002,0.000000000000000E+000,1.955917455900819E-003,1.955917455900819E-003,1.955917455900819E-003,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.651704129915498 
 03/16  14:00:00,0.697129496162348,0.625648800233340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.605321332249814 
 03/16  15:00:00,0.688666350622381,0.581450720321071,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.559978646341486 
 03/16  16:00:00,0.724116612511671,0.587115508573145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.564449861496064 
 03/16  17:00:00,0.869014064503837,0.642414747174884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.615605259138799 
 03/16  18:00:00,1.14700265675860,0.762126807372905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.729557564030437 
 03/16  19:00:00,1.38182971206944,0.868829520335632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.833469152211327 
 03/16  20:00:00,1.50377331391958,0.888487064127735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.851988210895046 
 03/16  21:00:00,1.53351716053700,0.828512924660440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.790759289453459 
 03/16  22:00:00,1.39437582041864,0.753718711767998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.716846484386865 
 03/16  23:00:00,1.12696674223548,0.631671671244633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.599763483771550 
 03/16  24:00:00,0.875293200155789,0.786029723685062,0.000000000000000E+000,0.287185533656065,0.000000000000000E+000,8.400980740485994E-003,8.400980740485994E-003,8.400980740485994E-003,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.471116568840992 
 03/17  01:00:00,0.627199482689676,1.30066448196236,0.000000000000000E+000,0.944224080325724,0.000000000000000E+000,2.774733572103096E-002,2.774733572103096E-002,2.774733572103096E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.333505435501657 
 03/17  02:00:00,0.539386631444849,1.75602255107147,0.000000000000000E+000,1.46419041379948,0.000000000000000E+000,4.295298504289859E-002,4.295298504289859E-002,4.295298504289859E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.270715074777810 
 03/17  03:00:00,0.506367409014792,2.14435615456079,0.000000000000000E+000,1.86965473664503,0.000000000000000E+000,5.448885183831909E-002,5.448885183831909E-002,5.448885183831909E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.253829190928765 
 03/17  04:00:00,0.497787045888288,2.27551832168178,0.000000000000000E+000,1.99624730570995,0.000000000000000E+000,5.764558322488580E-002,5.764558322488580E-002,5.764558322488580E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.258692591593445 
 03/17  05:00:00,0.497962004843146,2.37940501142036,0.000000000000000E+000,2.05120319998188,0.000000000000000E+000,5.926529809721860E-002,5.926529809721860E-002,5.926529809721860E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.308400739795394 
 03/17  06:00:00,0.548376619824734,2.59752904966882,0.000000000000000E+000,2.04858117011273,0.000000000000000E+000,5.925652502746237E-002,5.925652502746237E-002,5.925652502746237E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.526851475033207 
 03/17  07:00:00,0.707035830365437,3.63488090246015,0.000000000000000E+000,2.67496505330708,0.000000000000000E+000,7.759966655812470E-002,7.759966655812470E-002,7.759966655812470E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.934385626641992 
 03/17  08:00:00,0.899910012623981,3.15829203618369,0.000000000000000E+000,2.08560375136594,0.000000000000000E+000,6.019783238498127E-002,6.019783238498127E-002,6.019783238498127E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.04556051062234 
 03/17  09:00:00,0.826623112788467,2.94662066835004,0.000000000000000E+000,1.90832422561913,0.000000000000000E+000,5.501798229194062E-002,5.501798229194062E-002,5.501798229194062E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.01536147659594 
 03/17  10:00:00,0.767088309849571,2.86624570603073,0.000000000000000E+000,1.92166875494432,0.000000000000000E+000,5.563647096233643E-002,5.563647096233643E-002,5.563647096233643E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.925057440276580 
 03/17  11:00:00,0.768975182464612,2.56184499077611,0.000000000000000E+000,1.72315208114675,0.000000000000000E+000,5.001233096133943E-002,5.001233096133943E-002,5.001233096133943E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.818714332243570 
 03/17  12:00:00,0.767101857453353,1.87531259775127,0.000000000000000E+000,1.13121653543723,0.000000000000000E+000,3.283584834389432E-002,3.283584834389432E-002,3.283584834389432E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.724111364040569 
 03/17  13:00:00,0.735838293822736,1.22535663362373,0.000000000000000E+000,0.555376830178370,0.000000000000000E+000,1.611764189108614E-002,1.611764189108614E-002,1.611764189108614E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.650331753994251 
 03/17  14:00:00,0.701544411084683,0.779420355381341,0.000000000000000E+000,0.152204383121489,0.000000000000000E+000,4.414914922333834E-003,4.414914922333834E-003,4.414914922333834E-003,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.606888504276326 
 03/17  15:00:00,0.688666350622381,0.584468758892080,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.562996684912496 
 03/17  16:00:00,0.724116612511671,0.590973859351259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.568308212274178 
 03/17  17:00:00,0.869014064503837,0.647345140456006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.620535652419922 
 03/17  18:00:00,1.15074006583674,0.895627290727782,0.000000000000000E+000,0.128453465808001,0.000000000000000E+000,3.737409078140759E-003,3.737409078140759E-003,3.737409078140759E-003,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.734604581577315 
 03/17  19:00:00,1.38182971206944,0.874126879122360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.838766510998055 
 03/17  20:00:00,1.50377331391958,0.892371998066061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.855873144833374 
 03/17  21:00:00,1.53368043759644,0.838154242291413,0.000000000000000E+000,5.615842287257207E-003,0.000000000000000E+000,1.632770594388830E-004,1.632770594388830E-004,1.632770594388830E-004,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.794784764797175 
 03/17  22:00:00,1.40439289240642,1.09872969570022,0.000000000000000E+000,0.342488211409311,0.000000000000000E+000,1.001707198777229E-002,1.001707198777229E-002,1.001707198777229E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.719369256909773 
 03/17  23:00:00,1.14887737806067,1.37828670993520,0.000000000000000E+000,0.746535770766597,0.000000000000000E+000,2.191063582518925E-002,2.191063582518925E-002,2.191063582518925E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.599842751695517 
 03/17  24:00:00,0.902953044444260,1.72897993618462,0.000000000000000E+000,1.23052174991435,0.000000000000000E+000,3.606082502895694E-002,3.606082502895694E-002,3.606082502895694E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.470730565082259 
 03/18  01:00:00,0.661208594141716,2.25815380284351,0.000000000000000E+000,1.89015285170110,0.000000000000000E+000,5.518275883732453E-002,5.518275883732453E-002,5.518275883732453E-002,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.332946516306314,0.345065985007434 
 03/18  02:00:00,0.569395090224772,2.67750193724296,0.000000000000000E+000,2.37958255370653,0.000000000000000E+000,6.901441658986104E-002,6.901441658986104E-002,6.901441658986104E-002,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.306556039833677,0.276802321042251 
 03/18  03:00:00,0.532377948116126,2.97878661720539,0.000000000000000E+000,2.69959327527046,0.000000000000000E+000,7.788815042343382E-002,7.788815042343382E-002,7.788815042343382E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.303001766908070,0.258321114947945 
 03/18  04:00:00,0.531292005104845,3.40981431427155,0.000000000000000E+000,3.12572034959125,0.000000000000000E+000,8.978513717714533E-002,8.978513717714533E-002,8.978513717714533E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.298736639397340,0.263515540301897 
 03/18  05:00:00,0.544124430350218,3.92333663758666,0.000000000000000E+000,3.58527042669655,0.000000000000000E+000,0.102756565851893,0.102756565851893,0.102756565851893,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.287451822858535,0.318265139247044 
 03/18  06:00:00,0.595864998454834,4.17954673561382,0.000000000000000E+000,3.60212448674973,0.000000000000000E+000,0.102648207780036,0.102648207780036,0.102648207780036,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.320773131536108,0.555325844341203 
 03/18  07:00:00,0.772745194161872,5.67186761643994,0.000000000000000E+000,4.64661108356028,0.000000000000000E+000,0.132683509636646,0.132683509636646,0.132683509636646,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.370621809317757,0.999726310368572 
 03/18  08:00:00,0.951922522294347,4.40774205979652,0.000000000000000E+000,3.25569829727669,0.000000000000000E+000,9.104896320668868E-002,9.104896320668868E-002,9.104896320668868E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.393813440157350,1.12491598832441 
 03/18  09:00:00,0.875856210445186,3.67586244584652,0.000000000000000E+000,2.55467195836797,0.000000000000000E+000,7.181375310662513E-002,7.181375310662513E-002,7.181375310662513E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.332946516306314,1.09825552134358 
 03/18  10:00:00,0.808092251676526,2.83799364843013,0.000000000000000E+000,1.81716819066506,0.000000000000000E+000,5.160931829855994E-002,5.160931829855994E-002,5.160931829855994E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.283364408994085,1.00130594695522 
 03/18  11:00:00,0.812464527127346,2.37825730733146,0.000000000000000E+000,1.47417381565029,0.000000000000000E+000,4.258540560179000E-002,4.258540560179000E-002,4.258540560179000E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.290028670729601,0.884104914295382 
 03/18  12:00:00,0.800494758119458,1.26926321664854,0.000000000000000E+000,0.470957455302657,0.000000000000000E+000,1.373994749998143E-002,1.373994749998143E-002,1.373994749998143E-002,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.290117527552739,0.778321063072408 
 03/18  13:00:00,0.767531196271146,0.716109432138160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.285230402280028,0.696461382687058 
 03/18  14:00:00,0.740717563547493,0.663938374516002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.295093509648591,0.643610906532480 
 03/18  15:00:00,0.727791954098048,0.615748280348925,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.311709735575808,0.594276206369340 
 03/18  16:00:00,0.761175615014113,0.620975045005886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.329036816088145,0.598309397928802 
 03/18  17:00:00,0.904932012485895,0.684218201379395,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.389192885354059,0.657408713343311 
 03/18  18:00:00,1.18235461525532,0.812148097883428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.472807155928983,0.779578854540962 
 03/18  19:00:00,1.41614005505723,0.935077906872899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.513325867280912,0.899717538748594 
 03/18  20:00:00,1.53801809550893,0.962257399946646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.529853236384989,0.925758546713959 
 03/18  21:00:00,1.56837255874887,0.898779186442516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.548068885128730,0.861025551235537 
 03/18  22:00:00,1.42998270637243,0.811394341099365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.535273502596540,0.774522113718231 
 03/18  23:00:00,1.15525997679432,0.676974839326646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.463210619029843,0.645066651853561 
 03/18  24:00:00,0.887285116856515,0.694255717611069,0.000000000000000E+000,0.165040649862683,0.000000000000000E+000,4.858039677567021E-003,4.858039677567021E-003,4.858039677567021E-003,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.402521408825089,0.501487446560381 
 03/19  01:00:00,0.629701644135540,1.16987450271350,0.000000000000000E+000,0.802290115535401,0.000000000000000E+000,2.367580883114747E-002,2.367580883114747E-002,2.367580883114747E-002,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.332946516306314,0.344649421043119 
 03/19  02:00:00,0.545320370573770,1.82906692824309,0.000000000000000E+000,1.53135981992503,0.000000000000000E+000,4.493969693885824E-002,4.493969693885824E-002,4.493969693885824E-002,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.306556039833677,0.276590045823880 
 03/19  03:00:00,0.511416886603099,2.23295683970112,0.000000000000000E+000,1.95391351101636,0.000000000000000E+000,5.692708891040524E-002,5.692708891040524E-002,5.692708891040524E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.303001766908070,0.258171101697762 
 03/19  04:00:00,0.512940315038421,2.75828590459135,0.000000000000000E+000,2.47435893381695,0.000000000000000E+000,7.143344711072031E-002,7.143344711072031E-002,7.143344711072031E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.298736639397340,0.263348546396022 
 03/19  05:00:00,0.523564282067016,3.19832874521767,0.000000000000000E+000,2.86060360861400,0.000000000000000E+000,8.219641756868923E-002,8.219641756868923E-002,8.219641756868923E-002,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.287451822858535,0.317924064960582 
 03/19  06:00:00,0.588720624820015,3.91018288641797,0.000000000000000E+000,3.33382638078430,0.000000000000000E+000,9.550383414521535E-002,9.550383414521535E-002,9.550383414521535E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.320773131536108,0.554260101110765 
 03/19  07:00:00,0.764443863278660,5.36375480790816,0.000000000000000E+000,4.34093239767972,0.000000000000000E+000,0.124382178753434,0.124382178753434,0.124382178753434,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.370621809317757,0.997292187717373 
 03/19  08:00:00,0.945445772734741,4.16751599539699,0.000000000000000E+000,3.01833221193878,0.000000000000000E+000,8.457221364708208E-002,8.457221364708208E-002,8.457221364708208E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.393813440157350,1.12205600926277 
 03/19  09:00:00,0.866324580119876,3.33681873101574,0.000000000000000E+000,2.21843690274451,0.000000000000000E+000,6.228212278131753E-002,6.228212278131753E-002,6.228212278131753E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.332946516306314,1.09544686213625 
 03/19  10:00:00,0.795558290922065,2.39890267273567,0.000000000000000E+000,1.38061194683882,0.000000000000000E+000,3.907535754410186E-002,3.907535754410186E-002,3.907535754410186E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.283364408994085,0.998771215087013 
