Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/19  11:00:00,0.787920015841844,1.53271857341051,0.000000000000000E+000,0.630814889695105,0.000000000000000E+000,1.804089431628755E-002,1.804089431628755E-002,1.804089431628755E-002,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.290028670729601,0.881925106329610 
 03/19  12:00:00,0.786754810619478,0.795342487823692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.290117527552739,0.775357789550219 
 03/19  13:00:00,0.767531196271146,0.710177736250471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.285230402280028,0.690529686799366 
 03/19  14:00:00,0.740717563547493,0.657800368425196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.295093509648591,0.637472900441671 
 03/19  15:00:00,0.727791954098048,0.610960106087916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.311709735575808,0.589488032108332 
 03/19  16:00:00,0.761175615014113,0.614879732337931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.329036816088145,0.592214085260848 
 03/19  17:00:00,0.904932012485895,0.677766810894295,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.389192885354059,0.650957322858211 
 03/19  18:00:00,1.18235461525532,0.804146259676204,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.472807155928983,0.771577016333736 
 03/19  19:00:00,1.41614005505723,0.927588823969329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.513325867280912,0.892228455845024 
 03/19  20:00:00,1.53801809550893,0.954560522860802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.529853236384989,0.918061669628115 
 03/19  21:00:00,1.56837255874887,0.891584774532668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.320834515094546,0.548068885128730,0.853831139325690 
 03/19  22:00:00,1.42998270637243,0.804785008659542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.535273502596540,0.767912781278406 
 03/19  23:00:00,1.15525997679432,0.669557597844616,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.463210619029843,0.637649410371531 
 03/19  24:00:00,0.882427077178950,0.518567816719994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.402521408825089,0.490840195531989 
 03/20  01:00:00,0.599452146968645,0.348863673627693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.325928707492713 
 03/20  02:00:00,0.496433646401949,0.287238923756350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.266121861262172 
 03/20  03:00:00,0.451878557176473,0.271532604486864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.250660377499866 
 03/20  04:00:00,0.445249596190873,0.454656090718773,0.000000000000000E+000,0.176451321064382,0.000000000000000E+000,5.108133527472802E-003,5.108133527472802E-003,5.108133527472802E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.257626345276009 
 03/20  05:00:00,0.455354036166196,0.898574736244775,0.000000000000000E+000,0.571295752136078,0.000000000000000E+000,1.665732942026907E-002,1.665732942026907E-002,1.665732942026907E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.307477912465608 
 03/20  06:00:00,0.514192156885180,1.40439461218451,0.000000000000000E+000,0.858364162252919,0.000000000000000E+000,2.507206208790751E-002,2.507206208790751E-002,2.507206208790751E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.523934045408695 
 03/20  07:00:00,0.652779774142635,1.75245740396086,0.000000000000000E+000,0.799205013422033,0.000000000000000E+000,2.334361033532096E-002,2.334361033532096E-002,2.334361033532096E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.927722168027752 
 03/20  08:00:00,0.851690865748153,1.48191059100761,0.000000000000000E+000,0.417005055109155,0.000000000000000E+000,1.197868550915369E-002,1.197868550915369E-002,1.197868550915369E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.03777776170304 
 03/20  09:00:00,0.779198633298105,1.29534876877586,0.000000000000000E+000,0.264626829863297,0.000000000000000E+000,7.593502801579603E-003,7.593502801579603E-003,7.593502801579603E-003,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.00778697277759 
 03/20  10:00:00,0.711451838887235,0.936661263164197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.917141752354362 
 03/20  11:00:00,0.718962851503274,0.828890946483099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.808912369097305 
 03/20  12:00:00,0.734266009109457,0.732098527015628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.712113828742154 
 03/20  13:00:00,0.719720651931650,0.655380948769595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.635732899318493 
 03/20  14:00:00,0.697129496162348,0.612097862646123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.591770394662601 
 03/20  15:00:00,0.688666350622381,0.566507795959166,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.545035721979582 
 03/20  16:00:00,0.744485000240593,0.570622360208245,0.000000000000000E+000,0.000000000000000E+000,1.501358952698876E-002,5.354798201932051E-003,2.036838772892081E-002,5.354798201932051E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.547956713131161 
 03/20  17:00:00,0.869014064503837,0.627237867432306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.600428379396222 
 03/20  18:00:00,1.17433699479115,0.744755643941400,0.000000000000000E+000,0.000000000000000E+000,1.995312207033828E-002,7.381215962211934E-003,2.733433803255021E-002,7.381215962211934E-003,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.712186400598931 
 03/20  19:00:00,1.38182971206944,0.852473592085123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.817113223960817 
 03/20  20:00:00,1.53861587299057,0.870051161390839,0.000000000000000E+000,0.000000000000000E+000,2.543386393914604E-002,9.408695131847555E-003,3.484255907099357E-002,9.408695131847555E-003,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.833552308158152 
 03/20  21:00:00,1.53351716053700,0.811573070143123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.773819434936142 
 03/20  22:00:00,1.39437582041864,0.738589162274421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.701716934893285 
 03/20  23:00:00,1.12696674223548,0.615271808803495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.583363621330413 
 03/20  24:00:00,0.866892219415304,0.485840764274048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.458113143086043 
 03/21  01:00:00,0.599452146968645,0.344619529525473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.321684563390495 
 03/21  02:00:00,0.496433646401949,0.278832182398773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.257715119904597 
 03/21  03:00:00,0.451878557176473,0.263871919334267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.242999692347270 
 03/21  04:00:00,0.440141462663402,0.270370071562808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.249791647184426 
 03/21  05:00:00,0.438696706745926,0.319491413253521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.299690341610431 
 03/21  06:00:00,0.489120094797271,0.537693513819067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.515597109296177 
 03/21  07:00:00,0.629436163807311,0.944561817394999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.919031594883924 
 03/21  08:00:00,0.839712180239001,1.05662577201396,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.02949799781854 
 03/21  09:00:00,0.771605130496527,1.02086105451122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.997926088376246 
 03/21  10:00:00,0.711451838887235,0.926385482187834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.906865971378002 
 03/21  11:00:00,0.718962851503274,0.818795588019444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.798817010633647 
 03/21  12:00:00,0.734266009109457,0.723463181252035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.703478482978561 
 03/21  13:00:00,0.719720651931650,0.650234753296348,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.630586703845243 
 03/21  14:00:00,0.697129496162348,0.607402767323089,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.587075299339566 
 03/21  15:00:00,0.688666350622381,0.564751885344072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.543279811364487 
 03/21  16:00:00,0.724116612511671,0.570012038773986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.547346391696902 
 03/21  17:00:00,0.871775429841616,0.625750331852373,0.000000000000000E+000,0.000000000000000E+000,2.009015002748836E-003,7.523503350319810E-004,2.761365337780816E-003,7.523503350319810E-004,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.598940843816289 
 03/21  18:00:00,1.15754316157205,0.743074260591644,0.000000000000000E+000,0.000000000000000E+000,7.647897209428734E-003,2.892607604018760E-003,1.054050481344749E-002,2.892607604018760E-003,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.710505017249176 
 03/21  19:00:00,1.42079305210020,0.849437375657901,0.000000000000000E+000,0.000000000000000E+000,2.810812081998950E-002,1.085521921077525E-002,3.896334003076486E-002,1.085521921077525E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.814077007533596 
 03/21  20:00:00,1.54311249102870,0.867795283678121,0.000000000000000E+000,0.000000000000000E+000,2.822524380497781E-002,1.111393330414381E-002,3.933917710912178E-002,1.111393330414381E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.831296430445434 
 03/21  21:00:00,1.53432981262000,0.807628702225337,0.000000000000000E+000,0.000000000000000E+000,5.786337396121769E-004,2.340183433862094E-004,8.126520829983850E-004,2.340183433862094E-004,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.769875067018358 
 03/21  22:00:00,1.39437582041864,0.732785529929830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.695913302548694 
 03/21  23:00:00,1.12696674223548,0.610776028540510,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.578867841067427 
 03/21  24:00:00,0.866892219415304,0.479974001962322,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.452246380774318 
 03/22  01:00:00,0.599452146968645,0.343076063950390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.320141097815412 
 03/22  02:00:00,0.496433646401949,0.284044095957726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.262927033463550 
 03/22  03:00:00,0.451878557176473,0.269200803886980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.248328576899983 
 03/22  04:00:00,0.440141462663402,0.274870462280432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.254292037902050 
 03/22  05:00:00,0.438696706745926,0.324736883252271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.304935811609182 
 03/22  06:00:00,0.489120094797271,0.543256364171113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.521159959648220 
 03/22  07:00:00,0.641928619091418,1.34176282654206,0.000000000000000E+000,0.393360664279430,0.000000000000000E+000,1.249245528410545E-002,1.249245528410545E-002,1.249245528410545E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.922871939751556 
 03/22  08:00:00,0.840075670402843,1.07118005491277,0.000000000000000E+000,1.166519567745616E-002,0.000000000000000E+000,3.634901638427456E-004,3.634901638427456E-004,3.634901638427456E-004,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.03238708503990 
 03/22  09:00:00,0.771605130496527,1.02468360013292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,1.00174863399794 
 03/22  10:00:00,0.711451838887235,0.929985480909517,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.910465970099682 
 03/22  11:00:00,0.718962851503274,0.823371610440436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.803393033054643 
 03/22  12:00:00,0.734266009109457,0.728119740776757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.708135042503281 
 03/22  13:00:00,0.719720651931650,0.652351484209281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.632703434758176 
 03/22  14:00:00,0.697129496162348,0.609661705457994,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.589334237474468 
 03/22  15:00:00,0.703542441826723,0.564150865666301,0.000000000000000E+000,0.000000000000000E+000,1.103646279357889E-002,3.839628410761104E-003,1.487609120434000E-002,3.839628410761104E-003,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.542678791686717 
 03/22  16:00:00,0.747504340945125,0.568614802287478,0.000000000000000E+000,0.000000000000000E+000,1.728974945414091E-002,6.097978979311752E-003,2.338772843345267E-002,6.097978979311752E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.545949155210397 
 03/22  17:00:00,0.869014064503837,0.625325692603768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.598516204567683 
 03/22  18:00:00,1.14700265675860,0.742259829140749,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.709690585798284 
 03/22  19:00:00,1.38182971206944,0.852851991906498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.817491623782190 
 03/22  20:00:00,1.50377331391958,0.873810065366926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.837311212134239 
 03/22  21:00:00,1.53351716053700,0.814034291293243,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.776280656086264 
 03/22  22:00:00,1.39437582041864,0.739418876108122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.702546648726986 
 03/22  23:00:00,1.12696674223548,0.618305922011636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.586397734538554 
 03/22  24:00:00,0.866892219415304,0.488587653396307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.460860032208303 
 03/23  01:00:00,0.599452146968645,0.348174064448801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.325239098313823 
 03/23  02:00:00,0.496433646401949,0.285850464186988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.264733401692811 
 03/23  03:00:00,0.451878557176473,0.271434130386420,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.250561903399423 
 03/23  04:00:00,0.441201333288843,0.310298775224099,0.000000000000000E+000,3.272882250504178E-002,0.000000000000000E+000,1.059870625442544E-003,1.059870625442544E-003,1.059870625442544E-003,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.256991528340676 
 03/23  05:00:00,0.448297372117964,0.628494616273666,0.000000000000000E+000,0.302284025927974,0.000000000000000E+000,9.600665372037680E-003,9.600665372037680E-003,9.600665372037680E-003,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.306409518702599 
 03/23  06:00:00,0.508717801436821,1.17720599865633,0.000000000000000E+000,0.634228370486677,0.000000000000000E+000,1.959770663955008E-002,1.959770663955008E-002,1.959770663955008E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.520881223646762 
 03/23  07:00:00,0.660552570986003,1.97484218155266,0.000000000000000E+000,1.02856283486898,0.000000000000000E+000,3.111640717869111E-002,3.111640717869111E-002,3.111640717869111E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.920749124172604 
 03/23  08:00:00,0.855279195511028,1.58467235770442,0.000000000000000E+000,0.527911111814524,0.000000000000000E+000,1.556701527202717E-002,1.556701527202717E-002,1.556701527202717E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.02963347169448 
 03/23  09:00:00,0.786842794557026,1.54371390528513,0.000000000000000E+000,0.520918331897624,0.000000000000000E+000,1.523766406049886E-002,1.523766406049886E-002,1.523766406049886E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.999860607252529 
 03/23  10:00:00,0.719713791834448,1.21402432026351,0.000000000000000E+000,0.283368588600539,0.000000000000000E+000,8.261952947213292E-003,8.261952947213292E-003,8.261952947213292E-003,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.911136220853141 
 03/23  11:00:00,0.725447181713853,1.04887745984485,0.000000000000000E+000,0.222172432162536,0.000000000000000E+000,6.484330210580352E-003,6.484330210580352E-003,6.484330210580352E-003,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.806726450296524 
 03/23  12:00:00,0.734266009109457,0.733023487109465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.713038788835989 
 03/23  13:00:00,0.719720651931650,0.658622452798899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.638974403347794 
 03/23  14:00:00,0.697129496162348,0.616464224592185,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.596136756608660 
 03/23  15:00:00,0.688666350622381,0.572891939644266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.551419865664681 
 03/23  16:00:00,0.724116612511671,0.578654246461916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.555988599384835 
 03/23  17:00:00,0.869014064503837,0.633750751412321,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.606941263376236 
 03/23  18:00:00,1.14700265675860,0.751742524706314,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.719173281363848 
 03/23  19:00:00,1.38182971206944,0.856588969007394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.821228600883088 
 03/23  20:00:00,1.50377331391958,0.875243812839015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.838744959606328 
 03/23  21:00:00,1.53351716053700,0.815996986218695,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.778243351011716 
 03/23  22:00:00,1.39437582041864,0.742743675338507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.705871447957373 
 03/23  23:00:00,1.12713527571724,0.629594891719335,0.000000000000000E+000,5.782835322665669E-003,0.000000000000000E+000,1.685334817593039E-004,1.685334817593039E-004,1.685334817593039E-004,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.591903868923586 
 03/23  24:00:00,0.884121617658909,1.07937829336334,0.000000000000000E+000,0.585823814061179,0.000000000000000E+000,1.722939824360521E-002,1.722939824360521E-002,1.722939824360521E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.465826858114158 
 03/24  01:00:00,0.636091211800540,1.59968148283677,0.000000000000000E+000,1.24596223728880,0.000000000000000E+000,3.663906483189563E-002,3.663906483189563E-002,3.663906483189563E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.330784279412990 
 03/24  02:00:00,0.552003593714366,2.19328116418168,0.000000000000000E+000,1.90282541356457,0.000000000000000E+000,5.556994731241756E-002,5.556994731241756E-002,5.556994731241756E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.269338688122933 
 03/24  03:00:00,0.520484803607596,2.64362333016940,0.000000000000000E+000,2.36989450672071,0.000000000000000E+000,6.860624643112462E-002,6.860624643112462E-002,6.860624643112462E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.252856596461689 
 03/24  04:00:00,0.513628250137180,2.82287325635713,0.000000000000000E+000,2.54468917242405,0.000000000000000E+000,7.348678747377962E-002,7.348678747377962E-002,7.348678747377962E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.257605659554693 
 03/24  05:00:00,0.519813348828657,3.15851505934764,0.000000000000000E+000,2.83253207237129,0.000000000000000E+000,8.111664208273119E-002,8.111664208273119E-002,8.111664208273119E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.306181915333245 
 03/24  06:00:00,0.569360991657301,3.35000991511304,0.000000000000000E+000,2.80807856179686,0.000000000000000E+000,8.024089686003001E-002,8.024089686003001E-002,8.024089686003001E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.519834948793279 
 03/24  07:00:00,0.707465209728279,3.68063383166157,0.000000000000000E+000,2.73674438716859,0.000000000000000E+000,7.802904592096511E-002,7.802904592096511E-002,7.802904592096511E-002,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.918359221981918 
 03/24  08:00:00,0.906543547267585,3.40698100807721,0.000000000000000E+000,2.35301114246537,0.000000000000000E+000,6.683136702858669E-002,6.683136702858669E-002,6.683136702858669E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.02684209141644 
 03/24  09:00:00,0.824363626140262,2.87487300164245,0.000000000000000E+000,1.85479412438385,0.000000000000000E+000,5.275849564373664E-002,5.275849564373664E-002,5.275849564373664E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.997143911123618 
 03/24  10:00:00,0.746833989309350,2.16547556291777,0.000000000000000E+000,1.23725966584797,0.000000000000000E+000,3.538215042211353E-002,3.538215042211353E-002,3.538215042211353E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.908696386259969 
 03/24  11:00:00,0.751859279658412,1.95752271435664,0.000000000000000E+000,1.13287782825047,0.000000000000000E+000,3.289642815513980E-002,3.289642815513980E-002,3.289642815513980E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.804666308720382 
 03/24  12:00:00,0.741189391784228,0.968660097300352,0.000000000000000E+000,0.236469800227270,0.000000000000000E+000,6.923382674771153E-003,6.923382674771153E-003,6.923382674771153E-003,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.712205598799609 
 03/24  13:00:00,0.719720651931650,0.657620298225818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.637972248774716 
 03/24  14:00:00,0.697129496162348,0.614217415876731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.593889947893206 
 03/24  15:00:00,0.688666350622381,0.569254606994555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.547782533014970 
 03/24  16:00:00,0.724116612511671,0.575004102743206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.552338455666125 
 03/24  17:00:00,0.869014064503837,0.630535546424417,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.603726058388332 
 03/24  18:00:00,1.14700265675860,0.747016054470954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.714446811128486 
 03/24  19:00:00,1.38182971206944,0.850640574780785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.815280206656480 
 03/24  20:00:00,1.50377331391958,0.867281211251561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.830782358018871 
 03/24  21:00:00,1.53351716053700,0.809507046749622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.771753411542641 
 03/24  22:00:00,1.39437582041864,0.735743459494286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.698871232113152 
 03/24  23:00:00,1.12696674223548,0.615822671938935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.583914484465850 
 03/24  24:00:00,0.866892219415304,0.487089151010531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.459361529822527 
 03/25  01:00:00,0.606025835304391,0.361690965856244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.332946516306314,0.338755999721266 
 03/25  02:00:00,0.502809066996254,0.378560013297221,0.000000000000000E+000,8.243425303860105E-002,0.000000000000000E+000,2.428393361343435E-003,2.428393361343435E-003,2.428393361343435E-003,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.306556039833677,0.275008697764445 
 03/25  03:00:00,0.471816065892865,0.864030982530025,0.000000000000000E+000,0.585936242504522,0.000000000000000E+000,1.732626820017175E-002,1.732626820017175E-002,1.732626820017175E-002,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.303001766908070,0.257222513038505 
 03/25  04:00:00,0.470203932685956,1.25716997605277,0.000000000000000E+000,0.974298650680972,0.000000000000000E+000,2.869706475825622E-002,2.869706475825622E-002,2.869706475825622E-002,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.298736639397340,0.262292900993421 
 03/25  05:00:00,0.490989625930153,2.02760912643534,0.000000000000000E+000,1.69203970837270,0.000000000000000E+000,4.962176143182794E-002,4.962176143182794E-002,4.962176143182794E-002,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.287451822858535,0.315768346419553 
 03/25  06:00:00,0.550287882327854,2.53473858110423,0.000000000000000E+000,1.96511842519503,0.000000000000000E+000,5.707109165305513E-002,5.707109165305513E-002,5.707109165305513E-002,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.320773131536108,0.547523751386312 
 03/25  07:00:00,0.714169899965638,3.57022290029448,0.000000000000000E+000,2.56278615816375,0.000000000000000E+000,7.410821544041214E-002,7.410821544041214E-002,7.410821544041214E-002,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.370621809317757,0.981906519619648 
 03/25  08:00:00,0.906637330167523,2.74369925050732,0.000000000000000E+000,1.61259292643280,0.000000000000000E+000,4.576377107986424E-002,4.576377107986424E-002,4.576377107986424E-002,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.393813440157350,1.10397854987910 
 03/25  09:00:00,0.837938611743595,2.29242381829165,0.000000000000000E+000,1.19179497287558,0.000000000000000E+000,3.389615440503544E-002,3.389615440503544E-002,3.389615440503544E-002,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.332946516306314,1.07769387928109 
 03/25  10:00:00,0.770768134586209,1.50404950392983,0.000000000000000E+000,0.501780285894630,0.000000000000000E+000,1.428520120824541E-002,1.428520120824541E-002,1.428520120824541E-002,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.283364408994085,0.982749707225367 
 03/25  11:00:00,0.769879121525554,0.887734371073118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.290028670729601,0.867755793687321 
 03/25  12:00:00,0.786754810619478,0.781012539099973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.290117527552739,0.761027840826499 
 03/25  13:00:00,0.767531196271146,0.697663509555569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.285230402280028,0.678015460104467 
 03/25  14:00:00,0.740717563547493,0.649016431011427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.295093509648591,0.628688963027901 
 03/25  15:00:00,0.727791954098048,0.599238812403944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.311709735575808,0.577766738424357 
 03/25  16:00:00,0.761175615014113,0.603824328930954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.329036816088145,0.581158681853871 
 03/25  17:00:00,0.916332906010211,0.665636339086317,0.000000000000000E+000,0.000000000000000E+000,8.483447158186769E-003,2.917446366131392E-003,1.140089352431813E-002,2.917446366131392E-003,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.389192885354059,0.638826851050233 
 03/25  18:00:00,1.29410364103757,0.790771971005946,0.000000000000000E+000,0.000000000000000E+000,8.261224098856325E-002,2.913678479368835E-002,0.111749025782252,2.913678479368835E-002,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.472807155928983,0.758202727663477 
 03/25  19:00:00,1.55077449507405,0.912261924269783,0.000000000000000E+000,0.000000000000000E+000,9.827848815391624E-002,3.635595186289795E-002,0.134634440016814,3.635595186289795E-002,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.513325867280912,0.876901556145478 
 03/25  20:00:00,1.65069669361222,0.938963064455920,0.000000000000000E+000,0.000000000000000E+000,8.128624616918435E-002,3.139235193410785E-002,0.112678598103292,3.139235193410785E-002,0.528196184766160,0.108338248442179,0.356555413855597,0.529853236384989,0.902464211223233 
 03/25  21:00:00,1.66361456250332,0.875678803582971,0.000000000000000E+000,0.000000000000000E+000,6.888533021133980E-002,2.635667354310510E-002,9.524200375444482E-002,2.635667354310510E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.548068885128730,0.837925168375993 
 03/25  22:00:00,1.46229589244068,0.788788127646531,0.000000000000000E+000,0.000000000000000E+000,2.318420521003958E-002,9.128980858210373E-003,3.231318606824984E-002,9.128980858210373E-003,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.535273502596540,0.751915900265397 
 03/25  23:00:00,1.15525997679432,0.654524019509324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.463210619029843,0.622615832036239 
 03/25  24:00:00,0.882427077178950,0.506736870383825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.402521408825089,0.479009249195821 
 03/26  01:00:00,0.606025835304391,0.350947031318220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127084797834667,2.606634631026037E-002,0.104853162793151,0.332946516306314,0.328012065183242 
 03/26  02:00:00,0.500380673634910,0.285333368449062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.545658832404237E-002,1.547689653155732E-002,8.781613688563442E-002,0.306556039833677,0.264216305954886 
 03/26  03:00:00,0.454489797692694,0.269116187981318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.419536335721098E-002,0.303001766908070,0.248243960994320 
 03/26  04:00:00,0.441506867927701,0.275761047232002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,6.547756110294642E-002,0.298736639397340,0.255182622853619 
 03/26  05:00:00,0.441367864498326,0.330972652250271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,7.662337421237893E-002,0.287451822858535,0.311171580607182 
 03/26  06:00:00,0.493216790674797,0.565553765797562,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.559960154633677E-002,1.140402514680282E-002,9.036502038555042E-002,0.320773131536108,0.543457361274669 
 03/26  07:00:00,0.640061684525227,1.00300940358534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.737081097968286E-002,1.792060626862355E-002,0.149073445899162,0.370621809317757,0.977479181074269 
