Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 03/26  08:00:00,0.860873559087660,1.12561353948132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.154884628531874,3.176836297547005E-002,0.235332091362966,0.393813440157350,1.09848576528590 
 03/26  09:00:00,0.804042457338560,1.09458520316623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.123113412448741,2.525177639790496E-002,0.307655740125598,0.332946516306314,1.07165023703125 
 03/26  10:00:00,0.756482933377965,0.995143576878813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.354239891733346E-002,1.303317179119409E-002,0.381467941615351,0.283364408994085,0.975624066068981 
 03/26  11:00:00,0.769879121525554,0.878966619156033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.402557783368541,0.290028670729601,0.858988041770239 
 03/26  12:00:00,0.786754810619478,0.773384687086166,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.419344615639324,0.290117527552739,0.753399988812692 
 03/26  13:00:00,0.767531196271146,0.692054528149927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.405008126563703,0.285230402280028,0.672406478698825 
 03/26  14:00:00,0.740717563547493,0.643664365996136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.368331386471487,0.295093509648591,0.623336898012611 
 03/26  15:00:00,0.727791954098048,0.595178439956457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.338789551094827,0.311709735575808,0.573706365976873 
 03/26  16:00:00,0.761175615014113,0.601773729540343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.345274187483165,0.329036816088145,0.579108082463262 
 03/26  17:00:00,0.904932012485895,0.665161443275804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.390586728885886,0.389192885354059,0.638351955239719 
 03/26  18:00:00,1.18235461525532,0.791575549393202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.474317688533803,0.472807155928983,0.759006306050737 
 03/26  19:00:00,1.41614005505723,0.918332515473619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.431787500146093,0.513325867280912,0.882972147349314 
 03/26  20:00:00,1.53801809550893,0.949618181621651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.356555413855597,0.529853236384989,0.913119328388964 
 03/26  21:00:00,1.58055223987674,1.27064039421612,0.000000000000000E+000,0.379659002054314,0.000000000000000E+000,1.217968112786713E-002,1.217968112786713E-002,1.217968112786713E-002,0.567910171621143,0.116483974844455,0.320834515094546,0.548068885128730,0.853227756954821 
 03/26  22:00:00,1.43264229913919,0.890696569072219,0.000000000000000E+000,8.613447764064976E-002,0.000000000000000E+000,2.659592766758595E-003,2.659592766758595E-003,2.659592766758595E-003,0.476567975255536,9.774878502411546E-002,0.305317431436236,0.535273502596540,0.767689864050433 
 03/26  23:00:00,1.17387918180741,1.28164289305944,0.000000000000000E+000,0.611516731791491,0.000000000000000E+000,1.861920501309557E-002,1.861920501309557E-002,1.861920501309557E-002,0.357426014690583,7.331159217792682E-002,0.246236738835966,0.463210619029843,0.638217973794862 
 03/26  24:00:00,0.922299334293516,1.85367723615332,0.000000000000000E+000,1.33168999348108,0.000000000000000E+000,3.987225711456850E-002,3.987225711456850E-002,3.987225711456850E-002,0.250198210283408,5.131810906880441E-002,0.163314336941647,0.402521408825089,0.494259621484239 
 03/27  01:00:00,0.654335699400857,2.22288795030020,0.000000000000000E+000,1.87041895658872,0.000000000000000E+000,5.488355243221126E-002,5.488355243221126E-002,5.488355243221126E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.329534027576503 
 03/27  02:00:00,0.563830032996346,2.60874359392217,0.000000000000000E+000,2.31891980731016,0.000000000000000E+000,6.739638659439670E-002,6.739638659439670E-002,6.739638659439670E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.268706724117833 
 03/27  03:00:00,0.527695293359116,2.90200105801929,0.000000000000000E+000,2.62871873011378,0.000000000000000E+000,7.581673618264542E-002,7.581673618264542E-002,7.581673618264542E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.252410100918517 
 03/27  04:00:00,0.520421943050019,3.07385008027307,0.000000000000000E+000,2.79616496766846,0.000000000000000E+000,8.028048038661877E-002,8.028048038661877E-002,8.028048038661877E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.257106688226227 
 03/27  05:00:00,0.530323724039118,3.52084466466276,0.000000000000000E+000,3.19588022399124,0.000000000000000E+000,9.162701729319159E-002,9.162701729319159E-002,9.162701729319159E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.305163369028425 
 03/27  06:00:00,0.583983535458988,3.84496604749888,0.000000000000000E+000,3.30625553875968,0.000000000000000E+000,9.486344066171570E-002,9.486344066171570E-002,9.486344066171570E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.516614104216317 
 03/27  07:00:00,0.744979244019513,4.95891435961987,0.000000000000000E+000,4.02238160964710,0.000000000000000E+000,0.115543080212201,0.115543080212201,0.115543080212201,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.911002527461692 
 03/27  08:00:00,0.927402725424142,4.12625821996946,0.000000000000000E+000,3.08088077651890,0.000000000000000E+000,8.769054518514197E-002,8.769054518514197E-002,8.769054518514197E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.01824966925515 
 03/27  09:00:00,0.837911479820748,3.34658954406874,0.000000000000000E+000,2.33487316778804,0.000000000000000E+000,6.630634932421951E-002,6.630634932421951E-002,6.630634932421951E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.988781410145718 
 03/27  10:00:00,0.758981135249164,2.58663708045835,0.000000000000000E+000,1.66593149123155,0.000000000000000E+000,4.752929636192806E-002,4.752929636192806E-002,4.752929636192806E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.901186078416969 
 03/27  11:00:00,0.768965182690571,2.54467480166698,0.000000000000000E+000,1.72647847388308,0.000000000000000E+000,5.000233118729934E-002,5.000233118729934E-002,5.000233118729934E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.798217750398103 
 03/27  12:00:00,0.759223331105621,1.58653512508571,0.000000000000000E+000,0.859809987858818,0.000000000000000E+000,2.495732199616173E-002,2.495732199616173E-002,2.495732199616173E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.706740438953415 
 03/27  13:00:00,0.734696281398616,1.16870659586164,0.000000000000000E+000,0.513657955392261,0.000000000000000E+000,1.497562946696554E-002,1.497562946696554E-002,1.497562946696554E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.635400591018280 
 03/27  14:00:00,0.711876548298522,1.11636009119004,0.000000000000000E+000,0.502528331039110,0.000000000000000E+000,1.474705213617369E-002,1.474705213617369E-002,1.474705213617369E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.593504292167409 
 03/27  15:00:00,0.690887668378229,0.648768240494188,0.000000000000000E+000,7.577321190824908E-002,0.000000000000000E+000,2.221317755846602E-003,2.221317755846602E-003,2.221317755846602E-003,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.551522954606352 
 03/27  16:00:00,0.724116612511671,0.579778833300798,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.557113186223715 
 03/27  17:00:00,0.869014064503837,0.634484513596513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.607675025560429 
 03/27  18:00:00,1.15925251843492,1.16598795910355,0.000000000000000E+000,0.415864994677213,0.000000000000000E+000,1.224986167632383E-002,1.224986167632383E-002,1.224986167632383E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.717553721083873 
 03/27  19:00:00,1.38362052515757,0.915748698879509,0.000000000000000E+000,6.105845608479690E-002,0.000000000000000E+000,1.790813088140391E-003,1.790813088140391E-003,1.790813088140391E-003,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.819329874670409 
 03/27  20:00:00,1.50702630270004,0.983765748767330,0.000000000000000E+000,0.110965541303545,0.000000000000000E+000,3.252988780460303E-003,3.252988780460303E-003,3.252988780460303E-003,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.836301354231098 
 03/27  21:00:00,1.54567348948584,1.22710823305915,0.000000000000000E+000,0.413327169529577,0.000000000000000E+000,1.215632894884877E-002,1.215632894884877E-002,1.215632894884877E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.776027428322599 
 03/27  22:00:00,1.41689204353139,1.50581609629184,0.000000000000000E+000,0.766161514556368,0.000000000000000E+000,2.251622311274608E-002,2.251622311274608E-002,2.251622311274608E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.702782354354339 
 03/27  23:00:00,1.16079292255418,1.77499346464737,0.000000000000000E+000,1.15593998124847,0.000000000000000E+000,3.382618031870427E-002,3.382618031870427E-002,3.382618031870427E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.587145295925819 
 03/27  24:00:00,0.914404066562701,2.12209406891347,0.000000000000000E+000,1.63204348128534,0.000000000000000E+000,4.751184714739787E-002,4.751184714739787E-002,4.751184714739787E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.462322966440130 
 03/28  01:00:00,0.662574094097562,2.53021534760041,0.000000000000000E+000,2.17817339995515,0.000000000000000E+000,6.312194712891758E-002,6.312194712891758E-002,6.312194712891758E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.329106981510283 
 03/28  02:00:00,0.570377775798419,2.85510380073391,0.000000000000000E+000,2.56549583970075,0.000000000000000E+000,7.394412939646924E-002,7.394412939646924E-002,7.394412939646924E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.268490898538982 
 03/28  03:00:00,0.538917951140574,3.30449189432143,0.000000000000000E+000,3.03136205793443,0.000000000000000E+000,8.703939396410253E-002,8.703939396410253E-002,8.703939396410253E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.252257609400027 
 03/28  04:00:00,0.530596563221614,3.44442030587207,0.000000000000000E+000,3.16690563024423,0.000000000000000E+000,9.045510055821393E-002,9.045510055821393E-002,9.045510055821393E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.256936251249467 
 03/28  05:00:00,0.534712679877149,3.69371328473501,0.000000000000000E+000,3.36909665296750,0.000000000000000E+000,9.601597313122316E-002,9.601597313122316E-002,9.601597313122316E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.304815560124414 
 03/28  06:00:00,0.586677240695648,3.95468374418694,0.000000000000000E+000,3.41707306558393,0.000000000000000E+000,9.755714589837622E-002,9.755714589837622E-002,9.755714589837622E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.515514274080131 
 03/28  07:00:00,0.748178020060073,5.08044740707776,0.000000000000000E+000,4.14642676402423,0.000000000000000E+000,0.118741856252761,0.118741856252761,0.118741856252761,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.908490420542458 
 03/28  08:00:00,0.934294944274144,4.37059865761341,0.000000000000000E+000,3.32815528775238,0.000000000000000E+000,9.458276403514373E-002,9.458276403514373E-002,9.458276403514373E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.01531559566560 
 03/28  09:00:00,0.859451588686604,4.09271718562605,0.000000000000000E+000,3.08385637356310,0.000000000000000E+000,8.784645819007615E-002,8.784645819007615E-002,8.784645819007615E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.985925845927979 
 03/28  10:00:00,0.791751351506413,3.72513612578557,0.000000000000000E+000,2.80699508749819,0.000000000000000E+000,8.029951261917842E-002,8.029951261917842E-002,8.029951261917842E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.898621527477539 
 03/28  11:00:00,0.804521715358171,3.78381790146232,0.000000000000000E+000,2.96782357634332,0.000000000000000E+000,8.555886385489771E-002,8.555886385489771E-002,8.555886385489771E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.796015747733200 
 03/28  12:00:00,0.792177369008891,2.73657064287324,0.000000000000000E+000,2.01171171533111,0.000000000000000E+000,5.791135989943252E-002,5.791135989943252E-002,5.791135989943252E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.704874229268652 
 03/28  13:00:00,0.762919748966089,2.14613007398690,0.000000000000000E+000,1.49268553903752,0.000000000000000E+000,4.319909703443776E-002,4.319909703443776E-002,4.319909703443776E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.633796485498283 
 03/28  14:00:00,0.728483298638831,1.68723722156529,0.000000000000000E+000,1.07484337197863,0.000000000000000E+000,3.135380247648414E-002,3.135380247648414E-002,3.135380247648414E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.592066381603135 
 03/28  15:00:00,0.708708500492458,1.25437503475968,0.000000000000000E+000,0.682661123531029,0.000000000000000E+000,2.004214987007482E-002,2.004214987007482E-002,2.004214987007482E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.550241837249065 
 03/28  16:00:00,0.749339303831100,1.43129655778571,0.000000000000000E+000,0.852769191854058,0.000000000000000E+000,2.522269131942730E-002,2.522269131942730E-002,2.522269131942730E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.555861718854575 
 03/28  17:00:00,0.894898186124129,1.50868275922463,0.000000000000000E+000,0.875252867225609,0.000000000000000E+000,2.588412162029198E-002,2.588412162029198E-002,2.588412162029198E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.606620403962938 
 03/28  18:00:00,1.20228136975437,2.61718139858027,0.000000000000000E+000,1.86880217550071,0.000000000000000E+000,5.527871299576918E-002,5.527871299576918E-002,5.527871299576918E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.715809979737098 
 03/28  19:00:00,1.42166899938593,2.22062237028172,0.000000000000000E+000,1.36812071021329,0.000000000000000E+000,3.983928731649602E-002,3.983928731649602E-002,3.983928731649602E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.817141291944124 
 03/28  20:00:00,1.54349223089565,2.24294670691250,0.000000000000000E+000,1.37237821034941,0.000000000000000E+000,3.971891697607288E-002,3.971891697607288E-002,3.971891697607288E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.834069643330400 
 03/28  21:00:00,1.57628287130567,2.29278284452418,0.000000000000000E+000,1.48103433064219,0.000000000000000E+000,4.276571076867319E-002,4.276571076867319E-002,4.276571076867319E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.773994878675016 
 03/28  22:00:00,1.44347802541201,2.43983183456355,0.000000000000000E+000,1.70196358326314,0.000000000000000E+000,4.910220499336840E-002,4.910220499336840E-002,4.910220499336840E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.700996023919273 
 03/28  23:00:00,1.18688867298000,2.69500988687043,0.000000000000000E+000,2.07732058433774,0.000000000000000E+000,5.992193074451763E-002,5.992193074451763E-002,5.992193074451763E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.585781115059609 
 03/28  24:00:00,0.937320082047949,2.93009964701756,0.000000000000000E+000,2.44095230095201,0.000000000000000E+000,7.042786263264558E-002,7.042786263264558E-002,7.042786263264558E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.461419724877551 
 03/29  01:00:00,0.682106820754151,3.22255851051705,0.000000000000000E+000,2.87094853205046,0.000000000000000E+000,8.265467378550501E-002,8.265467378550501E-002,8.265467378550501E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.328675012331611 
 03/29  02:00:00,0.591577478924013,3.59889051793686,0.000000000000000E+000,3.30950083780891,0.000000000000000E+000,9.514383252206289E-002,9.514383252206289E-002,9.514383252206289E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.268272617633765 
 03/29  03:00:00,0.553544651973276,3.81108961499684,0.000000000000000E+000,3.53811397784039,0.000000000000000E+000,0.101666094796802,0.101666094796802,0.101666094796802,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.252103410169442 
 03/29  04:00:00,0.549107723442138,4.08666197636105,0.000000000000000E+000,3.80931959078982,0.000000000000000E+000,0.108966260778737,0.108966260778737,0.108966260778737,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.256763961192849 
 03/29  05:00:00,0.553399643872491,4.34030596059202,0.000000000000000E+000,4.01604129708524,0.000000000000000E+000,0.114702937126565,0.114702937126565,0.114702937126565,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.304463591863692 
 03/29  06:00:00,0.608355407078322,4.71942923577420,0.000000000000000E+000,4.18293126751800,0.000000000000000E+000,0.119235312281051,0.119235312281051,0.119235312281051,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.514401563733299 
 03/29  07:00:00,0.783957292068879,6.33953493517189,0.000000000000000E+000,5.40805554472114,0.000000000000000E+000,0.154521128261566,0.154521128261566,0.154521128261566,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.905949167939677 
 03/29  08:00:00,1.00190211203079,6.69691470393720,0.000000000000000E+000,5.65743900677850,0.000000000000000E+000,0.162189931791791,0.162189931791791,0.162189931791791,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.01234792296329 
 03/29  09:00:00,0.902232894465977,5.63725628455636,0.000000000000000E+000,4.63128366896350,0.000000000000000E+000,0.130627763969451,0.130627763969451,0.130627763969451,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.983037649457893 
 03/29  10:00:00,0.833517762128396,5.23903860080686,0.000000000000000E+000,4.32349142723312,0.000000000000000E+000,0.122065923241161,0.122065923241161,0.122065923241161,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.896027662763901 
 03/29  11:00:00,0.868413510053280,6.04104804466562,0.000000000000000E+000,5.22728085921104,0.000000000000000E+000,0.149450658550006,0.149450658550006,0.149450658550006,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.793788608068789 
 03/29  12:00:00,0.849143658024372,4.77289349613521,0.000000000000000E+000,4.04992204881513,0.000000000000000E+000,0.114877648914914,0.114877648914914,0.114877648914914,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.702986749046585 
 03/29  13:00:00,0.815602678384171,4.02225421275835,0.000000000000000E+000,3.37043209145466,0.000000000000000E+000,9.588202645252174E-002,9.588202645252174E-002,9.588202645252174E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.632174071852589 
 03/29  14:00:00,0.776328816629665,3.38057175178349,0.000000000000000E+000,2.76963223995572,0.000000000000000E+000,7.919932046731791E-002,7.919932046731791E-002,7.919932046731791E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.590612043844240 
 03/29  15:00:00,0.754464577214057,2.85329247987813,0.000000000000000E+000,2.28287434162864,0.000000000000000E+000,6.579822659167554E-002,6.579822659167554E-002,6.579822659167554E-002,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.548946064269900 
 03/29  16:00:00,0.785719548961984,2.71138579233229,0.000000000000000E+000,2.13416854465808,0.000000000000000E+000,6.160293645031029E-002,6.160293645031029E-002,6.160293645031029E-002,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.554551600597128 
 03/29  17:00:00,0.924373011424420,2.53140295503571,0.000000000000000E+000,1.89946818749892,0.000000000000000E+000,5.535894692058378E-002,5.535894692058378E-002,5.535894692058378E-002,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.605125279500708 
 03/29  18:00:00,1.22326237111764,3.34932119559417,0.000000000000000E+000,2.60281790281623,0.000000000000000E+000,7.625971435904240E-002,7.625971435904240E-002,7.625971435904240E-002,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.713934049435469 
 03/29  19:00:00,1.43415183470108,2.65932271763170,0.000000000000000E+000,1.80903460401179,0.000000000000000E+000,5.232212263164351E-002,5.232212263164351E-002,5.232212263164351E-002,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.814927745495605 
 03/29  20:00:00,1.55226201139303,2.55098691970302,0.000000000000000E+000,1.68267565994004,0.000000000000000E+000,4.848869747345277E-002,4.848869747345277E-002,4.848869747345277E-002,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.831812406530290 
 03/29  21:00:00,1.58852878502595,2.71659313221709,0.000000000000000E+000,1.90690043800707,0.000000000000000E+000,5.501162448895439E-002,5.501162448895439E-002,5.501162448895439E-002,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.771939059003036 
 03/29  22:00:00,1.46333150165286,3.12544666111863,0.000000000000000E+000,2.38938519982932,0.000000000000000E+000,6.895568123421252E-002,6.895568123421252E-002,6.895568123421252E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.699189233908159 
 03/29  23:00:00,1.20649887285942,3.38336678607599,0.000000000000000E+000,2.76705714423820,0.000000000000000E+000,7.953213062394136E-002,7.953213062394136E-002,7.953213062394136E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.584401454364712 
 03/29  24:00:00,0.961817689626567,3.79936669928051,0.000000000000000E+000,3.31113294581407,0.000000000000000E+000,9.492547021126319E-002,9.492547021126319E-002,9.492547021126319E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.460506132278417 
 03/30  01:00:00,0.706288621141481,4.07938619763349,0.000000000000000E+000,3.72821304163508,0.000000000000000E+000,0.106836474172835,0.106836474172835,0.106836474172835,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.328238189863434 
 03/30  02:00:00,0.611957567545487,4.33784732864011,0.000000000000000E+000,4.04867835188712,0.000000000000000E+000,0.115523921143538,0.115523921143538,0.115523921143538,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.268051914258817 
 03/30  03:00:00,0.574266334375922,4.57324980011889,0.000000000000000E+000,4.30043008116290,0.000000000000000E+000,0.122387777199449,0.122387777199449,0.122387777199449,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.251947491968988 
 03/30  04:00:00,0.568230423578556,4.78381305574166,0.000000000000000E+000,4.50664490617854,0.000000000000000E+000,0.128088960915155,0.128088960915155,0.128088960915155,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.256589725184750 
 03/30  05:00:00,0.571001472852591,4.98494120574502,0.000000000000000E+000,4.66103201449496,0.000000000000000E+000,0.132304766106664,0.132304766106664,0.132304766106664,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.304108119606984 
 03/30  06:00:00,0.625098856967952,5.33396206175465,0.000000000000000E+000,4.79858841787458,0.000000000000000E+000,0.135978762170680,0.135978762170680,0.135978762170680,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.513277239357174 
 03/30  07:00:00,0.760193368236608,5.54481700668017,0.000000000000000E+000,4.61590594037088,0.000000000000000E+000,0.130757204429295,0.130757204429295,0.130757204429295,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.903380843798213 
 03/30  08:00:00,0.959589450586555,5.29278038414339,0.000000000000000E+000,4.25630486303994,0.000000000000000E+000,0.119877270347555,0.119877270347555,0.119877270347555,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.00934774690804 
 03/30  09:00:00,0.879092135095207,4.80856727492349,0.000000000000000E+000,3.80551463586066,0.000000000000000E+000,0.107487004598679,0.107487004598679,0.107487004598679,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.980117672927856 
 03/30  10:00:00,0.799323820933865,4.00708849314823,0.000000000000000E+000,3.09416373184412,0.000000000000000E+000,8.787198204662829E-002,8.787198204662829E-002,8.787198204662829E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.893405250494265 
 03/30  11:00:00,0.811490145827331,4.01722506910712,0.000000000000000E+000,3.20570954555006,0.000000000000000E+000,9.252729432405873E-002,9.252729432405873E-002,9.252729432405873E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.791536946171275 
 03/30  12:00:00,0.790969300181970,2.67291565801524,0.000000000000000E+000,1.95185247945547,0.000000000000000E+000,5.670329107251101E-002,5.670329107251101E-002,5.670329107251101E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.701078480286299 
 03/30  13:00:00,0.755674379627878,1.87579977182606,0.000000000000000E+000,1.22561789432330,0.000000000000000E+000,3.595372769622915E-002,3.595372769622915E-002,3.595372769622915E-002,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.630533828051653 
 03/30  14:00:00,0.718447437411087,1.32813337206628,0.000000000000000E+000,0.718664163851302,0.000000000000000E+000,2.131794124874021E-002,2.131794124874021E-002,2.131794124874021E-002,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.589141740231451 
 03/30  15:00:00,0.696571583902913,0.833460691194053,0.000000000000000E+000,0.264352536939794,0.000000000000000E+000,7.905233280531148E-003,7.905233280531148E-003,7.905233280531148E-003,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.547636080274672 
 03/30  16:00:00,0.725227763010649,0.612859341361675,0.000000000000000E+000,3.696662517995010E-002,0.000000000000000E+000,1.111150498977513E-003,1.111150498977513E-003,1.111150498977513E-003,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.553227069104643 
 03/30  17:00:00,0.869014064503837,0.629996816914020,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.603187328877935 
 03/30  18:00:00,1.15535609893115,1.02215106205086,0.000000000000000E+000,0.277649978091044,0.000000000000000E+000,8.353442172548586E-003,8.353442172548586E-003,8.353442172548586E-003,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.711931840617345 
 03/30  19:00:00,1.38182971206944,0.847389408435537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.812029040311232 
 03/30  20:00:00,1.50377331391958,0.865579541085354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.829080687852664 
 03/30  21:00:00,1.54236646917921,1.10253702566760,0.000000000000000E+000,0.294923228940855,0.000000000000000E+000,8.849308642210056E-003,8.849308642210056E-003,8.849308642210056E-003,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.769860161519767 
 03/30  22:00:00,1.41477682597984,1.41968319886972,0.000000000000000E+000,0.685448344208764,0.000000000000000E+000,2.040100556119556E-002,2.040100556119556E-002,2.040100556119556E-002,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.697362627279819 
 03/30  23:00:00,1.16405201812924,1.87345435050965,0.000000000000000E+000,1.25853961222229,0.000000000000000E+000,3.708527589376671E-002,3.708527589376671E-002,3.708527589376671E-002,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.583006550814281 
 03/30  24:00:00,0.919441312205822,2.28833231034801,0.000000000000000E+000,1.80102215439563,0.000000000000000E+000,5.254909279051921E-002,5.254909279051921E-002,5.254909279051921E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.459582534764364 
 03/31  01:00:00,0.668630198102689,2.73850227263322,0.000000000000000E+000,2.38777062989572,0.000000000000000E+000,6.917805113404413E-002,6.917805113404413E-002,6.917805113404413E-002,0.127084797834667,2.606634631026037E-002,9.827947445740333E-002,0.332946516306314,0.327796676602520 
 03/31  02:00:00,0.576109277417692,3.05377950952865,0.000000000000000E+000,2.76483358165096,0.000000000000000E+000,7.967563101574132E-002,7.967563101574132E-002,7.967563101574132E-002,7.545658832404237E-002,1.547689653155732E-002,8.386910965267348E-002,0.306556039833677,0.267828865383507 
 03/31  03:00:00,0.536918959827188,3.24487889104031,0.000000000000000E+000,2.97221674405480,0.000000000000000E+000,8.504040265071575E-002,8.504040265071575E-002,8.504040265071575E-002,5.162820286083813E-002,1.058945250657523E-002,7.158412284098968E-002,0.303001766908070,0.251789919998516 
 03/31  04:00:00,0.529862380065129,3.41643793244110,0.000000000000000E+000,3.13944586526729,0.000000000000000E+000,8.972091740172705E-002,8.972091740172705E-002,8.972091740172705E-002,5.162820286083813E-002,1.058945250657523E-002,6.411215583864807E-002,0.298736639397340,0.256413642795436 
 03/31  05:00:00,0.534449141872802,3.66772601935225,0.000000000000000E+000,3.34417625080394,0.000000000000000E+000,9.575243512687431E-002,9.575243512687431E-002,9.575243512687431E-002,5.162820286083813E-002,1.058945250657523E-002,7.395221645997889E-002,0.287451822858535,0.303748696905216 
 03/31  06:00:00,0.584487799028443,3.86355882116717,0.000000000000000E+000,3.32932171942872,0.000000000000000E+000,9.536770423117207E-002,9.536770423117207E-002,9.536770423117207E-002,5.559960154633677E-002,1.140402514680282E-002,8.626832450802412E-002,0.320773131536108,0.512140697215549 
 03/31  07:00:00,0.739734116866584,4.77512076587297,0.000000000000000E+000,3.84880565623589,0.000000000000000E+000,0.110297953059271,0.110297953059271,0.110297953059271,8.737081097968286E-002,1.792060626862355E-002,0.138447925181248,0.370621809317757,0.900784887126008 
 03/31  08:00:00,0.919209719541401,3.83293097406091,0.000000000000000E+000,2.79948746080357,0.000000000000000E+000,7.949753930240001E-002,7.949753930240001E-002,7.949753930240001E-002,0.154884628531874,3.176836297547005E-002,0.214170712514307,0.393813440157350,1.00631573906192 
 03/31  09:00:00,0.835722773991840,3.24688585256763,0.000000000000000E+000,2.24678410056867,0.000000000000000E+000,6.411764349531210E-002,6.411764349531210E-002,6.411764349531210E-002,0.123113412448741,2.525177639790496E-002,0.275218413283566,0.332946516306314,0.977166785863973 
 03/31  10:00:00,0.760966926108359,2.63114032482489,0.000000000000000E+000,1.72086572783618,0.000000000000000E+000,4.951508722112476E-002,4.951508722112476E-002,4.951508722112476E-002,6.354239891733346E-002,1.303317179119409E-002,0.336436847124624,0.283364408994085,0.890755086178879 
 03/31  11:00:00,0.760022243566364,2.22265199904291,0.000000000000000E+000,1.41341197391182,0.000000000000000E+000,4.105939206309181E-002,4.105939206309181E-002,4.105939206309181E-002,5.162820286083813E-002,1.058945250657523E-002,0.351641513346258,0.290028670729601,0.789261447745292 
 03/31  12:00:00,0.755643084943598,1.45076116182039,0.000000000000000E+000,0.731626492319465,0.000000000000000E+000,2.137707583413985E-002,2.137707583413985E-002,2.137707583413985E-002,5.162820286083813E-002,1.058945250657523E-002,0.366855814129303,0.290117527552739,0.699149971227452 
 03/31  13:00:00,0.726368093019265,0.875102644952839,0.000000000000000E+000,0.226578407762480,0.000000000000000E+000,6.647441087613532E-003,6.647441087613532E-003,6.647441087613532E-003,5.162820286083813E-002,1.058945250657523E-002,0.357197582224207,0.285230402280028,0.628876187739256 
 03/31  14:00:00,0.697129496162348,0.607452011467537,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.324743319086342,0.295093509648591,0.587124543484012 
 03/31  15:00:00,0.688666350622381,0.564679120688427,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.162820286083813E-002,1.058945250657523E-002,0.299663947619161,0.311709735575808,0.543207046708842 
 03/31  16:00:00,0.724116612511671,0.570554186739881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.957100023183511E-002,1.221859915096650E-002,0.308215184980723,0.329036816088145,0.547888539662800 
 03/31  17:00:00,0.869014064503837,0.624285238567872,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.134219636560864E-002,1.873518982033986E-002,0.354668780903828,0.389192885354059,0.597475750531787 
 03/31  18:00:00,1.14700265675860,0.738284068388229,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.182684392731217,3.747036600131882E-002,0.438965730037081,0.472807155928983,0.705714825045764 
 03/31  19:00:00,1.38182971206944,0.840587363170811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.353454629304658,7.249702226557142E-002,0.397477157158294,0.513325867280912,0.805226995046506 
 03/31  20:00:00,1.50377331391958,0.859091538536262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.528196184766160,0.108338248442179,0.322310632266247,0.529853236384989,0.822592685303575 
 03/31  21:00:00,1.53351716053700,0.802091740610315,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.567910171621143,0.116483974844455,0.285979116882669,0.548068885128730,0.764338105403337 
 03/31  22:00:00,1.39437582041864,0.730358262370104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.269710545482451,0.535273502596540,0.693486034988968 
 03/31  23:00:00,1.12992701236536,0.713846626943950,0.000000000000000E+000,0.100488702284000,0.000000000000000E+000,2.960270129888987E-003,2.960270129888987E-003,2.960270129888987E-003,0.357426014690583,7.331159217792682E-002,0.217943504277125,0.463210619029843,0.581449737186865 
 03/31  24:00:00,0.884855779233310,1.09465618276335,0.000000000000000E+000,0.608316376272323,0.000000000000000E+000,1.796355981800586E-002,1.796355981800586E-002,1.796355981800586E-002,0.250198210283408,5.131810906880441E-002,0.147779479178003,0.402521408825089,0.458612185303021 
 04/01  01:00:00,0.641711478230063,1.61891924392364,0.000000000000000E+000,1.25734396418088,0.000000000000000E+000,3.704328123814433E-002,3.704328123814433E-002,3.704328123814433E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.338685594883467 
 04/01  02:00:00,0.555662890319387,2.10659636321546,0.000000000000000E+000,1.81197206078682,0.000000000000000E+000,5.302561139100129E-002,5.302561139100129E-002,5.302561139100129E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.273548932061803 
 04/01  03:00:00,0.521752940198643,2.60042571690416,0.000000000000000E+000,2.32357237481021,0.000000000000000E+000,6.754927392883535E-002,6.754927392883535E-002,6.754927392883535E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.256022323847303 
 04/01  04:00:00,0.524017795941249,3.14416624692504,0.000000000000000E+000,2.86267185968377,0.000000000000000E+000,8.278805910046652E-002,8.278805910046652E-002,8.278805910046652E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.260956591538860 
 04/01  05:00:00,0.532240649587162,3.50130777143689,0.000000000000000E+000,3.16850656817159,0.000000000000000E+000,9.114452477234258E-002,9.114452477234258E-002,9.114452477234258E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.313039225544500 
 04/01  06:00:00,0.599181589783369,4.29787256278383,0.000000000000000E+000,3.73682394174890,0.000000000000000E+000,0.107195029866391,0.107195029866391,0.107195029866391,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.538995842187309 
 04/01  07:00:00,0.772702011429642,5.50539115284776,0.000000000000000E+000,4.51748231030562,0.000000000000000E+000,0.129311785151118,0.129311785151118,0.129311785151118,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.962429025208765 
 04/01  08:00:00,0.967428590958770,4.33956304213235,0.000000000000000E+000,3.23139544603448,0.000000000000000E+000,9.087109593658499E-002,9.087109593658499E-002,9.087109593658499E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,1.08109338118023 
 04/01  09:00:00,0.892923302290859,3.69127119745657,0.000000000000000E+000,2.61316199829008,0.000000000000000E+000,7.391050337021567E-002,7.391050337021567E-002,7.391050337021567E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,1.05521951430719 
 04/01  10:00:00,0.810180228550645,2.83268853470199,0.000000000000000E+000,1.85074024618141,0.000000000000000E+000,5.287884259613273E-002,5.287884259613273E-002,5.287884259613273E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.962467315738012 
 04/01  11:00:00,0.807382590408297,2.17938523609182,0.000000000000000E+000,1.30874151794199,0.000000000000000E+000,3.795366019708498E-002,3.795366019708498E-002,3.795366019708498E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.850704585141899 
 04/01  12:00:00,0.798359327266259,1.18099218477923,0.000000000000000E+000,0.410995372096321,0.000000000000000E+000,1.208919671987133E-002,1.208919671987133E-002,1.208919671987133E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.750051570871971 
 04/01  13:00:00,0.767020836191561,0.691543593601149,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.671934335955478 
 04/01  14:00:00,0.740239224658459,0.641917762738102,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.621630427958889 
 04/01  15:00:00,0.727291385590362,0.595144167973048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.573714487031922 
 04/01  16:00:00,0.751006822441730,0.600196872571078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.577575975043999 
 04/01  17:00:00,0.860094280464446,0.659419271343595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.632662714182211 
 04/01  18:00:00,1.05045320718144,0.780915702494462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.748410761705486 
 04/01  19:00:00,1.15281986397966,0.898490309268614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.863199754309412 
 04/01  20:00:00,1.22468421499086,0.924577604333742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.888150812015631 
 04/01  21:00:00,1.41451507357831,0.863178167426898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.825499070492786 
 04/01  22:00:00,1.42929418134796,0.779149960090422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.742350530789011 
 04/01  23:00:00,1.15365380766398,0.649380430734737,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.617535240670286 
 04/01  24:00:00,0.877233845617487,0.507094059302037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.479421181689922 
 04/02  01:00:00,0.502637278928385,0.287015192737434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.265939822370592 
 04/02  02:00:00,0.454203666269809,0.273702827712183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.252871809465535 
 04/02  03:00:00,0.447141165081754,0.479871157363980,0.000000000000000E+000,0.198663496147892,0.000000000000000E+000,5.911428240971893E-003,5.911428240971893E-003,5.911428240971893E-003,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.260669865513676 
 04/02  04:00:00,0.460747872563131,0.994454465687061,0.000000000000000E+000,0.662043805673779,0.000000000000000E+000,1.965174774830998E-002,1.965174774830998E-002,1.965174774830998E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.312648682292487 
 04/02  05:00:00,0.520864453229579,1.53937129485951,0.000000000000000E+000,0.979587169870509,0.000000000000000E+000,2.887789331260117E-002,2.887789331260117E-002,2.887789331260117E-002,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.537731346141380 
 04/02  06:00:00,0.704813888887318,3.07522837981090,0.000000000000000E+000,2.09022107268713,0.000000000000000E+000,6.142366260879300E-002,6.142366260879300E-002,6.142366260879300E-002,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.959527489790403 
 04/02  07:00:00,0.920712697510402,2.62519860402233,0.000000000000000E+000,1.52044029146839,0.000000000000000E+000,4.415520248821623E-002,4.415520248821623E-002,4.415520248821623E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,1.07768409763630 
