Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/02  08:00:00,0.861549875266827,2.55602107179632,0.000000000000000E+000,1.48125999114406,0.000000000000000E+000,4.253707634618301E-002,4.253707634618301E-002,4.253707634618301E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,1.05187139579297 
 04/02  09:00:00,0.802067095865019,2.53016598178449,0.000000000000000E+000,1.55123927863825,0.000000000000000E+000,4.476570991050817E-002,4.476570991050817E-002,4.476570991050817E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.959445730363667 
 04/02  10:00:00,0.815473995864866,2.45508478263262,0.000000000000000E+000,1.58703954217435,0.000000000000000E+000,4.604506565365416E-002,4.604506565365416E-002,4.604506565365416E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.848106107450332 
 04/02  11:00:00,0.804360659398679,1.39407315423546,0.000000000000000E+000,0.626275640703920,0.000000000000000E+000,1.809052885229175E-002,1.809052885229175E-002,1.809052885229175E-002,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.747852271720605 
 04/02  12:00:00,0.773217416986047,0.904647782827878,0.000000000000000E+000,0.213941500695193,0.000000000000000E+000,6.196580794485975E-003,6.196580794485975E-003,6.196580794485975E-003,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.671097024487012 
 04/02  13:00:00,0.740239224658459,0.643674053520292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.623386718741079 
 04/02  14:00:00,0.727291385590362,0.597119113225833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.575689432284705 
 04/02  15:00:00,0.751006822441730,0.602092436827372,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.579471539300294 
 04/02  16:00:00,0.860094280464446,0.662391347273509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.635634790112125 
 04/02  17:00:00,1.05045320718144,0.783025972706927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.750521031917951 
 04/02  18:00:00,1.15281986397966,0.900293951900699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.865003396941497 
 04/02  19:00:00,1.22468421499086,0.927033868866118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.890607076548005 
 04/02  20:00:00,1.41451507357831,0.866721612115143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.829042515181032 
 04/02  21:00:00,1.42929418134796,0.783881545958232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.747082116656823 
 04/02  22:00:00,1.15365380766398,0.655053609524899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.623208419460448 
 04/02  23:00:00,0.878301490872061,0.550841966316257,0.000000000000000E+000,3.673317659977916E-002,0.000000000000000E+000,1.067645254573698E-003,1.067645254573698E-003,1.067645254573698E-003,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.486435912104360 
 04/02  24:00:00,0.623210774354462,0.993143918929949,0.000000000000000E+000,0.632326060835758,0.000000000000000E+000,1.854257736254197E-002,1.854257736254197E-002,1.854257736254197E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.337928173234897 
 04/03  01:00:00,0.533236412608411,1.46612137119458,0.000000000000000E+000,1.17781630430741,0.000000000000000E+000,3.454616091298495E-002,3.454616091298495E-002,3.454616091298495E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.267229696520325 
 04/03  02:00:00,0.500465414891337,1.94605768998711,0.000000000000000E+000,1.67388686208203,0.000000000000000E+000,4.887298913775031E-002,4.887298913775031E-002,4.887298913775031E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.251339809658430 
 04/03  03:00:00,0.502991169191119,2.45098339029641,0.000000000000000E+000,2.17455016553752,0.000000000000000E+000,6.312683761463413E-002,6.312683761463413E-002,6.312683761463413E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.255895429056485 
 04/03  04:00:00,0.514670557000322,2.96245090064421,0.000000000000000E+000,2.64002191825891,0.000000000000000E+000,7.624558993790231E-002,7.624558993790231E-002,7.624558993790231E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.302667004664518 
 04/03  05:00:00,0.575533474546492,3.57981699639236,0.000000000000000E+000,3.04909326424469,0.000000000000000E+000,8.764361050704064E-002,8.764361050704064E-002,8.764361050704064E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.508670953300048 
 04/03  06:00:00,0.758317881168431,5.27915574613325,0.000000000000000E+000,4.36083414823455,0.000000000000000E+000,0.125553175607820,0.125553175607820,0.125553175607820,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.892841780565331 
 04/03  07:00:00,0.945976724266779,4.24262088088388,0.000000000000000E+000,3.21850848278931,0.000000000000000E+000,9.058060809325294E-002,9.058060809325294E-002,9.058060809325294E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.997038183176945 
 04/03  08:00:00,0.863199215382648,3.70986957302559,0.000000000000000E+000,2.71884238626152,0.000000000000000E+000,7.662374330403615E-002,7.662374330403615E-002,7.662374330403615E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.968137501904785 
 04/03  09:00:00,0.776236442403885,3.15407812146898,0.000000000000000E+000,2.25195118137578,0.000000000000000E+000,6.396615094010287E-002,6.396615094010287E-002,6.396615094010287E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.882645967310620 
 04/03  10:00:00,0.772007739075447,2.66645139460168,0.000000000000000E+000,1.86421352280716,0.000000000000000E+000,5.349507888651637E-002,5.349507888651637E-002,5.349507888651637E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.782298738786585 
 04/03  11:00:00,0.759337732466400,1.59700017998632,0.000000000000000E+000,0.883805861704232,0.000000000000000E+000,2.555640343003361E-002,2.555640343003361E-002,2.555640343003361E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.693249076471145 
 04/03  12:00:00,0.727359679336028,0.922652422069514,0.000000000000000E+000,0.279239111915139,0.000000000000000E+000,8.149387483963355E-003,8.149387483963355E-003,8.149387483963355E-003,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.623804052508704 
 04/03  13:00:00,0.696651157273313,0.602630819867437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.582343485088224 
 04/03  14:00:00,0.688165782114696,0.559843909006477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.538414228065352 
 04/03  15:00:00,0.713947819939288,0.565264778149733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.542643880622654 
 04/03  16:00:00,0.824176332482388,0.617411508925237,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.590654951763856 
 04/03  17:00:00,1.01510124868471,0.726877062366824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.694372121577847 
 04/03  18:00:00,1.11850952099186,0.827681383665349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.792390828706145 
 04/03  19:00:00,1.19043943340151,0.846128502333874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.809701710015761 
 04/03  20:00:00,1.37965967536643,0.790901660401364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.753222563467252 
 04/03  21:00:00,1.39368729539417,0.720682046454706,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.683882617153298 
 04/03  22:00:00,1.12536057310514,0.605471644218222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.573626454153774 
 04/03  23:00:00,0.861698987853841,0.482246460515460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.454573582903345 
 04/03  24:00:00,0.612882135280552,0.849519255606308,0.000000000000000E+000,0.500349522369575,0.000000000000000E+000,1.478762662438009E-002,1.478762662438009E-002,1.478762662438009E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.326280048377441 
 04/04  01:00:00,0.532583603032817,1.43782593698029,0.000000000000000E+000,1.14975179512502,0.000000000000000E+000,3.389335133739160E-002,3.389335133739160E-002,3.389335133739160E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.266998771488423 
 04/04  02:00:00,0.500733568919910,1.95220080793206,0.000000000000000E+000,1.68019345056117,0.000000000000000E+000,4.914114316632252E-002,4.914114316632252E-002,4.914114316632252E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.251176339124249 
 04/04  03:00:00,0.507290293974822,2.59801536890541,0.000000000000000E+000,2.32176490375867,0.000000000000000E+000,6.742596239833759E-002,6.742596239833759E-002,6.742596239833759E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.255712669444320 
 04/04  04:00:00,0.516103939933419,3.01485076001415,0.000000000000000E+000,2.69279500639350,0.000000000000000E+000,7.767897287099886E-002,7.767897287099886E-002,7.767897287099886E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.302293775899855 
 04/04  05:00:00,0.571592425305369,3.44642204697163,0.000000000000000E+000,2.91687900910898,0.000000000000000E+000,8.370256126591627E-002,8.370256126591627E-002,8.370256126591627E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.507490259015013 
 04/04  06:00:00,0.716275542733998,3.83381536612092,0.000000000000000E+000,2.91819073214405,0.000000000000000E+000,8.351083717338741E-002,8.351083717338741E-002,8.351083717338741E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.890144816643509 
 04/04  07:00:00,0.930750959803458,3.67638828632694,0.000000000000000E+000,2.65542586501466,0.000000000000000E+000,7.535484362993224E-002,7.535484362993224E-002,7.535484362993224E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.993888206394665 
 04/04  08:00:00,0.855697794366032,3.41822343676976,0.000000000000000E+000,2.43026194192330,0.000000000000000E+000,6.912232228742164E-002,6.912232228742164E-002,6.912232228742164E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.965071809987155 
 04/04  09:00:00,0.765908819334760,2.78118076573080,0.000000000000000E+000,1.88180711170391,0.000000000000000E+000,5.363852787097825E-002,5.363852787097825E-002,5.363852787097825E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.879892681244312 
 04/04  10:00:00,0.757719765431258,2.16361699436847,0.000000000000000E+000,1.36374317005184,0.000000000000000E+000,3.920710524232882E-002,3.920710524232882E-002,3.920710524232882E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.779934691308698 
 04/04  11:00:00,0.749269800164369,1.24631725615512,0.000000000000000E+000,0.535126476893592,0.000000000000000E+000,1.548847112800107E-002,1.548847112800107E-002,1.548847112800107E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.691245537450590 
 04/04  12:00:00,0.719210291852065,0.641227591643455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.621618333997783 
 04/04  13:00:00,0.696651157273313,0.598389372698726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.578102037919513 
 04/04  14:00:00,0.688165782114696,0.555981139553717,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.534551458612591 
 04/04  15:00:00,0.713947819939288,0.560716606930560,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.538095709403482 
 04/04  16:00:00,0.824176332482388,0.612472062361544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.585715505200163 
 04/04  17:00:00,1.01510124868471,0.721623879136436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.689118938347457 
 04/04  18:00:00,1.11850952099186,0.821189754122781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.785899199163576 
 04/04  19:00:00,1.19043943340151,0.838862615399805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.802435823081695 
 04/04  20:00:00,1.37965967536643,0.782553021080791,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.744873924146677 
 04/04  21:00:00,1.39368729539417,0.711474111516514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.674674682215106 
 04/04  22:00:00,1.12536057310514,0.596526936381342,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.564681746316891 
 04/04  23:00:00,0.861698987853841,0.473999183847033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.446326306234918 
 04/04  24:00:00,0.598094508656171,0.343760341736945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.320870656877653 
 04/05  01:00:00,0.498690251695424,0.285052657215760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.263977286848917 
 04/05  02:00:00,0.457581559535535,0.476448738727892,0.000000000000000E+000,0.205128265228403,0.000000000000000E+000,5.989133781949082E-003,5.989133781949082E-003,5.989133781949082E-003,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.250489455252840 
 04/05  03:00:00,0.459447474017513,0.944336759196081,0.000000000000000E+000,0.668327296889154,0.000000000000000E+000,1.958314244102778E-002,1.958314244102778E-002,1.958314244102778E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.255471666604514 
 04/05  04:00:00,0.471658893906066,1.45665049655655,0.000000000000000E+000,1.13497136349336,0.000000000000000E+000,3.323392684364632E-002,3.323392684364632E-002,3.323392684364632E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.301917155342403 
 04/05  05:00:00,0.528854917285595,1.93587917549805,0.000000000000000E+000,1.40752699596160,0.000000000000000E+000,4.096505324614304E-002,4.096505324614304E-002,4.096505324614304E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.506299400688830 
 04/05  06:00:00,0.711322156094547,3.60923004722273,0.000000000000000E+000,2.69632564201564,0.000000000000000E+000,7.855745053393487E-002,7.855745053393487E-002,7.855745053393487E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.887424587873719 
 04/05  07:00:00,0.909529798729268,2.91946442715951,0.000000000000000E+000,1.90167914736633,0.000000000000000E+000,5.413368255574168E-002,5.413368255574168E-002,5.413368255574168E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.990711064875534 
 04/05  08:00:00,0.830577258772414,2.53764036093291,0.000000000000000E+000,1.55277101094782,0.000000000000000E+000,4.400178669380452E-002,4.400178669380452E-002,4.400178669380452E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.961979665125803 
 04/05  09:00:00,0.743211322345963,1.98456108991186,0.000000000000000E+000,1.08796447556841,0.000000000000000E+000,3.094103088218101E-002,3.094103088218101E-002,3.094103088218101E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.877115641560882 
 04/05  10:00:00,0.735870418321339,1.40390649097867,0.000000000000000E+000,0.606417103754089,0.000000000000000E+000,1.735775813240915E-002,1.735775813240915E-002,1.735775813240915E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.777550254216645 
 04/05  11:00:00,0.733781329036366,0.708505774979764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.688560533168825 
 04/05  12:00:00,0.719210291852065,0.635903207587542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.616293949941871 
 04/05  13:00:00,0.696651157273313,0.592919837523093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.572632502743880 
 04/05  14:00:00,0.688165782114696,0.551887517912850,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.530457836971722 
 04/05  15:00:00,0.713947819939288,0.556144776162362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.533523878635284 
 04/05  16:00:00,0.824176332482388,0.604369076931702,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.577612519770318 
 04/05  17:00:00,1.05608158172960,0.715183281387542,0.000000000000000E+000,0.000000000000000E+000,3.040300806884283E-002,1.057732497604635E-002,4.098033304488909E-002,1.057732497604635E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.682678340598566 
 04/05  18:00:00,1.21055855341393,0.816263202458203,0.000000000000000E+000,0.000000000000000E+000,6.784957197075082E-002,2.419946045132787E-002,9.204903242207869E-002,2.419946045132787E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.780972647499002 
 04/05  19:00:00,1.19043943340151,0.834268410370069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.797841618051959 
 04/05  20:00:00,1.37965967536643,0.779941842407094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.742262745472982 
 04/05  21:00:00,1.39368729539417,0.709486574986031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.672687145684622 
 04/05  22:00:00,1.12536057310514,0.594282748715324,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.562437558650876 
 04/05  23:00:00,0.861698987853841,0.470959187633585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.443286310021470 
 04/05  24:00:00,0.598094508656171,0.340278601133466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.317388916274172 
 04/06  01:00:00,0.498690251695424,0.279634595256703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.258559224889859 
 04/06  02:00:00,0.451592425753588,0.263730593272559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.242899575025912 
 04/06  03:00:00,0.439864331576484,0.269847404975493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.249309609273080 
 04/06  04:00:00,0.438424967062421,0.316636841612854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.296874863892059 
 04/06  05:00:00,0.487889864039451,0.524022864136228,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.501970085288605 
 04/06  06:00:00,0.633524993399614,0.932151872645152,0.000000000000000E+000,2.343758866398793E-002,0.000000000000000E+000,7.602878390041540E-004,7.602878390041540E-004,7.602878390041540E-004,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.883234466647800 
 04/06  07:00:00,0.855396116173526,1.01349793408844,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.986423719170800 
 04/06  08:00:00,0.786575472078610,0.980247837664851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.957358152805559 
 04/06  09:00:00,0.712270291463783,0.892135878218245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.872654905435677 
 04/06  10:00:00,0.718512660188929,0.791680361435455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.771741228427519 
 04/06  11:00:00,0.733781329036366,0.701248960861611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.681303719050673 
 04/06  12:00:00,0.719210291852065,0.630076166095921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.610466908450250 
 04/06  13:00:00,0.696651157273313,0.588367984904753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.568080650125540 
 04/06  14:00:00,0.688165782114696,0.546615698347864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.525186017406739 
 04/06  15:00:00,0.713947819939288,0.551154580345509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.528533682818430 
 04/06  16:00:00,0.858911031409945,0.602570566750882,0.000000000000000E+000,0.000000000000000E+000,2.567817749087100E-002,9.056521436686603E-003,3.473469892755774E-002,9.056521436686603E-003,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.575814009589500 
 04/06  17:00:00,1.15263057891304,0.712940871109321,0.000000000000000E+000,0.000000000000000E+000,0.101670740234972,3.585858999335821E-002,0.137529330228330,3.585858999335821E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.680435930320345 
 04/06  18:00:00,1.28737629242982,0.813866480019191,0.000000000000000E+000,0.000000000000000E+000,0.123614715340199,4.525205609776897E-002,0.168866771437967,4.525205609776897E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.778575925059989 
 04/06  19:00:00,1.34669857844526,0.831522214356903,0.000000000000000E+000,0.000000000000000E+000,0.113377290791909,4.288185425183290E-002,0.156259145043742,4.288185425183290E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.795095422038793 
 04/06  20:00:00,1.50632118180649,0.774587219008410,0.000000000000000E+000,0.000000000000000E+000,9.109867248763691E-002,3.556283395241717E-002,0.126661506440054,3.556283395241717E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.736908122074298 
 04/06  21:00:00,1.46543780306784,0.703042198417187,0.000000000000000E+000,0.000000000000000E+000,5.119780981209869E-002,2.055269786156941E-002,7.175050767366800E-002,2.055269786156941E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.666242769115778 
 04/06  22:00:00,1.12536057310514,0.586950201016263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.555105010951812 
 04/06  23:00:00,0.861698987853841,0.465258361472411,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.437585483860296 
 04/06  24:00:00,0.598094508656171,0.334057638049383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.311167953190088 
 04/07  01:00:00,0.498690251695424,0.276697428440011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.255622058073168 
 04/07  02:00:00,0.451592425753588,0.262967715566828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.242136697320180 
 04/07  03:00:00,0.439864331576484,0.270071946952272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.249534151249859 
 04/07  04:00:00,0.438424967062421,0.316154785111509,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.296392807390715 
 04/07  05:00:00,0.487889864039451,0.522027221489012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.499974442641387 
 04/07  06:00:00,0.632764705560612,0.904082093719519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.878602276386156 
 04/07  07:00:00,0.855396116173526,1.00781725157581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.980743036658171 
 04/07  08:00:00,0.786575472078610,0.975462180026434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.952572495167139 
 04/07  09:00:00,0.712270291463783,0.887496349131733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.868015376349165 
 04/07  10:00:00,0.718512660188929,0.787358729029993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.767419596022058 
 04/07  11:00:00,0.733781329036366,0.698345098390651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.678399856579712 
 04/07  12:00:00,0.719210291852065,0.626499017202896,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.606889759557225 
 04/07  13:00:00,0.696651157273313,0.584637313773169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.564349978993955 
 04/07  14:00:00,0.688165782114696,0.542869774390542,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.521440093449416 
 04/07  15:00:00,0.757266570270360,0.548057958996411,0.000000000000000E+000,0.000000000000000E+000,3.223364279373944E-002,1.108510753733174E-002,4.331875033107115E-002,1.108510753733174E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.525437061469332 
 04/07  16:00:00,0.976104173207403,0.599917225067382,0.000000000000000E+000,0.000000000000000E+000,0.113050069794873,3.887777093014214E-002,0.151927840725015,3.887777093014214E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.573160667905998 
 04/07  17:00:00,1.24808171109839,0.710872110591247,0.000000000000000E+000,0.000000000000000E+000,0.172234504702074,6.074595771160090E-002,0.232980462413675,6.074595771160090E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.678367169802268 
 04/07  18:00:00,1.36509366908690,0.811458429846416,0.000000000000000E+000,0.000000000000000E+000,0.181126379071182,6.545776902386082E-002,0.246584148095043,6.545776902386082E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.776167874887212 
 04/07  19:00:00,1.23284583743680,0.829066396670356,0.000000000000000E+000,0.000000000000000E+000,3.085252818737558E-002,1.155387584791348E-002,4.240640403528886E-002,1.155387584791348E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.792639604352243 
 04/07  20:00:00,1.37965967536643,0.774040231390726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.736361134456614 
 04/07  21:00:00,1.39368729539417,0.705740303273635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.668940873972227 
 04/07  22:00:00,1.12536057310514,0.592175908620156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.560330718555705 
 04/07  23:00:00,0.861698987853841,0.472572021476445,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.444899143864330 
 04/07  24:00:00,0.598094508656171,0.342131702614049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.319242017754757 
 04/08  01:00:00,0.502637278928385,0.287970430483960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.266895060117116 
 04/08  02:00:00,0.454203666269809,0.273164459481044,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.252333441234396 
 04/08  03:00:00,0.452453908503015,0.613743689259806,0.000000000000000E+000,0.333661740547568,0.000000000000000E+000,1.122417166223231E-002,1.122417166223231E-002,1.122417166223231E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.259544153009824 
 04/08  04:00:00,0.464269433460877,1.06611613967572,0.000000000000000E+000,0.736219645020678,0.000000000000000E+000,2.317330864605706E-002,2.317330864605706E-002,2.317330864605706E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.310134516934248 
 04/08  05:00:00,0.525265877136160,1.65487108955961,0.000000000000000E+000,1.10294615274251,0.000000000000000E+000,3.327931721918220E-002,3.327931721918220E-002,3.327931721918220E-002,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.529872157969476 
 04/08  06:00:00,0.703601577969837,3.00461895105221,0.000000000000000E+000,2.03756290359560,0.000000000000000E+000,6.021135169131114E-002,6.021135169131114E-002,6.021135169131114E-002,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.941576230123256 
 04/08  07:00:00,0.919718538290725,2.57792957220999,0.000000000000000E+000,1.49426310744133,0.000000000000000E+000,4.316104326853949E-002,4.316104326853949E-002,4.316104326853949E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,1.05659224985103 
 04/08  08:00:00,0.855268855118381,2.32214629062508,0.000000000000000E+000,1.26809854557096,0.000000000000000E+000,3.625605619773814E-002,3.625605619773814E-002,3.625605619773814E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,1.03115806019483 
 04/08  09:00:00,0.783287951663946,1.86884479628454,0.000000000000000E+000,0.908611235246773,0.000000000000000E+000,2.598656570943458E-002,2.598656570943458E-002,2.598656570943458E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.940752588255199 
 04/08  10:00:00,0.786873440433101,1.45863339013130,0.000000000000000E+000,0.606663818690344,0.000000000000000E+000,1.744451022188954E-002,1.744451022188954E-002,1.744451022188954E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.832030438433013 
 04/08  11:00:00,0.786270130546387,0.753622560333110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.733677318522171 
 04/08  12:00:00,0.767020836191561,0.675516899154540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.655907641508868 
 04/08  13:00:00,0.740239224658459,0.628129479270526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.607842144491313 
 04/08  14:00:00,0.727291385590362,0.582673635054893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.561243954113765 
 04/08  15:00:00,0.751006822441730,0.585325298574703,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.562704401047625 
 04/08  16:00:00,0.860094280464446,0.645170018803119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.618413461641737 
 04/08  17:00:00,1.05045320718144,0.761886902649515,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.729381961860539 
 04/08  18:00:00,1.22028569364825,0.876339287241383,0.000000000000000E+000,0.000000000000000E+000,4.908436494174304E-002,1.838146472685613E-002,6.746582966859917E-002,1.838146472685613E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.841048732282181 
 04/08  19:00:00,1.30252498145113,0.901873365554824,0.000000000000000E+000,0.000000000000000E+000,5.569285540071118E-002,2.214791105955459E-002,7.784076646026558E-002,2.214791105955459E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.865446573236713 
 04/08  20:00:00,1.44493027682988,0.841689102099185,0.000000000000000E+000,0.000000000000000E+000,2.160653638881700E-002,8.808666862755185E-003,3.041520325157230E-002,8.808666862755185E-003,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.804010005165073 
 04/08  21:00:00,1.42929418134796,0.759971292973604,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.723171863672195 
 04/08  22:00:00,1.15365380766398,0.634437770135643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.602592580071192 
 04/08  23:00:00,0.877233845617487,0.496105249952007,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.468432372339892 
 04/08  24:00:00,0.604668196991921,0.349250187484188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.326360502624893 
 04/09  01:00:00,0.502637278928385,0.288867939418669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.267792569051827 
 04/09  02:00:00,0.454203666269809,0.273717809515171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.252886791268523 
 04/09  03:00:00,0.459647853539900,0.862359016418795,0.000000000000000E+000,0.582656624782516,0.000000000000000E+000,1.841811669911796E-002,1.841811669911796E-002,1.841811669911796E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.259164595933867 
 04/09  04:00:00,0.483305708994836,1.72611143280815,0.000000000000000E+000,1.39664549653801,0.000000000000000E+000,4.220958418001422E-002,4.220958418001422E-002,4.220958418001422E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.309703958549346 
