Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/09  05:00:00,0.547884227752357,2.45492155503608,0.000000000000000E+000,1.90434238665237,0.000000000000000E+000,5.589766783537738E-002,5.589766783537738E-002,5.589766783537738E-002,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.528526389536087 
 04/09  06:00:00,0.735921230910297,4.14549790296089,0.000000000000000E+000,3.18151570982134,0.000000000000000E+000,9.253100463177309E-002,9.253100463177309E-002,9.253100463177309E-002,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.938502375806178 
 04/09  07:00:00,0.940519324349760,3.34560910127075,0.000000000000000E+000,2.26555435489904,0.000000000000000E+000,6.396182932757613E-002,6.396182932757613E-002,6.396182932757613E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,1.05298053145408 
 04/09  08:00:00,0.874121979063824,3.00102369233928,0.000000000000000E+000,1.95052278202487,0.000000000000000E+000,5.510918014317884E-002,5.510918014317884E-002,5.510918014317884E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,1.02761122545513 
 04/09  09:00:00,0.792859155644489,2.21492796316576,0.000000000000000E+000,1.25789529128447,0.000000000000000E+000,3.555776968997715E-002,3.555776968997715E-002,3.555776968997715E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.937551699098715 
 04/09  10:00:00,0.787589510899621,1.48857172165994,0.000000000000000E+000,0.639354845157489,0.000000000000000E+000,1.816058068840829E-002,1.816058068840829E-002,1.816058068840829E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.829277743494520 
 04/09  11:00:00,0.786270130546387,0.751361492833663,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.731416251022722 
 04/09  12:00:00,0.767020836191561,0.672786385277889,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.653177127632217 
 04/09  13:00:00,0.740239224658459,0.624815976032481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.604528641253268 
 04/09  14:00:00,0.727291385590362,0.578514160596675,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.557084479655547 
 04/09  15:00:00,0.751006822441730,0.582039872423956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.559418974896877 
 04/09  16:00:00,0.907173334053856,0.639197151624804,0.000000000000000E+000,0.000000000000000E+000,3.515765301069935E-002,1.192140057871161E-002,4.707905358941107E-002,1.192140057871161E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.612440594463422 
 04/09  17:00:00,1.24360899694057,0.758136189663991,0.000000000000000E+000,0.000000000000000E+000,0.143727939588619,4.942785017051878E-002,0.193155789759138,4.942785017051878E-002,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.725631248875015 
 04/09  18:00:00,1.42881671629281,0.873487188308494,0.000000000000000E+000,0.000000000000000E+000,0.205370281498579,7.062657081457811E-002,0.275996852313157,7.062657081457811E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.838196633349290 
 04/09  19:00:00,1.47475801635069,0.899052065361352,0.000000000000000E+000,0.000000000000000E+000,0.181939713609239,6.813408775058659E-002,0.250073801359826,6.813408775058659E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.862625273043241 
 04/09  20:00:00,1.61886393993993,0.839104238161762,0.000000000000000E+000,0.000000000000000E+000,0.146973701585550,5.737516477606593E-002,0.204348866361616,5.737516477606593E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.801425141227650 
 04/09  21:00:00,1.54074525043034,0.756772685118591,0.000000000000000E+000,0.000000000000000E+000,7.917328579997880E-002,3.227778328240902E-002,0.111451069082388,3.227778328240902E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.719973255817183 
 04/09  22:00:00,1.17460688799248,0.629311184067795,0.000000000000000E+000,0.000000000000000E+000,1.488477617035032E-002,6.068304158141443E-003,2.095308032849177E-002,6.068304158141443E-003,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.597465994003346 
 04/09  23:00:00,0.877233845617487,0.491136066214736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.463463188602621 
 04/09  24:00:00,0.604668196991921,0.345488302733899,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.322598617874604 
 04/10  01:00:00,0.498690251695424,0.280399022360375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.259323651993530 
 04/10  02:00:00,0.451592425753588,0.269158123518895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.248327105272247 
 04/10  03:00:00,0.441013492504437,0.309466351344875,0.000000000000000E+000,3.450888347171941E-002,0.000000000000000E+000,1.149160927953674E-003,1.149160927953674E-003,1.149160927953674E-003,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.254419672170743 
 04/10  04:00:00,0.454481152970359,0.821832161462445,0.000000000000000E+000,0.502079847173237,0.000000000000000E+000,1.605618590793970E-002,1.605618590793970E-002,1.605618590793970E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.299990336568416 
 04/10  05:00:00,0.513435045480172,1.35878383567921,0.000000000000000E+000,0.836526402165284,0.000000000000000E+000,2.554518144071986E-002,2.554518144071986E-002,2.554518144071986E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.500204654666301 
 04/10  06:00:00,0.693745511046045,2.94979240982182,0.000000000000000E+000,2.05080980841556,0.000000000000000E+000,6.098080548543397E-002,6.098080548543397E-002,6.098080548543397E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.873502784072885 
 04/10  07:00:00,0.886661247318397,2.10155877370027,0.000000000000000E+000,1.10003382256596,0.000000000000000E+000,3.126513114487157E-002,3.126513114487157E-002,3.126513114487157E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.974450736216668 
 04/10  08:00:00,0.808928249732810,1.75955413259646,0.000000000000000E+000,0.790510011468489,0.000000000000000E+000,2.235277765419904E-002,2.235277765419904E-002,2.235277765419904E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.946154436268677 
 04/10  09:00:00,0.724141014459065,1.30124883884810,0.000000000000000E+000,0.418864732235784,0.000000000000000E+000,1.187072299528191E-002,1.187072299528191E-002,1.187072299528191E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.862903133829746 
 04/10  10:00:00,0.718512660188929,0.782664363444662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.762725230436727 
 04/10  11:00:00,0.733781329036366,0.693128495999520,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.673183254188581 
 04/10  12:00:00,0.719210291852065,0.622539487634492,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.602930229988820 
 04/10  13:00:00,0.696651157273313,0.580035223827325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.559747889048111 
 04/10  14:00:00,0.688165782114696,0.537841427971390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.516411747030261 
 04/10  15:00:00,0.816757339139676,0.542623635057525,0.000000000000000E+000,0.000000000000000E+000,7.807871278450303E-002,2.473080641588389E-002,0.102809519200387,2.473080641588389E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.520002737530446 
 04/10  16:00:00,1.07531016264451,0.594965418992318,0.000000000000000E+000,0.000000000000000E+000,0.190723644543868,6.041018561825483E-002,0.251133830162123,6.041018561825483E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.568208861830934 
 04/10  17:00:00,1.44787717137192,0.704659143156922,0.000000000000000E+000,0.000000000000000E+000,0.327490884784220,0.105285037902989,0.432775922687208,0.105285037902989,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.672154202367943 
 04/10  18:00:00,1.53491457159010,0.804127506433085,0.000000000000000E+000,0.000000000000000E+000,0.311897260974045,0.104507789624197,0.416405050598243,0.104507789624197,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.768836951473880 
 04/10  19:00:00,1.55219079006812,0.821590956949070,0.000000000000000E+000,0.000000000000000E+000,0.268380674300581,9.337068236602780E-002,0.361751356666609,9.337068236602780E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.785164164630960 
 04/10  20:00:00,1.69544505354814,0.765542137967109,0.000000000000000E+000,0.000000000000000E+000,0.232766191892217,8.301918628948979E-002,0.315785378181706,8.301918628948979E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.727863041032995 
 04/10  21:00:00,1.66146513409190,0.695092824117409,0.000000000000000E+000,0.000000000000000E+000,0.196694032011059,7.108380668666651E-002,0.267777838697725,7.108380668666651E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.658293394816000 
 04/10  22:00:00,1.31444170065783,0.580804201383573,0.000000000000000E+000,0.000000000000000E+000,0.138412131407482,5.066899614520504E-002,0.189081127552687,5.066899614520504E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.548959011319122 
 04/10  23:00:00,0.899228359359754,0.458689366768325,0.000000000000000E+000,0.000000000000000E+000,2.730427204525855E-002,1.022509946065486E-002,3.752937150591346E-002,1.022509946065486E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.431016489156207 
 04/10  24:00:00,0.598094508656171,0.330392138868636,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.307502454009344 
 04/11  01:00:00,0.498690251695424,0.272001600007926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.250926229641083 
 04/11  02:00:00,0.451592425753588,0.256209660030232,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.235378641783584 
 04/11  03:00:00,0.439864331576484,0.262299058939334,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.241761263236921 
 04/11  04:00:00,0.438424967062421,0.307958873165688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.288196895444893 
 04/11  05:00:00,0.487889864039451,0.511328294259553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.489275515411930 
 04/11  06:00:00,0.632764705560612,0.889487954952534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.864008137619171 
 04/11  07:00:00,0.855396116173526,0.989470822246041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.962396607328403 
 04/11  08:00:00,0.786575472078610,0.956708011107758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.933818326248463 
 04/11  09:00:00,0.712270291463783,0.869908946056439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.850427973273870 
 04/11  10:00:00,0.718512660188929,0.770167145328707,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.750228012320771 
 04/11  11:00:00,0.733781329036366,0.682200620590579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.662255378779640 
 04/11  12:00:00,0.719210291852065,0.612741421915979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.593132164270307 
 04/11  13:00:00,0.738712157109756,0.572895958243289,0.000000000000000E+000,0.000000000000000E+000,3.129774598559842E-002,1.076325385084419E-002,4.206099983644267E-002,1.076325385084419E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.552608623464076 
 04/11  14:00:00,0.857573178889303,0.534562055511466,0.000000000000000E+000,0.000000000000000E+000,0.126890158913375,4.251723786123086E-002,0.169407396774606,4.251723786123086E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.513132374570341 
 04/11  15:00:00,1.00188789944098,0.541153402101423,0.000000000000000E+000,0.000000000000000E+000,0.215673950141101,7.226612936059529E-002,0.287940079501696,7.226612936059529E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.518532504574344 
 04/11  16:00:00,1.19522627852022,0.593292626573397,0.000000000000000E+000,0.000000000000000E+000,0.276099641097937,9.495030493989930E-002,0.371049946037836,9.495030493989930E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.566536069412015 
 04/11  17:00:00,1.47107409863519,0.702560253779845,0.000000000000000E+000,0.000000000000000E+000,0.339291088884548,0.116681761065929,0.455972849950477,0.116681761065929,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.670055312990869 
 04/11  18:00:00,1.54121367383132,0.801650912850145,0.000000000000000E+000,0.000000000000000E+000,0.312490754141198,0.110213398698263,0.422704152839460,0.110213398698263,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.766360357890943 
 04/11  19:00:00,1.53556708491371,0.819065493743518,0.000000000000000E+000,0.000000000000000E+000,0.252642103798280,9.248554771391621E-002,0.345127651512198,9.248554771391621E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.782638701425405 
 04/11  20:00:00,1.67522298863997,0.763242064594055,0.000000000000000E+000,0.000000000000000E+000,0.215751003819367,7.981230945417482E-002,0.295563313273542,7.981230945417482E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.725562967659943 
 04/11  21:00:00,1.63893026067288,0.693071344785371,0.000000000000000E+000,0.000000000000000E+000,0.178425067419544,6.681789785916302E-002,0.245242965278707,6.681789785916302E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.656271915483962 
 04/11  22:00:00,1.29375227735445,0.579260585510206,0.000000000000000E+000,0.000000000000000E+000,0.121792042321692,4.659966192761944E-002,0.168391704249311,4.659966192761944E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.547415395445755 
 04/11  23:00:00,0.861698987853841,0.460239370539296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.432566492927179 
 04/11  24:00:00,0.598094508656171,0.335075695919345,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.312186011060051 
 04/12  01:00:00,0.502896352305474,0.412931370468882,0.000000000000000E+000,0.129116825075451,0.000000000000000E+000,4.206100610049601E-003,4.206100610049601E-003,4.206100610049601E-003,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.262739175026587 
 04/12  02:00:00,0.457188920878114,0.447016369184856,0.000000000000000E+000,0.176364349327181,0.000000000000000E+000,5.596495124525240E-003,5.596495124525240E-003,5.596495124525240E-003,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.249821001611027 
 04/12  03:00:00,0.468229166406831,1.20048250046555,0.000000000000000E+000,0.925746556312828,0.000000000000000E+000,2.836483483034554E-002,2.836483483034554E-002,2.836483483034554E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.254198148450311 
 04/12  04:00:00,0.489264994745238,2.02367505259079,0.000000000000000E+000,1.70471188489495,0.000000000000000E+000,5.084002768281738E-002,5.084002768281738E-002,5.084002768281738E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.299201189975041 
 04/12  05:00:00,0.556545087475630,2.87568348992551,0.000000000000000E+000,2.35592267646531,0.000000000000000E+000,6.865522343617814E-002,6.865522343617814E-002,6.865522343617814E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.497708034612567 
 04/12  06:00:00,0.739537625293791,4.57916721368690,0.000000000000000E+000,3.68588755494791,0.000000000000000E+000,0.106772919733181,0.106772919733181,0.106772919733181,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.867799841405615 
 04/12  07:00:00,0.941681430591822,4.01300347832658,0.000000000000000E+000,3.01813941900863,0.000000000000000E+000,8.628531441829521E-002,8.628531441829521E-002,8.628531441829521E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.967789844400292 
 04/12  08:00:00,0.875235367444892,4.10451084958091,0.000000000000000E+000,3.14194938526680,0.000000000000000E+000,8.865989536628094E-002,8.865989536628094E-002,8.865989536628094E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.939671779454814 
 04/12  09:00:00,0.803851642459105,4.10221214099820,0.000000000000000E+000,3.22565006094373,0.000000000000000E+000,9.158135099532218E-002,9.158135099532218E-002,9.158135099532218E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.857081107271890 
 04/12  10:00:00,0.843411395320799,5.13789149771788,0.000000000000000E+000,4.35760428513997,0.000000000000000E+000,0.124898735131868,0.124898735131868,0.124898735131868,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.760348079569974 
 04/12  11:00:00,0.832773887421338,4.18009113878182,0.000000000000000E+000,3.48550015602759,0.000000000000000E+000,9.899255838497195E-002,9.899255838497195E-002,9.899255838497195E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.674645740943278 
 04/12  12:00:00,0.812254658347076,3.91690972516202,0.000000000000000E+000,3.28948679821356,0.000000000000000E+000,9.304436649501253E-002,9.304436649501253E-002,9.304436649501253E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.607813669302791 
 04/12  13:00:00,0.780034061224902,3.52064929312885,0.000000000000000E+000,2.93158646765702,0.000000000000000E+000,8.338290395158814E-002,8.338290395158814E-002,8.338290395158814E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.568775490692617 
 04/12  14:00:00,0.768710349472271,3.37477262373108,0.000000000000000E+000,2.82385242801586,0.000000000000000E+000,8.054456735757318E-002,8.054456735757318E-002,8.054456735757318E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.529490514774095 
 04/12  15:00:00,0.792742679654631,3.31138270673068,0.000000000000000E+000,2.75388147146002,0.000000000000000E+000,7.879485971534263E-002,7.879485971534263E-002,7.879485971534263E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.534880337743589 
 04/12  16:00:00,0.901211146841207,3.29518061535608,0.000000000000000E+000,2.68574804116578,0.000000000000000E+000,7.703481435881830E-002,7.703481435881830E-002,7.703481435881830E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.582676017028913 
 04/12  17:00:00,1.08275657548018,3.07604511664407,0.000000000000000E+000,2.35777360516524,0.000000000000000E+000,6.765532679547036E-002,6.765532679547036E-002,6.765532679547036E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.685766570689843 
 04/12  18:00:00,1.18155284634930,3.01894210140105,0.000000000000000E+000,2.20195995921544,0.000000000000000E+000,6.304332535744216E-002,6.304332535744216E-002,6.304332535744216E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.781691587226411 
 04/12  19:00:00,1.25261498279110,3.00378961226018,0.000000000000000E+000,2.16944203930965,0.000000000000000E+000,6.217554938959055E-002,6.217554938959055E-002,6.217554938959055E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.797920780632419 
 04/12  20:00:00,1.44248750708018,2.97136406542855,0.000000000000000E+000,2.19261317570510,0.000000000000000E+000,6.282783171374683E-002,6.282783171374683E-002,6.282783171374683E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.741071792789332 
 04/12  21:00:00,1.45943473888544,3.00544146934764,0.000000000000000E+000,2.29658097618922,0.000000000000000E+000,6.574744349126715E-002,6.574744349126715E-002,6.574744349126715E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.672061063857001 
 04/12  22:00:00,1.20121458781130,3.24344046676896,0.000000000000000E+000,2.64791005029602,0.000000000000000E+000,7.585401470615377E-002,7.585401470615377E-002,7.585401470615377E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.563685226408495 
 04/12  23:00:00,0.947594897667970,3.47684885647558,0.000000000000000E+000,3.00238696949052,0.000000000000000E+000,8.589590981412983E-002,8.589590981412983E-002,8.589590981412983E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.446789009372941 
 04/12  24:00:00,0.696408352660206,3.78761221196976,0.000000000000000E+000,3.44271389511133,0.000000000000000E+000,9.831384400403310E-002,9.831384400403310E-002,9.831384400403310E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.322008631999119 
 04/13  01:00:00,0.607068083427359,4.09071021435797,0.000000000000000E+000,3.80479967480033,0.000000000000000E+000,0.108377831731935,0.108377831731935,0.108377831731935,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.264835169190781 
 04/13  02:00:00,0.570122268230936,4.44160441786733,0.000000000000000E+000,4.17112635665319,0.000000000000000E+000,0.118529842477350,0.118529842477350,0.118529842477350,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.249647042967495 
 04/13  03:00:00,0.564826858696334,4.68284756302127,0.000000000000000E+000,4.40830666230484,0.000000000000000E+000,0.124962527119850,0.124962527119850,0.124962527119850,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.254003105014039 
 04/13  04:00:00,0.570974137353278,5.00685925674712,0.000000000000000E+000,4.68829428175931,0.000000000000000E+000,0.132549170290858,0.132549170290858,0.132549170290858,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.298802997267020 
 04/13  05:00:00,0.621251594044255,5.24699593883167,0.000000000000000E+000,4.72849458213928,0.000000000000000E+000,0.133361730004803,0.133361730004803,0.133361730004803,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.496448577844761 
 04/13  06:00:00,0.806974182516877,7.03727227821096,0.000000000000000E+000,6.14686949676111,0.000000000000000E+000,0.174209476956265,0.174209476956265,0.174209476956265,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.864922964116501 
 04/13  07:00:00,0.989276314416924,5.79824090168734,0.000000000000000E+000,4.80673696168224,0.000000000000000E+000,0.133880198243397,0.133880198243397,0.133880198243397,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.964429725087477 
 04/13  08:00:00,0.903163011772659,5.13952564204483,0.000000000000000E+000,4.18023442299714,0.000000000000000E+000,0.116587539694049,0.116587539694049,0.116587539694049,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.936401534188403 
 04/13  09:00:00,0.813139389201488,4.45437407071113,0.000000000000000E+000,3.58074898121162,0.000000000000000E+000,0.100869097737706,0.100869097737706,0.100869097737706,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.854144116716944 
 04/13  10:00:00,0.821231868959933,4.36621718318781,0.000000000000000E+000,3.58845172076044,0.000000000000000E+000,0.102719208771003,0.102719208771003,0.102719208771003,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.757826329419448 
 04/13  11:00:00,0.796756950391314,2.88206990012599,0.000000000000000E+000,2.18961592457716,0.000000000000000E+000,6.297562135494844E-002,6.297562135494844E-002,6.297562135494844E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.672508733737893 
 04/13  12:00:00,0.765674755901926,2.21834566463701,0.000000000000000E+000,1.59275972466021,0.000000000000000E+000,4.646446404986067E-002,4.646446404986067E-002,4.646446404986067E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.605976682331133 
 04/13  13:00:00,0.728740129604040,1.67472123813235,0.000000000000000E+000,1.08730509125757,0.000000000000000E+000,3.208897233072510E-002,3.208897233072510E-002,3.208897233072510E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.567128812095567 
 04/13  14:00:00,0.710681840364790,1.30776845048177,0.000000000000000E+000,0.758315388535553,0.000000000000000E+000,2.251605825009396E-002,2.251605825009396E-002,2.251605825009396E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.528023381005089 
 04/13  15:00:00,0.722686598230922,0.847853240574664,0.000000000000000E+000,0.291835410410719,0.000000000000000E+000,8.738778291633290E-003,8.738778291633290E-003,8.738778291633290E-003,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.533396932636866 
 04/13  16:00:00,0.825562510257538,0.653940089345909,0.000000000000000E+000,4.620040857397923E-002,0.000000000000000E+000,1.386177775150305E-003,1.386177775150305E-003,1.386177775150305E-003,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.580983123610544 
 04/13  17:00:00,1.03166591431501,1.26815371121226,0.000000000000000E+000,0.552006302449080,0.000000000000000E+000,1.656466563029293E-002,1.656466563029293E-002,1.656466563029293E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.683642467974201 
 04/13  18:00:00,1.11850952099186,0.814173650131666,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.778883095172461 
 04/13  19:00:00,1.19093722518845,0.848277551637482,0.000000000000000E+000,1.655632777123554E-002,0.000000000000000E+000,4.977917869308748E-004,4.977917869308748E-004,4.977917869308748E-004,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.795294431548136 
 04/13  20:00:00,1.38291556336632,0.884842880908008,0.000000000000000E+000,0.108419702446198,0.000000000000000E+000,3.255887999885010E-003,3.255887999885010E-003,3.255887999885010E-003,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.738744081527698 
 04/13  21:00:00,1.40565570572388,1.10693690667505,0.000000000000000E+000,0.400122123955121,0.000000000000000E+000,1.196841032970430E-002,1.196841032970430E-002,1.196841032970430E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.670015353418523 
 04/13  22:00:00,1.14941724130912,1.40486985720590,0.000000000000000E+000,0.810901602071968,0.000000000000000E+000,2.405666820397347E-002,2.405666820397347E-002,2.405666820397347E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.562123065069481 
 04/13  23:00:00,0.901080522455800,1.81284803394504,0.000000000000000E+000,1.33942053784711,0.000000000000000E+000,3.938153460195915E-002,3.938153460195915E-002,3.938153460195915E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.445754618485815 
 04/13  24:00:00,0.652082251095506,2.19450146182639,0.000000000000000E+000,1.85009415592847,0.000000000000000E+000,5.398774243933217E-002,5.398774243933217E-002,5.398774243933217E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.321517621038622 
 04/14  01:00:00,0.567778208072186,2.66974321138520,0.000000000000000E+000,2.38408094017413,0.000000000000000E+000,6.908795637675977E-002,6.908795637675977E-002,6.908795637675977E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.264586900844227 
 04/14  02:00:00,0.529204209453787,2.96098341415206,0.000000000000000E+000,2.69068075641432,0.000000000000000E+000,7.761178370020146E-002,7.761178370020146E-002,7.761178370020146E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.249471639491081 
 04/14  03:00:00,0.529583232322772,3.39834318122473,0.000000000000000E+000,3.12399836071022,0.000000000000000E+000,8.971890074628762E-002,8.971890074628762E-002,8.971890074628762E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.253807024812084 
 04/14  04:00:00,0.536697453940875,3.75103751424767,0.000000000000000E+000,3.43287292270320,0.000000000000000E+000,9.827248687845494E-002,9.827248687845494E-002,9.827248687845494E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.298402613823658 
 04/14  05:00:00,0.588770698054643,4.05738002522384,0.000000000000000E+000,3.54014504298341,0.000000000000000E+000,0.100880834015190,0.100880834015190,0.100880834015190,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.495182203392818 
 04/14  06:00:00,0.731941868258743,4.37415183417542,0.000000000000000E+000,3.48664173297052,0.000000000000000E+000,9.917716269813058E-002,9.917716269813058E-002,9.917716269813058E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.862030283871553 
 04/14  07:00:00,0.948141131089198,4.26970357248960,0.000000000000000E+000,3.28157820923038,0.000000000000000E+000,9.274501491567258E-002,9.274501491567258E-002,9.274501491567258E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.961051148341587 
 04/14  08:00:00,0.872471742573038,3.98707776304269,0.000000000000000E+000,3.03107467666438,0.000000000000000E+000,8.589627049442780E-002,8.589627049442780E-002,8.589627049442780E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.933113401519010 
 04/14  09:00:00,0.782630639902836,3.34420654710990,0.000000000000000E+000,2.47353448852336,0.000000000000000E+000,7.036034843905567E-002,7.036034843905567E-002,7.036034843905567E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.851191085803960 
 04/14  10:00:00,0.779242488189425,2.88661587302632,0.000000000000000E+000,2.11138597858172,0.000000000000000E+000,6.072982800049603E-002,6.072982800049603E-002,6.072982800049603E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.755290761436681 
 04/14  11:00:00,0.767213598961133,1.84359017658414,0.000000000000000E+000,1.15328513579084,0.000000000000000E+000,3.343226992476510E-002,3.343226992476510E-002,3.343226992476510E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.670359798982357 
 04/14  12:00:00,0.738804864744636,1.29195963691779,0.000000000000000E+000,0.668220817863907,0.000000000000000E+000,1.959457289256977E-002,1.959457289256977E-002,1.959457289256977E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.604129561408213 
 04/14  13:00:00,0.704253917737128,0.842417975390141,0.000000000000000E+000,0.256657575923924,0.000000000000000E+000,7.602760463814922E-003,7.602760463814922E-003,7.602760463814922E-003,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.565473064687004 
 04/14  14:00:00,0.688165782114696,0.547034928604282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.525605247663156 
 04/14  15:00:00,0.713947819939288,0.550105918998608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.527485021471530 
 04/14  16:00:00,0.824176332482388,0.601039319096012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.574282761934628 
 04/14  17:00:00,1.01510124868471,0.707742476332909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.675237535543932 
 04/14  18:00:00,1.11850952099186,0.803063283726221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.767772728767017 
 04/14  19:00:00,1.19043943340151,0.821081238359201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.784654446041091 
 04/14  20:00:00,1.37965967536643,0.767217672614775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.729538575680663 
 04/14  21:00:00,1.39368729539417,0.699266307071570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.662466877770162 
 04/14  22:00:00,1.12536057310514,0.589046856409394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.557201666344943 
 04/14  23:00:00,0.861698987853841,0.471374817885319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.443701940273204 
 04/14  24:00:00,0.611738062990953,0.800964140703489,0.000000000000000E+000,0.457052731675154,0.000000000000000E+000,1.364355433477937E-002,1.364355433477937E-002,1.364355433477937E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.321021724169043 
 04/15  01:00:00,0.536864912262814,1.44581743453941,0.000000000000000E+000,1.15482741430915,0.000000000000000E+000,3.422763333442698E-002,3.422763333442698E-002,3.422763333442698E-002,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.269914649863418 
 04/15  02:00:00,0.502023364527462,1.90586106304601,0.000000000000000E+000,1.63160903880348,0.000000000000000E+000,4.781969825765327E-002,4.781969825765327E-002,4.781969825765327E-002,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.253421005995883 
 04/15  03:00:00,0.504643596161576,2.46090886745068,0.000000000000000E+000,2.18232783541652,0.000000000000000E+000,6.341385932079381E-002,6.341385932079381E-002,6.341385932079381E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.258043236331751 
 04/15  04:00:00,0.511892112748888,2.77733185847460,0.000000000000000E+000,2.45050671526668,0.000000000000000E+000,7.079598793406643E-002,7.079598793406643E-002,7.079598793406643E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.307063165487128 
 04/15  05:00:00,0.572560337314078,3.34697410819142,0.000000000000000E+000,2.80464869010507,0.000000000000000E+000,8.057377739709923E-002,8.057377739709923E-002,8.057377739709923E-002,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.520272639238717 
 04/15  06:00:00,0.748639378973618,4.60762411783404,0.000000000000000E+000,3.66249412915901,0.000000000000000E+000,0.105249152695093,0.105249152695093,0.105249152695093,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.919650171341665 
 04/15  07:00:00,0.953758433375339,3.79137847617144,0.000000000000000E+000,2.73347422440356,0.000000000000000E+000,7.720093835315377E-002,7.720093835315377E-002,7.720093835315377E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,1.03083003685024 
 04/15  08:00:00,0.882726503344810,3.28295901424528,0.000000000000000E+000,2.25421102553221,0.000000000000000E+000,6.371370442416664E-002,6.371370442416664E-002,6.371370442416664E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,1.00585830385377 
 04/15  09:00:00,0.803477937759736,2.56168896471482,0.000000000000000E+000,1.62428761064037,0.000000000000000E+000,4.617655180522578E-002,4.617655180522578E-002,4.617655180522578E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.917920381291879 
 04/15  10:00:00,0.798335747888476,1.83898024357013,0.000000000000000E+000,1.00664583705041,0.000000000000000E+000,2.890681767726314E-002,2.890681767726314E-002,2.890681767726314E-002,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.812395273511785 
 04/15  11:00:00,0.795361840326669,1.05097834183312,0.000000000000000E+000,0.313405890163645,0.000000000000000E+000,9.091709780281867E-003,9.091709780281867E-003,9.091709780281867E-003,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.717627209858539 
 04/15  12:00:00,0.767020836191561,0.663056582362964,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.643447324717292 
 04/15  13:00:00,0.740239224658459,0.616800071145923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.596512736366710 
 04/15  14:00:00,0.727291385590362,0.572990126202859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.551560445261731 
 04/15  15:00:00,0.751006822441730,0.577138607065922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.554517709538846 
 04/15  16:00:00,0.860094280464446,0.631181519809481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.604424962648100 
 04/15  17:00:00,1.05373000504629,0.745169852827997,0.000000000000000E+000,0.000000000000000E+000,2.422424830888720E-003,8.543730339703915E-004,3.276797864859111E-003,8.543730339703915E-004,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.712664912039021 
 04/15  18:00:00,1.19051936188594,0.856772310211344,0.000000000000000E+000,0.000000000000000E+000,2.778839417588783E-002,9.911103730399336E-003,3.769949790628725E-002,9.911103730399336E-003,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.821481755252140 
 04/15  19:00:00,1.24963567069655,0.881748272093439,0.000000000000000E+000,0.000000000000000E+000,1.785205719118013E-002,7.099398514504823E-003,2.495145570568496E-002,7.099398514504823E-003,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.845321479775329 
 04/15  20:00:00,1.45269311523373,0.823250729628696,0.000000000000000E+000,0.000000000000000E+000,2.739214729204022E-002,1.078589436337581E-002,3.817804165541611E-002,1.078589436337581E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.785571632694584 
 04/15  21:00:00,1.42929418134796,0.744027204472382,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.707227775170973 
 04/15  22:00:00,1.15365380766398,0.622076009525132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.590230819460681 
 04/15  23:00:00,0.877233845617487,0.488233646406785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.460560768794667 
 04/15  24:00:00,0.604668196991921,0.347147681572312,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.324257996713020 
 04/16  01:00:00,0.502637278928385,0.285625330122848,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.264549959756004 
 04/16  02:00:00,0.457820782308483,0.386457144308346,0.000000000000000E+000,0.113631621033304,0.000000000000000E+000,3.617116038674933E-003,3.617116038674933E-003,3.617116038674933E-003,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.251994505028393 
 04/16  03:00:00,0.461158472785955,0.923708426178864,0.000000000000000E+000,0.645347739708968,0.000000000000000E+000,1.992873594517297E-002,1.992873594517297E-002,1.992873594517297E-002,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.257822890767482 
