Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/16  04:00:00,0.475767295325715,1.48243375338935,0.000000000000000E+000,1.15605729295001,0.000000000000000E+000,3.467117051089311E-002,3.467117051089311E-002,3.467117051089311E-002,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.306614482718545 
 04/16  05:00:00,0.540484515353441,2.19464128624897,0.000000000000000E+000,1.65371754774050,0.000000000000000E+000,4.849795543646220E-002,4.849795543646220E-002,4.849795543646220E-002,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.518870959660841 
 04/16  06:00:00,0.723824795855848,3.70377598831659,0.000000000000000E+000,2.76184752810033,0.000000000000000E+000,8.043456957732417E-002,8.043456957732417E-002,8.043456957732417E-002,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.916448642882900 
 04/16  07:00:00,0.929901522642642,2.93597088317838,0.000000000000000E+000,1.88182828372819,0.000000000000000E+000,5.334402762045713E-002,5.334402762045713E-002,5.334402762045713E-002,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,1.02706838453257 
 04/16  08:00:00,0.858911844651220,2.43587790006801,0.000000000000000E+000,1.41082404108796,0.000000000000000E+000,3.989904573057772E-002,3.989904573057772E-002,3.989904573057772E-002,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,1.00216417412075 
 04/16  09:00:00,0.782661284432554,1.82622746740267,0.000000000000000E+000,0.892159954540654,0.000000000000000E+000,2.535989847804438E-002,2.535989847804438E-002,2.535989847804438E-002,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.914586540079447 
 04/16  10:00:00,0.772655194557783,0.943261894539626,0.000000000000000E+000,0.113794517473821,0.000000000000000E+000,3.226264346569857E-003,3.226264346569857E-003,3.226264346569857E-003,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.809528244057869 
 04/16  11:00:00,0.786270130546387,0.732507766776953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.712562524966014 
 04/16  12:00:00,0.767020836191561,0.656912874014043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.637303616368371 
 04/16  13:00:00,0.740239224658459,0.610307543725969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.590020208946756 
 04/16  14:00:00,0.727291385590362,0.567064326737374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.545634645796248 
 04/16  15:00:00,0.752463193495248,0.569227086207002,0.000000000000000E+000,0.000000000000000E+000,1.098098786758076E-003,3.582722667589008E-004,1.456371053516977E-003,3.582722667589008E-004,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.546606188679923 
 04/16  16:00:00,0.937459688402704,0.626062073471461,0.000000000000000E+000,0.000000000000000E+000,5.815800739295147E-002,1.920740054530431E-002,7.736540793825572E-002,1.920740054530431E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.599305516310077 
 04/16  17:00:00,1.32348876520223,0.741582907315965,0.000000000000000E+000,0.000000000000000E+000,0.205249405710947,6.778615230984707E-002,0.273035558020794,6.778615230984707E-002,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.709077966526989 
 04/16  18:00:00,1.46499734888010,0.853820798458948,0.000000000000000E+000,0.000000000000000E+000,0.233127619505745,7.904986539470256E-002,0.312177484900446,7.904986539470256E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.818530243499743 
 04/16  19:00:00,1.48704883755247,0.878809739750557,0.000000000000000E+000,0.000000000000000E+000,0.191517106969116,7.084751559248713E-002,0.262364622561603,7.084751559248713E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.842382947432444 
 04/16  20:00:00,1.58521938036108,0.820558477108629,0.000000000000000E+000,0.000000000000000E+000,0.121806617348549,4.889768943422498E-002,0.170704306782774,4.889768943422498E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.782879380174514 
 04/16  21:00:00,1.52833719571345,0.740542558461612,0.000000000000000E+000,0.000000000000000E+000,7.035877670274772E-002,2.868423766274094E-002,9.904301436548865E-002,2.868423766274094E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.703743129160200 
 04/16  22:00:00,1.16197954449859,0.616886190241577,0.000000000000000E+000,0.000000000000000E+000,5.914487382926398E-003,2.411249451676682E-003,8.325736834603055E-003,2.411249451676682E-003,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.585041000177128 
 04/16  23:00:00,0.877233845617487,0.483661822968157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.455988945356042 
 04/16  24:00:00,0.604668196991921,0.341515958078648,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.318626273219356 
 04/17  01:00:00,0.498690251695424,0.274659466835388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.253584096468545 
 04/17  02:00:00,0.451592425753588,0.263192591984732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.242361573738085 
 04/17  03:00:00,0.439864331576484,0.269782239975952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.249244444273538 
 04/17  04:00:00,0.438424967062421,0.315198522136752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.295436544415960 
 04/17  05:00:00,0.492951330639360,0.666950084976980,0.000000000000000E+000,0.153574108316676,0.000000000000000E+000,5.061466599906707E-003,5.061466599906707E-003,5.061466599906707E-003,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.491323197812680 
 04/17  06:00:00,0.658140335706906,1.68148659057191,0.000000000000000E+000,0.802748019519902,0.000000000000000E+000,2.537563014629326E-002,2.537563014629326E-002,2.537563014629326E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.853258753718643 
 04/17  07:00:00,0.865702890880489,1.32018158145278,0.000000000000000E+000,0.342292684630731,0.000000000000000E+000,1.030677470696309E-002,1.030677470696309E-002,1.030677470696309E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.950814681904418 
 04/17  08:00:00,0.794594229581717,1.21668899619971,0.000000000000000E+000,0.270648454417263,0.000000000000000E+000,8.018757503107259E-003,8.018757503107259E-003,8.018757503107259E-003,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.923150856923153 
 04/17  09:00:00,0.713319823594372,0.897409538035184,0.000000000000000E+000,3.568477090505667E-002,0.000000000000000E+000,1.049532130588819E-003,1.049532130588819E-003,1.049532130588819E-003,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.842243794347560 
 04/17  10:00:00,0.718512660188929,0.765320259682290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.745381126674355 
 04/17  11:00:00,0.733781329036366,0.679181269039467,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.659236027228528 
 04/17  12:00:00,0.719210291852065,0.611330389411651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.591721131765980 
 04/17  13:00:00,0.696651157273313,0.571322882125887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.551035547346674 
 04/17  14:00:00,0.688165782114696,0.531080917566119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.509651236624994 
 04/17  15:00:00,0.713947819939288,0.534093098581987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.511472201054909 
 04/17  16:00:00,0.867544862354379,0.583646779612761,0.000000000000000E+000,0.000000000000000E+000,3.217479375259635E-002,1.119373611939543E-002,4.336852987199170E-002,1.119373611939543E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.556890222451377 
 04/17  17:00:00,1.17012835909882,0.689741668488574,0.000000000000000E+000,0.000000000000000E+000,0.114606251961842,4.042085845226867E-002,0.155027110414111,4.042085845226867E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.657236727699595 
 04/17  18:00:00,1.31712539402133,0.786497136338353,0.000000000000000E+000,0.000000000000000E+000,0.145391804423775,5.322406860569777E-002,0.198615873029473,5.322406860569777E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.751206581379151 
 04/17  19:00:00,1.19690725940232,0.803805052760680,0.000000000000000E+000,0.000000000000000E+000,4.665884252471554E-003,1.801941748331432E-003,6.467826000802994E-003,1.801941748331432E-003,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.767378260442567 
 04/17  20:00:00,1.37965967536643,0.751374277984053,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.713695181049941 
 04/17  21:00:00,1.39368729539417,0.686583642950694,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.649784213649283 
 04/17  22:00:00,1.12536057310514,0.577360947586030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.545515757521582 
 04/17  23:00:00,0.861698987853841,0.459692086617097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.432019209004982 
 04/17  24:00:00,0.598094508656171,0.335271545254424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.312381860395130 
 04/18  01:00:00,0.498690251695424,0.279604938363633,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.258529567996789 
 04/18  02:00:00,0.451592425753588,0.266868101915530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.246037083668882 
 04/18  03:00:00,0.439864331576484,0.271513607685880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.250975811983467 
 04/18  04:00:00,0.447424996388252,0.578371757336586,0.000000000000000E+000,0.262026669098041,0.000000000000000E+000,9.000029325832729E-003,9.000029325832729E-003,9.000029325832729E-003,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.296583110517749 
 04/18  05:00:00,0.512887821866349,1.29811395969723,0.000000000000000E+000,0.786006201094499,0.000000000000000E+000,2.499795782689532E-002,2.499795782689532E-002,2.499795782689532E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.490054979755106 
 04/18  06:00:00,0.689257473505732,2.74631323600974,0.000000000000000E+000,1.87051468777157,0.000000000000000E+000,5.649276794511959E-002,5.649276794511959E-002,5.649276794511959E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.850318730904807 
 04/18  07:00:00,0.887800375302596,2.09655368757819,0.000000000000000E+000,1.12210711920667,0.000000000000000E+000,3.240425912907101E-002,3.240425912907101E-002,3.240425912907101E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.947372353453882 
 04/18  08:00:00,0.807280883872365,1.66855891463992,0.000000000000000E+000,0.725868618103038,0.000000000000000E+000,2.070541179375510E-002,2.070541179375510E-002,2.070541179375510E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.919800611677590 
 04/18  09:00:00,0.719299765810636,1.10651971761345,0.000000000000000E+000,0.247803777509526,0.000000000000000E+000,7.029474346854339E-003,7.029474346854339E-003,7.029474346854339E-003,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.839234967321359 
 04/18  10:00:00,0.718512660188929,0.762979237254432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.743040104246497 
 04/18  11:00:00,0.733781329036366,0.677060839075618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.657115597264677 
 04/18  12:00:00,0.719210291852065,0.609125493474333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.589516235828661 
 04/18  13:00:00,0.696651157273313,0.568791945644579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.548504610865365 
 04/18  14:00:00,0.688165782114696,0.529258873463460,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.507829192522335 
 04/18  15:00:00,0.737451526930027,0.532803915753547,0.000000000000000E+000,0.000000000000000E+000,1.755207702457764E-002,5.951629966161608E-003,2.350370699073924E-002,5.951629966161608E-003,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.510183018226469 
 04/18  16:00:00,0.941821915147060,0.581442761303756,0.000000000000000E+000,0.000000000000000E+000,8.785526169745286E-002,2.979032096721965E-002,0.117645582664673,2.979032096721965E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.554686204142372 
 04/18  17:00:00,1.27502724791382,0.687541452150138,0.000000000000000E+000,0.000000000000000E+000,0.193411900110775,6.651409911832951E-002,0.259925999229104,6.651409911832951E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.655036511361162 
 04/18  18:00:00,1.42782139401729,0.783929440707917,0.000000000000000E+000,0.000000000000000E+000,0.229476206576463,7.983566644897373E-002,0.309311873025437,7.983566644897373E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.748638885748716 
 04/18  19:00:00,1.43495206422131,0.800994631359367,0.000000000000000E+000,0.000000000000000E+000,0.176847742077024,6.766488874277157E-002,0.244512630819796,6.766488874277157E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.764567839041257 
 04/18  20:00:00,1.55230253500188,0.746783787184066,0.000000000000000E+000,0.000000000000000E+000,0.123189878087462,4.945298154798914E-002,0.172642859635451,4.945298154798914E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.709104690249954 
 04/18  21:00:00,1.49643283195836,0.678606746701821,0.000000000000000E+000,0.000000000000000E+000,7.298899685794466E-002,2.975653970624772E-002,0.102745536564192,2.975653970624772E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.641807317400410 
 04/18  22:00:00,1.14786017872250,0.568214805153300,0.000000000000000E+000,0.000000000000000E+000,1.598340617632588E-002,6.516199441027882E-003,2.249960561735376E-002,6.516199441027882E-003,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.536369615088849 
 04/18  23:00:00,0.861698987853841,0.452169493945589,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.424496616333474 
 04/18  24:00:00,0.598094508656171,0.329027511910591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.306137827051296 
 04/19  01:00:00,0.498690251695424,0.275799627358849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.254724256992006 
 04/19  02:00:00,0.451592425753588,0.264288313689057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.243457295442409 
 04/19  03:00:00,0.439864331576484,0.269243830749038,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.248706035046625 
 04/19  04:00:00,0.438424967062421,0.313620402767199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.293858425046405 
 04/19  05:00:00,0.494047689291549,0.699218773414930,0.000000000000000E+000,0.188938599882702,0.000000000000000E+000,6.157825252096872E-003,6.157825252096872E-003,6.157825252096872E-003,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.488227394684603 
 04/19  06:00:00,0.675402443770087,2.25059483903747,0.000000000000000E+000,1.37775563673434,0.000000000000000E+000,4.263773820947495E-002,4.263773820947495E-002,4.263773820947495E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.847359384969768 
 04/19  07:00:00,0.873653758150400,1.59491092081587,0.000000000000000E+000,0.623920207747134,0.000000000000000E+000,1.825764197687370E-002,1.825764197687370E-002,1.825764197687370E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.943916498151105 
 04/19  08:00:00,0.793540153645176,1.18218329666286,0.000000000000000E+000,0.242856285550060,0.000000000000000E+000,6.964681566565045E-003,6.964681566565045E-003,6.964681566565045E-003,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.916437326253508 
 04/19  09:00:00,0.712270291463783,0.855160835021912,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.835679862239344 
 04/19  10:00:00,0.718512660188929,0.758714942775349,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.738775809767417 
 04/19  11:00:00,0.733781329036366,0.673169283956805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.653224042145866 
 04/19  12:00:00,0.719210291852065,0.604964227545653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.585354969899982 
 04/19  13:00:00,0.696651157273313,0.564521170931992,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.544233836152779 
 04/19  14:00:00,0.688165782114696,0.523936403708493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.502506722767368 
 04/19  15:00:00,0.827583615289274,0.529142190007363,0.000000000000000E+000,0.000000000000000E+000,8.599065985753174E-002,2.764513549245367E-002,0.113635795349985,2.764513549245367E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.506521292480285 
 04/19  16:00:00,1.10678220735260,0.579581652127906,0.000000000000000E+000,0.000000000000000E+000,0.213853967272006,6.875190759820096E-002,0.282605874870208,6.875190759820096E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.552825094966522 
 04/19  17:00:00,1.50848842947827,0.685356891098013,0.000000000000000E+000,0.000000000000000E+000,0.372012244628894,0.121374936164667,0.493387180793559,0.121374936164667,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.652851950309034 
 04/19  18:00:00,1.62303978218325,0.781351779702251,0.000000000000000E+000,0.000000000000000E+000,0.377905134238971,0.126625126952419,0.504530261191389,0.126625126952419,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.746061224743049 
 04/19  19:00:00,1.64992435575848,0.798366132354570,0.000000000000000E+000,0.000000000000000E+000,0.340888488793598,0.118596433563373,0.459484922356972,0.118596433563373,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.761939340036457 
 04/19  20:00:00,1.55100887889132,0.744389829154312,0.000000000000000E+000,0.000000000000000E+000,0.123239375652924,4.810982787196262E-002,0.171349203524887,4.810982787196262E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.706710732220197 
 04/19  21:00:00,1.39368729539417,0.677744586221952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.640945156920543 
 04/19  22:00:00,1.12536057310514,0.568890961912900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.537045771848449 
 04/19  23:00:00,0.861698987853841,0.453235497952094,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.425562620339977 
 04/19  24:00:00,0.598094508656171,0.329938929913986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.307049245054691 
 04/20  01:00:00,0.498690251695424,0.273152173967565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.252076803600722 
 04/20  02:00:00,0.451592425753588,0.258702456892109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.237871438645461 
 04/20  03:00:00,0.439864331576484,0.264777475330568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.244239679628155 
 04/20  04:00:00,0.438424967062421,0.309389845975637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.289627868254845 
 04/20  05:00:00,0.487889864039451,0.504295049882106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.482242271034480 
 04/20  06:00:00,0.632764705560612,0.867298156724412,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.841818339391049 
 04/20  07:00:00,0.855396116173526,0.964337455569014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.937263240651376 
 04/20  08:00:00,0.786575472078610,0.931841145933909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.908951461074618 
 04/20  09:00:00,0.712270291463783,0.847040265738118,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.827559292955549 
 04/20  10:00:00,0.718512660188929,0.750477067305024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.730537934297091 
 04/20  11:00:00,0.733781329036366,0.665367043560653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.645421801749714 
 04/20  12:00:00,0.719210291852065,0.597325853822673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.577716596177002 
 04/20  13:00:00,0.767228258276107,0.557934599197350,0.000000000000000E+000,0.000000000000000E+000,5.376027782207396E-002,1.681682318071839E-002,7.057710100279230E-002,1.681682318071839E-002,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.537647264418137 
 04/20  14:00:00,0.927550211504500,0.521159288688364,0.000000000000000E+000,0.000000000000000E+000,0.182997324041992,5.638710534781097E-002,0.239384429389803,5.638710534781097E-002,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.499729607747236 
 04/20  15:00:00,1.12474664973483,0.527607725201729,0.000000000000000E+000,0.000000000000000E+000,0.314034988674029,9.676384112151180E-002,0.410798829795540,9.676384112151180E-002,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.504986827674650 
 04/20  16:00:00,1.37608055805625,0.577834341824356,0.000000000000000E+000,0.000000000000000E+000,0.421902947760344,0.130001277813524,0.551904225573866,0.130001277813524,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.551077784662975 
 04/20  17:00:00,1.77346945406181,0.683164521606666,0.000000000000000E+000,0.000000000000000E+000,0.577667328825074,0.180700876552026,0.758368205377101,0.180700876552026,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.650659580817690 
 04/20  18:00:00,1.78993898244822,0.778764963978384,0.000000000000000E+000,0.000000000000000E+000,0.504734617497127,0.166694843959238,0.671429461456364,0.166694843959238,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.743474409019179 
 04/20  19:00:00,1.74549065081451,0.795728247814897,0.000000000000000E+000,0.000000000000000E+000,0.413015669602269,0.142035547810732,0.555051217413002,0.142035547810732,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.759301455496784 
 04/20  20:00:00,1.83572638603845,0.741987344397778,0.000000000000000E+000,0.000000000000000E+000,0.336167912850132,0.119898797821881,0.456066710672013,0.119898797821881,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.704308247463664 
 04/20  21:00:00,1.75486569780102,0.674391320375300,0.000000000000000E+000,0.000000000000000E+000,0.264391656335721,9.678674607112379E-002,0.361178402406844,9.678674607112379E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.637591891073891 
 04/20  22:00:00,1.37687916945982,0.564995723426834,0.000000000000000E+000,0.000000000000000E+000,0.182990865653790,6.852773070089070E-002,0.251518596354680,6.852773070089070E-002,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.533150533362383 
 04/20  23:00:00,0.995893878425682,0.448221870210506,0.000000000000000E+000,0.000000000000000E+000,9.651690343272569E-002,3.767798713911365E-002,0.134194890571839,3.767798713911365E-002,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.420548992598392 
 04/20  24:00:00,0.649592461047220,0.323079727395300,0.000000000000000E+000,0.000000000000000E+000,3.703883863781693E-002,1.445911375323086E-002,5.149795239104784E-002,1.445911375323086E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.300190042536006 
 04/21  01:00:00,0.498690251695424,0.269297273728256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.248221903361413 
 04/21  02:00:00,0.451592425753588,0.257043467089302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.236212448842654 
 04/21  03:00:00,0.439864331576484,0.262505725302925,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.241967929600511 
 04/21  04:00:00,0.438424967062421,0.306691252341036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.286929274620242 
 04/21  05:00:00,0.487889864039451,0.500996244887147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.478943466039522 
 04/21  06:00:00,0.632764705560612,0.862719528811985,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.837239711478622 
 04/21  07:00:00,0.855396116173526,0.957751896980135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.930677682062497 
 04/21  08:00:00,0.786575472078610,0.925162898807941,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.902273213948649 
 04/21  09:00:00,0.712270291463783,0.840376278166276,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.820895305383708 
 04/21  10:00:00,0.718512660188929,0.750226679123866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.730287546115933 
 04/21  11:00:00,0.733781329036366,0.667781976289326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.647836734478384 
 04/21  12:00:00,0.719210291852065,0.601377283272953,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.581768025627281 
 04/21  13:00:00,0.696651157273313,0.560662434896847,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.540375100117634 
 04/21  14:00:00,0.688165782114696,0.522329098767036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.500899417825908 
 04/21  15:00:00,0.742901579427105,0.526343301450277,0.000000000000000E+000,0.000000000000000E+000,2.140452625504897E-002,7.549233232766977E-003,2.895375948781600E-002,7.549233232766977E-003,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.503722403923198 
 04/21  16:00:00,0.947874580600141,0.576082392200773,0.000000000000000E+000,0.000000000000000E+000,9.177082166477858E-002,3.192742645297406E-002,0.123698248117753,3.192742645297406E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.549325835039389 
 04/21  17:00:00,1.26211778611565,0.680965558711825,0.000000000000000E+000,0.000000000000000E+000,0.183259754683398,6.375678274753706E-002,0.247016537430935,6.375678274753706E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.648460617922849 
 04/21  18:00:00,1.38684685892378,0.776169733034981,0.000000000000000E+000,0.000000000000000E+000,0.196429666778977,7.190767115294840E-002,0.268337337931926,7.190767115294840E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.740879178075777 
 04/21  19:00:00,1.36980110822435,0.793081749738423,0.000000000000000E+000,0.000000000000000E+000,0.130139844023975,4.922183079885842E-002,0.179361674822833,4.922183079885842E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.756654957420312 
 04/21  20:00:00,1.53206499675431,0.739577053433439,0.000000000000000E+000,0.000000000000000E+000,0.110229630582288,4.217569080559009E-002,0.152405321387878,4.217569080559009E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.701897956499327 
 04/21  21:00:00,1.44088939989670,0.672272941746087,0.000000000000000E+000,0.000000000000000E+000,3.394913876883707E-002,1.325296573369471E-002,4.720210450253200E-002,1.325296573369471E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.635473512444678 
 04/21  22:00:00,1.12536057310514,0.564679607151519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.532834417087070 
 04/21  23:00:00,0.861698987853841,0.449126427207599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.421453549595484 
 04/21  24:00:00,0.598094508656171,0.327418728157667,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.304529043298376 
 04/22  01:00:00,0.502637278928385,0.277735244930485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.256659874563642 
 04/22  02:00:00,0.454203666269809,0.262916763428015,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.242085745181368 
 04/22  03:00:00,0.441229736840782,0.268133461039221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.247595665336807 
 04/22  04:00:00,0.441096124814820,0.316181022546438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.296419044825643 
 04/22  05:00:00,0.491986559916977,0.527646601826238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.505593822978613 
 04/22  06:00:00,0.643390226278525,0.917897820239777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.892418002906414 
 04/22  07:00:00,0.876557495022185,1.02604293778497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,0.998968722867331 
 04/22  08:00:00,0.819012798920643,0.997176550630383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,0.974286865771091 
 04/22  09:00:00,0.757301385954510,0.907313492081821,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.887832519299253 
 04/22  10:00:00,0.769428930211213,0.802257944030370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.782318811022434 
 04/22  11:00:00,0.786270130546387,0.708285178927037,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.688339937116098 
 04/22  12:00:00,0.767020836191561,0.635002322375140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.615393064729469 
 04/22  13:00:00,0.749420220299969,0.590502088683690,0.000000000000000E+000,0.000000000000000E+000,6.856175612026351E-003,2.324820029485049E-003,9.180995641511416E-003,2.324820029485049E-003,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.570214753904477 
 04/22  14:00:00,0.847375751747173,0.550597337652365,0.000000000000000E+000,0.000000000000000E+000,8.994603892605217E-002,3.013832723076055E-002,0.120084366156812,3.013832723076055E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.529167656711239 
 04/22  15:00:00,1.01398161379031,0.556843798463971,0.000000000000000E+000,0.000000000000000E+000,0.197686411368974,6.528837997960497E-002,0.262974791348579,6.528837997960497E-002,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.534222900936893 
 04/22  16:00:00,1.24888640073274,0.614143489329212,0.000000000000000E+000,0.000000000000000E+000,0.292267249762713,9.652487050557518E-002,0.388792120268289,9.652487050557518E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.587386932167828 
 04/22  17:00:00,1.59455292416527,0.726968995026850,0.000000000000000E+000,0.000000000000000E+000,0.409016848823487,0.135082868160353,0.544099716983839,0.135082868160353,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.694464054237871 
 04/22  18:00:00,1.63426989483462,0.836449764490724,0.000000000000000E+000,0.000000000000000E+000,0.357184241445631,0.124265789409332,0.481450030854961,0.124265789409332,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.801159209531522 
 04/22  19:00:00,1.63951631599529,0.860929852102878,0.000000000000000E+000,0.000000000000000E+000,0.304711543535481,0.110120557468943,0.414832101004426,0.110120557468943,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.824503059784764 
 04/22  20:00:00,1.79234984939303,0.804177130958168,0.000000000000000E+000,0.000000000000000E+000,0.277535459433159,0.100299316381560,0.377834775814718,0.100299316381560,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.766498034024056 
 04/22  21:00:00,1.71696115039798,0.726206582425315,0.000000000000000E+000,0.000000000000000E+000,0.208723154040564,7.894381500946064E-002,0.287666969050024,7.894381500946064E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.689407153123906 
 04/22  22:00:00,1.36583425557849,0.605911271579766,0.000000000000000E+000,0.000000000000000E+000,0.153952233239380,5.822821467512419E-002,0.212180447914504,5.822821467512419E-002,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.574066081515317 
 04/22  23:00:00,1.00956782711579,0.473679777823761,0.000000000000000E+000,0.000000000000000E+000,9.571270714961586E-002,3.662127434868521E-002,0.132333981498301,3.662127434868521E-002,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.446006900211643 
 04/22  24:00:00,0.653691716287882,0.332341433216081,0.000000000000000E+000,0.000000000000000E+000,3.536552570452182E-002,1.365799359144185E-002,4.902351929596351E-002,1.365799359144185E-002,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.309451748356787 
 04/23  01:00:00,0.502637278928385,0.271499495077367,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.250424124710524 
