Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/23  02:00:00,0.454203666269809,0.257322782988814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.236491764742166 
 04/23  03:00:00,0.441229736840782,0.264417564721870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.243879769019456 
 04/23  04:00:00,0.441096124814820,0.313111050413298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.293349072692504 
 04/23  05:00:00,0.491986559916977,0.523366000373824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.501313221526201 
 04/23  06:00:00,0.643390226278525,0.915155963278393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.889676145945031 
 04/23  07:00:00,0.876557495022185,1.02178370684595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,0.994709491928312 
 04/23  08:00:00,0.819012798920643,0.992328455350565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,0.969438770491271 
 04/23  09:00:00,0.757301385954510,0.902496280491874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.883015307709306 
 04/23  10:00:00,0.769428930211213,0.798190812430392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.778251679422456 
 04/23  11:00:00,0.786270130546387,0.705160840900221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.685215599089280 
 04/23  12:00:00,0.767020836191561,0.632962311344999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.613353053699328 
 04/23  13:00:00,0.742693287471494,0.588758313081660,0.000000000000000E+000,0.000000000000000E+000,1.820651174904922E-003,6.334116381308106E-004,2.454062813035730E-003,6.334116381308106E-004,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.568470978302447 
 04/23  14:00:00,0.809895634326178,0.548813183142242,0.000000000000000E+000,0.000000000000000E+000,6.128348537540658E-002,2.132076336041085E-002,8.260424873581751E-002,2.132076336041085E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.527383502201114 
 04/23  15:00:00,0.981364700170349,0.555122101101273,0.000000000000000E+000,0.000000000000000E+000,0.173689050907117,5.666882682150214E-002,0.230357877728619,5.666882682150214E-002,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.532501203574197 
 04/23  16:00:00,1.20515995473217,0.612167259386446,0.000000000000000E+000,0.000000000000000E+000,0.259396706744344,8.566896752338335E-002,0.345065674267727,8.566896752338335E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.585410702225062 
 04/23  17:00:00,1.39861907705889,0.724506214644169,0.000000000000000E+000,0.000000000000000E+000,0.256633933289923,9.153193658753596E-002,0.348165869877459,9.153193658753596E-002,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.692001273855190 
 04/23  18:00:00,1.48533783975325,0.833522350467264,0.000000000000000E+000,0.000000000000000E+000,0.243411504647918,8.910647112567487E-002,0.332517975773593,8.910647112567487E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.798231795508059 
 04/23  19:00:00,1.45627852908534,0.857916622032604,0.000000000000000E+000,0.000000000000000E+000,0.167071943951683,6.452237014279870E-002,0.231594314094482,6.452237014279870E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.821489829714494 
 04/23  20:00:00,1.48105506357211,0.801416472091034,0.000000000000000E+000,0.000000000000000E+000,4.726908129533256E-002,1.927090869847068E-002,6.653998999380330E-002,1.927090869847068E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.763737375156922 
 04/23  21:00:00,1.45214920666427,0.723895548362862,0.000000000000000E+000,0.000000000000000E+000,1.623589137576052E-002,6.619133940550332E-003,2.285502531631082E-002,6.619133940550332E-003,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.687096119061450 
 04/23  22:00:00,1.15365380766398,0.606369683438909,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.574524493374460 
 04/23  23:00:00,0.877233845617487,0.477490781641647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.449817904029533 
 04/23  24:00:00,0.604668196991921,0.339313369128014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.316423684268723 
 04/24  01:00:00,0.498690251695424,0.279195566424244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.258120196057401 
 04/24  02:00:00,0.451592425753588,0.265836819315175,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.245005801068527 
 04/24  03:00:00,0.452776610746013,0.675413998805131,0.000000000000000E+000,0.403518470123582,0.000000000000000E+000,1.291227916952810E-002,1.291227916952810E-002,1.291227916952810E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.251357732979137 
 04/24  04:00:00,0.464099956045487,1.15440108380662,0.000000000000000E+000,0.840334852043019,0.000000000000000E+000,2.567498898306700E-002,2.567498898306700E-002,2.567498898306700E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.294304254042809 
 04/24  05:00:00,0.519586584476135,1.57126394657048,0.000000000000000E+000,1.06699004537213,0.000000000000000E+000,3.169672043668384E-002,3.169672043668384E-002,3.169672043668384E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.482221122350723 
 04/24  06:00:00,0.695071529988982,2.98316886908669,0.000000000000000E+000,2.12526428443159,0.000000000000000E+000,6.230682442836967E-002,6.230682442836967E-002,6.230682442836967E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.832424767321739 
 04/24  07:00:00,0.899197075693824,2.47955150376386,0.000000000000000E+000,1.52600462896710,0.000000000000000E+000,4.380095952029736E-002,4.380095952029736E-002,4.380095952029736E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.926472659879118 
 04/24  08:00:00,0.826495950817187,2.31976959079924,0.000000000000000E+000,1.39741975268261,0.000000000000000E+000,3.992047873857772E-002,3.992047873857772E-002,3.992047873857772E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.899460153257344 
 04/24  09:00:00,0.748167777119868,2.09224598517037,0.000000000000000E+000,1.25179765344732,0.000000000000000E+000,3.589748565608666E-002,3.589748565608666E-002,3.589748565608666E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.820967358940484 
 04/24  10:00:00,0.757893286348313,2.11111027321671,0.000000000000000E+000,1.36183126144332,0.000000000000000E+000,3.938062615938433E-002,3.938062615938433E-002,3.938062615938433E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.729339878765453 
 04/24  11:00:00,0.751874083540822,1.29484319562635,0.000000000000000E+000,0.626531556643280,0.000000000000000E+000,1.809275450445400E-002,1.809275450445400E-002,1.809275450445400E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.648366397172133 
 04/24  12:00:00,0.725923462193344,0.837175738780955,0.000000000000000E+000,0.232341351985780,0.000000000000000E+000,6.713170341280254E-003,6.713170341280254E-003,6.713170341280254E-003,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.585225129149504 
 04/24  13:00:00,0.696651157273313,0.568586958924495,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.548299624145282 
 04/24  14:00:00,0.688165782114696,0.531872116813736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.510442435872611 
 04/24  15:00:00,0.713947819939288,0.537136987658135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.514516090131057 
 04/24  16:00:00,0.824176332482388,0.584571856682958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.557815299521574 
 04/24  17:00:00,1.01510124868471,0.688803624367920,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.656298683578943 
 04/24  18:00:00,1.11850952099186,0.781773578037001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.746483023077796 
 04/24  19:00:00,1.19043943340151,0.798578769244502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.762151976926391 
 04/24  20:00:00,1.37965967536643,0.746395425800457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.708716328866346 
 04/24  21:00:00,1.39368729539417,0.680583711997523,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.643784282696114 
 04/24  22:00:00,1.12536057310514,0.574379654026017,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.542534463961568 
 04/24  23:00:00,0.867615844399081,0.665516991324928,0.000000000000000E+000,0.204283929228997,0.000000000000000E+000,5.916856545240421E-003,5.916856545240421E-003,5.916856545240421E-003,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.433560184483817 
 04/24  24:00:00,0.612453935521323,0.831929242541375,0.000000000000000E+000,0.493071633033649,0.000000000000000E+000,1.435942686515147E-002,1.435942686515147E-002,1.435942686515147E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.315967924648435 
 04/25  01:00:00,0.521746664329486,1.07123602290197,0.000000000000000E+000,0.788376368650132,0.000000000000000E+000,2.305641263406227E-002,2.305641263406227E-002,2.305641263406227E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.261784283884993 
 04/25  02:00:00,0.489116744502860,1.55208135589628,0.000000000000000E+000,1.28375798780410,0.000000000000000E+000,3.752431874927432E-002,3.752431874927432E-002,3.752431874927432E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.247492349845538 
 04/25  03:00:00,0.487296555358299,1.89834940028589,0.000000000000000E+000,1.62621632352243,0.000000000000000E+000,4.743222378181561E-002,4.743222378181561E-002,4.743222378181561E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.251595281061050 
 04/25  04:00:00,0.491082915481121,2.12358190922699,0.000000000000000E+000,1.80993222149332,0.000000000000000E+000,5.265794841870031E-002,5.265794841870031E-002,5.265794841870031E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.293887710012872 
 04/25  05:00:00,0.541096745445261,2.34273471823786,0.000000000000000E+000,1.83977818699171,0.000000000000000E+000,5.320688140580773E-002,5.320688140580773E-002,5.320688140580773E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.480903752398530 
 04/25  06:00:00,0.708966509359018,3.48191389563547,0.000000000000000E+000,2.62701843881883,0.000000000000000E+000,7.620180379840620E-002,7.620180379840620E-002,7.620180379840620E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.829415639483267 
 04/25  07:00:00,0.905928504566832,2.71080425194361,0.000000000000000E+000,1.76077199760407,0.000000000000000E+000,5.053238839330476E-002,5.053238839330476E-002,5.053238839330476E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.922958039421902 
 04/25  08:00:00,0.829111249301455,2.40533577636272,0.000000000000000E+000,1.48640648752467,0.000000000000000E+000,4.253577722284400E-002,4.253577722284400E-002,4.253577722284400E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.896039603978760 
 04/25  09:00:00,0.745622583541115,1.99947829394840,0.000000000000000E+000,1.16210192719458,0.000000000000000E+000,3.335229207733426E-002,3.335229207733426E-002,3.335229207733426E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.817895393971256 
 04/25  10:00:00,0.761194408749284,2.21506627906945,0.000000000000000E+000,1.46842494745744,0.000000000000000E+000,4.268174856035431E-002,4.268174856035431E-002,4.268174856035431E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.726702198604074 
 04/25  11:00:00,0.754035160132493,1.36274822567903,0.000000000000000E+000,0.696672029277080,0.000000000000000E+000,2.025383109612666E-002,2.025383109612666E-002,2.025383109612666E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.646130954591011 
 04/25  12:00:00,0.730106158621279,0.976597704301597,0.000000000000000E+000,0.373684783734532,0.000000000000000E+000,1.089586676921291E-002,1.089586676921291E-002,1.089586676921291E-002,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.583303662921393 
 04/25  13:00:00,0.702918818004680,0.781912501345015,0.000000000000000E+000,0.214820343565206,0.000000000000000E+000,6.267660731364852E-003,6.267660731364852E-003,6.267660731364852E-003,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.546804823000595 
 04/25  14:00:00,0.691412265479653,0.642652182486812,0.000000000000000E+000,0.111307029942408,0.000000000000000E+000,3.246483364955948E-003,3.246483364955948E-003,3.246483364955948E-003,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.509915471603279 
 04/25  15:00:00,0.716778124471913,0.634645500462128,0.000000000000000E+000,9.693632267568528E-002,0.000000000000000E+000,2.830304532624203E-003,2.830304532624203E-003,2.830304532624203E-003,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.515088280259364 
 04/25  16:00:00,0.824176332482388,0.586672822540910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.559916265379529 
 04/25  17:00:00,1.01510124868471,0.689355275224629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.656850334435650 
 04/25  18:00:00,1.11850952099186,0.781443612064828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.746153057105626 
 04/25  19:00:00,1.19043943340151,0.797121717503530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.760694925185417 
 04/25  20:00:00,1.37965967536643,0.744185044973426,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.706505948039312 
 04/25  21:00:00,1.39368729539417,0.678702808224790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.641903378923381 
 04/25  22:00:00,1.12536057310514,0.572884041316822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.541038851252371 
 04/25  23:00:00,0.863994556396203,0.538627245299554,0.000000000000000E+000,7.849990972043558E-002,0.000000000000000E+000,2.295568542361723E-003,2.295568542361723E-003,2.295568542361723E-003,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.432454457967003 
 04/25  24:00:00,0.610157917100996,0.749372349578983,0.000000000000000E+000,0.411079286224438,0.000000000000000E+000,1.206340844482242E-002,1.206340844482242E-002,1.206340844482242E-002,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.315403378495254 
 04/26  01:00:00,0.522140492751735,1.08059641612671,0.000000000000000E+000,0.797996040026171,0.000000000000000E+000,2.345024105630875E-002,2.345024105630875E-002,2.345024105630875E-002,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.261525005733692 
 04/26  02:00:00,0.486912490101925,1.47300056208877,0.000000000000000E+000,1.20486022054960,0.000000000000000E+000,3.532006434833804E-002,3.532006434833804E-002,3.532006434833804E-002,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.247309323292531 
 04/26  03:00:00,0.484204414092607,1.79182323865988,0.000000000000000E+000,1.51989464556451,0.000000000000000E+000,4.434008251612402E-002,4.434008251612402E-002,4.434008251612402E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.251390797392961 
 04/26  04:00:00,0.491806248002220,2.15142487341629,0.000000000000000E+000,1.83819254692095,0.000000000000000E+000,5.338128093979948E-002,5.338128093979948E-002,5.338128093979948E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.293470348774547 
 04/26  05:00:00,0.546285090860859,2.52161906680613,0.000000000000000E+000,2.01998224983392,0.000000000000000E+000,5.839522682140547E-002,5.839522682140547E-002,5.839522682140547E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.479584038124585 
 04/26  06:00:00,0.715671223436204,3.71867293148571,0.000000000000000E+000,2.86679195528359,0.000000000000000E+000,8.290651787559375E-002,8.290651787559375E-002,8.290651787559375E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.826401158868754 
 04/26  07:00:00,0.912384212473741,2.94930043305779,0.000000000000000E+000,2.00278891507827,0.000000000000000E+000,5.698809630021612E-002,5.698809630021612E-002,5.698809630021612E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.919437303061879 
 04/26  08:00:00,0.835430287667123,2.63187363862317,0.000000000000000E+000,1.71637089483315,0.000000000000000E+000,4.885481558851343E-002,4.885481558851343E-002,4.885481558851343E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.892613058930720 
 04/26  09:00:00,0.752268105082122,2.23071540514027,0.000000000000000E+000,1.39641639782015,0.000000000000000E+000,3.999781361834113E-002,3.999781361834113E-002,3.999781361834113E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.814818034537542 
 04/26  10:00:00,0.750888959931071,1.86431127884859,0.000000000000000E+000,1.12031224375137,0.000000000000000E+000,3.237629974214101E-002,3.237629974214101E-002,3.237629974214101E-002,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.724059902089289 
 04/26  11:00:00,0.744103526741095,1.01900213428693,0.000000000000000E+000,0.355165287212022,0.000000000000000E+000,1.032219770472756E-002,1.032219770472756E-002,1.032219770472756E-002,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.643891605263969 
 04/26  12:00:00,0.719210291852065,0.600484134003201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.580874876357529 
 04/26  13:00:00,0.696651157273313,0.562097442155494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.541810107376281 
 04/26  14:00:00,0.688165782114696,0.523997221096180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.502567540155055 
 04/26  15:00:00,0.713947819939288,0.528587608684910,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.505966711157831 
 04/26  16:00:00,0.824176332482388,0.574919207909068,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.548162650747684 
 04/26  17:00:00,1.01510124868471,0.675678299026743,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.643173358237767 
 04/26  18:00:00,1.11850952099186,0.766349555768574,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.731059000809372 
 04/26  19:00:00,1.19043943340151,0.782793841746353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.746367049428242 
 04/26  20:00:00,1.37965967536643,0.732018826513273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.694339729579162 
 04/26  21:00:00,1.39368729539417,0.668892515249740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.632093085948331 
 04/26  22:00:00,1.12536057310514,0.565791275538206,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.533946085473754 
 04/26  23:00:00,0.861698987853841,0.453914934301112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.426242056688998 
 04/26  24:00:00,0.598094508656171,0.333042851176318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.310153166317023 
 04/27  01:00:00,0.498690251695424,0.280177896767549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.259102526400705 
 04/27  02:00:00,0.455849733984826,0.412820598751804,0.000000000000000E+000,0.145339330765775,0.000000000000000E+000,4.257308231239054E-003,4.257308231239054E-003,4.257308231239054E-003,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.246650249739381 
 04/27  03:00:00,0.460070055070616,0.958955053688104,0.000000000000000E+000,0.687256820502978,0.000000000000000E+000,2.020572349413145E-002,2.020572349413145E-002,2.020572349413145E-002,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.251160437482713 
 04/27  04:00:00,0.467262797889067,1.29794567429890,0.000000000000000E+000,0.985131342403646,0.000000000000000E+000,2.883783082664704E-002,2.883783082664704E-002,2.883783082664704E-002,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.293052354174460 
 04/27  05:00:00,0.529853997034408,1.94113177559172,0.000000000000000E+000,1.44081659554265,0.000000000000000E+000,4.196413299495648E-002,4.196413299495648E-002,4.196413299495648E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.478262401201440 
 04/27  06:00:00,0.694281574907793,2.96655561732465,0.000000000000000E+000,2.11769339401462,0.000000000000000E+000,6.151686934718277E-002,6.151686934718277E-002,6.151686934718277E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.823382405976670 
 04/27  07:00:00,0.894145824540526,2.30196713378491,0.000000000000000E+000,1.35898149633052,0.000000000000000E+000,3.874970836700051E-002,3.874970836700051E-002,3.874970836700051E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.915911422536749 
 04/27  08:00:00,0.817281154764776,1.98884160809429,0.000000000000000E+000,1.07677042229709,0.000000000000000E+000,3.070568268616538E-002,3.070568268616538E-002,3.070568268616538E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.889181500937907 
 04/27  09:00:00,0.733660701980489,1.57865317114795,0.000000000000000E+000,0.747436017116221,0.000000000000000E+000,2.139041051670822E-002,2.139041051670822E-002,2.139041051670822E-002,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.811736181249162 
 04/27  10:00:00,0.722841218273198,0.893275348912052,0.000000000000000E+000,0.151922468598576,0.000000000000000E+000,4.328558084267502E-003,4.328558084267502E-003,4.328558084267502E-003,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.721413747305539 
 04/27  11:00:00,0.733781329036366,0.659295041709606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.639349799898667 
 04/27  12:00:00,0.719210291852065,0.594031368558887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.574422110913218 
 04/27  13:00:00,0.696651157273313,0.556346688553239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.536059353774026 
 04/27  14:00:00,0.688165782114696,0.518032514883864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.496602833942738 
 04/27  15:00:00,0.713947819939288,0.522437195849033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.499816298321955 
 04/27  16:00:00,0.824176332482388,0.568869049376084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.542112492214700 
 04/27  17:00:00,1.05351860882474,0.668300639932373,0.000000000000000E+000,0.000000000000000E+000,2.840064324333781E-002,1.001671689668866E-002,3.841736014002658E-002,1.001671689668866E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.635795699143397 
 04/27  18:00:00,1.22414932324603,0.760475148278287,0.000000000000000E+000,0.000000000000000E+000,7.759685695902979E-002,2.804294529514996E-002,0.105639802254180,2.804294529514996E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.725184593319083 
 04/27  19:00:00,1.31479211699985,0.777064945934865,0.000000000000000E+000,0.000000000000000E+000,9.047205871784907E-002,3.388062488048850E-002,0.124352683598338,3.388062488048850E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.740638153616754 
 04/27  20:00:00,1.47532003119220,0.724989476473273,0.000000000000000E+000,0.000000000000000E+000,6.863480794638131E-002,2.702554787938706E-002,9.566035582576843E-002,2.702554787938706E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.687310379539161 
 04/27  21:00:00,1.43546517530337,0.659452503518695,0.000000000000000E+000,0.000000000000000E+000,2.974715919725110E-002,1.203072071195209E-002,4.177787990920302E-002,1.203072071195209E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.622653074217283 
 04/27  22:00:00,1.12536057310514,0.554635786634749,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.522790596570301 
 04/27  23:00:00,0.861698987853841,0.444092035200163,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.416419157588048 
 04/27  24:00:00,0.598094508656171,0.325473040354246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.302583355494955 
 04/28  01:00:00,0.498690251695424,0.275419591520785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.381484540687240E-002,0.305950795924824,0.254344221153942 
 04/28  02:00:00,0.451592425753588,0.263751972846109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.154747547045819E-002,0.302403540319900,0.242920954599462 
 04/28  03:00:00,0.439864331576484,0.268889997597817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.407608801926525E-002,0.298146833593987,0.248352201895403 
 04/28  04:00:00,0.441101937566446,0.393754821587902,0.000000000000000E+000,8.149545299630856E-002,0.000000000000000E+000,2.676970504026101E-003,2.676970504026101E-003,2.676970504026101E-003,5.191758826190433E-002,1.064880964132590E-002,7.389926005084047E-002,0.286884297048351,0.292497390870800 
 04/28  05:00:00,0.503600562040711,0.995215836417910,0.000000000000000E+000,0.496224030399171,0.000000000000000E+000,1.571069800125754E-002,1.571069800125754E-002,1.571069800125754E-002,5.516243794388505E-002,1.131435998817075E-002,8.619823570287033E-002,0.320139818344528,0.476939027171114 
 04/28  06:00:00,0.678650401923704,2.35756604061574,0.000000000000000E+000,1.51172617849179,0.000000000000000E+000,4.588569636309216E-002,4.588569636309216E-002,4.588569636309216E-002,9.085576449631344E-002,1.863541789527239E-002,0.138308432905419,0.369890078203606,0.820360044790594 
 04/28  07:00:00,0.875141380481586,1.62284626198205,0.000000000000000E+000,0.683390607711924,0.000000000000000E+000,1.974526430806123E-002,1.974526430806123E-002,1.974526430806123E-002,0.168732143564277,3.460862349167664E-002,0.213944392031827,0.393035921025746,0.912381439352487 
 04/28  08:00:00,0.798877041567155,1.33924008285786,0.000000000000000E+000,0.430604420070238,0.000000000000000E+000,1.230156948854544E-002,1.230156948854544E-002,1.230156948854544E-002,0.136283646744470,2.795312002322813E-002,0.274974524459516,0.332289168791397,0.885745977928327 
 04/28  09:00:00,0.714983106442572,0.923572026200980,0.000000000000000E+000,9.544028948235772E-002,0.000000000000000E+000,2.712814978789380E-003,2.712814978789380E-003,2.712814978789380E-003,6.489698698982695E-002,1.331101102870530E-002,0.336182328282564,0.282804953102684,0.808650763936052 
 04/28  10:00:00,0.718512660188929,0.736385475781690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.351415192863779,0.289456057361922,0.716446342773755 
 04/28  11:00:00,0.733781329036366,0.654323035869793,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.366595180321093,0.289544738752045,0.634377794058854 
 04/28  12:00:00,0.719210291852065,0.589239413900865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.356901619593564,0.284667262295272,0.569630156255194 
 04/28  13:00:00,0.696651157273313,0.551117502512997,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.324498850711145,0.294510896598940,0.530830167733783 
 04/28  14:00:00,0.688165782114696,0.512593459072095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.299430055599500,0.311094316551965,0.491163778130969 
 04/28  15:00:00,0.736667306939166,0.516382331723510,0.000000000000000E+000,0.000000000000000E+000,1.713041539110902E-002,5.589071608769876E-003,2.271948699987886E-002,5.589071608769876E-003,5.191758826190433E-002,1.064880964132590E-002,0.307919222350081,0.328387187625979,0.493761434196431 
 04/28  16:00:00,0.972948354476030,0.563769776373349,0.000000000000000E+000,0.000000000000000E+000,0.112579001186832,3.619302080681126E-002,0.148772021993643,3.619302080681126E-002,5.516243794388505E-002,1.131435998817075E-002,0.354200033750992,0.388424488739342,0.537013219211965 
 04/28  17:00:00,1.38346238800924,0.665422085188053,0.000000000000000E+000,0.000000000000000E+000,0.278746827430834,8.961431189368911E-002,0.368361139324523,8.961431189368911E-002,7.463154933534169E-002,1.530765934136768E-002,0.438213351102789,0.471873676845214,0.632917144399074 
 04/28  18:00:00,1.51790788744573,0.757829578692406,0.000000000000000E+000,0.000000000000000E+000,0.300240298189799,9.915806826407836E-002,0.399398366453876,9.915806826407836E-002,0.136283646744470,2.795312002322813E-002,0.396885327422791,0.512312390741365,0.722539023733201 
 04/28  19:00:00,1.54352723613004,0.774379971385484,0.000000000000000E+000,0.000000000000000E+000,0.261025762371915,9.206204035660835E-002,0.353087802728525,9.206204035660835E-002,0.269322463756319,5.524069379141967E-002,0.321994134489507,0.528807129304268,0.737953179067374 
 04/28  20:00:00,1.56056674612393,0.722544049683797,0.000000000000000E+000,0.000000000000000E+000,0.131261140343776,4.964593041371978E-002,0.180907070757496,4.964593041371978E-002,0.441299503551081,9.051487717749380E-002,0.285783468298347,0.546986814279512,0.684864952749685 
 04/28  21:00:00,1.47150040899510,0.657313111632882,0.000000000000000E+000,0.000000000000000E+000,5.596547483453127E-002,2.184763876640164E-002,7.781311360093301E-002,2.184763876640164E-002,0.476992830103509,9.783592690097891E-002,0.269566832227902,0.534216694101780,0.620513682331474 
 04/28  22:00:00,1.12536057310514,0.552981816202621,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.217845457523059,0.462296086711915,0.521136626138170 
 04/28  23:00:00,0.861698987853841,0.443601120747643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.147706913176347,0.401726697257812,0.415928243135528 
 04/28  24:00:00,0.598094508656171,0.325747238106660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,9.822476913727689E-002,0.332289168791397,0.302857553247365 
 04/29  01:00:00,0.502637278928385,0.275183642159674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.254108271792831 
 04/29  02:00:00,0.454203666269809,0.261303046614161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.240472028367513 
 04/29  03:00:00,0.441229736840782,0.266242085394738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.245704289692324 
 04/29  04:00:00,0.441096124814820,0.313348599167554,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.293586621446762 
 04/29  05:00:00,0.491986559916977,0.517352539804148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.495299760956522 
 04/29  06:00:00,0.647311406848072,1.01446083113284,0.000000000000000E+000,0.116052616012685,0.000000000000000E+000,3.921180569547223E-003,3.921180569547223E-003,3.921180569547223E-003,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.872928397786793 
 04/29  07:00:00,0.876557495022185,1.00101112301279,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,0.973936908095150 
 04/29  08:00:00,0.819012798920643,0.971065271108057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,0.948175586248762 
 04/29  09:00:00,0.757301385954510,0.883635061459903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.864154088677335 
 04/29  10:00:00,0.769428930211213,0.781724726138583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.761785593130648 
 04/29  11:00:00,0.786270130546387,0.691457952798795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.671512710987856 
 04/29  12:00:00,0.767020836191561,0.620974285505773,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.601365027860101 
 04/29  13:00:00,0.740239224658459,0.578707394122770,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.558420059343557 
 04/29  14:00:00,0.799036456722937,0.539291264434314,0.000000000000000E+000,0.000000000000000E+000,5.373876023475074E-002,1.800631089782422E-002,7.174507113257515E-002,1.800631089782422E-002,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.517861583493188 
 04/29  15:00:00,0.945503812844528,0.544728670247496,0.000000000000000E+000,0.000000000000000E+000,0.146209497334783,4.828749306801605E-002,0.194496990402799,4.828749306801605E-002,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.522107772720417 
 04/29  16:00:00,1.13449409166691,0.600233952983942,0.000000000000000E+000,0.000000000000000E+000,0.204916042548216,6.948376865424323E-002,0.274399811202459,6.948376865424323E-002,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.573477395822558 
 04/29  17:00:00,1.38580822844772,0.709633384725737,0.000000000000000E+000,0.000000000000000E+000,0.247916522221488,8.743849904479883E-002,0.335355021266286,8.743849904479883E-002,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.677128443936761 
 04/29  18:00:00,1.46435090917873,0.815843498150601,0.000000000000000E+000,0.000000000000000E+000,0.228048544684024,8.348250051505114E-002,0.311531045199076,8.348250051505114E-002,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.780552943191397 
 04/29  19:00:00,1.48296585640671,0.839719837430885,0.000000000000000E+000,0.000000000000000E+000,0.187911279047211,7.037036236863374E-002,0.258281641415845,7.037036236863374E-002,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.803293045112775 
 04/29  20:00:00,1.63999785623697,0.784744751473477,0.000000000000000E+000,0.000000000000000E+000,0.163604037452676,6.187874520598184E-002,0.225482782658658,6.187874520598184E-002,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.747065654539362 
 04/29  21:00:00,1.61350482061407,0.709200534136385,0.000000000000000E+000,0.000000000000000E+000,0.133233344680617,5.097729458550165E-002,0.184210639266119,5.097729458550165E-002,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.672401104834976 
 04/29  22:00:00,1.26243818860236,0.592892275746938,0.000000000000000E+000,0.000000000000000E+000,7.824091919802056E-002,3.054346174035984E-002,0.108784380938380,3.054346174035984E-002,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.561047085682487 
 04/29  23:00:00,0.893572832582486,0.465130617611335,0.000000000000000E+000,0.000000000000000E+000,1.169008065844668E-002,4.648906306552764E-003,1.633898696499945E-002,4.648906306552764E-003,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.437457739999220 
