Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 04/29  24:00:00,0.604668196991921,0.329707885197561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.306818200338267 
 04/30  01:00:00,0.502637278928385,0.272402138990900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.787637906796342E-002,1.597321923576516E-002,8.776187263983333E-002,0.305950795924824,0.251326768624057 
 04/30  02:00:00,0.454203666269809,0.258939401197421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.415871598667921E-002,0.302403540319900,0.238108382950773 
 04/30  03:00:00,0.441229736840782,0.264678693049757,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,6.544149328356358E-002,0.298146833593987,0.244140897347344 
 04/30  04:00:00,0.441096124814820,0.311637149364903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,7.657041780324052E-002,0.286884297048351,0.291875171644112 
 04/30  05:00:00,0.491986559916977,0.514653684827993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,9.029493158039664E-002,0.320139818344528,0.492600905980368 
 04/30  06:00:00,0.643390226278525,0.892686268414418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.085576449631344E-002,1.863541789527239E-002,0.148933953623333,0.369890078203606,0.867206451081056 
 04/30  07:00:00,0.876557495022185,0.996046640599064,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.168732143564277,3.460862349167664E-002,0.235105770880487,0.393035921025746,0.968972425681426 
 04/30  08:00:00,0.819012798920643,0.967557137917113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.307411851301548,0.332289168791397,0.944667453057822 
 04/30  09:00:00,0.757301385954510,0.882103691173241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.489698698982695E-002,1.331101102870530E-002,0.381213422773294,0.282804953102684,0.862622718390673 
 04/30  10:00:00,0.769428930211213,0.782730728170143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.402331462886063,0.289456057361922,0.762791595162207 
 04/30  11:00:00,0.786270130546387,0.692817515054496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.419083981831112,0.289544738752045,0.672872273243555 
 04/30  12:00:00,0.767020836191561,0.624395173835478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.404712163933058,0.284667262295272,0.604785916189807 
 04/30  13:00:00,0.740239224658459,0.584384649025490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.368086918096288,0.294510896598940,0.564097314246276 
 04/30  14:00:00,0.727291385590362,0.544423584586933,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.338555659075166,0.311094316551965,0.522993903645808 
 04/30  15:00:00,0.751006822441730,0.548905023562729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.191758826190433E-002,1.064880964132590E-002,0.344978224852520,0.328387187625979,0.526284126035650 
 04/30  16:00:00,0.860094280464446,0.602666205833754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.516243794388505E-002,1.131435998817075E-002,0.390117981733050,0.388424488739342,0.575909648672370 
 04/30  17:00:00,1.05045320718144,0.711246283334366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.463154933534169E-002,1.530765934136768E-002,0.473565309599511,0.471873676845214,0.678741342545387 
 04/30  18:00:00,1.15281986397966,0.815375414456715,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.136283646744470,2.795312002322813E-002,0.431195670410591,0.512312390741365,0.780084859497513 
 04/30  19:00:00,1.22468421499086,0.839574319233704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.269322463756319,5.524069379141967E-002,0.356238916078855,0.528807129304268,0.803147526915594 
 04/30  20:00:00,1.41451507357831,0.785665664284581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.441299503551081,9.051487717749380E-002,0.320638866510224,0.546986814279512,0.747986567350470 
 04/30  21:00:00,1.42929418134796,0.711113158683375,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476992830103509,9.783592690097891E-002,0.305173718181688,0.534216694101780,0.674313729381963 
 04/30  22:00:00,1.15365380766398,0.597721347659923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.356933465017874,7.321055179229459E-002,0.246138692081900,0.462296086711915,0.565876157595472 
 04/30  23:00:00,0.877233845617487,0.472427403626165,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.246608522632240,5.058184272744180E-002,0.163241770939991,0.401726697257812,0.444754526014047 
 04/30  24:00:00,0.604668196991921,0.338603777551408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126549091048742,2.595646761875748E-002,0.104798457473024,0.332289168791397,0.315714092692114 
 05/01  01:00:00,0.497157111621852,0.276629035896837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.255511973402660 
 05/01  02:00:00,0.450765532634749,0.267011173196069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.246138946209072 
 05/01  03:00:00,0.439028438121678,0.270153657930603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.249575233552220 
 05/01  04:00:00,0.437583682204202,0.311709296043818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.291908224400726 
 05/01  05:00:00,0.486615806543842,0.496744249105623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.474647844582730 
 05/01  06:00:00,0.615801696634508,0.839155013074918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.813624790563842 
 05/01  07:00:00,0.805820785830185,0.930954635529249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.903826861333833 
 05/01  08:00:00,0.738659822516191,0.900648576926824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.877713610791846 
 05/01  09:00:00,0.695980899004396,0.821147207715482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.801627696905650 
 05/01  10:00:00,0.707665729354694,0.732072364913287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.712093787527494 
 05/01  11:00:00,0.722968886960880,0.650166492665817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.630181794392343 
 05/01  12:00:00,0.708423529783073,0.586624498986374,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.566976449535269 
 05/01  13:00:00,0.685832374013769,0.550345072008664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.530017604025138 
 05/01  14:00:00,0.677369228473805,0.514884851516971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.493412777537384 
 05/01  15:00:00,0.703247546347706,0.520256636365443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.497590989288359 
 05/01  16:00:00,0.813251913864894,0.565560312826430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.538750824790346 
 05/01  17:00:00,0.994741937430010,0.664868052773300,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.632298809430832 
 05/01  18:00:00,1.07469263431603,0.753810130843653,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.718449762719348 
 05/01  19:00:00,1.10486804198424,0.770488983266735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.733990130034048 
 05/01  20:00:00,1.26667132968639,0.721734863873532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.683981228666553 
 05/01  21:00:00,1.36660610855957,0.658621402634853,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.621749175253717 
 05/01  22:00:00,1.12396159633136,0.556322727443481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.524414539970396 
 05/01  23:00:00,0.864109694719767,0.446980754269298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.419253133081294 
 05/01  24:00:00,0.599062599922249,0.331444011903836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.308509045768859 
 05/02  01:00:00,0.497157111621852,0.280039792616266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.258922730122091 
 05/02  02:00:00,0.450765532634749,0.267076575239478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.246204348252481 
 05/02  03:00:00,0.439028438121678,0.272097860200179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.251519435821797 
 05/02  04:00:00,0.437583682204202,0.313428634621485,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.293627562978396 
 05/02  05:00:00,0.486615806543842,0.498487955737471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.476391551214578 
 05/02  06:00:00,0.615801696634508,0.841050851854093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.815520629343020 
 05/02  07:00:00,0.805820785830185,0.932789397809768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.905661623614350 
 05/02  08:00:00,0.738659822516191,0.900397694537796,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.877462728402816 
 05/02  09:00:00,0.695980899004396,0.819304353662731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.799784842852896 
 05/02  10:00:00,0.707665729354694,0.729076624338961,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.709098046953167 
 05/02  11:00:00,0.722968886960880,0.648035158251681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.628050459978208 
 05/02  12:00:00,0.708423529783073,0.584155577899966,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.564507528448864 
 05/02  13:00:00,0.685832374013769,0.546603242614669,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.526275774631147 
 05/02  14:00:00,0.677369228473805,0.508340279977235,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.486868205997650 
 05/02  15:00:00,0.703247546347706,0.513663866830354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.490998219753270 
 05/02  16:00:00,0.825589224342840,0.557732360952304,0.000000000000000E+000,0.000000000000000E+000,9.152960021041158E-003,3.184350456905216E-003,1.233731047794635E-002,3.184350456905216E-003,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.530922872916220 
 05/02  17:00:00,1.12649755949463,0.656611752523501,0.000000000000000E+000,0.000000000000000E+000,9.711739848425301E-002,3.463822358037392E-002,0.131755622064627,3.463822358037392E-002,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.624042509181033 
 05/02  18:00:00,1.26027283098717,0.747352428591823,0.000000000000000E+000,0.000000000000000E+000,0.135849362126926,4.973083454421608E-002,0.185580196671142,4.973083454421608E-002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.711992060467515 
 05/02  19:00:00,1.30072478578227,0.763697015464787,0.000000000000000E+000,0.000000000000000E+000,0.142968654029493,5.288808976852796E-002,0.195856743798021,5.288808976852796E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.727198162232100 
 05/02  20:00:00,1.37382312450050,0.712823354930361,0.000000000000000E+000,0.000000000000000E+000,7.629543446278124E-002,3.085636035133047E-002,0.107151794814112,3.085636035133047E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.675069719723383 
 05/02  21:00:00,1.45607115932368,0.648767423444821,0.000000000000000E+000,0.000000000000000E+000,6.370191865776999E-002,2.576313210634058E-002,8.946505076411057E-002,2.576313210634058E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.611895196063685 
 05/02  22:00:00,1.12396159633136,0.545849176852434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.513940989379349 
 05/02  23:00:00,0.864109694719767,0.439723185511336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.411995564323332 
 05/02  24:00:00,0.599062599922249,0.326041927614481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.303106961479503 
 05/03  01:00:00,0.497157111621852,0.274212089147364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.253095026653188 
 05/03  02:00:00,0.450765532634749,0.263987683238136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.243115456251139 
 05/03  03:00:00,0.439028438121678,0.268099876236011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.247521451857629 
 05/03  04:00:00,0.437583682204202,0.309058506655208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.289257435012116 
 05/03  05:00:00,0.486615806543842,0.492863539294202,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.470767134771312 
 05/03  06:00:00,0.615801696634508,0.831928198478693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.806397975967617 
 05/03  07:00:00,0.805820785830185,0.923565135169678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.896437360974262 
 05/03  08:00:00,0.738659822516191,0.894828942324373,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.871893976189395 
 05/03  09:00:00,0.695980899004396,0.817117648975085,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.797598138165253 
 05/03  10:00:00,0.707665729354694,0.733865622960601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.713887045574805 
 05/03  11:00:00,0.722968886960880,0.658842899023775,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.638858200750302 
 05/03  12:00:00,0.708423529783073,0.595363366590373,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.575715317139271 
 05/03  13:00:00,0.685832374013769,0.560039382895692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.539711914912167 
 05/03  14:00:00,0.677369228473805,0.523769419652156,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.502297345672572 
 05/03  15:00:00,0.703247546347706,0.526838301014384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.504172653937300 
 05/03  16:00:00,0.813251913864894,0.570605225597626,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.543795737561542 
 05/03  17:00:00,0.994741937430010,0.669181886142103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.636612642799635 
 05/03  18:00:00,1.07469263431603,0.757671466345885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.722311098221580 
 05/03  19:00:00,1.10486804198424,0.773251000265958,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.736752147033268 
 05/03  20:00:00,1.26667132968639,0.722657591028849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.684903955821871 
 05/03  21:00:00,1.36660610855957,0.658856910785176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.621984683404040 
 05/03  22:00:00,1.12396159633136,0.557176617816835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.525268430343750 
 05/03  23:00:00,0.864109694719767,0.449990404547947,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.422262783359943 
 05/03  24:00:00,0.599062599922249,0.335025571013128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.312090604878151 
 05/04  01:00:00,0.497157111621852,0.283239885218838,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.262122822724662 
 05/04  02:00:00,0.450765532634749,0.271926365547928,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.251054138560930 
 05/04  03:00:00,0.439028438121678,0.277600491388076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.257022067009694 
 05/04  04:00:00,0.437583682204202,0.320108337058201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.300307265415109 
 05/04  05:00:00,0.486615806543842,0.503062426957833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.480966022434941 
 05/04  06:00:00,0.615801696634508,0.841535956604763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.816005734093690 
 05/04  07:00:00,0.805820785830185,0.931779610223475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.904651836028059 
 05/04  08:00:00,0.738659822516191,0.899761063700478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.876826097565500 
 05/04  09:00:00,0.695980899004396,0.819327747487262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.799808236677428 
 05/04  10:00:00,0.707665729354694,0.729861619542904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.709883042157110 
 05/04  11:00:00,0.722968886960880,0.649583502126030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.629598803852557 
 05/04  12:00:00,0.708423529783073,0.586638018482684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.566989969031582 
 05/04  13:00:00,0.685832374013769,0.549233245336400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.528905777352878 
 05/04  14:00:00,0.677369228473805,0.512119817393076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.490647743413492 
 05/04  15:00:00,0.703247546347706,0.515390108309815,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.492724461232734 
 05/04  16:00:00,0.813251913864894,0.560452268147200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.533642780111116 
 05/04  17:00:00,0.994741937430010,0.656128137010140,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.623558893667671 
 05/04  18:00:00,1.07469263431603,0.743307618907569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.707947250783264 
 05/04  19:00:00,1.13598240481431,0.758322966177435,0.000000000000000E+000,0.000000000000000E+000,2.250396960767542E-002,8.610393222384816E-003,3.111436283006035E-002,8.610393222384816E-003,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.721824112944748 
 05/04  20:00:00,1.29457962973824,0.707927898930197,0.000000000000000E+000,0.000000000000000E+000,1.987158387097180E-002,8.036716180881134E-003,2.790830005185301E-002,8.036716180881134E-003,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.670174263723218 
 05/04  21:00:00,1.36983783738002,0.644464677797733,0.000000000000000E+000,0.000000000000000E+000,2.295775102348610E-003,9.359537181009421E-004,3.231728820449543E-003,9.359537181009421E-004,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.607592450416596 
 05/04  22:00:00,1.12396159633136,0.544029277902671,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.512121090429586 
 05/04  23:00:00,0.864109694719767,0.437619289627607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.409891668439603 
 05/04  24:00:00,0.599062599922249,0.323374803671705,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.300439837536725 
 05/05  01:00:00,0.497157111621852,0.274133525033180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.253016462539003 
 05/05  02:00:00,0.450765532634749,0.262783077156019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.241910850169021 
 05/05  03:00:00,0.439028438121678,0.268257139613035,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.247678715234652 
 05/05  04:00:00,0.437583682204202,0.309997836186768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.290196764543679 
 05/05  05:00:00,0.486615806543842,0.492685532014971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.470589127492079 
 05/05  06:00:00,0.615801696634508,0.829719970227381,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.804189747716306 
 05/05  07:00:00,0.805820785830185,0.919339297547961,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.892211523352545 
 05/05  08:00:00,0.738659822516191,0.887235706558867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.864300740423886 
 05/05  09:00:00,0.695980899004396,0.806916941754568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.787397430944735 
 05/05  10:00:00,0.707665729354694,0.716349306175098,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.696370728789304 
 05/05  11:00:00,0.722968886960880,0.637691573082164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.617706874808691 
 05/05  12:00:00,0.708423529783073,0.574436832010823,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.554788782559721 
 05/05  13:00:00,0.685832374013769,0.537714293108551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.517386825125029 
 05/05  14:00:00,0.677369228473805,0.500355446140598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.478883372161013 
 05/05  15:00:00,0.787979282342774,0.504351297578640,0.000000000000000E+000,0.000000000000000E+000,6.390464710813512E-002,2.082708888693214E-002,8.473173599506706E-002,2.082708888693214E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.481685650501559 
 05/05  16:00:00,1.07434849192617,0.551287123090123,0.000000000000000E+000,0.000000000000000E+000,0.197683174188682,6.341340387259112E-002,0.261096578061273,6.341340387259112E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.524477635054039 
 05/05  17:00:00,1.45373482084435,0.649849324817258,0.000000000000000E+000,0.000000000000000E+000,0.346472248126057,0.112520635288284,0.458992883414341,0.112520635288284,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.617280081474790 
 05/05  18:00:00,1.53926949632810,0.739448173668005,0.000000000000000E+000,0.000000000000000E+000,0.347564138736077,0.117012723275998,0.464576862012073,0.117012723275998,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.704087805543699 
 05/05  19:00:00,1.25270009726594,0.755636894240785,0.000000000000000E+000,0.000000000000000E+000,0.107691701136303,4.014035414539512E-002,0.147832055281698,4.014035414539512E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.719138041008098 
 05/05  20:00:00,1.39584154555398,0.705482271020099,0.000000000000000E+000,0.000000000000000E+000,9.394306163448361E-002,3.522715423309890E-002,0.129170215867583,3.522715423309890E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.667728635813120 
 05/05  21:00:00,1.36660610855957,0.643512899756291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.606640672375155 
 05/05  22:00:00,1.12396159633136,0.543824349252340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.511916161779255 
 05/05  23:00:00,0.864109694719767,0.439956925280750,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.412229304092746 
 05/05  24:00:00,0.599062599922249,0.323723548331690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.300788582196709 
 05/06  01:00:00,0.501104138854813,0.274525090393834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.306556039833677,0.253408027899658 
 05/06  02:00:00,0.453376773150970,0.260760452435877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.303001766908070,0.239888225448880 
 05/06  03:00:00,0.440393843385976,0.267034427188458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.298736639397340,0.246456002810076 
 05/06  04:00:00,0.440254839956604,0.311945895877389,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.287451822858535,0.292144824234297 
 05/06  05:00:00,0.490712502421368,0.508586562355969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.320773131536108,0.486490157833076 
 05/06  06:00:00,0.626427217352420,0.875668388660487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.370621809317757,0.850138166149411 
 05/06  07:00:00,0.826982164678847,0.974314855597222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.393813440157350,0.947187081401803 
 05/06  08:00:00,0.771097149358223,0.945343272241388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.332946516306314,0.922408306106410 
 05/06  09:00:00,0.741011993495126,0.859761645475208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.283364408994085,0.840242134665376 
 05/06  10:00:00,0.758581999376978,0.761872529672208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.290028670729601,0.741893952286415 
 05/06  11:00:00,0.775457688470902,0.674503335871581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.290117527552739,0.654518637598105 
 05/06  12:00:00,0.756234074122567,0.606252243148731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.285230402280028,0.586604193697627 
 05/06  13:00:00,0.729420441398914,0.564799693767482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.295093509648591,0.544472225783957 
 05/06  14:00:00,0.812283596192352,0.526488030316746,0.000000000000000E+000,0.000000000000000E+000,7.205836314451523E-002,2.373040109836777E-002,9.578876424288314E-002,2.373040109836777E-002,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.311709735575808,0.505015956337161 
 05/06  15:00:00,0.986238002311121,0.532603350123042,0.000000000000000E+000,0.000000000000000E+000,0.184976245977285,6.095520748368781E-002,0.245931453460972,6.095520748368781E-002,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.329036816088145,0.509937703045958 
 05/06  16:00:00,1.25743442472725,0.586321882674098,0.000000000000000E+000,0.000000000000000E+000,0.308020291146716,0.100244271733589,0.408264562880303,0.100244271733589,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.389192885354059,0.559512394638013 
 05/06  17:00:00,1.60328897798079,0.692293108254613,0.000000000000000E+000,0.000000000000000E+000,0.431233010012032,0.141962072042027,0.573195082054060,0.141962072042027,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.472807155928983,0.659723864912147 
 05/06  18:00:00,1.68127451874244,0.795225067959606,0.000000000000000E+000,0.000000000000000E+000,0.429071692005298,0.143199849433318,0.572271541438617,0.143199849433318,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.513325867280912,0.759864699835301 
 05/06  19:00:00,1.62054173844604,0.818497675440711,0.000000000000000E+000,0.000000000000000E+000,0.355276411196454,0.126152503675989,0.481428914872443,0.126152503675989,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.529853236384989,0.781998822208024 
