Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/06  20:00:00,1.66980449509199,0.765309759292156,0.000000000000000E+000,0.000000000000000E+000,0.267369299188851,0.100908468004873,0.368277767193725,0.100908468004873,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.548068885128730,0.727556124085178 
 05/06  21:00:00,1.64383506992491,0.692199763693132,0.000000000000000E+000,0.000000000000000E+000,0.172045933874855,6.957614153669982E-002,0.241622075411555,6.957614153669982E-002,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.535273502596540,0.655327536311996 
 05/06  22:00:00,1.27861104701737,0.579884574205833,0.000000000000000E+000,0.000000000000000E+000,8.976169447639062E-002,3.659452165078029E-002,0.126356216127171,3.659452165078029E-002,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.463210619029843,0.547976386732750 
 05/06  23:00:00,0.902384130413107,0.456602262362707,0.000000000000000E+000,0.000000000000000E+000,1.615387916169560E-002,6.585698767999994E-003,2.273957792969560E-002,6.585698767999994E-003,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.402521408825089,0.428874641174702 
 05/06  24:00:00,0.605636288257996,0.326922452545050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.332946516306314,0.303987486410072 
 05/07  01:00:00,0.501104138854813,0.272136867397429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.306556039833677,0.251019804903253 
 05/07  02:00:00,0.453376773150970,0.259050981026407,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.303001766908070,0.238178754039410 
 05/07  03:00:00,0.440393843385976,0.263993976170155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.298736639397340,0.243415551791773 
 05/07  04:00:00,0.440254839956604,0.308145263257291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.287451822858535,0.288344191614199 
 05/07  05:00:00,0.490712502421368,0.502200978215197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.320773131536108,0.480104573692307 
 05/07  06:00:00,0.626427217352420,0.864450557077690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.370621809317757,0.838920334566614 
 05/07  07:00:00,0.826982164678847,0.963123899859709,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.393813440157350,0.935996125664290 
 05/07  08:00:00,0.771097149358223,0.934291172442901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.332946516306314,0.911356206307921 
 05/07  09:00:00,0.741011993495126,0.848735231779212,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.283364408994085,0.829215720969379 
 05/07  10:00:00,0.762701099680247,0.750607842433105,0.000000000000000E+000,0.000000000000000E+000,3.055930258533501E-003,1.063170044735400E-003,4.119100303268911E-003,1.063170044735400E-003,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.290028670729601,0.730629265047311 
 05/07  11:00:00,0.809420626692100,0.664995768438675,0.000000000000000E+000,0.000000000000000E+000,2.527194830139850E-002,8.690989919802123E-003,3.396293822120051E-002,8.690989919802123E-003,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.290117527552739,0.645011070165202 
 05/07  12:00:00,0.889890336594050,0.599738478727633,0.000000000000000E+000,0.000000000000000E+000,0.100111711222023,3.354455124945814E-002,0.133656262471481,3.354455124945814E-002,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.285230402280028,0.580090429276528 
 05/07  13:00:00,0.954461193641080,0.561316464479265,0.000000000000000E+000,0.000000000000000E+000,0.169191738232922,5.584901400924240E-002,0.225040752242164,5.584901400924240E-002,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.295093509648591,0.540988996495740 
 05/07  14:00:00,1.05075997983159,0.524765775599893,0.000000000000000E+000,0.000000000000000E+000,0.253049472678724,8.121567520340151E-002,0.334265147882124,8.121567520340151E-002,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.311709735575808,0.503293701620306 
 05/07  15:00:00,1.23059817237907,0.530871532218089,0.000000000000000E+000,0.000000000000000E+000,0.372528892847090,0.117762730681835,0.490291623528924,0.117762730681835,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.329036816088145,0.508205885141005 
 05/07  16:00:00,1.48680330064864,0.584334389728099,0.000000000000000E+000,0.000000000000000E+000,0.485936568315880,0.151696870485809,0.637633438801690,0.151696870485809,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.389192885354059,0.557524901692015 
 05/07  17:00:00,1.81263691886990,0.689815842083685,0.000000000000000E+000,0.000000000000000E+000,0.592576276193489,0.189966746749678,0.782543022943165,0.189966746749678,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.472807155928983,0.657246598741219 
 05/07  18:00:00,1.71785963277749,0.792280495368620,0.000000000000000E+000,0.000000000000000E+000,0.455229748574049,0.153626906899611,0.608856655473660,0.153626906899611,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.513325867280912,0.756920127244315 
 05/07  19:00:00,1.57982948182263,0.815466821664249,0.000000000000000E+000,0.000000000000000E+000,0.324076713749522,0.116639944499516,0.440716658249039,0.116639944499516,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.529853236384989,0.778967968431562 
 05/07  20:00:00,1.64635706650614,0.762532925082783,0.000000000000000E+000,0.000000000000000E+000,0.253352499817389,9.147783879047861E-002,0.344830338607867,9.147783879047861E-002,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.548068885128730,0.724779289875804 
 05/07  21:00:00,1.66616780469820,0.689769643456723,0.000000000000000E+000,0.000000000000000E+000,0.192038759396917,7.191605078792877E-002,0.263954810184845,7.191605078792877E-002,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.535273502596540,0.652897416075590 
 05/07  22:00:00,1.32464028502513,0.578024190079918,0.000000000000000E+000,0.000000000000000E+000,0.123984677501861,4.840077663306310E-002,0.172385454134924,4.840077663306310E-002,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.463210619029843,0.546116002606833 
 05/07  23:00:00,0.967258780865464,0.455380603628650,0.000000000000000E+000,0.000000000000000E+000,6.251741969463880E-002,2.509680868741383E-002,8.761422838205246E-002,2.509680868741383E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.402521408825089,0.427652982440643 
 05/07  24:00:00,0.628746406930354,0.323864492698242,0.000000000000000E+000,0.000000000000000E+000,1.658114840785706E-002,6.528970264502505E-003,2.311011867235956E-002,6.528970264502505E-003,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.332946516306314,0.300929526563262 
 05/08  01:00:00,0.497157111621852,0.264300343600338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.243183281106162 
 05/08  02:00:00,0.450765532634749,0.252720308522918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.231848081535921 
 05/08  03:00:00,0.439028438121678,0.258908053711756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.238329629333373 
 05/08  04:00:00,0.437583682204202,0.297001549769011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.277200478125922 
 05/08  05:00:00,0.486615806543842,0.475334051206878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.453237646683986 
 05/08  06:00:00,0.615801696634508,0.806606225482581,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.781076002971505 
 05/08  07:00:00,0.805820785830185,0.892534619932544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.865406845737128 
 05/08  08:00:00,0.738659822516191,0.861613580466977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.838678614331996 
 05/08  09:00:00,0.695980899004396,0.781953983434681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.762434472624849 
 05/08  10:00:00,0.730724560498920,0.694563706851279,0.000000000000000E+000,0.000000000000000E+000,1.699672209597527E-002,6.062109048249803E-003,2.305883114422504E-002,6.062109048249803E-003,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.674585129465483 
 05/08  11:00:00,0.803196146371047,0.619116408330794,0.000000000000000E+000,0.000000000000000E+000,5.930927488494722E-002,2.091798452521890E-002,8.022725941016617E-002,2.091798452521890E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.599131710057321 
 05/08  12:00:00,0.873737728241812,0.560050259089060,0.000000000000000E+000,0.000000000000000E+000,0.123010908235509,4.230329022322955E-002,0.165314198458739,4.230329022322955E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.540402209637955 
 05/08  13:00:00,0.939512510846471,0.526829138392285,0.000000000000000E+000,0.000000000000000E+000,0.190012440358173,6.366769647452782E-002,0.253680136832700,6.366769647452782E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.506501670408759 
 05/08  14:00:00,1.02149600760790,0.493535551842062,0.000000000000000E+000,0.000000000000000E+000,0.258721908443358,8.540487069073828E-002,0.344126779134098,8.540487069073828E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.472063477862475 
 05/08  15:00:00,1.16318502069056,0.499679871178391,0.000000000000000E+000,0.000000000000000E+000,0.344575175026558,0.115362299316290,0.459937474342849,0.115362299316290,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.477014224101307 
 05/08  16:00:00,1.45466939642484,0.545964422893253,0.000000000000000E+000,0.000000000000000E+000,0.487244085094959,0.154173397464986,0.641417482559945,0.154173397464986,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.519154934857168 
 05/08  17:00:00,1.74278106167095,0.643174691218058,0.000000000000000E+000,0.000000000000000E+000,0.564189786121654,0.183849338119287,0.748039124240940,0.183849338119287,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.610605447875592 
 05/08  18:00:00,1.79049572012334,0.731572960344295,0.000000000000000E+000,0.000000000000000E+000,0.538324092807632,0.177478992999683,0.715803085807316,0.177478992999683,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.696212592219989 
 05/08  19:00:00,1.70884946801704,0.747606386473672,0.000000000000000E+000,0.000000000000000E+000,0.448237956633128,0.155743469399673,0.603981426032801,0.155743469399673,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.711107533240985 
 05/08  20:00:00,1.80757441371416,0.698168567826521,0.000000000000000E+000,0.000000000000000E+000,0.401314654672431,0.139588429355339,0.540903084027768,0.139588429355339,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.660414932619543 
 05/08  21:00:00,1.84265451124299,0.635887831499706,0.000000000000000E+000,0.000000000000000E+000,0.351926337517556,0.124122065165858,0.476048402683415,0.124122065165858,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.599015604118572 
 05/08  22:00:00,1.51160040218879,0.535600284734427,0.000000000000000E+000,0.000000000000000E+000,0.285729533104480,0.101909272752951,0.387638805857430,0.101909272752951,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.503692097261342 
 05/08  23:00:00,1.13616718738057,0.428770543252521,0.000000000000000E+000,0.000000000000000E+000,0.199152913418421,7.290457924238590E-002,0.272057492660807,7.290457924238590E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.401042922064517 
 05/08  24:00:00,0.711683531759753,0.313865110243046,0.000000000000000E+000,0.000000000000000E+000,8.220938798492444E-002,3.041154385258118E-002,0.112620931837506,3.041154385258118E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.290930144108065 
 05/09  01:00:00,0.613314518928861,0.261698362334819,0.000000000000000E+000,0.000000000000000E+000,8.450963397249477E-002,3.164777333451563E-002,0.116157407307010,3.164777333451563E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.240581299840643 
 05/09  02:00:00,0.519943574682141,0.247972997612857,0.000000000000000E+000,0.000000000000000E+000,4.990498151398521E-002,1.927306053340770E-002,6.917804204739297E-002,1.927306053340770E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.227100770625860 
 05/09  03:00:00,0.464832836515150,0.251482147207213,0.000000000000000E+000,0.000000000000000E+000,1.855928059011359E-002,7.245117803358799E-003,2.580439839347239E-002,7.245117803358799E-003,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.230903722828831 
 05/09  04:00:00,0.437583682204202,0.290848563402998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.271047491759907 
 05/09  05:00:00,0.486615806543842,0.470034474905890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.447938070382997 
 05/09  06:00:00,0.615801696634508,0.800536024819285,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.775005802308212 
 05/09  07:00:00,0.805820785830185,0.885894631643283,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.858766857447867 
 05/09  08:00:00,0.738659822516191,0.855056578948824,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.832121612813847 
 05/09  09:00:00,0.695980899004396,0.777005422287882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.757485911478047 
 05/09  10:00:00,0.808685034364427,0.691801771608194,0.000000000000000E+000,0.000000000000000E+000,7.446158232564987E-002,2.655772268408195E-002,0.101019305009732,2.655772268408195E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.671823194222400 
 05/09  11:00:00,0.884682268267112,0.616886623029479,0.000000000000000E+000,0.000000000000000E+000,0.119973969740746,4.173941156548587E-002,0.161713381306232,4.173941156548587E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.596901924756005 
 05/09  12:00:00,0.937102424326420,0.558133621401154,0.000000000000000E+000,0.000000000000000E+000,0.170772617804570,5.790627673877822E-002,0.228678894543348,5.790627673877822E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.538485571950049 
 05/09  13:00:00,1.04958693228977,0.525110982766133,0.000000000000000E+000,0.000000000000000E+000,0.276253482173459,8.750107610254598E-002,0.363754558276006,8.750107610254598E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.504783514782608 
 05/09  14:00:00,1.15938181081544,0.492004725212093,0.000000000000000E+000,0.000000000000000E+000,0.366064565498204,0.115948016843428,0.482012582341632,0.115948016843428,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.470532651232509 
 05/09  15:00:00,1.32652254275374,0.498131374165297,0.000000000000000E+000,0.000000000000000E+000,0.474763577566253,0.148511418839780,0.623274996406034,0.148511418839780,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.475465727088216 
 05/09  16:00:00,1.52564618618643,0.544197609835520,0.000000000000000E+000,0.000000000000000E+000,0.541027992451781,0.171366279869754,0.712394272321537,0.171366279869754,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.517388121799436 
 05/09  17:00:00,1.85309276993810,0.640958257011159,0.000000000000000E+000,0.000000000000000E+000,0.651874735345382,0.206476097162708,0.858350832508089,0.206476097162708,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.608389013668691 
 05/09  18:00:00,1.84863591397498,0.728957818945244,0.000000000000000E+000,0.000000000000000E+000,0.583550582360678,0.190392697298278,0.773943279658956,0.190392697298278,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.693597450820936 
 05/09  19:00:00,1.76371631996041,0.744939707683603,0.000000000000000E+000,0.000000000000000E+000,0.492014120457868,0.166834157518299,0.658848277976167,0.166834157518299,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.708440854450916 
 05/09  20:00:00,1.79970782945345,0.695739895868933,0.000000000000000E+000,0.000000000000000E+000,0.392902536858247,0.140133962908806,0.533036499767056,0.140133962908806,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.657986260661954 
 05/09  21:00:00,1.82646418661699,0.633753353425169,0.000000000000000E+000,0.000000000000000E+000,0.337785008519968,0.122073069537450,0.459858078057418,0.122073069537450,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.596881126044036 
 05/09  22:00:00,1.49019108802654,0.533970302423145,0.000000000000000E+000,0.000000000000000E+000,0.268089180479860,9.814031121531393E-002,0.366229491695173,9.814031121531393E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.502062114950062 
 05/09  23:00:00,1.12343686815014,0.427691528374393,0.000000000000000E+000,0.000000000000000E+000,0.188671949674280,7.065522375610045E-002,0.259327173430380,7.065522375610045E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.399963907186389 
 05/09  24:00:00,0.758505836939206,0.313353163906189,0.000000000000000E+000,0.000000000000000E+000,0.115319917671991,4.412331934496695E-002,0.159443237016958,4.412331934496695E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.290418197771208 
 05/10  01:00:00,0.497157111621852,0.264142658140444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.243025595646267 
 05/10  02:00:00,0.450765532634749,0.252215236062865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.231343009075868 
 05/10  03:00:00,0.439028438121678,0.256429141287169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.235850716908786 
 05/10  04:00:00,0.437583682204202,0.296655934971458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.276854863328367 
 05/10  05:00:00,0.486615806543842,0.472309780594147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.450213376071257 
 05/10  06:00:00,0.615801696634508,0.798120315140922,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.772590092629846 
 05/10  07:00:00,0.805820785830185,0.885486851679473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.858359077484057 
 05/10  08:00:00,0.738659822516191,0.854712106386319,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.831777140251338 
 05/10  09:00:00,0.725756386962387,0.773998039581070,0.000000000000000E+000,0.000000000000000E+000,2.179640456615559E-002,7.979083391834578E-003,2.977548795799020E-002,7.979083391834578E-003,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.754478528771237 
 05/10  10:00:00,0.821145817203256,0.689176648207772,0.000000000000000E+000,0.000000000000000E+000,8.364645651485612E-002,2.983363133370375E-002,0.113480087848560,2.983363133370375E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.669198070821976 
 05/10  11:00:00,0.904011297336631,0.614662004073354,0.000000000000000E+000,0.000000000000000E+000,0.134314034427867,4.672837594788363E-002,0.181042410375751,4.672837594788363E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.594677305799881 
 05/10  12:00:00,0.986160161726729,0.556221464406632,0.000000000000000E+000,0.000000000000000E+000,0.208783350651543,6.895328129211201E-002,0.277736631943655,6.895328129211201E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.536573414955530 
 05/10  13:00:00,1.09429350932599,0.523396855308283,0.000000000000000E+000,0.000000000000000E+000,0.310205902291143,9.825523302107408E-002,0.408461135312216,9.825523302107408E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.503069387324760 
 05/10  14:00:00,1.23488680706193,0.490477481131085,0.000000000000000E+000,0.000000000000000E+000,0.424674568517652,0.132843010070473,0.557517578588125,0.132843010070473,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.469005407151501 
 05/10  15:00:00,1.39311048725998,0.496587397539464,0.000000000000000E+000,0.000000000000000E+000,0.525485218798230,0.164377722114049,0.689862940912278,0.164377722114049,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.473921750462380 
 05/10  16:00:00,1.64188638704208,0.542435353243344,0.000000000000000E+000,0.000000000000000E+000,0.633449266466077,0.195185206711110,0.828634473177187,0.195185206711110,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.515625865207259 
 05/10  17:00:00,1.91393800201555,0.638747178194139,0.000000000000000E+000,0.000000000000000E+000,0.698083660711740,0.221112403873802,0.919196064585544,0.221112403873802,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.606177934851671 
 05/10  18:00:00,1.89050082166699,0.726348988260759,0.000000000000000E+000,0.000000000000000E+000,0.615116579386861,0.200691607964106,0.815808187350967,0.200691607964106,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.690988620136454 
 05/10  19:00:00,1.80261468102905,0.742279388805317,0.000000000000000E+000,0.000000000000000E+000,0.521062603315296,0.176684035729505,0.697746639044801,0.176684035729505,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.705780535572630 
 05/10  20:00:00,1.87524648447462,0.693316944549817,0.000000000000000E+000,0.000000000000000E+000,0.452843029927340,0.155732124860883,0.608575154788223,0.155732124860883,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.655563309342839 
 05/10  21:00:00,1.87400812530311,0.631623987288052,0.000000000000000E+000,0.000000000000000E+000,0.374007295321522,0.133394721422015,0.507402016743536,0.133394721422015,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.594751759906916 
 05/10  22:00:00,1.53098744285228,0.532344250590524,0.000000000000000E+000,0.000000000000000E+000,0.298977522838577,0.108048323682342,0.407025846520919,0.108048323682342,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.500436063117438 
 05/10  23:00:00,1.16372824458678,0.426614694674727,0.000000000000000E+000,0.000000000000000E+000,0.219328299090858,8.029025077615645E-002,0.299618549867015,8.029025077615645E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.398887073486723 
 05/10  24:00:00,0.691217648776977,0.312841848171578,0.000000000000000E+000,0.000000000000000E+000,6.727000072241501E-002,2.488504813231375E-002,9.215504885472899E-002,2.488504813231375E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.289906882036598 
 05/11  01:00:00,0.627438219959038,0.260922599701663,0.000000000000000E+000,0.000000000000000E+000,9.478524903716717E-002,3.549585930002028E-002,0.130281108337187,3.549585930002028E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.239805537207487 
 05/11  02:00:00,0.551675077892498,0.247609529691917,0.000000000000000E+000,0.000000000000000E+000,7.298447189832359E-002,2.792507335942748E-002,0.100909545257751,2.792507335942748E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.226737302704920 
 05/11  03:00:00,0.494240581900666,0.251076151117207,0.000000000000000E+000,0.000000000000000E+000,3.961384893320740E-002,1.559829484578089E-002,5.521214377898830E-002,1.559829484578089E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.230497726738824 
 05/11  04:00:00,0.455544124061760,0.289183802368304,0.000000000000000E+000,0.000000000000000E+000,1.285018553634651E-002,5.110256321211064E-003,1.796044185755755E-002,5.110256321211064E-003,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.269382730725215 
 05/11  05:00:00,0.493268225430420,0.464050037938044,0.000000000000000E+000,0.000000000000000E+000,4.759616586049806E-003,1.892802300527512E-003,6.652418886577324E-003,1.892802300527512E-003,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.441953633415152 
 05/11  06:00:00,0.644191339080798,0.788866104190445,0.000000000000000E+000,0.000000000000000E+000,2.036912407598034E-002,8.020518370309006E-003,2.838964244628940E-002,8.020518370309006E-003,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.763335881679372 
 05/11  07:00:00,0.839502702354302,0.875900213645746,0.000000000000000E+000,0.000000000000000E+000,2.416624788757140E-002,9.515668636545403E-003,3.368191652411667E-002,9.515668636545403E-003,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.848772439450331 
 05/11  08:00:00,0.743848219797489,0.846297076107316,0.000000000000000E+000,0.000000000000000E+000,3.722593836049325E-003,1.465803445246854E-003,5.188397281296170E-003,1.465803445246854E-003,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.823362109972336 
 05/11  09:00:00,0.695980899004396,0.770414040042814,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.750894529232979 
 05/11  10:00:00,0.785195593511414,0.686583081472837,0.000000000000000E+000,0.000000000000000E+000,5.675380660438451E-002,2.077605755233552E-002,7.752986415672031E-002,2.077605755233552E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.666604504087043 
 05/11  11:00:00,0.856042897226584,0.612443583098744,0.000000000000000E+000,0.000000000000000E+000,9.774843117091904E-002,3.532557909478344E-002,0.133074010265702,3.532557909478344E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.592458884825270 
 05/11  12:00:00,0.896235313856458,0.554314620835133,0.000000000000000E+000,0.000000000000000E+000,0.138842842322360,4.896894175102539E-002,0.187811784073385,4.896894175102539E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.534666571384029 
 05/11  13:00:00,0.924233614356380,0.521687660341858,0.000000000000000E+000,0.000000000000000E+000,0.176868129056421,6.153311128619104E-002,0.238401240342611,6.153311128619104E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.501360192358336 
 05/11  14:00:00,0.974722910162165,0.488954690970681,0.000000000000000E+000,0.000000000000000E+000,0.220604512261249,7.674916942711085E-002,0.297353681688361,7.674916942711085E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.467482616991094 
 05/11  15:00:00,1.01904449505739,0.495048219782337,0.000000000000000E+000,0.000000000000000E+000,0.233457906658551,8.233904205112788E-002,0.315796948709679,8.233904205112788E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.472382572705256 
 05/11  16:00:00,1.13615192888428,0.540678743266662,0.000000000000000E+000,0.000000000000000E+000,0.237183577996870,8.571643702251948E-002,0.322900015019389,8.571643702251948E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.513869255230578 
 05/11  17:00:00,1.27335668926110,0.636542686190947,0.000000000000000E+000,0.000000000000000E+000,0.202155116927246,7.645963490384454E-002,0.278614751831090,7.645963490384454E-002,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.603973442848482 
 05/11  18:00:00,1.35926067504230,0.723747463176427,0.000000000000000E+000,0.000000000000000E+000,0.205818469585784,7.874957114048957E-002,0.284568040726273,7.874957114048957E-002,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.688387095052121 
 05/11  19:00:00,1.34869803666466,0.739626517824910,0.000000000000000E+000,0.000000000000000E+000,0.175369687700394,6.846030698002510E-002,0.243829994680419,6.846030698002510E-002,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.703127664592223 
 05/11  20:00:00,1.47104975152606,0.690900874159393,0.000000000000000E+000,0.000000000000000E+000,0.146226950377635,5.815147146203607E-002,0.204378421839671,5.815147146203607E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.653147238952415 
 05/11  21:00:00,1.53636752252315,0.629500498567302,0.000000000000000E+000,0.000000000000000E+000,0.121133813088403,4.862760087517347E-002,0.169761413963577,4.862760087517347E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.592628271186165 
 05/11  22:00:00,1.25992126076543,0.530722679018276,0.000000000000000E+000,0.000000000000000E+000,9.727527458919713E-002,3.868438984487378E-002,0.135959664434071,3.868438984487378E-002,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.498814491545191 
 05/11  23:00:00,0.894251283625607,0.425541135930934,0.000000000000000E+000,0.000000000000000E+000,2.141216457191198E-002,8.729424333928992E-003,3.014158890584100E-002,8.729424333928992E-003,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.397813514742929 
 05/11  24:00:00,0.599062599922249,0.312806241658329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.289871275523352 
 05/12  01:00:00,0.497157111621852,0.264500781049112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.243383718554936 
 05/12  02:00:00,0.450765532634749,0.256595691913977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.235723464926980 
 05/12  03:00:00,0.439028438121678,0.262387810042553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.241809385664171 
 05/12  04:00:00,0.437583682204202,0.301050103197568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.281249031554479 
 05/12  05:00:00,0.486615806543842,0.474524684898536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.452428280375643 
 05/12  06:00:00,0.615801696634508,0.798150318240402,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.772620095729329 
 05/12  07:00:00,0.805820785830185,0.883368603128787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.856240828933368 
 05/12  08:00:00,0.738659822516191,0.854081759784431,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.831146793649453 
 05/12  09:00:00,0.695980899004396,0.776839280819502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.757319770009670 
 05/12  10:00:00,0.707665729354694,0.691798307957451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.671819730571657 
 05/12  11:00:00,0.722968886960880,0.618201620986493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.598216922713019 
 05/12  12:00:00,0.708423529783073,0.556008673494927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.536360624043823 
 05/12  13:00:00,0.699891798585816,0.520172219135281,0.000000000000000E+000,0.000000000000000E+000,1.032723589181177E-002,3.732188680233444E-003,1.405942457204521E-002,3.732188680233444E-003,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.499844751151759 
 05/12  14:00:00,0.778500974389206,0.487437013027576,0.000000000000000E+000,0.000000000000000E+000,7.454446279838198E-002,2.658728311701923E-002,0.101131745915401,2.658728311701923E-002,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.465964939047989 
 05/12  15:00:00,0.905249400900222,0.493513436495383,0.000000000000000E+000,0.000000000000000E+000,0.149333077148666,5.266877740385126E-002,0.202001854552517,5.266877740385126E-002,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.470847789418300 
 05/12  16:00:00,1.16383748786632,0.538926829093160,0.000000000000000E+000,0.000000000000000E+000,0.261809977507097,8.877559649433149E-002,0.350585574001429,8.877559649433149E-002,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.512117341057076 
 05/12  17:00:00,1.44919753012740,0.634344380402373,0.000000000000000E+000,0.000000000000000E+000,0.338162092134910,0.116293500562482,0.454455592697392,0.116293500562482,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.601775137059908 
 05/12  18:00:00,1.54736520434214,0.721153538680458,0.000000000000000E+000,0.000000000000000E+000,0.350672307730716,0.122000262295398,0.472672570026112,0.122000262295398,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.685793170556153 
 05/12  19:00:00,1.51790688785558,0.736981282588593,0.000000000000000E+000,0.000000000000000E+000,0.302354802677004,0.110684043194332,0.413038845871335,0.110684043194332,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.700482429355904 
 05/12  20:00:00,1.54896381725552,0.688491310654111,0.000000000000000E+000,0.000000000000000E+000,0.205380228009029,7.691225956009230E-002,0.282292487569121,7.691225956009230E-002,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.650737675447132 
 05/12  21:00:00,1.46424017173278,0.627383108710219,0.000000000000000E+000,0.000000000000000E+000,7.005091207399594E-002,2.758315109921314E-002,9.763406317320916E-002,2.758315109921314E-002,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.590510881329083 
 05/12  22:00:00,1.12396159633136,0.529622827496526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.497714640023441 
 05/12  23:00:00,0.864109694719767,0.429880621888436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.402153000700432 
 05/12  24:00:00,0.599062599922249,0.318372141519090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.295437175384110 
 05/13  01:00:00,0.501104138854813,0.273630137888112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.306556039833677,0.252513075393936 
 05/13  02:00:00,0.453376773150970,0.259669514618516,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.303001766908070,0.238797287631519 
 05/13  03:00:00,0.440393843385976,0.266764507701951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.298736639397340,0.246186083323568 
 05/13  04:00:00,0.440254839956604,0.311671666377611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.287451822858535,0.291870594734522 
 05/13  05:00:00,0.490712502421368,0.501128003514568,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.320773131536108,0.479031598991675 
 05/13  06:00:00,0.626427217352420,0.853110651880789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.370621809317757,0.827580429369717 
 05/13  07:00:00,0.826982164678847,0.949018983995674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.393813440157350,0.921891209800256 
 05/13  08:00:00,0.771097149358223,0.919824387365143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.332946516306314,0.896889421230166 
 05/13  09:00:00,0.741011993495126,0.836006148816292,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.283364408994085,0.816486638006457 
 05/13  10:00:00,0.758581999376978,0.740467896173840,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.290028670729601,0.720489318788047 
 05/13  11:00:00,0.775457688470902,0.655824302452455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.290117527552739,0.635839604178982 
 05/13  12:00:00,0.756234074122567,0.589637498235977,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.285230402280028,0.569989448784875 
 05/13  13:00:00,0.776820736003853,0.549996553446582,0.000000000000000E+000,0.000000000000000E+000,3.516593039302292E-002,1.223436421191551E-002,4.740029460493840E-002,1.223436421191551E-002,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.295093509648591,0.529669085463057 
 05/13  14:00:00,0.889193115144092,0.514546815942396,0.000000000000000E+000,0.000000000000000E+000,0.128505433075587,4.419285011903597E-002,0.172698283194623,4.419285011903597E-002,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.311709735575808,0.493074741962809 
 05/13  15:00:00,1.05006177902141,0.520565299730565,0.000000000000000E+000,0.000000000000000E+000,0.231318730312367,7.843649985889163E-002,0.309755230171258,7.843649985889163E-002,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.329036816088145,0.497899652653481 
 05/13  16:00:00,1.25837771566366,0.572504589620080,0.000000000000000E+000,0.000000000000000E+000,0.304493081806643,0.104714772010062,0.409207853816704,0.104714772010062,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.389192885354059,0.545695101583996 
 05/13  17:00:00,1.60459500065727,0.675072102755353,0.000000000000000E+000,0.000000000000000E+000,0.429025414795563,0.145475689934971,0.574501104730533,0.145475689934971,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.472807155928983,0.642502859412885 
 05/13  18:00:00,1.69034975580085,0.774755040029703,0.000000000000000E+000,0.000000000000000E+000,0.432582294137036,0.148764484359990,0.581346778497026,0.148764484359990,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.513325867280912,0.739394671905398 
 05/13  19:00:00,1.64024115479215,0.797427994725185,0.000000000000000E+000,0.000000000000000E+000,0.366838517045062,0.134289814173501,0.501128331218561,0.134289814173501,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.529853236384989,0.760929141492496 
