Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/20  19:00:00,2.33975476905772,0.776888151678043,0.000000000000000E+000,0.000000000000000E+000,0.915062444394978,0.285579501089149,1.20064194548413,0.285579501089149,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.529853236384989,0.740389298445357 
 05/20  20:00:00,2.19784433276586,0.727187539583330,0.000000000000000E+000,0.000000000000000E+000,0.667281451023398,0.229036153844195,0.896317604867591,0.229036153844195,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.548068885128730,0.689433904376352 
 05/20  21:00:00,2.06709668369501,0.658837480258215,0.000000000000000E+000,0.000000000000000E+000,0.486741839861246,0.178141849320410,0.664883689181656,0.178141849320410,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.535273502596540,0.621965252877082 
 05/20  22:00:00,1.65888045466780,0.554344022672702,0.000000000000000E+000,0.000000000000000E+000,0.369819196029481,0.136806427748122,0.506625623777603,0.136806427748122,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.463210619029843,0.522435835199620 
 05/20  23:00:00,1.21023807432821,0.439830587772472,0.000000000000000E+000,0.000000000000000E+000,0.238489889393014,9.210363245178561E-002,0.330593521844800,9.210363245178561E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.402521408825089,0.412102966584468 
 05/20  24:00:00,0.785534133443898,0.316644199247829,0.000000000000000E+000,0.000000000000000E+000,0.128366696795016,5.153114839088684E-002,0.179897845185903,5.153114839088684E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.332946516306314,0.293709233112851 
 05/21  01:00:00,0.597016895650379,0.262942776043170,0.000000000000000E+000,0.000000000000000E+000,6.829288732807198E-002,2.761986946749440E-002,9.591275679556627E-002,2.761986946749440E-002,7.605693103299614E-002,1.560001904250525E-002,8.781613688563442E-002,0.306556039833677,0.241825713548994 
 05/21  02:00:00,0.501999937798259,0.249225397228885,0.000000000000000E+000,0.000000000000000E+000,3.462121636092010E-002,1.400194828636911E-002,4.862316464728921E-002,1.400194828636911E-002,5.070461403887767E-002,1.040001678681177E-002,7.419536335721098E-002,0.303001766908070,0.228353170241888 
 05/21  03:00:00,0.457655022102966,0.252737820092174,0.000000000000000E+000,0.000000000000000E+000,1.238462554254512E-002,4.876553174444779E-003,1.726117871698990E-002,4.876553174444779E-003,5.070461403887767E-002,1.040001678681177E-002,6.547756110294642E-002,0.298736639397340,0.232159395713791 
 05/21  04:00:00,0.440254839956604,0.293097352251614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.662337421237893E-002,0.287451822858535,0.273296280608525 
 05/21  05:00:00,0.490712502421368,0.474176648802271,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,9.036502038555042E-002,0.320773131536108,0.452080244279378 
 05/21  06:00:00,0.626427217352420,0.812819940723346,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.149073445899162,0.370621809317757,0.787289718212273 
 05/21  07:00:00,0.848464225576476,0.903321792599142,0.000000000000000E+000,0.000000000000000E+000,1.553725037504016E-002,5.944810522589447E-003,2.148206089762961E-002,5.944810522589447E-003,0.126761551721660,2.600004537686966E-002,0.235332091362966,0.393813440157350,0.876194018403726 
 05/21  08:00:00,0.775096910147857,0.875444883892127,0.000000000000000E+000,0.000000000000000E+000,2.927925294177195E-003,1.071835495454944E-003,3.999760789632155E-003,1.071835495454944E-003,9.577540941144623E-002,1.964447145486459E-002,0.307655740125598,0.332946516306314,0.852509917757150 
 05/21  09:00:00,0.834032034247205,0.797309539615438,0.000000000000000E+000,0.000000000000000E+000,6.832711385803958E-002,2.469292689403840E-002,9.302004075207806E-002,2.469292689403840E-002,5.070461403887767E-002,1.040001678681177E-002,0.381467941615351,0.283364408994085,0.777790028805606 
 05/21  10:00:00,1.02427602624089,0.709369323436702,0.000000000000000E+000,0.000000000000000E+000,0.198414744802725,6.727928206118509E-002,0.265694026863910,6.727928206118509E-002,4.225385279048213E-002,8.666680428353796E-003,0.402557783368541,0.290028670729601,0.689390746050908 
 05/21  11:00:00,1.16145643861396,0.630764912393940,0.000000000000000E+000,0.000000000000000E+000,0.294027280990781,9.197146915227840E-002,0.385998750143059,9.197146915227840E-002,4.225385279048213E-002,8.666680428353796E-003,0.419344615639324,0.290117527552739,0.610780214120467 
 05/21  12:00:00,1.27918243386415,0.570273072501118,0.000000000000000E+000,0.000000000000000E+000,0.401027032255011,0.121921327486576,0.522948359741586,0.121921327486576,4.225385279048213E-002,8.666680428353796E-003,0.405008126563703,0.285230402280028,0.550625023050016 
 05/21  13:00:00,1.42700034052378,0.534993269829015,0.000000000000000E+000,0.000000000000000E+000,0.538445352108934,0.159134547015936,0.697579899124870,0.159134547015936,4.225385279048213E-002,8.666680428353796E-003,0.368331386471487,0.295093509648591,0.514665801845493 
 05/21  14:00:00,1.61669226842920,0.501282061500989,0.000000000000000E+000,0.000000000000000E+000,0.699246880084176,0.200950556395551,0.900197436479729,0.200950556395551,4.225385279048213E-002,8.666680428353796E-003,0.338789551094827,0.311709735575808,0.479809987521405 
 05/21  15:00:00,1.87314813231424,0.507187739597542,0.000000000000000E+000,0.000000000000000E+000,0.879992244060751,0.252849339403337,1.13284158346409,0.252849339403337,4.225385279048213E-002,8.666680428353796E-003,0.345274187483165,0.329036816088145,0.484522092520461 
 05/21  16:00:00,2.08397652178963,0.557150140182614,0.000000000000000E+000,0.000000000000000E+000,0.950623182993649,0.284183476949033,1.23480665994268,0.284183476949033,4.507077542320954E-002,9.244460123797182E-003,0.390586728885886,0.389192885354059,0.530340652146529 
 05/21  17:00:00,2.38170727234448,0.655935612045461,0.000000000000000E+000,0.000000000000000E+000,1.03387825889631,0.317735117521443,1.35161337641775,0.317735117521443,5.633846595411865E-002,1.155557344982636E-002,0.474317688533803,0.472807155928983,0.623366368702993 
 05/21  18:00:00,2.29532259761771,0.752008182800351,0.000000000000000E+000,0.000000000000000E+000,0.901556415443355,0.284763204870526,1.18631962031388,0.284763204870526,9.859232539438721E-002,2.022224842243579E-002,0.431787500146093,0.513325867280912,0.716647814676046 
 05/21  19:00:00,2.12467733304001,0.774014631890857,0.000000000000000E+000,0.000000000000000E+000,0.741382923415281,0.244181586051138,0.985564509466418,0.244181586051138,0.197184650788774,4.044451048423250E-002,0.356555413855597,0.529853236384989,0.737515778658170 
 05/21  20:00:00,2.12785287847241,0.724554857636300,0.000000000000000E+000,0.000000000000000E+000,0.617340257141944,0.208985893432196,0.826326150574142,0.208985893432196,0.346481530373964,7.106678524103270E-002,0.320834515094546,0.548068885128730,0.686801222429319 
 05/21  21:00:00,2.05061033446644,0.656533535406586,0.000000000000000E+000,0.000000000000000E+000,0.477963380834460,0.170433959118630,0.648397339953090,0.170433959118630,0.453524670215035,9.302237820554302E-002,0.305317431436236,0.535273502596540,0.619661308025450 
 05/21  22:00:00,1.64164854645762,0.552580242084584,0.000000000000000E+000,0.000000000000000E+000,0.358248483843202,0.131145231724216,0.489393715567418,0.131145231724216,0.354932344820649,7.280011614374632E-002,0.246236738835966,0.463210619029843,0.520672054611502 
 05/21  23:00:00,1.24064254267322,0.438672347474389,0.000000000000000E+000,0.000000000000000E+000,0.263516056501039,9.748193368876845E-002,0.360997990189808,9.748193368876845E-002,0.247889271477439,5.084452317923600E-002,0.163314336941647,0.402521408825089,0.410944726286385 
 05/21  24:00:00,0.846282376492535,0.316106389489993,0.000000000000000E+000,0.000000000000000E+000,0.174606110356390,6.603997787814921E-002,0.240646088234540,6.603997787814921E-002,0.126761551721660,2.600004537686966E-002,0.104853162793151,0.332946516306314,0.293171423355015 
 05/22  01:00:00,0.497157111621852,0.258624606343851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.237507543849676 
 05/22  02:00:00,0.450765532634749,0.246572433189262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.225700206202264 
 05/22  03:00:00,0.439028438121678,0.251238252369797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.230659827991414 
 05/22  04:00:00,0.437583682204202,0.288523138418440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.268722066775350 
 05/22  05:00:00,0.486615806543842,0.454960502477619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.432864097954726 
 05/22  06:00:00,0.615801696634508,0.762502506780751,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.736972284269675 
 05/22  07:00:00,0.805820785830185,0.842282018735448,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.815154244540029 
 05/22  08:00:00,0.738659822516191,0.812391754025217,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.789456787890239 
 05/22  09:00:00,0.762335162770120,0.737779442393435,0.000000000000000E+000,0.000000000000000E+000,4.890989374331175E-002,1.744437002241010E-002,6.635426376572189E-002,1.744437002241010E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.718259931583599 
 05/22  10:00:00,0.914862687505064,0.658453326776609,0.000000000000000E+000,0.000000000000000E+000,0.154176025068247,5.302093308212198E-002,0.207196958150369,5.302093308212198E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.638474749390816 
 05/22  11:00:00,0.980345430982123,0.588624200621900,0.000000000000000E+000,0.000000000000000E+000,0.192781137029585,6.459540699165647E-002,0.257376544021242,6.459540699165647E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.568639502348427 
 05/22  12:00:00,1.06062536399935,0.533840657232454,0.000000000000000E+000,0.000000000000000E+000,0.265612819249785,8.658901496649267E-002,0.352201834216278,8.658901496649267E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.514192607781352 
 05/22  13:00:00,1.18921609098569,0.503334877427074,0.000000000000000E+000,0.000000000000000E+000,0.383575654595298,0.119808062376621,0.503383716971918,0.119808062376621,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.483007409443552 
 05/22  14:00:00,1.38743143746892,0.472603041288333,0.000000000000000E+000,0.000000000000000E+000,0.546537734744060,0.163524474251053,0.710062208995113,0.163524474251053,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.451130967308749 
 05/22  15:00:00,1.63374736193685,0.478515312097516,0.000000000000000E+000,0.000000000000000E+000,0.720739946640063,0.209759868949082,0.930499815589143,0.209759868949082,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.455849665020435 
 05/22  16:00:00,1.97419442883421,0.521810988335482,0.000000000000000E+000,0.000000000000000E+000,0.899281847296663,0.261660667672649,1.16094251496931,0.261660667672649,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.495001500299397 
 05/22  17:00:00,2.35757799392844,0.612868933866958,0.000000000000000E+000,0.000000000000000E+000,1.05209072843176,0.310745328066664,1.36283605649843,0.310745328066664,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.580299690524489 
 05/22  18:00:00,2.36236245108681,0.695813623747054,0.000000000000000E+000,0.000000000000000E+000,0.991307565040629,0.296362251730151,1.28766981677078,0.296362251730151,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.660453255622748 
 05/22  19:00:00,2.20856852827041,0.711141748068704,0.000000000000000E+000,0.000000000000000E+000,0.835937233004018,0.267763253282145,1.10370048628616,0.267763253282145,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.674642894836017 
 05/22  20:00:00,2.27348591854541,0.664957845772359,0.000000000000000E+000,0.000000000000000E+000,0.762323840885682,0.244490747973337,1.00681458885902,0.244490747973337,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.627204210565381 
 05/22  21:00:00,2.23284154829992,0.606700089850884,0.000000000000000E+000,0.000000000000000E+000,0.651378808199707,0.214856631540645,0.866235439740353,0.214856631540645,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.569827862469750 
 05/22  22:00:00,1.81614955211905,0.513311372435650,0.000000000000000E+000,0.000000000000000E+000,0.516932149166127,0.175255806621557,0.692187955787685,0.175255806621557,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.481403184962565 
 05/22  23:00:00,1.39385332881533,0.414012338132869,0.000000000000000E+000,0.000000000000000E+000,0.393012910953744,0.136730723141828,0.529743634095571,0.136730723141828,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.386284716944865 
 05/22  24:00:00,0.993296735378430,0.306859595427719,0.000000000000000E+000,0.000000000000000E+000,0.291443841914876,0.102790293541306,0.394234135456181,0.102790293541306,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.283924629292738 
 05/23  01:00:00,0.785237842215588,0.257914048863821,0.000000000000000E+000,0.000000000000000E+000,0.211607356011030,7.647337458270684E-002,0.288080730593736,7.647337458270684E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.236796986369645 
 05/23  02:00:00,0.661855806263877,0.245488218576344,0.000000000000000E+000,0.000000000000000E+000,0.154088604324989,5.700166930414062E-002,0.211090273629130,5.700166930414062E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.224615991589347 
 05/23  03:00:00,0.593015907974027,0.248707493267418,0.000000000000000E+000,0.000000000000000E+000,0.111729026437927,4.225844341442185E-002,0.153987469852349,4.225844341442185E-002,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.228129068889035 
 05/23  04:00:00,0.547233692073223,0.284352070834294,0.000000000000000E+000,0.000000000000000E+000,7.910142515703006E-002,3.054858471198961E-002,0.109650009869020,3.054858471198961E-002,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.264550999191203 
 05/23  05:00:00,0.553636498392644,0.448776836051445,0.000000000000000E+000,0.000000000000000E+000,4.782283423493484E-002,1.919785761386736E-002,6.702069184880197E-002,1.919785761386736E-002,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.426680431528553 
 05/23  06:00:00,0.645128198218823,0.753981699373788,0.000000000000000E+000,0.000000000000000E+000,2.098227813542511E-002,8.344223448889613E-003,2.932650158431472E-002,8.344223448889613E-003,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.728451476862712 
 05/23  07:00:00,0.921367667491175,0.835156116912734,0.000000000000000E+000,0.000000000000000E+000,8.406544965336925E-002,3.148143200762018E-002,0.115546881660989,3.148143200762018E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.808028342717315 
 05/23  08:00:00,0.866721248090852,0.806643227449541,0.000000000000000E+000,0.000000000000000E+000,9.374417793193122E-002,3.431724764272837E-002,0.128061425574660,3.431724764272837E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.783708261314560 
 05/23  09:00:00,0.874366524257321,0.734714648677185,0.000000000000000E+000,0.000000000000000E+000,0.131031709175227,4.735391607769616E-002,0.178385625252924,4.735391607769616E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.715195137867353 
 05/23  10:00:00,0.977534093796049,0.655979876109831,0.000000000000000E+000,0.000000000000000E+000,0.199504471760321,7.036389268103384E-002,0.269868364441355,7.036389268103384E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.636001298724038 
 05/23  11:00:00,1.04415295945777,0.586528462516461,0.000000000000000E+000,0.000000000000000E+000,0.238994259639974,8.218981285691546E-002,0.321184072496891,8.218981285691546E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.566543764242988 
 05/23  12:00:00,1.13215636756433,0.532039296160591,0.000000000000000E+000,0.000000000000000E+000,0.319493108540921,0.104239729240336,0.423732837781257,0.104239729240336,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.512391246709489 
 05/23  13:00:00,1.18202756471484,0.501720145362901,0.000000000000000E+000,0.000000000000000E+000,0.374152721513713,0.122042469187356,0.496195190701071,0.122042469187356,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.481392677379375 
 05/23  14:00:00,1.28924323461649,0.471164351391838,0.000000000000000E+000,0.000000000000000E+000,0.463092718140348,0.148781288002339,0.611874006142686,0.148781288002339,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.449692277412254 
 05/23  15:00:00,1.45949769571731,0.477060613290821,0.000000000000000E+000,0.000000000000000E+000,0.576176028089051,0.180074121280557,0.756250149369608,0.180074121280557,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.454394966213740 
 05/23  16:00:00,1.71981907216316,0.520150887886211,0.000000000000000E+000,0.000000000000000E+000,0.690717333723869,0.215849824574399,0.906567158298269,0.215849824574399,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.493341399850126 
 05/23  17:00:00,2.01835533022472,0.610785961319042,0.000000000000000E+000,0.000000000000000E+000,0.777564509517821,0.246048883276886,1.02361339279471,0.246048883276886,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.578216717976574 
 05/23  18:00:00,1.98862456023841,0.693356015503858,0.000000000000000E+000,0.000000000000000E+000,0.689308960551727,0.224622965370652,0.913931925922378,0.224622965370652,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.657995647379552 
 05/23  19:00:00,1.90932171125833,0.708635756890385,0.000000000000000E+000,0.000000000000000E+000,0.602617236571626,0.201836432702457,0.804453669274084,0.201836432702457,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.672136903657698 
 05/23  20:00:00,1.94365794570000,0.662675549766457,0.000000000000000E+000,0.000000000000000E+000,0.502251397679336,0.174735218334270,0.676986616013604,0.174735218334270,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.624921914559479 
 05/23  21:00:00,1.94863861023185,0.604694305506891,0.000000000000000E+000,0.000000000000000E+000,0.430276764873270,0.151755736799012,0.582032501672282,0.151755736799012,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.567822078125755 
 05/23  22:00:00,1.58448213634767,0.511779641314616,0.000000000000000E+000,0.000000000000000E+000,0.338271614560189,0.122248925456117,0.460520540016307,0.122248925456117,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.479871453841531 
 05/23  23:00:00,1.22777411615306,0.412998074769120,0.000000000000000E+000,0.000000000000000E+000,0.267126740952709,9.653768048058510E-002,0.363664421433293,9.653768048058510E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.385270453581116 
 05/23  24:00:00,0.842022567119279,0.306378129230449,0.000000000000000E+000,0.000000000000000E+000,0.176764085681786,6.619588151524590E-002,0.242959967197031,6.619588151524590E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.283443163095471 
 05/24  01:00:00,0.509886893023455,0.257672221387421,0.000000000000000E+000,0.000000000000000E+000,9.236375428030625E-003,3.493405973573348E-003,1.272978140160400E-002,3.493405973573348E-003,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.236555158893245 
 05/24  02:00:00,0.450765532634749,0.245764237908088,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.224892010921091 
 05/24  03:00:00,0.439028438121678,0.250855793609960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.230277369231578 
 05/24  04:00:00,0.437583682204202,0.287994514383952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.268193442740862 
 05/24  05:00:00,0.486615806543842,0.452649962427305,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.430553557904415 
 05/24  06:00:00,0.615801696634508,0.755911716894901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.730381494383828 
 05/24  07:00:00,0.805820785830185,0.835350851268532,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.808223077073114 
 05/24  08:00:00,0.738659822516191,0.806426230395246,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.783491264260268 
 05/24  09:00:00,0.796669177922294,0.732056852828566,0.000000000000000E+000,0.000000000000000E+000,7.395975579208146E-002,2.672852312581492E-002,0.100688278917896,2.672852312581492E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.712537342018732 
 05/24  10:00:00,0.935834535138115,0.653524900669777,0.000000000000000E+000,0.000000000000000E+000,0.169276761018336,5.889204476508312E-002,0.228168805783419,5.889204476508312E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.633546323283984 
 05/24  11:00:00,0.997959064261863,0.584447312449498,0.000000000000000E+000,0.000000000000000E+000,0.205356915608711,6.963326169227173E-002,0.274990177300983,6.963326169227173E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.564462614176025 
 05/24  12:00:00,1.07492236901059,0.530250378983222,0.000000000000000E+000,0.000000000000000E+000,0.275508690115265,9.099014911225051E-002,0.366498839227515,9.099014911225051E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.510602329532120 
 05/24  13:00:00,1.18148550842262,0.500116521114100,0.000000000000000E+000,0.000000000000000E+000,0.376423885874004,0.119229248534851,0.495653134408854,0.119229248534851,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.479789053130574 
 05/24  14:00:00,1.30840129941871,0.469735624396774,0.000000000000000E+000,0.000000000000000E+000,0.482392195106208,0.148639875838698,0.631032070944908,0.148639875838698,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.448263550417190 
 05/24  15:00:00,1.44337589965470,0.475616167941038,0.000000000000000E+000,0.000000000000000E+000,0.563773594160576,0.176354759146420,0.740128353306995,0.176354759146420,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.452950520863955 
 05/24  16:00:00,1.75881795311219,0.518502392401438,0.000000000000000E+000,0.000000000000000E+000,0.724980472716864,0.220585566530427,0.945566039247290,0.220585566530427,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.491692904365353 
 05/24  17:00:00,2.03552238903266,0.608717631308707,0.000000000000000E+000,0.000000000000000E+000,0.792787539229313,0.247992912373344,1.04078045160266,0.247992912373344,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.576148387966242 
 05/24  18:00:00,1.99168831402133,0.690915330650586,0.000000000000000E+000,0.000000000000000E+000,0.691411602088017,0.225584077617282,0.916995679705298,0.225584077617282,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.655554962526278 
 05/24  19:00:00,1.89008922416584,0.706146820851830,0.000000000000000E+000,0.000000000000000E+000,0.586386763433174,0.198834418748421,0.785221182181596,0.198834418748421,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.669647967619143 
 05/24  20:00:00,1.95609173848422,0.660408712679695,0.000000000000000E+000,0.000000000000000E+000,0.513000283296804,0.176420125501025,0.689420408797828,0.176420125501025,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.622655077472713 
 05/24  21:00:00,1.97653716547457,0.602702010327711,0.000000000000000E+000,0.000000000000000E+000,0.452503370934346,0.157427685980652,0.609931056914997,0.157427685980652,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.565829782946575 
 05/24  22:00:00,1.60828296207892,0.510258263018759,0.000000000000000E+000,0.000000000000000E+000,0.356994489758261,0.127326875989302,0.484321365747560,0.127326875989302,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.478350075545676 
 05/24  23:00:00,1.23748365344351,0.411990697581697,0.000000000000000E+000,0.000000000000000E+000,0.274258802544913,9.911515617882623E-002,0.373373958723739,9.911515617882623E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.384263076393693 
 05/24  24:00:00,0.612626657934951,0.305899976418752,0.000000000000000E+000,0.000000000000000E+000,9.678678032119758E-003,3.885379980581887E-003,1.356405801270164E-002,3.885379980581887E-003,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.282965010283774 
 05/25  01:00:00,0.574824725840257,0.258064728164406,0.000000000000000E+000,0.000000000000000E+000,5.517399042059202E-002,2.249362379781453E-002,7.766761421840639E-002,2.249362379781453E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.236947665670230 
 05/25  02:00:00,0.483576953285337,0.245148538479276,0.000000000000000E+000,0.000000000000000E+000,2.330877582477085E-002,9.502644825818361E-003,3.281142065058913E-002,9.502644825818361E-003,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.224276311492279 
 05/25  03:00:00,0.439028438121678,0.249738228091683,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.229159803713300 
 05/25  04:00:00,0.437583682204202,0.287692431997111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.267891360354022 
 05/25  05:00:00,0.486615806543842,0.452231908111076,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.430135503588186 
 05/25  06:00:00,0.615801696634508,0.754614880017329,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.729084657506254 
 05/25  07:00:00,0.805820785830185,0.833700987039623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.806573212844204 
 05/25  08:00:00,0.738659822516191,0.804639080516180,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.781704114381202 
 05/25  09:00:00,0.695980899004396,0.730677453738601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.711157942928766 
 05/25  10:00:00,0.752445931861786,0.651098200499924,0.000000000000000E+000,0.000000000000000E+000,3.278023224257537E-002,1.199997026451534E-002,4.478020250709057E-002,1.199997026451534E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.631119623114128 
 05/25  11:00:00,0.871875952263323,0.582381144117809,0.000000000000000E+000,0.000000000000000E+000,0.110081911475768,3.882515382667516E-002,0.148907065302444,3.882515382667516E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.562396445844336 
 05/25  12:00:00,0.953570866440961,0.528474403568887,0.000000000000000E+000,0.000000000000000E+000,0.183070906095140,6.207643056274750E-002,0.245147336657887,6.207643056274750E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.508826354117785 
 05/25  13:00:00,1.03921260240914,0.498524599078785,0.000000000000000E+000,0.000000000000000E+000,0.265647018263548,8.773321013181945E-002,0.353380228395368,8.773321013181945E-002,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.478197131095263 
 05/25  14:00:00,1.23565980534115,0.468317269899991,0.000000000000000E+000,0.000000000000000E+000,0.425263379926115,0.133027196941227,0.558290576867343,0.133027196941227,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.446845195920404 
 05/25  15:00:00,1.42076472660367,0.474182035010161,0.000000000000000E+000,0.000000000000000E+000,0.546550119013043,0.170967061242920,0.717517180255963,0.170967061242920,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.451516387933077 
 05/25  16:00:00,1.71656111050591,0.516865783040376,0.000000000000000E+000,0.000000000000000E+000,0.690534326686114,0.212774869954901,0.903309196641015,0.212774869954901,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.490056295004292 
 05/25  17:00:00,2.10052979010053,0.606663933087991,0.000000000000000E+000,0.000000000000000E+000,0.845319048163061,0.260468804507459,1.10578785267052,0.260468804507459,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.574094689745523 
 05/25  18:00:00,2.08065280838162,0.688491795704021,0.000000000000000E+000,0.000000000000000E+000,0.761231783452367,0.244728390613224,1.00596017406559,0.244728390613224,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.653131427579716 
 05/25  19:00:00,1.97390256100469,0.703675809248939,0.000000000000000E+000,0.000000000000000E+000,0.653280546549400,0.215753972471045,0.869034519020445,0.215753972471045,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.667176956016252 
 05/25  20:00:00,2.01353648006276,0.658158295904174,0.000000000000000E+000,0.000000000000000E+000,0.557743280732007,0.189121869644357,0.746865150376364,0.189121869644357,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.620404660697195 
 05/25  21:00:00,2.00132455368704,0.600724211127007,0.000000000000000E+000,0.000000000000000E+000,0.470892952175766,0.163825492951708,0.634718445127472,0.163825492951708,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.563851983745871 
 05/25  22:00:00,1.57967043931725,0.508747891371340,0.000000000000000E+000,0.000000000000000E+000,0.332651705770310,0.123057137215580,0.455708842985891,0.123057137215580,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.476839703898255 
 05/25  23:00:00,1.14719629417729,0.410990646255360,0.000000000000000E+000,0.000000000000000E+000,0.203110203994529,7.997639546299101E-002,0.283086599457521,7.997639546299101E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.383263025067355 
 05/25  24:00:00,0.783068765309714,0.305425214832696,0.000000000000000E+000,0.000000000000000E+000,0.132021543441895,5.198462194557123E-002,0.184006165387466,5.198462194557123E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.282490248697715 
 05/26  01:00:00,0.533785291758389,0.213606024360356,0.000000000000000E+000,0.000000000000000E+000,3.938141726584555E-002,1.605522417084556E-002,5.543664143669128E-002,1.605522417084556E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.306556039833677,0.192488961866180 
 05/26  02:00:00,0.438222347387031,0.213752702064045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.303001766908070,0.192880475077048 
 05/26  03:00:00,0.432346216286130,0.214427183344564,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.298736639397340,0.193848758966182 
 05/26  04:00:00,0.425056663517153,0.216084277564932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.287451822858535,0.196283205921842 
 05/26  05:00:00,0.466566992086945,0.218645549688825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.320773131536108,0.196549145165934 
 05/26  06:00:00,0.564815722470153,0.222889132555191,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.370621809317757,0.197358910044116 
 05/26  07:00:00,0.705961407706297,0.223940151752635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.393813440157350,0.196812377557218 
 05/26  08:00:00,0.583758872761105,0.218854896133267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.332946516306314,0.195919929998288 
 05/26  09:00:00,0.493602548713037,0.212574713598586,0.000000000000000E+000,0.000000000000000E+000,7.418915863744165E-003,2.616601999143455E-003,1.003551786288765E-002,2.616601999143455E-003,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.283364408994085,0.193055202788752 
 05/26  10:00:00,0.605775103147539,0.212468555440342,0.000000000000000E+000,0.000000000000000E+000,0.100781073555430,3.465847919325644E-002,0.135439552748686,3.465847919325644E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.290028670729601,0.192489978054548 
 05/26  11:00:00,0.669293214391146,0.212473417820463,0.000000000000000E+000,0.000000000000000E+000,0.141340340912733,4.792626007883878E-002,0.189266600991572,4.792626007883878E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.290117527552739,0.192488719546989 
 05/26  12:00:00,0.797638555010267,0.212136879639678,0.000000000000000E+000,0.000000000000000E+000,0.233794764450860,7.627927580492515E-002,0.310074040255786,7.627927580492515E-002,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.285230402280028,0.192488830188575 
 05/26  13:00:00,0.971719741005771,0.212816270092558,0.000000000000000E+000,0.000000000000000E+000,0.373588200999413,0.115114017960280,0.488702218959693,0.115114017960280,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.295093509648591,0.192488802109034 
 05/26  14:00:00,1.15832132674159,0.213960808752581,0.000000000000000E+000,0.000000000000000E+000,0.509641482431407,0.152723773488659,0.662365255920067,0.152723773488659,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.311709735575808,0.192488734772995 
 05/26  15:00:00,1.38890425326392,0.215154421301721,0.000000000000000E+000,0.000000000000000E+000,0.661738150249188,0.195795174452136,0.857533324701325,0.195795174452136,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.329036816088145,0.192488774224639 
 05/26  16:00:00,1.71429900583977,0.219298282844571,0.000000000000000E+000,0.000000000000000E+000,0.824229141481522,0.243873031174247,1.06810217265577,0.243873031174247,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.389192885354059,0.192488794808487 
 05/26  17:00:00,2.07790308817940,0.225057768844205,0.000000000000000E+000,0.000000000000000E+000,0.964348463112103,0.285331555233112,1.24968001834521,0.285331555233112,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.472807155928983,0.192488525501738 
 05/26  18:00:00,2.04925710483304,0.227849139000364,0.000000000000000E+000,0.000000000000000E+000,0.879225411072022,0.263476634369356,1.14270204544138,0.263476634369356,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.513325867280912,0.192488770876058 
 05/26  19:00:00,1.86573444487122,0.228987638733495,0.000000000000000E+000,0.000000000000000E+000,0.705799307520786,0.226907405050958,0.932706712571743,0.226907405050958,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.529853236384989,0.192488785500808 
 05/26  20:00:00,1.89774749686047,0.230242372767550,0.000000000000000E+000,0.000000000000000E+000,0.603056921247732,0.199166999649081,0.802223920896812,0.199166999649081,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.548068885128730,0.192488737560571 
 05/26  21:00:00,1.88420986884021,0.229360965848475,0.000000000000000E+000,0.000000000000000E+000,0.515417541792784,0.172701574416145,0.688119116208930,0.172701574416145,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.535273502596540,0.192488738467340 
 05/26  22:00:00,1.53078214018636,0.224396961201413,0.000000000000000E+000,0.000000000000000E+000,0.402475852130677,0.138410918387242,0.540886770517917,0.138410918387242,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.463210619029843,0.192488773728329 
 05/26  23:00:00,1.15005653570017,0.220216441412006,0.000000000000000E+000,0.000000000000000E+000,0.263983505933697,9.663733307577099E-002,0.360620839009468,9.663733307577099E-002,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.402521408825089,0.192488820224001 
 05/26  24:00:00,0.830677621117637,0.215423854486061,0.000000000000000E+000,0.000000000000000E+000,0.193630944759023,6.997682901244870E-002,0.263607773771471,6.997682901244870E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.332946516306314,0.192488888351082 
 05/27  01:00:00,0.665418818431798,0.213605969134115,0.000000000000000E+000,0.000000000000000E+000,0.136940058619336,5.013010949076551E-002,0.187070168110101,5.013010949076551E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.306556039833677,0.192488906639939 
 05/27  02:00:00,0.526189507674092,0.213361173902948,0.000000000000000E+000,0.000000000000000E+000,6.311506056790835E-002,2.485209971915351E-002,8.796716028706165E-002,2.485209971915351E-002,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.303001766908070,0.192488946915951 
 05/27  03:00:00,0.482771204650691,0.213067385916587,0.000000000000000E+000,0.000000000000000E+000,3.617913985605262E-002,1.424584850850947E-002,5.042498836456203E-002,1.424584850850947E-002,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.298736639397340,0.192488961538204 
 05/27  04:00:00,0.425056663517153,0.212369667271065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.287451822858535,0.192568595627975 
 05/27  05:00:00,0.466566992086945,0.215709316594926,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.320773131536108,0.193612912072034 
 05/27  06:00:00,0.564815722470153,0.220417003412086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.370621809317757,0.194886780901011 
 05/27  07:00:00,0.714418571233802,0.220696343307964,0.000000000000000E+000,0.000000000000000E+000,6.100990675795747E-003,2.356172851710520E-003,8.457163527506270E-003,2.356172851710520E-003,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.393813440157350,0.193568569112547 
 05/27  08:00:00,0.600366383539736,0.215424092149054,0.000000000000000E+000,0.000000000000000E+000,1.219891187636200E-002,4.408598902269883E-003,1.660751077863188E-002,4.408598902269883E-003,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.332946516306314,0.192489126014075 
 05/27  09:00:00,0.598438627391383,0.212008407105482,0.000000000000000E+000,0.000000000000000E+000,8.522239369549263E-002,2.964920284573997E-002,0.114871596541233,2.964920284573997E-002,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.283364408994085,0.192488896295648 
 05/27  10:00:00,0.729941432114095,0.212467529074855,0.000000000000000E+000,0.000000000000000E+000,0.193868245281253,6.573763643398985E-002,0.259605881715243,6.573763643398985E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.290028670729601,0.192488951689060 
 05/27  11:00:00,0.819894876969280,0.212473675402360,0.000000000000000E+000,0.000000000000000E+000,0.256259506794101,8.360875677560302E-002,0.339868263569704,8.360875677560302E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.290117527552739,0.192488977128887 
 05/27  12:00:00,1.00438916302848,0.212137032563945,0.000000000000000E+000,0.000000000000000E+000,0.395086379987898,0.121738268286103,0.516824648273999,0.121738268286103,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.285230402280028,0.192488983112842 
 05/27  13:00:00,1.13365319031073,0.212816495125772,0.000000000000000E+000,0.000000000000000E+000,0.498852681638665,0.151782986625989,0.650635668264654,0.151782986625989,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.295093509648591,0.192489027142247 
 05/27  14:00:00,1.30134432932308,0.213961081175557,0.000000000000000E+000,0.000000000000000E+000,0.619687192718813,0.185701065782746,0.805388258501561,0.185701065782746,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.311709735575808,0.192489007195972 
 05/27  15:00:00,1.43072606187528,0.215154751318065,0.000000000000000E+000,0.000000000000000E+000,0.689549838537349,0.209805294775337,0.899355133312687,0.209805294775337,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.329036816088145,0.192489104240983 
 05/27  16:00:00,1.69736453107642,0.219298483344539,0.000000000000000E+000,0.000000000000000E+000,0.808796444333055,0.242371253559366,1.05116769789242,0.242371253559366,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.389192885354059,0.192488995308454 
 05/27  17:00:00,1.98481201797517,0.225058345168455,0.000000000000000E+000,0.000000000000000E+000,0.884153923736187,0.272435024404798,1.15658894814099,0.272435024404798,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.472807155928983,0.192489101825989 
 05/27  18:00:00,2.00575910612787,0.227849405722563,0.000000000000000E+000,0.000000000000000E+000,0.842777168741671,0.256426877994539,1.09920404673621,0.256426877994539,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.513325867280912,0.192489037598257 
 05/27  19:00:00,1.84082211907409,0.228987880362337,0.000000000000000E+000,0.000000000000000E+000,0.684473858729696,0.223320528044920,0.907794386774615,0.223320528044920,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.529853236384989,0.192489027129650 
 05/27  20:00:00,1.81129562184136,0.230242639359236,0.000000000000000E+000,0.000000000000000E+000,0.531026023200804,0.184746022676901,0.715772045877706,0.184746022676901,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.548068885128730,0.192489004152257 
