Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 05/27  21:00:00,1.85574890771824,0.229361185558412,0.000000000000000E+000,0.000000000000000E+000,0.494099606753622,0.165558548333334,0.659658155086955,0.165558548333334,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.535273502596540,0.192488958177277 
 05/27  22:00:00,1.48843307528274,0.224397129545215,0.000000000000000E+000,0.000000000000000E+000,0.368551911659130,0.129985793955173,0.498537705614301,0.129985793955173,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.463210619029843,0.192488942072131 
 05/27  23:00:00,1.11450414458323,0.220216560536552,0.000000000000000E+000,0.000000000000000E+000,0.236501624685855,8.856682320667382E-002,0.325068447892528,8.856682320667382E-002,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.402521408825089,0.192488939348547 
 05/27  24:00:00,0.743952212187935,0.215423918909716,0.000000000000000E+000,0.000000000000000E+000,0.126910328058243,4.997203678352521E-002,0.176882364841768,4.997203678352521E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.332946516306314,0.192488952774737 
 05/28  01:00:00,0.589310313168229,0.213606022655998,0.000000000000000E+000,0.000000000000000E+000,7.980688424169187E-002,3.115477860483905E-002,0.110961662846531,3.115477860483905E-002,7.605693103299614E-002,1.560001904250525E-002,6.506064835251926E-002,0.306556039833677,0.192488960161822 
 05/28  02:00:00,0.442836829604566,0.213361215122594,0.000000000000000E+000,0.000000000000000E+000,3.278063839458335E-003,1.336418378078297E-003,4.614482217536625E-003,1.336418378078297E-003,5.070461403887767E-002,1.040001678681177E-002,5.904093759327229E-002,0.303001766908070,0.192488988135596 
 05/28  03:00:00,0.432346216286130,0.214246728035429,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,5.742993400310045E-002,0.298736639397340,0.193668303657047 
 05/28  04:00:00,0.425056663517153,0.215398676535642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.142519777292807E-002,0.287451822858535,0.195597604892552 
 05/28  05:00:00,0.466566992086945,0.219281091979490,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,6.621951005112676E-002,0.320773131536108,0.197184687456598 
 05/28  06:00:00,0.564815722470153,0.223758227486477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,8.746195101689457E-002,0.370621809317757,0.198228004975403 
 05/28  07:00:00,0.705961407706297,0.224368882619795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.114311334390417,0.393813440157350,0.197241108424378 
 05/28  08:00:00,0.583758872761105,0.218443799848927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.120317463528479,0.332946516306314,0.195508833713948 
 05/28  09:00:00,0.495861898755593,0.212415172876680,0.000000000000000E+000,0.000000000000000E+000,9.121472188258440E-003,3.173395717184042E-003,1.229486790544248E-002,3.173395717184042E-003,5.070461403887767E-002,1.040001678681177E-002,0.124022978970375,0.283364408994085,0.192895662066846 
 05/28  10:00:00,0.616096682011104,0.212468561378624,0.000000000000000E+000,0.000000000000000E+000,0.108461398671295,3.729973294095804E-002,0.145761131612253,3.729973294095804E-002,4.225385279048213E-002,8.666680428353796E-003,0.114311334390417,0.290028670729601,0.192489983992829 
 05/28  11:00:00,0.723811645931115,0.212473653058900,0.000000000000000E+000,0.000000000000000E+000,0.183260866866695,6.052416566484518E-002,0.243785032531540,6.052416566484518E-002,4.225385279048213E-002,8.666680428353796E-003,0.123913540567998,0.290117527552739,0.192488954785426 
 05/28  12:00:00,0.880860174294703,0.212136996386875,0.000000000000000E+000,0.000000000000000E+000,0.298688478260261,9.460718127996087E-002,0.393295659540223,9.460718127996087E-002,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.285230402280028,0.192488946935772 
 05/28  13:00:00,1.05240672806857,0.212816388919437,0.000000000000000E+000,0.000000000000000E+000,0.435269333540660,0.134119872481833,0.569389206022495,0.134119872481833,4.225385279048213E-002,8.666680428353796E-003,0.121928467118650,0.295093509648591,0.192488920935912 
 05/28  14:00:00,1.22336940684980,0.213961004691262,0.000000000000000E+000,0.000000000000000E+000,0.557719336699249,0.169693999329033,0.727413336028281,0.169693999329033,4.225385279048213E-002,8.666680428353796E-003,0.118250789966879,0.311709735575808,0.192488930711677 
 05/28  15:00:00,1.41245865013831,0.215154570708172,0.000000000000000E+000,0.000000000000000E+000,0.675543924358232,0.205543797217481,0.881087721575713,0.205543797217481,4.225385279048213E-002,8.666680428353796E-003,0.136338567195616,0.329036816088145,0.192488923631090 
 05/28  16:00:00,1.71928702415257,0.219298472122055,0.000000000000000E+000,0.000000000000000E+000,0.825664194822777,0.247425996145793,1.07309019096857,0.247425996145793,4.507077542320954E-002,9.244460123797182E-003,0.187613700222932,0.389192885354059,0.192488984085971 
 05/28  17:00:00,2.03941716254673,0.225058236846445,0.000000000000000E+000,0.000000000000000E+000,0.928641712413459,0.282552380299087,1.21119409271255,0.282552380299087,5.633846595411865E-002,1.155557344982636E-002,0.272446862441257,0.472807155928983,0.192488993503979 
 05/28  18:00:00,2.02832792026496,0.227849331884779,0.000000000000000E+000,0.000000000000000E+000,0.860081036332765,0.261691824540540,1.12177286087330,0.261691824540540,9.859232539438721E-002,2.022224842243579E-002,0.229339582233923,0.513325867280912,0.192488963760473 
 05/28  19:00:00,1.89421724566424,0.228987792505447,0.000000000000000E+000,0.000000000000000E+000,0.727352857854454,0.233836655510309,0.961189513364762,0.233836655510309,0.197184650788774,4.044451048423250E-002,0.150470322581479,0.529853236384989,0.192488939272759 
 05/28  20:00:00,1.84243788333807,0.230242562892895,0.000000000000000E+000,0.000000000000000E+000,0.554130238252680,0.192784069121739,0.746914307374418,0.192784069121739,0.346481530373964,7.106678524103270E-002,0.114831363159931,0.548068885128730,0.192488927685916 
 05/28  21:00:00,1.92048936144800,0.229361112146813,0.000000000000000E+000,0.000000000000000E+000,0.546194070219898,0.178204538596823,0.724398608816721,0.178204538596823,0.453524670215035,9.302237820554302E-002,9.919518955416261E-002,0.535273502596540,0.192488884765679 
 05/28  22:00:00,1.58061424723838,0.224397060703136,0.000000000000000E+000,0.000000000000000E+000,0.442462452496732,0.148256425073199,0.590718877569932,0.148256425073199,0.354932344820649,7.280011614374632E-002,8.387727761420452E-002,0.463210619029843,0.192488873230052 
 05/28  23:00:00,1.21156727781068,0.220216517533957,0.000000000000000E+000,0.000000000000000E+000,0.312067471409719,0.110064109710258,0.422131581119978,0.110064109710258,0.247889271477439,5.084452317923600E-002,7.310548114894036E-002,0.402521408825089,0.192488896345951 
 05/28  24:00:00,0.869124524938166,0.215423829402630,0.000000000000000E+000,0.000000000000000E+000,0.222645258153355,7.940941943864362E-002,0.302054677591999,7.940941943864362E-002,0.126761551721660,2.600004537686966E-002,6.628672188132230E-002,0.332946516306314,0.192488863267651 
 05/29  01:00:00,0.707220607217180,0.256799060698482,0.000000000000000E+000,0.000000000000000E+000,0.153339091846465,5.672440374886253E-002,0.210063495595328,5.672440374886253E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.235681998204305 
 05/29  02:00:00,0.622082662154040,0.244611257022987,0.000000000000000E+000,0.000000000000000E+000,0.125055583711879,4.626154580741260E-002,0.171317129519291,4.626154580741260E-002,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.223739030035990 
 05/29  03:00:00,0.461791783925723,0.247673119968816,0.000000000000000E+000,0.000000000000000E+000,1.637206632393144E-002,6.391279480114855E-003,2.276334580404630E-002,6.391279480114855E-003,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.227094695590434 
 05/29  04:00:00,0.437583682204202,0.286836748478301,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.267035676835212 
 05/29  05:00:00,0.486615806543842,0.446786337761629,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.424689933238739 
 05/29  06:00:00,0.615801696634508,0.744492110572970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.718961888061898 
 05/29  07:00:00,0.805820785830185,0.820761007601661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.793633233406245 
 05/29  08:00:00,0.738659822516191,0.789661364535458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.766726398400481 
 05/29  09:00:00,0.796134420683496,0.717889892363749,0.000000000000000E+000,0.000000000000000E+000,7.452460695809981E-002,2.562891472099990E-002,0.100153521679100,2.562891472099990E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.698370381553917 
 05/29  10:00:00,0.990160645373160,0.641525026810836,0.000000000000000E+000,0.000000000000000E+000,0.211595393520484,7.089952249798040E-002,0.282494916018463,7.089952249798040E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.621546449425040 
 05/29  11:00:00,1.06030261922071,0.574278121235624,0.000000000000000E+000,0.000000000000000E+000,0.253584363056889,8.374936920293871E-002,0.337333732259828,8.374936920293871E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.554293422962150 
 05/29  12:00:00,1.16946711698661,0.521509435815768,0.000000000000000E+000,0.000000000000000E+000,0.350139657362263,0.110903929841280,0.461043587203541,0.110903929841280,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.501861386364666 
 05/29  13:00:00,1.26402853705207,0.492281159499707,0.000000000000000E+000,0.000000000000000E+000,0.440425944377715,0.137770218660586,0.578196163038302,0.137770218660586,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.471953691516182 
 05/29  14:00:00,1.40270273421640,0.462754586153439,0.000000000000000E+000,0.000000000000000E+000,0.554480886360210,0.170852619382381,0.725333505742590,0.170852619382381,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.441282512173852 
 05/29  15:00:00,1.61747599477032,0.468557593689061,0.000000000000000E+000,0.000000000000000E+000,0.703431735844688,0.210796712577920,0.914228448422610,0.210796712577920,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.445891946611980 
 05/29  16:00:00,1.86647771943741,0.510447136127335,0.000000000000000E+000,0.000000000000000E+000,0.807524922330541,0.245700883241979,1.05322580557252,0.245700883241979,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.483637648091251 
 05/29  17:00:00,2.28491221682150,0.598610480192415,0.000000000000000E+000,0.000000000000000E+000,0.992691400856588,0.297478878534904,1.29017027939149,0.297478878534904,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.566041236849947 
 05/29  18:00:00,2.29692539636413,0.678989489678204,0.000000000000000E+000,0.000000000000000E+000,0.937105235193344,0.285127526854758,1.22223276204810,0.285127526854758,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.643629121553899 
 05/29  19:00:00,2.16004240833786,0.693985890211193,0.000000000000000E+000,0.000000000000000E+000,0.798473225342825,0.256701141010787,1.05517436635361,0.256701141010787,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.657487036978503 
 05/29  20:00:00,2.15012618342025,0.649332975612776,0.000000000000000E+000,0.000000000000000E+000,0.661728643007433,0.221726210726424,0.883454853733856,0.221726210726424,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.611579340405795 
 05/29  21:00:00,2.07101979067683,0.592967953368278,0.000000000000000E+000,0.000000000000000E+000,0.520748994949671,0.183664687167591,0.704413682117262,0.183664687167591,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.556095725987144 
 05/29  22:00:00,1.64931325283317,0.502824773480836,0.000000000000000E+000,0.000000000000000E+000,0.384570599171005,0.140781057330799,0.525351656501803,0.140781057330799,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.470916586007751 
 05/29  23:00:00,1.05025345723729,0.407068611327548,0.000000000000000E+000,0.000000000000000E+000,0.133180570041335,5.296319247618619E-002,0.186143762517521,5.296319247618619E-002,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.379340990139541 
 05/29  24:00:00,0.599062599922249,0.304500327865384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.281565361730404 
 05/30  01:00:00,0.534414325959713,0.256796729119646,0.000000000000000E+000,0.000000000000000E+000,2.646700568391975E-002,1.079020865394065E-002,3.725721433786040E-002,1.079020865394065E-002,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.235679666625470 
 05/30  02:00:00,0.450765532634749,0.245466849439031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.224594622452034 
 05/30  03:00:00,0.439028438121678,0.249091212692371,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.228512788313989 
 05/30  04:00:00,0.437583682204202,0.285810538661042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.266009467017954 
 05/30  05:00:00,0.486615806543842,0.448327183363668,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.426230778840775 
 05/30  06:00:00,0.615801696634508,0.743555455396694,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.718025232885618 
 05/30  07:00:00,0.805820785830185,0.818539496525446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.791411722330030 
 05/30  08:00:00,0.738659822516191,0.789186561405952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.766251595270975 
 05/30  09:00:00,0.695980899004396,0.716244125001472,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.696724614191637 
 05/30  10:00:00,0.862712495082263,0.639188866874048,0.000000000000000E+000,0.000000000000000E+000,0.116133705592276,3.891306013529210E-002,0.155046765727568,3.891306013529210E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.619210289488255 
 05/30  11:00:00,0.983354403047665,0.572295711257422,0.000000000000000E+000,0.000000000000000E+000,0.197039342019701,6.334617406708315E-002,0.260385516086784,6.334617406708315E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.552311012983949 
 05/30  12:00:00,1.08370640848517,0.519805505293730,0.000000000000000E+000,0.000000000000000E+000,0.285008667748074,9.027421095402043E-002,0.375282878702093,9.027421095402043E-002,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.500157455842625 
 05/30  13:00:00,1.23160427348505,0.490753829122258,0.000000000000000E+000,0.000000000000000E+000,0.418451967658701,0.127319931812584,0.545771899471284,0.127319931812584,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.470426361138732 
 05/30  14:00:00,1.41623958969024,0.461393796776695,0.000000000000000E+000,0.000000000000000E+000,0.568506549595376,0.170363811621062,0.738870361216438,0.170363811621062,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.439921722797111 
 05/30  15:00:00,1.73654953476530,0.467181786494380,0.000000000000000E+000,0.000000000000000E+000,0.802449160854173,0.230852827563419,1.03330198841759,0.230852827563419,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.444516139417299 
 05/30  16:00:00,2.04226438543406,0.508876914131978,0.000000000000000E+000,0.000000000000000E+000,0.951700818230029,0.277311653339137,1.22901247156917,0.277311653339137,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.482067426095893 
 05/30  17:00:00,2.49804706011842,0.596640316896269,0.000000000000000E+000,0.000000000000000E+000,1.16410268277040,0.339202439918004,1.50330512268841,0.339202439918004,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.564071073553801 
 05/30  18:00:00,2.53282060948351,0.676664835565413,0.000000000000000E+000,0.000000000000000E+000,1.12911920680448,0.329008768363004,1.45812797516748,0.329008768363004,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.641304467441105 
 05/30  19:00:00,2.38941731471682,0.691615420686638,0.000000000000000E+000,0.000000000000000E+000,0.981973138810013,0.302576133922566,1.28454927273258,0.302576133922566,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.655116567453951 
 05/30  20:00:00,2.15115120992407,0.647173987207026,0.000000000000000E+000,0.000000000000000E+000,0.649687497377224,0.234792382860452,0.884479880237674,0.234792382860452,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.609420352000047 
 05/30  21:00:00,2.03166518774503,0.591070536930835,0.000000000000000E+000,0.000000000000000E+000,0.482548375607086,0.182510703578378,0.665059079185463,0.182510703578378,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.554198309549699 
 05/30  22:00:00,1.76034505114299,0.501375956015111,0.000000000000000E+000,0.000000000000000E+000,0.475237860156337,0.161145594655287,0.636383454811623,0.161145594655287,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.469467768542028 
 05/30  23:00:00,1.35850246909924,0.406109306942541,0.000000000000000E+000,0.000000000000000E+000,0.367879497154454,0.126513277225021,0.494392774379475,0.126513277225021,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.378381685754537 
 05/30  24:00:00,0.915029043599735,0.303108017214748,0.000000000000000E+000,0.000000000000000E+000,0.230644583868101,8.532185980938546E-002,0.315966443677486,8.532185980938546E-002,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.280173051079767 
 05/31  01:00:00,0.526189874154507,0.256030562451819,0.000000000000000E+000,0.000000000000000E+000,2.083055267127605E-002,8.202209861379029E-003,2.903276253265506E-002,8.202209861379029E-003,7.605693103299614E-002,1.560001904250525E-002,8.386910965267348E-002,0.306556039833677,0.234913499957643 
 05/31  02:00:00,0.450765532634749,0.247594327061698,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.158412284098968E-002,0.303001766908070,0.226722100074701 
 05/31  03:00:00,0.439028438121678,0.250028028501618,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,6.411215583864807E-002,0.298736639397340,0.229449604123236 
 05/31  04:00:00,0.437583682204202,0.285166295864513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.070461403887767E-002,1.040001678681177E-002,7.395221645997889E-002,0.287451822858535,0.265365224221423 
 05/31  05:00:00,0.486615806543842,0.444151219988272,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.352154332139152E-002,1.097779511831907E-002,8.626832450802412E-002,0.320773131536108,0.422054815465379 
 05/31  06:00:00,0.615801696634508,0.737025523064544,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.605693103299614E-002,1.560001904250525E-002,0.138447925181248,0.370621809317757,0.711495300553471 
 05/31  07:00:00,0.846180714465438,0.811258879304423,0.000000000000000E+000,0.000000000000000E+000,2.964605709551504E-002,1.071387153973729E-002,4.035992863525235E-002,1.071387153973729E-002,0.126761551721660,2.600004537686966E-002,0.214170712514307,0.393813440157350,0.784131105109007 
 05/31  08:00:00,0.793145264932243,0.781860674045158,0.000000000000000E+000,0.000000000000000E+000,4.054281979224405E-002,1.394262262380645E-002,5.448544241605045E-002,1.394262262380645E-002,9.577540941144623E-002,1.964447145486459E-002,0.275218413283566,0.332946516306314,0.758925707910181 
 05/31  09:00:00,0.878621737472905,0.712457125723867,0.000000000000000E+000,0.000000000000000E+000,0.136802320669479,4.583851779903102E-002,0.182640838468510,4.583851779903102E-002,5.070461403887767E-002,1.040001678681177E-002,0.336436847124624,0.283364408994085,0.692937614914034 
 05/31  10:00:00,1.03641485520096,0.636869041129339,0.000000000000000E+000,0.000000000000000E+000,0.246240893936685,8.250823190957937E-002,0.328749125846265,8.250823190957937E-002,4.225385279048213E-002,8.666680428353796E-003,0.351641513346258,0.290028670729601,0.616890463743543 
 05/31  11:00:00,1.12536091430026,0.570332044754793,0.000000000000000E+000,0.000000000000000E+000,0.304498735154296,9.789329218508110E-002,0.402392027339375,9.789329218508110E-002,4.225385279048213E-002,8.666680428353796E-003,0.366855814129303,0.290117527552739,0.550347346481319 
 05/31  12:00:00,1.27157362276754,0.518117636265144,0.000000000000000E+000,0.000000000000000E+000,0.431776104128518,0.131373988855954,0.563150092984469,0.131373988855954,4.225385279048213E-002,8.666680428353796E-003,0.357197582224207,0.285230402280028,0.498469586814042 
 05/31  13:00:00,1.45128403846914,0.489240810044440,0.000000000000000E+000,0.000000000000000E+000,0.592736845418344,0.172714819037022,0.765451664455367,0.172714819037022,4.225385279048213E-002,8.666680428353796E-003,0.324743319086342,0.295093509648591,0.468913342060918 
 05/31  14:00:00,1.58744465479827,0.460045756735425,0.000000000000000E+000,0.000000000000000E+000,0.704728021822430,0.205347404502033,0.910075426324461,0.205347404502033,4.225385279048213E-002,8.666680428353796E-003,0.299663947619161,0.311709735575808,0.438573682755841 
 05/31  15:00:00,1.85294813871488,0.465818823302980,0.000000000000000E+000,0.000000000000000E+000,0.895891907800703,0.253808684566468,1.14970059236717,0.253808684566468,4.225385279048213E-002,8.666680428353796E-003,0.308215184980723,0.329036816088145,0.443153176225896 
 05/31  16:00:00,2.19699660122764,0.507321528023501,0.000000000000000E+000,0.000000000000000E+000,1.08190786926842,0.301836818094328,1.38374468736275,0.301836818094328,4.507077542320954E-002,9.244460123797182E-003,0.354668780903828,0.389192885354059,0.480512039987416 
 05/31  17:00:00,2.73766459834054,0.594688650819179,0.000000000000000E+000,0.000000000000000E+000,1.36652676231964,0.376395898590892,1.74292266091053,0.376395898590892,5.633846595411865E-002,1.155557344982636E-002,0.438965730037081,0.472807155928983,0.562119407476713 
 05/31  18:00:00,2.67343442115477,0.674361895081923,0.000000000000000E+000,0.000000000000000E+000,1.24156250510648,0.357179281732266,1.59874178683874,0.357179281732266,9.859232539438721E-002,2.022224842243579E-002,0.397477157158294,0.513325867280912,0.639001526957618 
 05/31  19:00:00,2.45082786610477,0.689266975124925,0.000000000000000E+000,0.000000000000000E+000,1.03135929139151,0.314600532729017,1.34595982412053,0.314600532729017,0.197184650788774,4.044451048423250E-002,0.322310632266247,0.529853236384989,0.652768121892238 
 05/31  20:00:00,2.37615146385781,0.645035100025748,0.000000000000000E+000,0.000000000000000E+000,0.842090283784635,0.267389850386781,1.10948013417142,0.267389850386781,0.346481530373964,7.106678524103270E-002,0.285979116882669,0.548068885128730,0.607281464818769 
 05/31  21:00:00,2.26730854637623,0.589190736871721,0.000000000000000E+000,0.000000000000000E+000,0.676272057611908,0.224430380204752,0.900702437816660,0.224430380204752,0.453524670215035,9.302237820554302E-002,0.269710545482451,0.535273502596540,0.552318509490587 
 05/31  22:00:00,1.81934336070607,0.499940489420244,0.000000000000000E+000,0.000000000000000E+000,0.517436150092661,0.177945614282049,0.695381764374711,0.177945614282049,0.354932344820649,7.280011614374632E-002,0.217943504277125,0.463210619029843,0.468032301947161 
 05/31  23:00:00,1.39061842659688,0.405158861840333,0.000000000000000E+000,0.000000000000000E+000,0.389459279385221,0.137049452491895,0.526508731877118,0.137049452491895,0.247889271477439,5.084452317923600E-002,0.147779479178003,0.402521408825089,0.377431240652326 
 05/31  24:00:00,0.978909129760533,0.302656830741176,0.000000000000000E+000,0.000000000000000E+000,0.279335647265703,0.100510882572580,0.379846529838284,0.100510882572580,0.126761551721660,2.600004537686966E-002,9.827947445740333E-002,0.332946516306314,0.279721864606196 
 06/01  01:00:00,0.728993720633446,0.253219324433237,0.000000000000000E+000,0.000000000000000E+000,0.197184411749930,7.248906152858950E-002,0.269673473278519,7.248906152858950E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.234687173833709 
 06/01  02:00:00,0.606581225527356,0.241446791218169,0.000000000000000E+000,0.000000000000000E+000,0.140932740397047,5.288348803588130E-002,0.193816228432928,5.288348803588130E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.223129506132838 
 06/01  03:00:00,0.529551443296405,0.244529570586671,0.000000000000000E+000,0.000000000000000E+000,9.230576785701743E-002,3.571318961600856E-002,0.128018957473026,3.571318961600856E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.226470124118376 
 06/01  04:00:00,0.468387735738717,0.278545108332995,0.000000000000000E+000,0.000000000000000E+000,4.808529493577795E-002,1.933251745536354E-002,6.741781239114149E-002,1.933251745536354E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.261167859872276 
 06/01  05:00:00,0.457847031000260,0.435380035597547,0.000000000000000E+000,0.000000000000000E+000,8.982572791935763E-003,3.662062714298050E-003,1.264463550623381E-002,3.662062714298050E-003,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.415988422941230 
 06/01  06:00:00,0.561330565214126,0.727538789438377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.705133687945441 
 06/01  07:00:00,0.770936513180667,0.803802436756754,0.000000000000000E+000,0.000000000000000E+000,2.519750507575499E-002,1.014579120318808E-002,3.534329627894301E-002,1.014579120318808E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.779995337783679 
 06/01  08:00:00,0.719039070405454,0.776099766626911,0.000000000000000E+000,0.000000000000000E+000,2.971269891925984E-002,1.136857300526646E-002,4.108127192452625E-002,1.136857300526646E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.755972239584466 
 06/01  09:00:00,0.788262756823548,0.707395497407356,0.000000000000000E+000,0.000000000000000E+000,0.100753490379203,3.641158585187510E-002,0.137165076231078,3.641158585187510E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.690265344287967 
 06/01  10:00:00,0.962437570291560,0.632129006299528,0.000000000000000E+000,0.000000000000000E+000,0.220934885543588,7.491550336353085E-002,0.295850388907119,7.491550336353085E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.614595980341016 
 06/01  11:00:00,1.07428669769006,0.565941191056805,0.000000000000000E+000,0.000000000000000E+000,0.301159491381242,9.538985487903397E-002,0.396549346260276,9.538985487903397E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.548402793460439 
 06/01  12:00:00,1.17107764663392,0.514041107301423,0.000000000000000E+000,0.000000000000000E+000,0.386442308932905,0.121793730460266,0.508236039393170,0.121793730460266,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.496798149787077 
 06/01  13:00:00,1.26882890870263,0.485254296762138,0.000000000000000E+000,0.000000000000000E+000,0.478032173020807,0.150283991457588,0.628316164478396,0.150283991457588,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.467415087445896 
 06/01  14:00:00,1.39846133870030,0.456082490424537,0.000000000000000E+000,0.000000000000000E+000,0.585126536900941,0.183034201236381,0.768160738137324,0.183034201236381,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.437238784829420 
 06/01  15:00:00,1.58663495916073,0.461694633521406,0.000000000000000E+000,0.000000000000000E+000,0.710140159824782,0.221028637223712,0.931168797048494,0.221028637223712,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.441803458544579 
 06/01  16:00:00,1.86956702600055,0.502499483196023,0.000000000000000E+000,0.000000000000000E+000,0.854950813294845,0.264766509365988,1.11971732266083,0.264766509365988,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.478971709391405 
 06/01  17:00:00,2.20941807123808,0.588769329791787,0.000000000000000E+000,0.000000000000000E+000,0.991649597819294,0.305557748634181,1.29720734645348,0.305557748634181,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.560186844765673 
 06/01  18:00:00,2.08395341803798,0.667753093491389,0.000000000000000E+000,0.000000000000000E+000,0.831734061529928,0.273359644259521,1.10509370578945,0.273359644259521,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.636721141603422 
 06/01  19:00:00,1.87768116021428,0.682473959184919,0.000000000000000E+000,0.000000000000000E+000,0.657118972482902,0.229664951233537,0.886783923716441,0.229664951233537,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.650442882655937 
 06/01  20:00:00,1.80600549854573,0.638296052064072,0.000000000000000E+000,0.000000000000000E+000,0.494237221540400,0.182832123007777,0.677069344548176,0.182832123007777,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.605163789774828 
 06/01  21:00:00,1.81030104884671,0.582816074770906,0.000000000000000E+000,0.000000000000000E+000,0.399396077666856,0.149869062613613,0.549265140280469,0.149869062613613,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.550457328332774 
 06/01  22:00:00,1.48369661680563,0.494613366895219,0.000000000000000E+000,0.000000000000000E+000,0.303120712660062,0.115538538249200,0.418659250909263,0.115538538249200,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.466611018757436 
 06/01  23:00:00,1.10734859294793,0.400823656429913,0.000000000000000E+000,0.000000000000000E+000,0.212646646579560,8.212309808401617E-002,0.294769744663577,8.212309808401617E-002,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.376490136947055 
 06/01  24:00:00,0.765444798700996,0.299402660756504,0.000000000000000E+000,0.000000000000000E+000,0.150921448113056,5.752574066091626E-002,0.208447188773972,5.752574066091626E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.279275133714059 
 06/02  01:00:00,0.582304093517002,0.252995329694364,0.000000000000000E+000,0.000000000000000E+000,8.942724045519373E-002,3.355660570688226E-002,0.122983846162076,3.355660570688226E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.234463179094836 
 06/02  02:00:00,0.523938944498895,0.241288987300178,0.000000000000000E+000,0.000000000000000E+000,8.115313935757926E-002,3.002080804688917E-002,0.111173947404469,3.002080804688917E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.222971702214847 
 06/02  03:00:00,0.403670035482217,0.244353476988499,0.000000000000000E+000,0.000000000000000E+000,1.546017600300277E-003,5.915320585383682E-004,2.137549658838648E-003,5.915320585383682E-004,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.226294030520205 
 06/02  04:00:00,0.400969923347574,0.280488957210745,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.263111708750028 
 06/02  05:00:00,0.445202395494026,0.439333807949921,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.419942195293601 
 06/02  06:00:00,0.561330565214126,0.729411345417087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.707006243924151 
 06/02  07:00:00,0.735593216901725,0.803814455410439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.780007356437364 
 06/02  08:00:00,0.677957798480930,0.776444361839093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.756316834796648 
 06/02  09:00:00,0.709873103302300,0.705029482019957,0.000000000000000E+000,0.000000000000000E+000,4.300070497674924E-002,1.577471773307962E-002,5.877542270982888E-002,1.577471773307962E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.687899328900567 
 06/02  10:00:00,0.864329011063200,0.629858840932592,0.000000000000000E+000,0.000000000000000E+000,0.146790359045817,5.095147063294279E-002,0.197741829678759,5.095147063294279E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.612325814974080 
 06/02  11:00:00,0.966610554888586,0.564016403639979,0.000000000000000E+000,0.000000000000000E+000,0.217809406111852,7.106379734694601E-002,0.288873203458797,7.106379734694601E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.546478006043613 
 06/02  12:00:00,1.07088676379378,0.512386647400387,0.000000000000000E+000,0.000000000000000E+000,0.309333198746880,9.871195780615336E-002,0.408045156553034,9.871195780615336E-002,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.495143689886043 
 06/02  13:00:00,1.22046867216458,0.483771261613258,0.000000000000000E+000,0.000000000000000E+000,0.442293595601913,0.137662332338432,0.579955927940346,0.137662332338432,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.465932052297016 
 06/02  14:00:00,1.41574247074386,0.454761188744488,0.000000000000000E+000,0.000000000000000E+000,0.602210733782954,0.183231136397927,0.785441870180882,0.183231136397927,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.435917483149371 
 06/02  15:00:00,1.64061947172655,0.460358681082392,0.000000000000000E+000,0.000000000000000E+000,0.756224021469816,0.228929288144500,0.985153309614317,0.228929288144500,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.440467506105565 
 06/02  16:00:00,1.92941623641511,0.500974871964271,0.000000000000000E+000,0.000000000000000E+000,0.906525526648733,0.273041006426661,1.17956653307539,0.273041006426661,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.477447098159654 
 06/02  17:00:00,2.34461863937883,0.586856416630805,0.000000000000000E+000,0.000000000000000E+000,1.10213282854978,0.330275086044444,1.43240791459422,0.330275086044444,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.558273931604691 
 06/02  18:00:00,2.25540126553697,0.665495935990851,0.000000000000000E+000,0.000000000000000E+000,0.968308494911073,0.308233058377363,1.27654155328844,0.308233058377363,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.634463984102887 
 06/02  19:00:00,2.04057790004530,0.680172255941033,0.000000000000000E+000,0.000000000000000E+000,0.784820482868470,0.264860180678989,1.04968066354746,0.264860180678989,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.648141179412051 
 06/02  20:00:00,1.95190763433236,0.636199723712144,0.000000000000000E+000,0.000000000000000E+000,0.606614336029222,0.216357144305582,0.822971480334805,0.216357144305582,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.603067461422900 
 06/02  21:00:00,1.96857700320139,0.580973665503297,0.000000000000000E+000,0.000000000000000E+000,0.522753450136406,0.184787644498736,0.707541094635142,0.184787644498736,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.548614919065162 
 06/02  22:00:00,1.66433576662658,0.493206394067683,0.000000000000000E+000,0.000000000000000E+000,0.443563501283406,0.155734899446816,0.599298400730220,0.155734899446816,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.465204045929903 
 06/02  23:00:00,1.30442279281008,0.399892021974378,0.000000000000000E+000,0.000000000000000E+000,0.364895409650458,0.126948534875265,0.491843944525724,0.126948534875265,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.375558502491520 
 06/02  24:00:00,0.929181227932646,0.298960404154665,0.000000000000000E+000,0.000000000000000E+000,0.274819464959873,9.736415304574761E-002,0.372183618005620,9.736415304574761E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.278832877112220 
 06/03  01:00:00,0.752690660707083,0.256971819486713,0.000000000000000E+000,0.000000000000000E+000,0.212839298360462,7.658408775873175E-002,0.289423386119193,7.658408775873175E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.238439668887184 
 06/03  02:00:00,0.642955025095750,0.244284585985256,0.000000000000000E+000,0.000000000000000E+000,0.166593384790166,6.098540269493507E-002,0.227578787485101,6.098540269493507E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.225967300899925 
 06/03  03:00:00,0.592474732067748,0.247566340531067,0.000000000000000E+000,0.000000000000000E+000,0.138462081866975,5.111475911309624E-002,0.189576840980071,5.111475911309624E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.229506894062773 
 06/03  04:00:00,0.567138635566859,0.284747326325090,0.000000000000000E+000,0.000000000000000E+000,0.119214564652126,4.428298981475823E-002,0.163497554466884,4.428298981475823E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.267370077864373 
 06/03  05:00:00,0.606747953506730,0.453511884900426,0.000000000000000E+000,0.000000000000000E+000,0.114550987465321,4.289787466985533E-002,0.157448862135176,4.289787466985533E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.434120272244109 
 06/03  06:00:00,0.764711488908357,0.768169520002616,0.000000000000000E+000,0.000000000000000E+000,0.140547982660016,5.220742031630034E-002,0.192755402976316,5.220742031630034E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.745764418509680 
 06/03  07:00:00,0.968952235056112,0.853447446682633,0.000000000000000E+000,0.000000000000000E+000,0.154983735110436,5.721390419529229E-002,0.212197639305728,5.721390419529229E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.829640347709558 
 06/03  08:00:00,0.912127289110831,0.828087354036159,0.000000000000000E+000,0.000000000000000E+000,0.147673007479511,5.405915630835878E-002,0.201732163787870,5.405915630835878E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.807959826993714 
 06/03  09:00:00,0.977662146297680,0.754715091795357,0.000000000000000E+000,0.000000000000000E+000,0.208373537643113,7.315983357136864E-002,0.281533371214481,7.315983357136864E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.737584938675965 
 06/03  10:00:00,1.17291613123498,0.672348349869680,0.000000000000000E+000,0.000000000000000E+000,0.340705345379930,0.114707334448330,0.455412679828261,0.114707334448330,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.654815323911170 
 06/03  11:00:00,1.27183196532144,0.599054570474984,0.000000000000000E+000,0.000000000000000E+000,0.409844812067635,0.131761000313996,0.541605812381631,0.131761000313996,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.581516172878619 
 06/03  12:00:00,1.39398529755407,0.542677646475003,0.000000000000000E+000,0.000000000000000E+000,0.521132485359855,0.162200660613976,0.683333145973829,0.162200660613976,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.525434688960659 
 06/03  13:00:00,1.54640445513414,0.510001008440453,0.000000000000000E+000,0.000000000000000E+000,0.662701291244120,0.199602352280650,0.862303643524768,0.199602352280650,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.492161799124210 
 06/03  14:00:00,1.72307821174404,0.478577201937775,0.000000000000000E+000,0.000000000000000E+000,0.815908301225494,0.237743706479908,1.05365200770540,0.237743706479908,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.459733496342658 
 06/03  15:00:00,1.90722419318241,0.484165781944396,0.000000000000000E+000,0.000000000000000E+000,0.938444142147883,0.276254886419855,1.21469902856774,0.276254886419855,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.464274606967569 
 06/03  16:00:00,2.10061918908835,0.530628284493224,0.000000000000000E+000,0.000000000000000E+000,1.01404919994713,0.300802337819444,1.31485153776657,0.300802337819444,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.507100510688604 
 06/03  17:00:00,2.40012099262818,0.622984146258752,0.000000000000000E+000,0.000000000000000E+000,1.11763707935630,0.334921229990556,1.45255830934685,0.334921229990556,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.594401661232637 
 06/03  18:00:00,2.26316347798967,0.713250425329161,0.000000000000000E+000,0.000000000000000E+000,0.952150098660553,0.297843324092785,1.24999342275334,0.297843324092785,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.682218473441198 
 06/03  19:00:00,2.06765829826366,0.734108837670753,0.000000000000000E+000,0.000000000000000E+000,0.786526745229354,0.255989534947115,1.04251628017647,0.255989534947115,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.702077761141771 
 06/03  20:00:00,2.01801536038257,0.687465500926647,0.000000000000000E+000,0.000000000000000E+000,0.637916481991141,0.216307326181997,0.854223808173136,0.216307326181997,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.654333238637403 
 06/03  21:00:00,2.00562198666054,0.623605975331495,0.000000000000000E+000,0.000000000000000E+000,0.525363243278758,0.183615948861754,0.708979192140514,0.183615948861754,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.591247228893360 
 06/03  22:00:00,1.65073810467971,0.526921928269953,0.000000000000000E+000,0.000000000000000E+000,0.409912356049692,0.147495148174806,0.557407504224499,0.147495148174806,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.498919580132173 
 06/03  23:00:00,1.23764658220749,0.420994077491743,0.000000000000000E+000,0.000000000000000E+000,0.298944845860044,0.110588030299447,0.409532876159489,0.110588030299447,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.396660558008884 
