Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/03  24:00:00,0.841368309727706,0.306666393743385,0.000000000000000E+000,0.000000000000000E+000,0.201346156649230,7.645085481570409E-002,0.277797011464934,7.645085481570409E-002,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.286538866700941 
 06/04  01:00:00,0.648297641713093,0.256727826304481,0.000000000000000E+000,0.000000000000000E+000,0.133211446767952,5.181892035725340E-002,0.185030367125206,5.181892035725340E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.238195675704952 
 06/04  02:00:00,0.533407078939308,0.244112723470267,0.000000000000000E+000,0.000000000000000E+000,8.444771137109450E-002,3.358312995756469E-002,0.118030841328659,3.358312995756469E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.225795438384935 
 06/04  03:00:00,0.468212962337881,0.247375353266564,0.000000000000000E+000,0.000000000000000E+000,4.643029356144235E-002,1.888477768876243E-002,6.531507125020491E-002,1.888477768876243E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.229315906798269 
 06/04  04:00:00,0.420800258148509,0.284357783023994,0.000000000000000E+000,0.000000000000000E+000,1.218964016892372E-002,4.969536879612156E-003,1.715917704853588E-002,4.969536879612156E-003,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.266980534563277 
 06/04  05:00:00,0.449299091371552,0.452941978185340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.433550365529023 
 06/04  06:00:00,0.571956085932039,0.766250696632514,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.743845595139575 
 06/04  07:00:00,0.791256991796448,0.850180992945995,0.000000000000000E+000,0.000000000000000E+000,2.473143157877149E-002,9.770964467293071E-003,3.450239604606448E-002,9.770964467293071E-003,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.826373893972920 
 06/04  08:00:00,0.770953863334053,0.824881438872920,0.000000000000000E+000,0.000000000000000E+000,4.393973643944019E-002,1.661900157164882E-002,6.055873801108914E-002,1.661900157164882E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.804753911830476 
 06/04  09:00:00,0.838969384810335,0.751821855927815,0.000000000000000E+000,0.000000000000000E+000,0.104503662149730,3.833694757740547E-002,0.142840609727136,3.833694757740547E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.734691702808425 
 06/04  10:00:00,0.959729347024991,0.669860215216560,0.000000000000000E+000,0.000000000000000E+000,0.178649627119587,6.357626849868021E-002,0.242225895618268,6.357626849868021E-002,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.652327189258048 
 06/04  11:00:00,1.04322821182031,0.596948643974097,0.000000000000000E+000,0.000000000000000E+000,0.232905992960339,8.009606592016454E-002,0.313002058880502,8.009606592016454E-002,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.579410246377732 
 06/04  12:00:00,1.12515797329284,0.540864877379381,0.000000000000000E+000,0.000000000000000E+000,0.310474693484667,0.104031128227935,0.414505821712603,0.104031128227935,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.523621919865037 
 06/04  13:00:00,1.22417963598000,0.508381549092758,0.000000000000000E+000,0.000000000000000E+000,0.407462643967171,0.132616180403454,0.540078824370625,0.132616180403454,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.490542339776519 
 06/04  14:00:00,1.35587043219201,0.477132391896803,0.000000000000000E+000,0.000000000000000E+000,0.521320225494883,0.165124002658479,0.686444228153363,0.165124002658479,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.458288686301686 
 06/04  15:00:00,1.51581302184409,0.482708577222683,0.000000000000000E+000,0.000000000000000E+000,0.624497200156749,0.198790657072665,0.823287857229412,0.198790657072665,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.462817402245856 
 06/04  16:00:00,1.75458221373579,0.528955738086305,0.000000000000000E+000,0.000000000000000E+000,0.734003876067792,0.234810686346227,0.968814562414022,0.234810686346227,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.505427964281684 
 06/04  17:00:00,2.05569554472278,0.620899677520700,0.000000000000000E+000,0.000000000000000E+000,0.838548062005335,0.269584799436116,1.10813286144145,0.269584799436116,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.592317192494586 
 06/04  18:00:00,2.04229136063535,0.710772672683428,0.000000000000000E+000,0.000000000000000E+000,0.772692460366265,0.256428845032754,1.02912130539902,0.256428845032754,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.679740720795461 
 06/04  19:00:00,1.95067551243025,0.731558637646831,0.000000000000000E+000,0.000000000000000E+000,0.689516007852118,0.236017486490946,0.925533494343064,0.236017486490946,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.699527561117848 
 06/04  20:00:00,1.95675516135397,0.685129122777732,0.000000000000000E+000,0.000000000000000E+000,0.586210933967833,0.206752675176703,0.792963609144538,0.206752675176703,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.651996860488488 
 06/04  21:00:00,1.94802570510383,0.621561337818445,0.000000000000000E+000,0.000000000000000E+000,0.476828640611905,0.174554269971901,0.651382910583806,0.174554269971901,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.589202591380310 
 06/04  22:00:00,1.58891845944322,0.525356661872238,0.000000000000000E+000,0.000000000000000E+000,0.359584770451003,0.136003088537013,0.495587858988017,0.136003088537013,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.497354313734458 
 06/04  23:00:00,1.16843147947840,0.419966243662229,0.000000000000000E+000,0.000000000000000E+000,0.244766529743830,9.555124368657018E-002,0.340317773430401,9.555124368657018E-002,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.395632724179371 
 06/04  24:00:00,0.764931474896804,0.306189168064936,0.000000000000000E+000,0.000000000000000E+000,0.143681213712487,5.767896292154453E-002,0.201360176634032,5.767896292154453E-002,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.286061641022491 
 06/05  01:00:00,0.459320247354926,0.253034988581095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.234502837981566 
 06/05  02:00:00,0.412764997094428,0.245037435740386,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.226720150655055 
 06/05  03:00:00,0.401532485823379,0.249747753011021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.231688306542727 
 06/05  04:00:00,0.400969923347574,0.285058623286763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.267681374826047 
 06/05  05:00:00,0.445202395494026,0.439912113081101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.420520500424784 
 06/05  06:00:00,0.561330565214126,0.726088564014570,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.703683462521631 
 06/05  07:00:00,0.735593216901725,0.799456094269678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.775648995296603 
 06/05  08:00:00,0.677957798480930,0.770923579221598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.750796052179153 
 06/05  09:00:00,0.651097680592469,0.700573178990959,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.683443025871567 
 06/05  10:00:00,0.745467086469553,0.623400666346948,0.000000000000000E+000,0.000000000000000E+000,5.838201276329673E-002,2.049789232181554E-002,7.887990508511220E-002,2.049789232181554E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.605867640388438 
 06/05  11:00:00,0.872268917025545,0.558366563152988,0.000000000000000E+000,0.000000000000000E+000,0.146676134252320,4.785543134343611E-002,0.194531565595757,4.785543134343611E-002,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.540828165556622 
 06/05  12:00:00,0.989615756328991,0.507529876282184,0.000000000000000E+000,0.000000000000000E+000,0.248317336051104,7.845681303714271E-002,0.326774149088246,7.845681303714271E-002,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.490286918767841 
 06/05  13:00:00,1.15186135681838,0.479417674583522,0.000000000000000E+000,0.000000000000000E+000,0.391595890085736,0.119752722508409,0.511348612594146,0.119752722508409,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.461578465267280 
 06/05  14:00:00,1.36445278408953,0.450882300488149,0.000000000000000E+000,0.000000000000000E+000,0.566527846713679,0.167624336812873,0.734152183526552,0.167624336812873,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.432038594893035 
 06/05  15:00:00,1.54813735910000,0.456436822310807,0.000000000000000E+000,0.000000000000000E+000,0.689654009738583,0.203017187249178,0.892671196987761,0.203017187249178,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.436545647333980 
 06/05  16:00:00,1.84968916603384,0.496499157074233,0.000000000000000E+000,0.000000000000000E+000,0.850691422773933,0.249148039920193,1.09983946269413,0.249148039920193,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.472971383269615 
 06/05  17:00:00,2.25815610603113,0.581240837048170,0.000000000000000E+000,0.000000000000000E+000,1.04224924502986,0.303696136216665,1.34594538124652,0.303696136216665,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.552658352022056 
 06/05  18:00:00,2.23005020987622,0.658869676887511,0.000000000000000E+000,0.000000000000000E+000,0.962699317809658,0.288491179818034,1.25119049762769,0.288491179818034,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.627837724999548 
 06/05  19:00:00,2.15054763127513,0.673415255505651,0.000000000000000E+000,0.000000000000000E+000,0.886494245299998,0.273156149477294,1.15965039477729,0.273156149477294,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.641384178976669 
 06/05  20:00:00,2.14990785140187,0.630045667240175,0.000000000000000E+000,0.000000000000000E+000,0.775377188248132,0.245594509156187,1.02097169740432,0.245594509156187,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.596913404950931 
 06/05  21:00:00,2.17025343298359,0.575565044773045,0.000000000000000E+000,0.000000000000000E+000,0.687198110677146,0.222019413740193,0.909217524417340,0.222019413740193,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.543206298334913 
 06/05  22:00:00,1.83513238699790,0.489076151138252,0.000000000000000E+000,0.000000000000000E+000,0.579601762555684,0.190493258545853,0.770095021101538,0.190493258545853,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.461073803000472 
 06/05  23:00:00,1.43667720120447,0.397157184322218,0.000000000000000E+000,0.000000000000000E+000,0.467464471371178,0.156633881548934,0.624098352920113,0.156633881548934,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.372823664839357 
 06/05  24:00:00,1.01595316908327,0.297662156096904,0.000000000000000E+000,0.000000000000000E+000,0.340293853314334,0.118661705841906,0.458955559156242,0.118661705841906,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.277534629054458 
 06/06  01:00:00,0.795007396550181,0.252123057010357,0.000000000000000E+000,0.000000000000000E+000,0.246576263333150,8.911088586210221E-002,0.335687149195252,8.911088586210221E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.233590906410828 
 06/06  02:00:00,0.651595527127399,0.240674753702562,0.000000000000000E+000,0.000000000000000E+000,0.173759738121542,6.507079191143049E-002,0.238830530032973,6.507079191143049E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.222357468617231 
 06/06  03:00:00,0.555271631002616,0.243668158019317,0.000000000000000E+000,0.000000000000000E+000,0.110465299828279,4.327384535095691E-002,0.153739145179236,4.327384535095691E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.225608711551023 
 06/06  04:00:00,0.485014708131798,0.276788838335310,0.000000000000000E+000,0.000000000000000E+000,5.974461874031147E-002,2.430016604391259E-002,8.404478478422404E-002,2.430016604391259E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.259411589874593 
 06/06  05:00:00,0.481524009539330,0.429830582630633,0.000000000000000E+000,0.000000000000000E+000,2.580236827876041E-002,1.051924576654307E-002,3.632161404530354E-002,1.051924576654307E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.410438969974316 
 06/06  06:00:00,0.629595619395843,0.713762521590452,0.000000000000000E+000,0.000000000000000E+000,4.864782735032019E-002,1.961722683139605E-002,6.826505418171605E-002,1.961722683139605E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.691357420097516 
 06/06  07:00:00,0.841388966177459,0.788510585975520,0.000000000000000E+000,0.000000000000000E+000,7.643883216055264E-002,2.935691711518018E-002,0.105795749275733,2.935691711518018E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.764703487002445 
 06/06  08:00:00,0.816293970215654,0.761670190783060,0.000000000000000E+000,0.000000000000000E+000,0.101613709050033,3.672246268469193E-002,0.138336171734725,3.672246268469193E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.741542663740615 
 06/06  09:00:00,0.872465539688407,0.694456699037154,0.000000000000000E+000,0.000000000000000E+000,0.164231188626603,5.713667046933314E-002,0.221367859095936,5.713667046933314E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.677326545917764 
 06/06  10:00:00,1.05548324984074,0.621019395651027,0.000000000000000E+000,0.000000000000000E+000,0.291292380774032,9.760368768226267E-002,0.388896068456295,9.760368768226267E-002,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.603486369692515 
 06/06  11:00:00,1.14845879785011,0.556525783598107,0.000000000000000E+000,0.000000000000000E+000,0.356205081876788,0.114516364543537,0.470721446420325,0.114516364543537,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.538987386001742 
 06/06  12:00:00,1.25706055808696,0.505948110772793,0.000000000000000E+000,0.000000000000000E+000,0.452630887791348,0.141588063054862,0.594218950846211,0.141588063054862,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.488705153258449 
 06/06  13:00:00,1.38264338401828,0.477999788489122,0.000000000000000E+000,0.000000000000000E+000,0.569003326815600,0.173127312978449,0.742130639794048,0.173127312978449,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.460160579172883 
 06/06  14:00:00,1.54653048453222,0.449619011000207,0.000000000000000E+000,0.000000000000000E+000,0.707032894414932,0.209196989554313,0.916229883969246,0.209196989554313,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.430775305405094 
 06/06  15:00:00,1.73181956478150,0.455159501181365,0.000000000000000E+000,0.000000000000000E+000,0.830596420197260,0.245756982471998,1.07635340266926,0.245756982471998,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.435268326204538 
 06/06  16:00:00,2.01749923362898,0.495041421340534,0.000000000000000E+000,0.000000000000000E+000,0.978215109751031,0.289434420538237,1.26764953028927,0.289434420538237,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.471513647535916 
 06/06  17:00:00,2.37700418807683,0.579411510482324,0.000000000000000E+000,0.000000000000000E+000,1.13034641217437,0.334447051117857,1.46479346329222,0.334447051117857,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.550829025456209 
 06/06  18:00:00,2.30770317788574,0.656711397493187,0.000000000000000E+000,0.000000000000000E+000,1.01884535177603,0.309998113861170,1.32884346563721,0.309998113861170,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.625679445605220 
 06/06  19:00:00,2.17384566262412,0.671214431635202,0.000000000000000E+000,0.000000000000000E+000,0.901080309819160,0.281868116307126,1.18294842612628,0.281868116307126,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.639183355106219 
 06/06  20:00:00,2.15441519845557,0.628041242069186,0.000000000000000E+000,0.000000000000000E+000,0.776002134111227,0.249476910346782,1.02547904445801,0.249476910346782,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.594908979779942 
 06/06  21:00:00,2.16329459318060,0.573803488588890,0.000000000000000E+000,0.000000000000000E+000,0.680299958258826,0.221958726355530,0.902258684614354,0.221958726355530,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.541444742150755 
 06/06  22:00:00,1.83864400936218,0.487730995390617,0.000000000000000E+000,0.000000000000000E+000,0.581544414860812,0.192062228604999,0.773606643465811,0.192062228604999,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.459728647252837 
 06/06  23:00:00,1.44947627309922,0.396266573357044,0.000000000000000E+000,0.000000000000000E+000,0.477051279843477,0.159846144971387,0.636897424814866,0.159846144971387,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.371933053874186 
 06/06  24:00:00,1.07139829951410,0.297239402340959,0.000000000000000E+000,0.000000000000000E+000,0.384143681194024,0.130257008393056,0.514400689587078,0.130257008393056,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.277111875298515 
 06/07  01:00:00,0.883337375999791,0.251911303861752,0.000000000000000E+000,0.000000000000000E+000,0.315512718134950,0.108504410509912,0.424017128644862,0.108504410509912,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.233379153262224 
 06/07  02:00:00,0.772730626926976,0.240525676543645,0.000000000000000E+000,0.000000000000000E+000,0.267055856679281,9.290977315326961E-002,0.359965629832551,9.290977315326961E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.222208391458314 
 06/07  03:00:00,0.678880240545955,0.243501811643209,0.000000000000000E+000,0.000000000000000E+000,0.203489433687256,7.385832103532095E-002,0.277347754722577,7.385832103532095E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.225442365174915 
 06/07  04:00:00,0.532782777647006,0.276449674465884,0.000000000000000E+000,0.000000000000000E+000,9.574301648559330E-002,3.606983781383800E-002,0.131812854299431,3.606983781383800E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.259072426005166 
 06/07  05:00:00,0.511973844053831,0.428759127304775,0.000000000000000E+000,0.000000000000000E+000,4.802398530411834E-002,1.874746325568538E-002,6.677144855980389E-002,1.874746325568538E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.409367514648455 
 06/07  06:00:00,0.646378181580445,0.711315561591130,0.000000000000000E+000,0.000000000000000E+000,6.170818565034292E-002,2.333943071597789E-002,8.504761636632088E-002,2.333943071597789E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.688910460098194 
 06/07  07:00:00,0.944411309147343,0.785652491969163,0.000000000000000E+000,0.000000000000000E+000,0.152860084971231,5.595800727438500E-002,0.208818092245616,5.595800727438500E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.761845392996088 
 06/07  08:00:00,0.917598082426148,0.758888681486093,0.000000000000000E+000,0.000000000000000E+000,0.177157883473865,6.248240047135317E-002,0.239640283945218,6.248240047135317E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.738761154443648 
 06/07  09:00:00,0.981313521508731,0.691958786258858,0.000000000000000E+000,0.000000000000000E+000,0.246008501853002,8.420733906326013E-002,0.330215840916261,8.420733906326013E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.674828633139466 
 06/07  10:00:00,1.17187481177447,0.618874630970203,0.000000000000000E+000,0.000000000000000E+000,0.379383791075371,0.125903839314662,0.505287630390034,0.125903839314662,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.601341605011691 
 06/07  11:00:00,1.25591996056010,0.554708092408227,0.000000000000000E+000,0.000000000000000E+000,0.437523263898826,0.140659345231484,0.578182609130312,0.140659345231484,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.537169694811862 
 06/07  12:00:00,1.34766020733625,0.504385699634912,0.000000000000000E+000,0.000000000000000E+000,0.521020056519617,0.163798543575890,0.684818600095509,0.163798543575890,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.487142742120568 
 06/07  13:00:00,1.46495410256203,0.476599252542741,0.000000000000000E+000,0.000000000000000E+000,0.630991755328173,0.193449603009630,0.824441358337801,0.193449603009630,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.458760043226499 
 06/07  14:00:00,1.61822654132846,0.448371200146437,0.000000000000000E+000,0.000000000000000E+000,0.760136550768787,0.227789389996697,0.987925940765484,0.227789389996697,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.429527494551323 
 06/07  15:00:00,1.80091344485109,0.453897847434210,0.000000000000000E+000,0.000000000000000E+000,0.881337669819605,0.264109612919250,1.14544728273886,0.264109612919250,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.434006672457382 
 06/07  16:00:00,2.08663394249290,0.493601662517189,0.000000000000000E+000,0.000000000000000E+000,1.02855742393467,0.308226815218519,1.33678423915319,0.308226815218519,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.470073888712571 
 06/07  17:00:00,2.43066898607673,0.577605091185334,0.000000000000000E+000,0.000000000000000E+000,1.16834225886468,0.350116002427439,1.51845826129212,0.350116002427439,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.549022606159222 
 06/07  18:00:00,2.28526238423957,0.654579974846119,0.000000000000000E+000,0.000000000000000E+000,0.992147806940741,0.314254865050302,1.30640267199104,0.314254865050302,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.623548022958153 
 06/07  19:00:00,2.06967818635297,0.669040947792255,0.000000000000000E+000,0.000000000000000E+000,0.808032522582023,0.270748427273102,1.07878094985513,0.270748427273102,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.637009871263273 
 06/07  20:00:00,1.98855889682883,0.626061709615681,0.000000000000000E+000,0.000000000000000E+000,0.635489756558623,0.224132986272645,0.859622742831269,0.224132986272645,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.592929447326437 
 06/07  21:00:00,1.99793089480442,0.572063732546003,0.000000000000000E+000,0.000000000000000E+000,0.544121439129356,0.192773547108821,0.736894986238176,0.192773547108821,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.539704986107868 
 06/07  22:00:00,1.67805527113281,0.486402440056113,0.000000000000000E+000,0.000000000000000E+000,0.452385655857893,0.160632249378552,0.613017905236446,0.160632249378552,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.458400091918333 
 06/07  23:00:00,1.30352692339297,0.395386803682612,0.000000000000000E+000,0.000000000000000E+000,0.361879053798653,0.129069021309959,0.490948075108613,0.129069021309959,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.371053284199754 
 06/07  24:00:00,0.949335052277882,0.296821770529993,0.000000000000000E+000,0.000000000000000E+000,0.289871151176549,0.102466291174308,0.392337442350856,0.102466291174308,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.276694243487550 
 06/08  01:00:00,0.787648587322857,0.251702197730463,0.000000000000000E+000,0.000000000000000E+000,0.243008270786796,8.532006918113408E-002,0.328328339967931,8.532006918113408E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.233170047130934 
 06/08  02:00:00,0.700842149087379,0.240378457391302,0.000000000000000E+000,0.000000000000000E+000,0.213722323020098,7.435482897285477E-002,0.288077151992954,7.435482897285477E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.222061172305970 
 06/08  03:00:00,0.645283298339120,0.243337616387487,0.000000000000000E+000,0.000000000000000E+000,0.179984998367389,6.376581414835328E-002,0.243750812515743,6.376581414835328E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.225278169919193 
 06/08  04:00:00,0.610934970374669,0.276114944718657,0.000000000000000E+000,0.000000000000000E+000,0.154406366011708,5.555868101538592E-002,0.209965047027093,5.555868101538592E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.258737696257940 
 06/08  05:00:00,0.640296003943135,0.427701439921156,0.000000000000000E+000,0.000000000000000E+000,0.142813418340196,5.228019010891252E-002,0.195093608449109,5.228019010891252E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.408309827264837 
 06/08  06:00:00,0.822440428328730,0.708899929430332,0.000000000000000E+000,0.000000000000000E+000,0.192577179098075,6.853268401653029E-002,0.261109863114605,6.853268401653029E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.686494827937392 
 06/08  07:00:00,1.02302689708890,0.782831160506230,0.000000000000000E+000,0.000000000000000E+000,0.213625624086674,7.380805610049875E-002,0.287433680187171,7.380805610049875E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.759024061533155 
 06/08  08:00:00,0.995534879469233,0.756142759062351,0.000000000000000E+000,0.000000000000000E+000,0.237872767311729,7.970431367657436E-002,0.317577080988303,7.970431367657436E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.736015232019906 
 06/08  09:00:00,1.06343054957852,0.689492562948815,0.000000000000000E+000,0.000000000000000E+000,0.309590810485825,0.102742058500226,0.412332868986051,0.102742058500226,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.672362409829423 
 06/08  10:00:00,1.25826612700012,0.616757081272323,0.000000000000000E+000,0.000000000000000E+000,0.445051378272290,0.146627567343392,0.591678945615681,0.146627567343392,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.599224055313814 
 06/08  11:00:00,1.31544469148904,0.552913499567657,0.000000000000000E+000,0.000000000000000E+000,0.480829150465960,0.156878189593291,0.637707340059253,0.156878189593291,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.535375101971292 
 06/08  12:00:00,1.40615567960974,0.502843144555860,0.000000000000000E+000,0.000000000000000E+000,0.563495769982480,0.179818302386522,0.743314072369002,0.179818302386522,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.485600187041517 
 06/08  13:00:00,1.50053449662325,0.475216505347983,0.000000000000000E+000,0.000000000000000E+000,0.655881067575787,0.204140684823231,0.860021752399018,0.204140684823231,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.457377296031741 
 06/08  14:00:00,1.63715236308365,0.447139190847150,0.000000000000000E+000,0.000000000000000E+000,0.771969208336961,0.234882554183714,1.00685176252068,0.234882554183714,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.428295485252034 
 06/08  15:00:00,1.75939479809721,0.452652186104079,0.000000000000000E+000,0.000000000000000E+000,0.846399586219447,0.257529049765525,1.10392863598497,0.257529049765525,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.432761011127251 
 06/08  16:00:00,1.94697920109123,0.492180060748614,0.000000000000000E+000,0.000000000000000E+000,0.917858164485341,0.279271333266168,1.19712949775151,0.279271333266168,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.468652286943996 
 06/08  17:00:00,2.27811464191670,0.575821379669285,0.000000000000000E+000,0.000000000000000E+000,1.04726018747091,0.318643729661185,1.36590391713210,0.318643729661185,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.547238894643171 
 06/08  18:00:00,2.22398277788038,0.652475167331758,0.000000000000000E+000,0.000000000000000E+000,0.949572081487260,0.295550984144593,1.24512306563185,0.295550984144593,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.621443215443794 
 06/08  19:00:00,2.09614798596461,0.666894666448156,0.000000000000000E+000,0.000000000000000E+000,0.837874789736679,0.267375959730093,1.10525074946677,0.267375959730093,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.634863589919174 
 06/08  20:00:00,2.09958080015787,0.624106960185249,0.000000000000000E+000,0.000000000000000E+000,0.731862739064967,0.238781907095350,0.970644646160318,0.238781907095350,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.590974697896005 
 06/08  21:00:00,2.10464108285605,0.570345763045854,0.000000000000000E+000,0.000000000000000E+000,0.632640414843477,0.210964759446325,0.843605174289802,0.210964759446325,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.537987016607719 
 06/08  22:00:00,1.77267928752663,0.485090509030705,0.000000000000000E+000,0.000000000000000E+000,0.527819417597402,0.179822504032868,0.707641921630270,0.179822504032868,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.457088160892925 
 06/08  23:00:00,1.37722273164614,0.394518131579219,0.000000000000000E+000,0.000000000000000E+000,0.418905149527865,0.145738733833917,0.564643883361784,0.145738733833917,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.370184612096361 
 06/08  24:00:00,1.00826963976764,0.296409391336140,0.000000000000000E+000,0.000000000000000E+000,0.334398724005243,0.116873305835373,0.451272029840616,0.116873305835373,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.276281864293695 
 06/09  01:00:00,0.833106969365467,0.251495766390116,0.000000000000000E+000,0.000000000000000E+000,0.276653745356610,9.713297665393054E-002,0.373786722010541,9.713297665393054E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.232963615790587 
 06/09  02:00:00,0.732699374517075,0.240233075511043,0.000000000000000E+000,0.000000000000000E+000,0.236516566503827,8.341781091882174E-002,0.319934377422650,8.341781091882174E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.221915790425712 
 06/09  03:00:00,0.655845211756994,0.243175449233990,0.000000000000000E+000,0.000000000000000E+000,0.186375318014517,6.793740791909784E-002,0.254312725933615,6.793740791909784E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.225116002765695 
 06/09  04:00:00,0.543054808938869,0.275784468899642,0.000000000000000E+000,0.000000000000000E+000,0.103316489322315,3.876839626897943E-002,0.142084885591295,3.876839626897943E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.258407220438924 
 06/09  05:00:00,0.524818886673801,0.426657444485066,0.000000000000000E+000,0.000000000000000E+000,5.743526996345171E-002,2.218122121632303E-002,7.961649117977476E-002,2.218122121632303E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.407265831828746 
 06/09  06:00:00,0.686830601150550,0.706515750106048,0.000000000000000E+000,0.000000000000000E+000,9.115766495965669E-002,3.434237097676730E-002,0.125500035936424,3.434237097676730E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.684110648613112 
 06/09  07:00:00,0.950327734234076,0.780046576303378,0.000000000000000E+000,0.000000000000000E+000,0.157101985871195,5.763253146115550E-002,0.214734517332350,5.763253146115550E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.756239477330303 
 06/09  08:00:00,0.913675086876912,0.753432718815548,0.000000000000000E+000,0.000000000000000E+000,0.173747802697570,6.196948569841417E-002,0.235717288395984,6.196948569841417E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.733305191773104 
 06/09  09:00:00,0.984749600232981,0.687058756252040,0.000000000000000E+000,0.000000000000000E+000,0.248419884538779,8.523203510172964E-002,0.333651919640508,8.523203510172964E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.669928603132651 
 06/09  10:00:00,1.20182412499553,0.614667339913742,0.000000000000000E+000,0.000000000000000E+000,0.402354423676759,0.132882519934327,0.535236943611087,0.132882519934327,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.597134313955233 
 06/09  11:00:00,1.31399632315678,0.551142386748748,0.000000000000000E+000,0.000000000000000E+000,0.483207021065888,0.153051950661106,0.636258971726992,0.153051950661106,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.533603989152383 
 06/09  12:00:00,1.44249467302027,0.501320785963461,0.000000000000000E+000,0.000000000000000E+000,0.594589245790327,0.185063819989194,0.779653065779523,0.185063819989194,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.484077828449117 
 06/09  13:00:00,1.55063632086287,0.473851866579795,0.000000000000000E+000,0.000000000000000E+000,0.697394075409400,0.212729501229238,0.910123576638637,0.212729501229238,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.456012657263553 
 06/09  14:00:00,1.69369365734179,0.445923375750960,0.000000000000000E+000,0.000000000000000E+000,0.818202961312059,0.245190095466750,1.06339305677881,0.245190095466750,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.427079670155843 
 06/09  15:00:00,1.80779318014309,0.451422928198570,0.000000000000000E+000,0.000000000000000E+000,0.885591297820605,0.266735720210255,1.15232701803086,0.266735720210255,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.431531753221743 
 06/09  16:00:00,1.95606825171352,0.490777204530000,0.000000000000000E+000,0.000000000000000E+000,0.925918263198890,0.280300285174918,1.20621854837381,0.280300285174918,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.467249430725379 
 06/09  17:00:00,2.26235307476780,0.574061166418491,0.000000000000000E+000,0.000000000000000E+000,1.03517554406359,0.314966805919596,1.35014234998319,0.314966805919596,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.545478681392379 
 06/09  18:00:00,2.16238908146192,0.650398208407123,0.000000000000000E+000,0.000000000000000E+000,0.899369980524211,0.284159388689179,1.18352936921339,0.284159388689179,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.619366256519159 
 06/09  19:00:00,2.01062579094123,0.664776756930125,0.000000000000000E+000,0.000000000000000E+000,0.768409354332336,0.251319200111057,1.01972855444339,0.251319200111057,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.632745680401142 
 06/09  20:00:00,1.99119852936897,0.622178053834795,0.000000000000000E+000,0.000000000000000E+000,0.643919515924767,0.218342859446649,0.862262375371415,0.218342859446649,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.589045791545551 
 06/09  21:00:00,2.03087745282478,0.568650519057240,0.000000000000000E+000,0.000000000000000E+000,0.574213176343065,0.195628367915476,0.769841544258543,0.195628367915476,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.536291772619105 
 06/09  22:00:00,1.73430643000421,0.483795942653636,0.000000000000000E+000,0.000000000000000E+000,0.498600791957412,0.170668272150431,0.669269064107842,0.170668272150431,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.455793594515856 
 06/09  23:00:00,1.37581685986920,0.393660925448277,0.000000000000000E+000,0.000000000000000E+000,0.419107493510946,0.144130518073891,0.563238011584838,0.144130518073891,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.369327405965419 
 06/09  24:00:00,0.995929261409716,0.296002462467256,0.000000000000000E+000,0.000000000000000E+000,0.324869981162210,0.114061670320480,0.438931651482690,0.114061670320480,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.275874935424812 
 06/10  01:00:00,0.806808342026029,0.255324118652649,0.000000000000000E+000,0.000000000000000E+000,0.252783373836868,9.075769360127457E-002,0.343541067438142,9.075769360127457E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.236791968053120 
 06/10  02:00:00,0.687423143772661,0.243124328523365,0.000000000000000E+000,0.000000000000000E+000,0.199145163835578,7.290174232643636E-002,0.272046906162014,7.290174232643636E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.224807043438033 
 06/10  03:00:00,0.623662447581676,0.246276937781038,0.000000000000000E+000,0.000000000000000E+000,0.160970912249226,5.979364424477379E-002,0.220764556494000,5.979364424477379E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.228217491312744 
 06/10  04:00:00,0.582294634295974,0.282117248979821,0.000000000000000E+000,0.000000000000000E+000,0.129695877627983,4.895767556801717E-002,0.178653553196000,4.895767556801717E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.264740000519104 
 06/10  05:00:00,0.607707044759986,0.445298756304789,0.000000000000000E+000,0.000000000000000E+000,0.114571131928284,4.383682146014772E-002,0.158407953388432,4.383682146014772E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.425907143648473 
 06/10  06:00:00,0.767379318637353,0.749412434491929,0.000000000000000E+000,0.000000000000000E+000,0.141870045242294,5.355318746301875E-002,0.195423232705313,5.355318746301875E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.727007332998993 
 06/10  07:00:00,0.977951130265126,0.831408731426386,0.000000000000000E+000,0.000000000000000E+000,0.161285889875955,5.991064463878626E-002,0.221196534514741,5.991064463878626E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.807601632453311 
 06/10  08:00:00,0.932485604158623,0.806444219942982,0.000000000000000E+000,0.000000000000000E+000,0.162575805099250,5.951467373641062E-002,0.222090478835661,5.951467373641062E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.786316692900537 
 06/10  09:00:00,0.997970038301336,0.735182848097480,0.000000000000000E+000,0.000000000000000E+000,0.222617936804766,7.922332641337071E-002,0.301841263218137,7.922332641337071E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.718052694978091 
 06/10  10:00:00,1.16328264248129,0.655551060443398,0.000000000000000E+000,0.000000000000000E+000,0.331310714305101,0.114468476769462,0.445779191074565,0.114468476769462,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.638018034484889 
 06/10  11:00:00,1.24829057007061,0.584837593981673,0.000000000000000E+000,0.000000000000000E+000,0.388042538098588,0.130021879032215,0.518064417130805,0.130021879032215,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.567299196385308 
 06/10  12:00:00,1.33390346191214,0.530439746450419,0.000000000000000E+000,0.000000000000000E+000,0.469364164522590,0.153887145809313,0.623251310331902,0.153887145809313,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.513196788936075 
 06/10  13:00:00,1.42427932028206,0.499068169558152,0.000000000000000E+000,0.000000000000000E+000,0.560782130477159,0.179396378195528,0.740178508672689,0.179396378195528,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.481228960241913 
 06/10  14:00:00,1.55130260664794,0.468823630776493,0.000000000000000E+000,0.000000000000000E+000,0.671746497594610,0.210129905014684,0.881876402609294,0.210129905014684,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.449979925181380 
 06/10  15:00:00,1.72267522768606,0.474329049367019,0.000000000000000E+000,0.000000000000000E+000,0.785626551009658,0.244523512061724,1.03015006307138,0.244523512061724,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.454437874390192 
 06/10  16:00:00,1.99184256113811,0.519337695423902,0.000000000000000E+000,0.000000000000000E+000,0.920888427975425,0.285186481840914,1.20607490981634,0.285186481840914,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.495809921619281 
 06/10  17:00:00,2.34292616796352,0.608912531829922,0.000000000000000E+000,0.000000000000000E+000,1.06668501545250,0.328678469229690,1.39536348468219,0.328678469229690,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.580330046803808 
 06/10  18:00:00,2.25828761776800,0.696523933627260,0.000000000000000E+000,0.000000000000000E+000,0.942207342963902,0.302910219567765,1.24511756253167,0.302910219567765,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.665491981739295 
 06/10  19:00:00,2.08976051539031,0.716892413905053,0.000000000000000E+000,0.000000000000000E+000,0.797903924415179,0.266714572887940,1.06461849730312,0.266714572887940,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.684861337376070 
 06/10  20:00:00,2.03989007949576,0.671692035272621,0.000000000000000E+000,0.000000000000000E+000,0.649971062094859,0.226127465191472,0.876098527286331,0.226127465191472,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.638559772983376 
 06/10  21:00:00,2.05078281520709,0.609802004855736,0.000000000000000E+000,0.000000000000000E+000,0.558828032679330,0.195311988007728,0.754140020687059,0.195311988007728,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.577443258417604 
 06/10  22:00:00,1.72864218762637,0.516354286656102,0.000000000000000E+000,0.000000000000000E+000,0.470218227961559,0.165093359209610,0.635311587171169,0.165093359209610,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.488351938518322 
 06/10  23:00:00,1.33969826402872,0.414054667445877,0.000000000000000E+000,0.000000000000000E+000,0.378197004350464,0.133387553630250,0.511584557980713,0.133387553630250,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.389721147963019 
 06/10  24:00:00,0.939961390922083,0.303444243121136,0.000000000000000E+000,0.000000000000000E+000,0.276474279179418,9.991581347989351E-002,0.376390092659311,9.991581347989351E-002,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.283316716078692 
 06/11  01:00:00,0.741392163487253,0.255100793116460,0.000000000000000E+000,0.000000000000000E+000,0.203021556710096,7.510333218927019E-002,0.278124888899366,7.510333218927019E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.236568642516931 
 06/11  02:00:00,0.620485042829826,0.242967117228882,0.000000000000000E+000,0.000000000000000E+000,0.148821245929676,5.628755928950057E-002,0.205108805219177,5.628755928950057E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.224649832143551 
 06/11  03:00:00,0.540869989469223,0.246102265829235,0.000000000000000E+000,0.000000000000000E+000,9.913629477961293E-002,3.883580360193441E-002,0.137972098381547,3.883580360193441E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.228042819360941 
