Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/11  04:00:00,0.489931753773539,0.281760992639855,0.000000000000000E+000,0.000000000000000E+000,6.149345073384401E-002,2.479722193972054E-002,8.629067267356458E-002,2.479722193972054E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.264383744179137 
 06/11  05:00:00,0.500816288393032,0.444186356592418,0.000000000000000E+000,0.000000000000000E+000,3.659709859203184E-002,1.492009842944870E-002,5.151719702148048E-002,1.492009842944870E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.424794743936101 
 06/11  06:00:00,0.658866370213772,0.746871995176010,0.000000000000000E+000,0.000000000000000E+000,6.212532539929944E-002,2.478495888243277E-002,8.691028428173236E-002,2.478495888243277E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.724466893683073 
 06/11  07:00:00,0.883251511641450,0.828423822706842,0.000000000000000E+000,0.000000000000000E+000,9.158721612128011E-002,3.490969976978553E-002,0.126496915891066,3.490969976978553E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.804616723733767 
 06/11  08:00:00,0.868066090854606,0.803512912867688,0.000000000000000E+000,0.000000000000000E+000,0.115815924470523,4.185504106112022E-002,0.157670965531643,4.185504106112022E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.783385385825243 
 06/11  09:00:00,0.930259324794070,0.732537434785107,0.000000000000000E+000,0.000000000000000E+000,0.173288909599329,6.084164011154065E-002,0.234130549710870,6.084164011154065E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.715407281665715 
 06/11  10:00:00,1.11427750112283,0.653276060425411,0.000000000000000E+000,0.000000000000000E+000,0.295947768832640,0.100826280883471,0.396774049716111,0.100826280883471,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.635743034466898 
 06/11  11:00:00,1.21813337373682,0.582912074041328,0.000000000000000E+000,0.000000000000000E+000,0.366775184289515,0.121132036507501,0.487907220797017,0.121132036507501,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.565373676444963 
 06/11  12:00:00,1.31866249024548,0.528782264133981,0.000000000000000E+000,0.000000000000000E+000,0.458989598380407,0.149020740284836,0.608010338665243,0.149020740284836,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.511539306619637 
 06/11  13:00:00,1.43078408472475,0.497587447927748,0.000000000000000E+000,0.000000000000000E+000,0.566389519011803,0.180293754103567,0.746683273115371,0.180293754103567,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.479748238611506 
 06/11  14:00:00,1.56004438106214,0.467502645155092,0.000000000000000E+000,0.000000000000000E+000,0.678405317728734,0.212212859294764,0.890618177023497,0.212212859294764,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.448658939559976 
 06/11  15:00:00,1.71211433218032,0.472996790650163,0.000000000000000E+000,0.000000000000000E+000,0.776645627744575,0.242943539821065,1.01958916756564,0.242943539821065,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.453105615673336 
 06/11  16:00:00,1.95754000500857,0.517808518420519,0.000000000000000E+000,0.000000000000000E+000,0.892567226244324,0.279205127442476,1.17177235368680,0.279205127442476,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.494280744615899 
 06/11  17:00:00,2.26193801352394,0.607006671773929,0.000000000000000E+000,0.000000000000000E+000,1.00119134835996,0.313183981882646,1.31437533024261,0.313183981882646,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.578424186747815 
 06/11  18:00:00,2.18926306213185,0.694258477835896,0.000000000000000E+000,0.000000000000000E+000,0.888905977518566,0.287187029376954,1.17609300689552,0.287187029376954,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.663226525947932 
 06/11  19:00:00,2.04982095588912,0.714560616204369,0.000000000000000E+000,0.000000000000000E+000,0.768432114985692,0.256246822816237,1.02467893780193,0.256246822816237,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.682529539675387 
 06/11  20:00:00,2.02845258576074,0.669555684138691,0.000000000000000E+000,0.000000000000000E+000,0.643397482156063,0.221263551395243,0.864661033551304,0.221263551395243,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.636423421849447 
 06/11  21:00:00,2.04871692193973,0.607932400445620,0.000000000000000E+000,0.000000000000000E+000,0.558289722373623,0.193784405046076,0.752074127419698,0.193784405046076,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.575573654007485 
 06/11  22:00:00,1.72762450941521,0.514923005993461,0.000000000000000E+000,0.000000000000000E+000,0.470020430637896,0.164273478322111,0.634293908960007,0.164273478322111,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.486920657855681 
 06/11  23:00:00,1.34024996662335,0.413114789013453,0.000000000000000E+000,0.000000000000000E+000,0.378604859250162,0.133531401325185,0.512136260575347,0.133531401325185,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.388781269530595 
 06/11  24:00:00,0.968353371018577,0.303007827011037,0.000000000000000E+000,0.000000000000000E+000,0.298890083492117,0.105891989263686,0.404782072755802,0.105891989263686,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.282880299968592 
 06/12  01:00:00,0.794407955198520,0.250893419625935,0.000000000000000E+000,0.000000000000000E+000,0.247282944246583,8.780476359700830E-002,0.335087707843591,8.780476359700830E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.232361269026406 
 06/12  02:00:00,0.697743209600277,0.239809083189625,0.000000000000000E+000,0.000000000000000E+000,0.210058153037942,7.492005946790656E-002,0.284978212505849,7.492005946790656E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.221491798104294 
 06/12  03:00:00,0.634261156424869,0.242702540254393,0.000000000000000E+000,0.000000000000000E+000,0.170460083698484,6.226858690300716E-002,0.232728670601491,6.226858690300716E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.224643093786099 
 06/12  04:00:00,0.509272637588581,0.274820527719680,0.000000000000000E+000,0.000000000000000E+000,7.879499853629146E-002,2.950771570471673E-002,0.108302714241008,2.950771570471673E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.257443279258963 
 06/12  05:00:00,0.473042863962730,0.423617654626997,0.000000000000000E+000,0.000000000000000E+000,2.013607219614517E-002,7.704396272558281E-003,2.784046846870334E-002,7.704396272558281E-003,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.404226041970678 
 06/12  06:00:00,0.680539382041123,0.699561241009362,0.000000000000000E+000,0.000000000000000E+000,8.672966890279128E-002,3.247914792420561E-002,0.119208816826997,3.247914792420561E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.677156139516426 
 06/12  07:00:00,0.960036582540338,0.771923713207346,0.000000000000000E+000,0.000000000000000E+000,0.164391584386433,6.005178125218018E-002,0.224443365638613,6.005178125218018E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.748116614234271 
 06/12  08:00:00,0.924057307930552,0.745527386101518,0.000000000000000E+000,0.000000000000000E+000,0.181400563797382,6.469894565223983E-002,0.246099509449622,6.469894565223983E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.725399859059073 
 06/12  09:00:00,0.997969497368906,0.679959090158626,0.000000000000000E+000,0.000000000000000E+000,0.258262733108810,8.860908366762632E-002,0.346871816776437,8.860908366762632E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.662828937039237 
 06/12  10:00:00,1.21443017814759,0.608571439117170,0.000000000000000E+000,0.000000000000000E+000,0.411830789819607,0.136012206943543,0.547842996763150,0.136012206943543,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.591038413158661 
 06/12  11:00:00,1.31172797538885,0.545976142705426,0.000000000000000E+000,0.000000000000000E+000,0.481484323836634,0.152506300122431,0.633990623959066,0.152506300122431,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.528437745109061 
 06/12  12:00:00,1.39783502709910,0.496880092576448,0.000000000000000E+000,0.000000000000000E+000,0.558859530228686,0.176133889629671,0.734993419858357,0.176133889629671,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.479637135062104 
 06/12  13:00:00,1.48217122573235,0.469871205983672,0.000000000000000E+000,0.000000000000000E+000,0.640346143554541,0.201312337953582,0.841658481508124,0.201312337953582,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.452031996667430 
 06/12  14:00:00,1.58402169835302,0.442376729746953,0.000000000000000E+000,0.000000000000000E+000,0.726472332434529,0.227248765355510,0.953721097790037,0.227248765355510,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.423533024151837 
 06/12  15:00:00,1.74073833258178,0.447836984644959,0.000000000000000E+000,0.000000000000000E+000,0.827664495452903,0.257607675016638,1.08527217046954,0.257607675016638,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.427945809668132 
 06/12  16:00:00,1.98460861157933,0.486684840954036,0.000000000000000E+000,0.000000000000000E+000,0.942789855491300,0.291969052748314,1.23475890823961,0.291969052748314,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.463157067149416 
 06/12  17:00:00,2.30496746942015,0.568926365671540,0.000000000000000E+000,0.000000000000000E+000,1.06469229414550,0.328064450490045,1.39275674463554,0.328064450490045,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.540343880645425 
 06/12  18:00:00,2.23918264592774,0.644339441920008,0.000000000000000E+000,0.000000000000000E+000,0.957152539179377,0.303170394499833,1.26032293367921,0.303170394499833,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.613307490032044 
 06/12  19:00:00,2.10246071389882,0.658598576651145,0.000000000000000E+000,0.000000000000000E+000,0.838115055219597,0.273448422181382,1.11156347740098,0.273448422181382,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.626567500122163 
 06/12  20:00:00,2.08296152079830,0.616551233545537,0.000000000000000E+000,0.000000000000000E+000,0.714587631387789,0.239437735412952,0.954025366800741,0.239437735412952,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.583418971256292 
 06/12  21:00:00,2.08196060183750,0.563705336027314,0.000000000000000E+000,0.000000000000000E+000,0.611583179551372,0.209341513719887,0.820924693271257,0.209341513719887,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.531346589589179 
 06/12  22:00:00,1.73414232127922,0.480019627930526,0.000000000000000E+000,0.000000000000000E+000,0.495815890438942,0.173289064943920,0.669104955382861,0.173289064943920,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.452017279792746 
 06/12  23:00:00,1.33553026781166,0.391160445927445,0.000000000000000E+000,0.000000000000000E+000,0.385468798995365,0.137482620531938,0.522951419527304,0.137482620531938,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.366826926444584 
 06/12  24:00:00,0.952691830384263,0.294815561412774,0.000000000000000E+000,0.000000000000000E+000,0.290653969139934,0.105040251317303,0.395694220457237,0.105040251317303,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.274688034370329 
 06/13  01:00:00,0.765182240818731,0.250698595699924,0.000000000000000E+000,0.000000000000000E+000,0.224025947775475,8.183604568833000E-002,0.305861993463805,8.183604568833000E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.232166445100395 
 06/13  02:00:00,0.650274110797678,0.239671955456088,0.000000000000000E+000,0.000000000000000E+000,0.173373444525910,6.413566917734069E-002,0.237509113703251,6.413566917734069E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.221354670370757 
 06/13  03:00:00,0.598286416229303,0.242549549491592,0.000000000000000E+000,0.000000000000000E+000,0.143623569245879,5.313036116004492E-002,0.196753930405924,5.313036116004492E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.224490103023298 
 06/13  04:00:00,0.570943079489009,0.274508700977265,0.000000000000000E+000,0.000000000000000E+000,0.124074529594683,4.589862654675186E-002,0.169973156141434,4.589862654675186E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.257131452516548 
 06/13  05:00:00,0.613223550568559,0.422627083575338,0.000000000000000E+000,0.000000000000000E+000,0.122649636278336,4.537151879619572E-002,0.168021155074532,4.537151879619572E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.403235470919019 
 06/13  06:00:00,0.762035629709588,0.697311461234631,0.000000000000000E+000,0.000000000000000E+000,0.146672241679785,5.403282281567700E-002,0.200705064495462,5.403282281567700E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.674906359741695 
 06/13  07:00:00,0.960703081091025,0.769296097451816,0.000000000000000E+000,0.000000000000000E+000,0.164599638257447,6.051022593185229E-002,0.225109864189299,6.051022593185229E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.745488998478741 
 06/13  08:00:00,0.895887238526767,0.742969767332213,0.000000000000000E+000,0.000000000000000E+000,0.159529820260767,5.839961978506984E-002,0.217929440045837,5.839961978506984E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.722842240289769 
 06/13  09:00:00,0.968928818657932,0.677662029155767,0.000000000000000E+000,0.000000000000000E+000,0.235238893088033,8.259224497742869E-002,0.317831138065460,8.259224497742869E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.660531876036378 
 06/13  10:00:00,1.17859383065490,0.606599091468493,0.000000000000000E+000,0.000000000000000E+000,0.383044675748373,0.128961973522088,0.512006649270461,0.128961973522088,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.589066065509984 
 06/13  11:00:00,1.29532780362701,0.544304570435675,0.000000000000000E+000,0.000000000000000E+000,0.467344029604291,0.150246422592934,0.617590452197225,0.150246422592934,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.526766172839307 
 06/13  12:00:00,1.41876096692033,0.495443320933648,0.000000000000000E+000,0.000000000000000E+000,0.575114559460863,0.180804800218726,0.755919359679587,0.180804800218726,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.478200363419304 
 06/13  13:00:00,1.56081739275480,0.468583311242602,0.000000000000000E+000,0.000000000000000E+000,0.704361371175954,0.215943277354616,0.920304648530571,0.215943277354616,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.450744101926360 
 06/13  14:00:00,1.70616356246295,0.441229285954605,0.000000000000000E+000,0.000000000000000E+000,0.827797638682178,0.248065323217796,1.07586296189997,0.248065323217796,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.422385580359491 
 06/13  15:00:00,1.89982314531002,0.446676768010745,0.000000000000000E+000,0.000000000000000E+000,0.958562582440725,0.285794400757060,1.24435698319778,0.285794400757060,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.426785593033915 
 06/13  16:00:00,2.15050888876142,0.485360796016465,0.000000000000000E+000,0.000000000000000E+000,1.07959670785938,0.321062477562321,1.40065918542170,0.321062477562321,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.461833022211847 
 06/13  17:00:00,2.50938562971887,0.567265092508483,0.000000000000000E+000,0.000000000000000E+000,1.23250203434804,0.364672870586219,1.59717490493426,0.364672870586219,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.538682607482369 
 06/13  18:00:00,2.41356666041894,0.642379210593560,0.000000000000000E+000,0.000000000000000E+000,1.09871295344044,0.335993994729975,1.43470694817041,0.335993994729975,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.611347258705596 
 06/13  19:00:00,2.24868417509140,0.656599638920346,0.000000000000000E+000,0.000000000000000E+000,0.955798684757892,0.301988253835665,1.25778693859355,0.301988253835665,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.624568562391364 
 06/13  20:00:00,2.19625613087264,0.614730634371975,0.000000000000000E+000,0.000000000000000E+000,0.804755607342565,0.262564369532518,1.06731997687508,0.262564369532518,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.581598372082731 
 06/13  21:00:00,2.14868407544980,0.562105253145115,0.000000000000000E+000,0.000000000000000E+000,0.663274695896466,0.224373470987091,0.887648166883557,0.224373470987091,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.529746506706983 
 06/13  22:00:00,1.76878938992276,0.478797733682794,0.000000000000000E+000,0.000000000000000E+000,0.521489840470841,0.182262183555561,0.703752024026402,0.182262183555561,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.450795385545014 
 06/13  23:00:00,1.34132037765425,0.390351401109746,0.000000000000000E+000,0.000000000000000E+000,0.388382787049292,0.140358742320602,0.528741529369893,0.140358742320602,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.366017881626885 
 06/13  24:00:00,0.967986962704873,0.294431435278990,0.000000000000000E+000,0.000000000000000E+000,0.302237793053919,0.108751559723928,0.410989352777847,0.108751559723928,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.274303908236545 
 06/14  01:00:00,0.792090629412774,0.250506544939555,0.000000000000000E+000,0.000000000000000E+000,0.245000338629601,8.777004342824607E-002,0.332770382057845,8.777004342824607E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.231974394340026 
 06/14  02:00:00,0.693392736307862,0.239536826603017,0.000000000000000E+000,0.000000000000000E+000,0.206851408295564,7.377633091787029E-002,0.280627739213434,7.377633091787029E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.221219541517685 
 06/14  03:00:00,0.592052895963763,0.242398903354068,0.000000000000000E+000,0.000000000000000E+000,0.139229449497394,5.129096064298985E-002,0.190520410140384,5.129096064298985E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.224339456885774 
 06/14  04:00:00,0.400969923347574,0.274453410112376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.257076161651658 
 06/14  05:00:00,0.445202395494026,0.425196512065776,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.405804899409460 
 06/14  06:00:00,0.561330565214126,0.697790308639559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.675385207146622 
 06/14  07:00:00,0.836396952415432,0.767070984341494,0.000000000000000E+000,0.000000000000000E+000,7.350124277858107E-002,2.730249273512679E-002,0.100803735513708,2.730249273512679E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.743263885368419 
 06/14  08:00:00,0.867953568596477,0.740452214377384,0.000000000000000E+000,0.000000000000000E+000,0.139559846590810,5.043592352473709E-002,0.189995770115547,5.043592352473709E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.720324687334939 
 06/14  09:00:00,0.948518154304472,0.675400966072032,0.000000000000000E+000,0.000000000000000E+000,0.221047979733990,7.637249397801046E-002,0.297420473712000,7.637249397801046E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.658270812952643 
 06/14  10:00:00,1.18668353738565,0.604657694673869,0.000000000000000E+000,0.000000000000000E+000,0.391443596409571,0.128652759591639,0.520096356001210,0.128652759591639,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.587124668715359 
 06/14  11:00:00,1.30703162762549,0.542659217211240,0.000000000000000E+000,0.000000000000000E+000,0.479348607968232,0.149945668227469,0.629294276195702,0.149945668227469,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.525120819614875 
 06/14  12:00:00,1.44211604616433,0.494029038642967,0.000000000000000E+000,0.000000000000000E+000,0.597482066463301,0.181792372460285,0.779274438923586,0.181792372460285,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.476786081128621 
 06/14  13:00:00,1.60162539996109,0.467315569939843,0.000000000000000E+000,0.000000000000000E+000,0.741667866038810,0.219444789698053,0.961112655736862,0.219444789698053,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.449476360623601 
 06/14  14:00:00,1.80747908188253,0.440099784947982,0.000000000000000E+000,0.000000000000000E+000,0.914218326062937,0.262960155256612,1.17717848131955,0.262960155256612,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.421256079352869 
 06/14  15:00:00,2.00497576139489,0.445534750102679,0.000000000000000E+000,0.000000000000000E+000,1.04569013547362,0.303819463809035,1.34950959928266,0.303819463809035,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.425643575125852 
 06/14  16:00:00,2.25924268851331,0.484057467369717,0.000000000000000E+000,0.000000000000000E+000,1.16760557509337,0.341787410080226,1.50939298517360,0.341787410080226,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.460529693565099 
 06/14  17:00:00,2.63974240848338,0.565629811254809,0.000000000000000E+000,0.000000000000000E+000,1.33323056745116,0.394301116247610,1.72753168369877,0.394301116247610,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.537047326228695 
 06/14  18:00:00,2.56110545340170,0.640449742307023,0.000000000000000E+000,0.000000000000000E+000,1.21335454791561,0.368891193237557,1.58224574115317,0.368891193237557,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.609417790419059 
 06/14  19:00:00,2.39520610495913,0.654632153097592,0.000000000000000E+000,0.000000000000000E+000,1.06978034037235,0.334528528088933,1.40430886846129,0.334528528088933,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.622601076568610 
 06/14  20:00:00,2.33602618309587,0.612938775945756,0.000000000000000E+000,0.000000000000000E+000,0.913432803131655,0.293657225966657,1.20709002909831,0.293657225966657,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.579806513656512 
 06/14  21:00:00,2.28009640059959,0.560530456427273,0.000000000000000E+000,0.000000000000000E+000,0.766059783163556,0.253000708869793,1.01906049203335,0.253000708869793,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.528171709989141 
 06/14  22:00:00,1.88782544335532,0.477595134491410,0.000000000000000E+000,0.000000000000000E+000,0.614440935472602,0.208347141986355,0.822788077458958,0.208347141986355,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.449592786353627 
 06/14  23:00:00,1.45046962092701,0.389555092947761,0.000000000000000E+000,0.000000000000000E+000,0.473246478657249,0.164644293985408,0.637890772642657,0.164644293985408,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.365221573464900 
 06/14  24:00:00,1.02882867495333,0.294053438091090,0.000000000000000E+000,0.000000000000000E+000,0.347382991216196,0.124448073810114,0.471831065026311,0.124448073810114,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.273925911048645 
 06/15  01:00:00,0.807900726740181,0.250317796704392,0.000000000000000E+000,0.000000000000000E+000,0.254737370209236,9.384310917601671E-002,0.348580479385252,9.384310917601671E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.231785646104863 
 06/15  02:00:00,0.668567199724429,0.239404085413626,0.000000000000000E+000,0.000000000000000E+000,0.185602965539546,7.019923709045557E-002,0.255802202630001,7.019923709045557E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.221086800328295 
 06/15  03:00:00,0.592280394223317,0.242250811299900,0.000000000000000E+000,0.000000000000000E+000,0.137746658499025,5.300124990091266E-002,0.190747908399938,5.300124990091266E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.224191364831606 
 06/15  04:00:00,0.540593477677936,0.273899668485216,0.000000000000000E+000,0.000000000000000E+000,0.100322905881986,3.930064844837610E-002,0.139623554330362,3.930064844837610E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.256522420024498 
 06/15  05:00:00,0.560373606106760,0.420703111384089,0.000000000000000E+000,0.000000000000000E+000,8.240172689273266E-002,3.276948372000072E-002,0.115171210612733,3.276948372000072E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.401311498727770 
 06/15  06:00:00,0.678550351674661,0.692917543531383,0.000000000000000E+000,0.000000000000000E+000,8.456225564144512E-002,3.265753081908958E-002,0.117219786460535,3.265753081908958E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.670512442038444 
 06/15  07:00:00,0.913787301735554,0.764164230607093,0.000000000000000E+000,0.000000000000000E+000,0.129644051416956,4.855003341687066E-002,0.178194084833827,4.855003341687066E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.740357131634018 
 06/15  08:00:00,0.876013921345162,0.737975303936782,0.000000000000000E+000,0.000000000000000E+000,0.145480513100334,5.257560976389861E-002,0.198056122864233,5.257560976389861E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.717847776894337 
 06/15  09:00:00,0.947787265876314,0.673176543646840,0.000000000000000E+000,0.000000000000000E+000,0.221031674884353,7.565791039948934E-002,0.296689585283842,7.565791039948934E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.656046390527451 
 06/15  10:00:00,1.20275450431549,0.602747792230984,0.000000000000000E+000,0.000000000000000E+000,0.405242047617990,0.130925275313062,0.536167322931051,0.130925275313062,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.585214766272475 
 06/15  11:00:00,1.34116996620386,0.541040688173901,0.000000000000000E+000,0.000000000000000E+000,0.508682234194212,0.154750380579861,0.663432614774073,0.154750380579861,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.523502290577536 
 06/15  12:00:00,1.49453151136250,0.492637778208718,0.000000000000000E+000,0.000000000000000E+000,0.640053465152676,0.191636438969084,0.831689904121760,0.191636438969084,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.475394820694374 
 06/15  13:00:00,1.67036895436998,0.466068404815287,0.000000000000000E+000,0.000000000000000E+000,0.794957192056228,0.234899018089522,1.02985621014575,0.234899018089522,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.448229195499044 
 06/15  14:00:00,1.88469829379497,0.438988554286388,0.000000000000000E+000,0.000000000000000E+000,0.971670601919535,0.282727091312459,1.25439769323199,0.282727091312459,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.420144848691274 
 06/15  15:00:00,2.11466628769346,0.444411184970066,0.000000000000000E+000,0.000000000000000E+000,1.12907238926619,0.330127736315033,1.45920012558122,0.330127736315033,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.424520009993239 
 06/15  16:00:00,2.37866540145445,0.482775217080687,0.000000000000000E+000,0.000000000000000E+000,1.25892224911911,0.369893448995625,1.62881569811474,0.369893448995625,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.459247443276066 
 06/15  17:00:00,2.75823238593346,0.564020964265891,0.000000000000000E+000,0.000000000000000E+000,1.42511850255463,0.420903158594230,1.84602166114886,0.420903158594230,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.535438479239780 
 06/15  18:00:00,2.62127554810272,0.638551297751149,0.000000000000000E+000,0.000000000000000E+000,1.25852784780154,0.383887988052653,1.64241583585419,0.383887988052653,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.607519345863182 
 06/15  19:00:00,2.37329804682258,0.652696286076731,0.000000000000000E+000,0.000000000000000E+000,1.05108464854526,0.331316161779481,1.38240081032474,0.331316161779481,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.620665209547748 
 06/15  20:00:00,2.27909717182416,0.611175651907008,0.000000000000000E+000,0.000000000000000E+000,0.867550998943444,0.282610018883162,1.15016101782661,0.282610018883162,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.578043389617764 
 06/15  21:00:00,2.21664700551972,0.558980931298773,0.000000000000000E+000,0.000000000000000E+000,0.715817480107562,0.239793616845917,0.955611096953477,0.239793616845917,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.526622184860639 
 06/15  22:00:00,1.83895782787378,0.476411901435497,0.000000000000000E+000,0.000000000000000E+000,0.575877086284567,0.198043375692852,0.773920461977419,0.198043375692852,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.448409553297717 
 06/15  23:00:00,1.41097842464272,0.388771662920737,0.000000000000000E+000,0.000000000000000E+000,0.442376384612941,0.156023191745417,0.598399576358359,0.156023191745417,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.364438143437876 
 06/15  24:00:00,1.00994677250194,0.293681538797110,0.000000000000000E+000,0.000000000000000E+000,0.333481295801015,0.119467866773905,0.452949162574921,0.119467866773905,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.273554011754664 
 06/16  01:00:00,0.805530636293127,0.250132021880522,0.000000000000000E+000,0.000000000000000E+000,0.253723328635666,9.248706030253405E-002,0.346210388938201,9.248706030253405E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.231599871280993 
 06/16  02:00:00,0.664019820607340,0.239273320733270,0.000000000000000E+000,0.000000000000000E+000,0.183407337625828,6.784748588708472E-002,0.251254823512913,6.784748588708472E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.220956035647939 
 06/16  03:00:00,0.553394722894527,0.242105044171735,0.000000000000000E+000,0.000000000000000E+000,0.110426053619497,4.143618345165302E-002,0.151862237071150,4.143618345165302E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.224045597703441 
 06/16  04:00:00,0.437971219034609,0.273602685299103,0.000000000000000E+000,0.000000000000000E+000,2.678994694047807E-002,1.021134874655588E-002,3.700129568703397E-002,1.021134874655588E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.256225436838385 
 06/16  05:00:00,0.445202395494026,0.420450304906830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.401058692250511 
 06/16  06:00:00,0.655286531627384,0.691038188659528,0.000000000000000E+000,0.000000000000000E+000,6.843233775677002E-002,2.552362865648690E-002,9.395596641325689E-002,2.552362865648690E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.668633087166589 
 06/16  07:00:00,0.958242457987036,0.761662832014811,0.000000000000000E+000,0.000000000000000E+000,0.163924262502551,5.872497858275945E-002,0.222649241085311,5.872497858275945E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.737855733041736 
 06/16  08:00:00,0.943407037791954,0.735539915253839,0.000000000000000E+000,0.000000000000000E+000,0.197534953033693,6.791428627733194E-002,0.265449239311025,6.791428627733194E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.715412388211394 
 06/16  09:00:00,1.03585768498917,0.670989338870922,0.000000000000000E+000,0.000000000000000E+000,0.289338254930341,9.542174946635905E-002,0.384760004396699,9.542174946635905E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.653859185751530 
 06/16  10:00:00,1.30972574170342,0.600869803846222,0.000000000000000E+000,0.000000000000000E+000,0.488394089840484,0.154744470478490,0.643138560318976,0.154744470478490,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.583336777887713 
 06/16  11:00:00,1.42893055051533,0.539449068626565,0.000000000000000E+000,0.000000000000000E+000,0.576321827856749,0.174871371228793,0.751193199085542,0.174871371228793,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.521910671030197 
 06/16  12:00:00,1.55048127666572,0.491269673543494,0.000000000000000E+000,0.000000000000000E+000,0.683446191458457,0.204193477966519,0.887639669424976,0.204193477966519,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.474026716029150 
 06/16  13:00:00,1.68093954437619,0.464842038456336,0.000000000000000E+000,0.000000000000000E+000,0.803427856504224,0.236998943647738,1.04042680015196,0.236998943647738,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.447002829140094 
 06/16  14:00:00,1.84422151891184,0.437895922833622,0.000000000000000E+000,0.000000000000000E+000,0.940597066314359,0.273323852034498,1.21392091834886,0.273323852034498,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.419052217238506 
 06/16  15:00:00,2.06210868134990,0.443306418273465,0.000000000000000E+000,0.000000000000000E+000,1.09234049157138,0.314302027666282,1.40664251923767,0.314302027666282,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.423415243296637 
 06/16  16:00:00,2.37558172817867,0.481514429192427,0.000000000000000E+000,0.000000000000000E+000,1.26460826395970,0.361123760879261,1.62573202483896,0.361123760879261,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.457986655387809 
 06/16  17:00:00,2.81682417738904,0.562438934707193,0.000000000000000E+000,0.000000000000000E+000,1.48473668166918,0.419876770935259,1.90461345260444,0.419876770935259,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.533856449681079 
 06/16  18:00:00,2.66987806715191,0.636684405766962,0.000000000000000E+000,0.000000000000000E+000,1.30596893388149,0.385049421021885,1.69101835490338,0.385049421021885,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.605652453878998 
 06/16  19:00:00,2.45234673854595,0.650792642716514,0.000000000000000E+000,0.000000000000000E+000,1.11842517173707,0.343024330311036,1.46144950204811,0.343024330311036,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.618761566187532 
 06/16  20:00:00,2.34165502647531,0.609441872787458,0.000000000000000E+000,0.000000000000000E+000,0.918846383426952,0.293872489050795,1.21271887247775,0.293872489050795,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.576309610498214 
 06/16  21:00:00,2.28723156043522,0.557457180130865,0.000000000000000E+000,0.000000000000000E+000,0.773181075171499,0.253014576697475,1.02619565186897,0.253014576697475,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.525098433692730 
 06/16  22:00:00,1.90406652683605,0.475248314068633,0.000000000000000E+000,0.000000000000000E+000,0.628300476802543,0.210728684137146,0.839029160939692,0.210728684137146,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.447245965930853 
 06/16  23:00:00,1.47771329390568,0.388001176710587,0.000000000000000E+000,0.000000000000000E+000,0.495331372080833,0.169803073540485,0.665134445621320,0.169803073540485,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.363667657227729 
 06/16  24:00:00,1.05006895508247,0.293315853964248,0.000000000000000E+000,0.000000000000000E+000,0.363911206581902,0.129160138573544,0.493071345155447,0.129160138573544,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.273188326921803 
 06/17  01:00:00,0.829648857697211,0.253830805540870,0.000000000000000E+000,0.000000000000000E+000,0.268200520964227,9.818106214509632E-002,0.366381583109324,9.818106214509632E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.235298654941341 
 06/17  02:00:00,0.685642237902729,0.242073600929694,0.000000000000000E+000,0.000000000000000E+000,0.196208937079296,7.405706321278512E-002,0.270266000292081,7.405706321278512E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.223756315844363 
 06/17  03:00:00,0.610919870409017,0.245109784458045,0.000000000000000E+000,0.000000000000000E+000,0.150464439811087,5.755753951025171E-002,0.208021979321338,5.755753951025171E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.227050337989750 
 06/17  04:00:00,0.562092195969203,0.279736670710249,0.000000000000000E+000,0.000000000000000E+000,0.114148034688104,4.430308018112356E-002,0.158451114869227,4.430308018112356E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.262359422249533 
 06/17  05:00:00,0.584293087146001,0.437864960127121,0.000000000000000E+000,0.000000000000000E+000,9.692948099474276E-002,3.806451477970552E-002,0.134993995774448,3.806451477970552E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.418473347470802 
 06/17  06:00:00,0.748153793948006,0.732434493159873,0.000000000000000E+000,0.000000000000000E+000,0.127614468847781,4.858323916818413E-002,0.176197708015966,4.858323916818413E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.710029391666934 
 06/17  07:00:00,0.965221859579995,0.811460565576366,0.000000000000000E+000,0.000000000000000E+000,0.152320461897303,5.614680193230561E-002,0.208467263829609,5.614680193230561E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.787653466603291 
 06/17  08:00:00,0.936902918783666,0.786854057618381,0.000000000000000E+000,0.000000000000000E+000,0.167145276817621,5.936251664308199E-002,0.226507793460703,5.936251664308199E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.766726530575937 
 06/17  09:00:00,1.01898853732530,0.717503313689392,0.000000000000000E+000,0.000000000000000E+000,0.240672541947857,8.218722029424724E-002,0.322859762242103,8.218722029424724E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.700373160570002 
 06/17  10:00:00,1.24864917552850,0.640347073450210,0.000000000000000E+000,0.000000000000000E+000,0.399770711431644,0.131375012690136,0.531145724121781,0.131375012690136,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.622814047491698 
 06/17  11:00:00,1.36027556234804,0.571969077398651,0.000000000000000E+000,0.000000000000000E+000,0.479064141003870,0.150985268404363,0.630049409408233,0.150985268404363,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.554430679802283 
 06/17  12:00:00,1.50893621656038,0.519362407439516,0.000000000000000E+000,0.000000000000000E+000,0.612349187851453,0.185934877128685,0.798284064980138,0.185934877128685,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.502119449925172 
 06/17  13:00:00,1.69194679394667,0.489172074931833,0.000000000000000E+000,0.000000000000000E+000,0.779293060218699,0.228552922118600,1.00784598233730,0.228552922118600,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.471332865615591 
 06/17  14:00:00,1.93323226744024,0.459994989376108,0.000000000000000E+000,0.000000000000000E+000,0.985302599078382,0.278503464323218,1.26380606340160,0.278503464323218,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.441151283780995 
 06/17  15:00:00,2.18379052631545,0.465425146107200,0.000000000000000E+000,0.000000000000000E+000,1.16390632552545,0.327359036175322,1.49126536170078,0.327359036175322,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.445533971130372 
 06/17  16:00:00,2.49604336891707,0.509117696426415,0.000000000000000E+000,0.000000000000000E+000,1.33631038010549,0.373965337489803,1.71027571759530,0.373965337489803,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.485589922621797 
 06/17  17:00:00,2.97145929123989,0.596175113555365,0.000000000000000E+000,0.000000000000000E+000,1.58299809883298,0.440898509125595,2.02389660795857,0.440898509125595,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.567592628529251 
 06/17  18:00:00,2.84548392927666,0.681383319059319,0.000000000000000E+000,0.000000000000000E+000,1.42320338099068,0.409110493049649,1.83231387404033,0.409110493049649,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.650351367171355 
 06/17  19:00:00,2.63684895704892,0.701308310569022,0.000000000000000E+000,0.000000000000000E+000,1.24290248665626,0.368804452305470,1.61170693896173,0.368804452305470,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.669277234040039 
 06/17  20:00:00,2.53550318204952,0.657414060662044,0.000000000000000E+000,0.000000000000000E+000,1.05000466564442,0.321706964195663,1.37171162984009,0.321706964195663,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.624281798372800 
 06/17  21:00:00,2.41413104728156,0.597306761081452,0.000000000000000E+000,0.000000000000000E+000,0.845490522996252,0.271997729765280,1.11748825276153,0.271997729765280,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.564948014643320 
 06/17  22:00:00,1.95825263194502,0.506789150081832,0.000000000000000E+000,0.000000000000000E+000,0.646439320488607,0.218482711001213,0.864922031489819,0.218482711001213,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.478786801944052 
 06/17  23:00:00,1.47308561696244,0.407774463522301,0.000000000000000E+000,0.000000000000000E+000,0.476539380696802,0.168432530217631,0.644971910914435,0.168432530217631,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.383440944039443 
 06/17  24:00:00,1.04874588792014,0.300528965760605,0.000000000000000E+000,0.000000000000000E+000,0.357195796497153,0.127978793160216,0.485174589657367,0.127978793160216,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.280401438718160 
 06/18  01:00:00,0.836904481956550,0.253632701640382,0.000000000000000E+000,0.000000000000000E+000,0.274290236048828,9.934697131983318E-002,0.373637207368660,9.934697131983318E-002,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.235100551040853 
 06/18  02:00:00,0.705913410908419,0.241934634654960,0.000000000000000E+000,0.000000000000000E+000,0.212570596919907,7.796657637786258E-002,0.290537173297769,7.796657637786258E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.223617349569629 
 06/18  03:00:00,0.631150143612272,0.244955401321855,0.000000000000000E+000,0.000000000000000E+000,0.166372856192841,6.187939633175468E-002,0.228252252524596,6.187939633175468E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.226895954853560 
 06/18  04:00:00,0.584071545746643,0.279420232957621,0.000000000000000E+000,0.000000000000000E+000,0.130984973077606,4.944549156906272E-002,0.180430464646669,4.944549156906272E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.262042984496903 
 06/18  05:00:00,0.609013318798051,0.436874277554895,0.000000000000000E+000,0.000000000000000E+000,0.115560344912030,4.415388251446942E-002,0.159714227426499,4.415388251446942E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.417482664898579 
 06/18  06:00:00,0.772179233709821,0.730170958260227,0.000000000000000E+000,0.000000000000000E+000,0.146373803047018,5.384934473076159E-002,0.200223147777780,5.384934473076159E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.707765856767291 
 06/18  07:00:00,1.01611879262659,0.808799186144326,0.000000000000000E+000,0.000000000000000E+000,0.191845356328591,6.751884054760894E-002,0.259364196876200,6.751884054760894E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.784992087171251 
 06/18  08:00:00,1.01013388988152,0.784240598256979,0.000000000000000E+000,0.000000000000000E+000,0.224290493331715,7.544827122683953E-002,0.299738764558556,7.544827122683953E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.764113071214535 
