Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/18  09:00:00,1.12655118199879,0.715144952568443,0.000000000000000E+000,0.000000000000000E+000,0.325481960642310,0.104940446273284,0.430422406915595,0.104940446273284,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.698014799449054 
 06/18  10:00:00,1.44933805453228,0.638319347037941,0.000000000000000E+000,0.000000000000000E+000,0.559533230677521,0.172301372448035,0.731834603125556,0.172301372448035,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.620786321079429 
 06/18  11:00:00,1.57311129672435,0.570252819524199,0.000000000000000E+000,0.000000000000000E+000,0.651085991957085,0.191799151827457,0.842885143784542,0.191799151827457,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.552714421927834 
 06/18  12:00:00,1.71189574873908,0.517884480440970,0.000000000000000E+000,0.000000000000000E+000,0.777294530097935,0.223949067060910,1.00124359715885,0.223949067060910,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.500641522926626 
 06/18  13:00:00,1.89062760688618,0.487851512314228,0.000000000000000E+000,0.000000000000000E+000,0.941736241791943,0.264790553484859,1.20652679527680,0.264790553484859,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.470012302997986 
 06/18  14:00:00,2.11730657179747,0.458816813304979,0.000000000000000E+000,0.000000000000000E+000,1.13554613431316,0.312334233445670,1.44788036775883,0.312334233445670,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.439973107709863 
 06/18  15:00:00,2.35482461261016,0.464236910559237,0.000000000000000E+000,0.000000000000000E+000,1.30237293507825,0.359926512917238,1.66229944799549,0.359926512917238,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.444345735582410 
 06/18  16:00:00,2.59873721802758,0.507753870004588,0.000000000000000E+000,0.000000000000000E+000,1.41969526614132,0.393274300564489,1.81296956670581,0.393274300564489,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.484226096199967 
 06/18  17:00:00,3.04023318666438,0.594475309813623,0.000000000000000E+000,0.000000000000000E+000,1.63696864038098,0.455701863002071,2.09267050338305,0.455701863002071,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.565892824787509 
 06/18  18:00:00,2.73874730150729,0.679362988296034,0.000000000000000E+000,0.000000000000000E+000,1.32454128076458,0.401035965506380,1.72557724627096,0.401035965506380,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.648331036408067 
 06/18  19:00:00,2.35569448550870,0.699230200286765,0.000000000000000E+000,0.000000000000000E+000,1.00100068194725,0.329551785474254,1.33055246742151,0.329551785474254,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.667199123757783 
 06/18  20:00:00,2.17301561500020,0.655512645693786,0.000000000000000E+000,0.000000000000000E+000,0.744850308887537,0.264373753903234,1.00922406279077,0.264373753903234,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.622380383404542 
 06/18  21:00:00,2.14454202213828,0.595643976641414,0.000000000000000E+000,0.000000000000000E+000,0.625557827572987,0.222341400045265,0.847899227618251,0.222341400045265,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.563285230203282 
 06/18  22:00:00,1.79999416198237,0.505516432189628,0.000000000000000E+000,0.000000000000000E+000,0.521289879253181,0.185373682273984,0.706663561527164,0.185373682273984,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.477514084051845 
 06/18  23:00:00,1.39586470849231,0.406939639274765,0.000000000000000E+000,0.000000000000000E+000,0.418774907431650,0.148976095012661,0.567751002444311,0.148976095012661,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.382606119791904 
 06/18  24:00:00,0.999329203433634,0.300143289410556,0.000000000000000E+000,0.000000000000000E+000,0.320720213287049,0.115037691883815,0.435757905170862,0.115037691883815,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.280015762368111 
 06/19  01:00:00,0.797239635286145,0.249597923987824,0.000000000000000E+000,0.000000000000000E+000,0.248318881317670,8.960050661354794E-002,0.337919387931219,8.960050661354794E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.231065773388296 
 06/19  02:00:00,0.667320974868708,0.238897983454351,0.000000000000000E+000,0.000000000000000E+000,0.186680430202199,6.787554757208183E-002,0.254555977774280,6.787554757208183E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.220580698369020 
 06/19  03:00:00,0.517501922236187,0.241684603411330,0.000000000000000E+000,0.000000000000000E+000,8.449541964763441E-002,3.147401676517271E-002,0.115969436412807,3.147401676517271E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.223625156943035 
 06/19  04:00:00,0.421604942655593,0.272817796380521,0.000000000000000E+000,0.000000000000000E+000,1.494216370813176E-002,5.692855599886974E-003,2.063501930801876E-002,5.692855599886974E-003,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.255440547919804 
 06/19  05:00:00,0.445202395494026,0.418014672432251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.398623059775934 
 06/19  06:00:00,0.626055626274056,0.685599915077499,0.000000000000000E+000,0.000000000000000E+000,4.699627730992705E-002,1.772878375000321E-002,6.472506105993020E-002,1.772878375000321E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.663194813584562 
 06/19  07:00:00,0.898196425623518,0.754422831752230,0.000000000000000E+000,0.000000000000000E+000,0.119192658680917,4.341055004087697E-002,0.162603208721794,4.341055004087697E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.730615732779152 
 06/19  08:00:00,0.910245649454106,0.728493050228124,0.000000000000000E+000,0.000000000000000E+000,0.172014733376987,6.027311759618911E-002,0.232287850973177,6.027311759618911E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.708365523185679 
 06/19  09:00:00,0.999655010080121,0.664660867286899,0.000000000000000E+000,0.000000000000000E+000,0.260684287183086,8.787304230456455E-002,0.348557329487652,8.787304230456455E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.647530714167507 
 06/19  10:00:00,1.26110573746707,0.595437186130246,0.000000000000000E+000,0.000000000000000E+000,0.449370180445318,0.145148375637309,0.594518556082628,0.145148375637309,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.577904160171733 
 06/19  11:00:00,1.38381056789759,0.534845341014350,0.000000000000000E+000,0.000000000000000E+000,0.539123838379915,0.166949378087888,0.706073216467802,0.166949378087888,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.517306943417985 
 06/19  12:00:00,1.54337256905810,0.487312578035731,0.000000000000000E+000,0.000000000000000E+000,0.677197704751458,0.203333257065896,0.880530961817353,0.203333257065896,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.470069620521387 
 06/19  13:00:00,1.73773344772741,0.461294743115116,0.000000000000000E+000,0.000000000000000E+000,0.849848313405596,0.247372390097585,1.09722070350318,0.247372390097585,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.443455533798874 
 06/19  14:00:00,1.97981134598157,0.434734901217498,0.000000000000000E+000,0.000000000000000E+000,1.05251987936305,0.296990866055539,1.34951074541859,0.296990866055539,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.415891195622382 
 06/19  15:00:00,2.19281570684607,0.440109924023594,0.000000000000000E+000,0.000000000000000E+000,1.19775408439326,0.339595460340579,1.53734954473384,0.339595460340579,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.420218749046766 
 06/19  16:00:00,2.48961452911699,0.477858420376808,0.000000000000000E+000,0.000000000000000E+000,1.35404113424541,0.385723691531870,1.73976482577728,0.385723691531870,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.454330646572190 
 06/19  17:00:00,2.86559987720101,0.557852390792364,0.000000000000000E+000,0.000000000000000E+000,1.51864758195440,0.434741570461995,1.95338915241640,0.434741570461995,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.529269905766250 
 06/19  18:00:00,2.72105582380968,0.631272385555627,0.000000000000000E+000,0.000000000000000E+000,1.34646678172508,0.395729329836066,1.74219611156114,0.395729329836066,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.600240433667663 
 06/19  19:00:00,2.50715497165684,0.645284424100987,0.000000000000000E+000,0.000000000000000E+000,1.16476307233091,0.351494662828100,1.51625773515901,0.351494662828100,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.613253347572005 
 06/19  20:00:00,2.43351625654716,0.604426609642876,0.000000000000000E+000,0.000000000000000E+000,0.995984386668802,0.308595715880803,1.30458010254960,0.308595715880803,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.571294347353632 
 06/19  21:00:00,2.37286505452784,0.553050500766985,0.000000000000000E+000,0.000000000000000E+000,0.843489597338688,0.268339548622912,1.11182914596160,0.268339548622912,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.520691754328851 
 06/19  22:00:00,1.98882053159365,0.471884368388232,0.000000000000000E+000,0.000000000000000E+000,0.696441960601167,0.227341205096122,0.923783165697288,0.227341205096122,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.443882020250452 
 06/19  23:00:00,1.55289017774750,0.385774972829545,0.000000000000000E+000,0.000000000000000E+000,0.554674357261634,0.185636972201511,0.740311329463143,0.185636972201511,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.361441453346687 
 06/19  24:00:00,1.14034549222126,0.292261162755568,0.000000000000000E+000,0.000000000000000E+000,0.435346745100115,0.148001137194117,0.583347882294233,0.148001137194117,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.272133635713123 
 06/20  01:00:00,0.926176765667289,0.249425274527168,0.000000000000000E+000,0.000000000000000E+000,0.346864907826663,0.119991610485700,0.466856518312363,0.119991610485700,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.230893123927640 
 06/20  02:00:00,0.794728998242993,0.238777654418919,0.000000000000000E+000,0.000000000000000E+000,0.282711676245768,9.925232490279667E-002,0.381964001148565,9.925232490279667E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.220460369333588 
 06/20  03:00:00,0.711786755627663,0.241551659560134,0.000000000000000E+000,0.000000000000000E+000,0.228295679932394,8.195858987188973E-002,0.310254269804284,8.195858987188973E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.223492213091840 
 06/20  04:00:00,0.651306748467221,0.272470763464297,0.000000000000000E+000,0.000000000000000E+000,0.183085302649481,6.725152247016410E-002,0.250336825119645,6.725152247016410E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.255093515003580 
 06/20  05:00:00,0.662522060113157,0.416181657605468,0.000000000000000E+000,0.000000000000000E+000,0.158113622930774,5.920604168835741E-002,0.217319664619131,5.920604168835741E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.396790044949149 
 06/20  06:00:00,0.814547611434454,0.682586137433879,0.000000000000000E+000,0.000000000000000E+000,0.185237616313486,6.797942990684236E-002,0.253217046220329,6.797942990684236E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.660181035940942 
 06/20  07:00:00,1.02181602361209,0.752097136183544,0.000000000000000E+000,0.000000000000000E+000,0.210697107235185,7.552569947517902E-002,0.286222806710365,7.552569947517902E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.728290037210469 
 06/20  08:00:00,0.974914223989452,0.726230094586189,0.000000000000000E+000,0.000000000000000E+000,0.219895953733501,7.706047177502087E-002,0.296956425508523,7.706047177502087E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.706102567543744 
 06/20  09:00:00,1.05422660647984,0.662629356754803,0.000000000000000E+000,0.000000000000000E+000,0.301822157368763,0.101306768518603,0.403128925887366,0.101306768518603,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.645499203635414 
 06/20  10:00:00,1.32059565259485,0.593693122030054,0.000000000000000E+000,0.000000000000000E+000,0.495452048448705,0.158556422761705,0.654008471210411,0.158556422761705,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.576160096071544 
 06/20  11:00:00,1.43610492248371,0.533367526196966,0.000000000000000E+000,0.000000000000000E+000,0.581006665239585,0.177360905814332,0.758367571053919,0.177360905814332,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.515829128600600 
 06/20  12:00:00,1.60059455478840,0.486042517614361,0.000000000000000E+000,0.000000000000000E+000,0.722830257941533,0.214922689606124,0.937752947547655,0.214922689606124,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.468799560100017 
 06/20  13:00:00,1.81041615308138,0.460157405896869,0.000000000000000E+000,0.000000000000000E+000,0.907154153690978,0.262749255166170,1.16990340885715,0.262749255166170,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.442318196580627 
 06/20  14:00:00,2.09376110815661,0.433723603267680,0.000000000000000E+000,0.000000000000000E+000,1.14141842886888,0.322042078724746,1.46346050759363,0.322042078724746,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.414879897672564 
 06/20  15:00:00,2.11398515225234,0.439086779111323,0.000000000000000E+000,0.000000000000000E+000,1.12615493443665,0.332364055703454,1.45851899014011,0.332364055703454,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.419195604134496 
 06/20  16:00:00,2.12578488973574,0.476699175023635,0.000000000000000E+000,0.000000000000000E+000,1.05206600483647,0.323869181559552,1.37593518639602,0.323869181559552,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.453171401219014 
 06/20  17:00:00,2.23633806216460,0.556395699217059,0.000000000000000E+000,0.000000000000000E+000,1.00194324261960,0.322184094760395,1.32412733737999,0.322184094760395,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.527813214190945 
 06/20  18:00:00,2.15653198830017,0.629553357456025,0.000000000000000E+000,0.000000000000000E+000,0.891059305070585,0.286612970981060,1.17767227605164,0.286612970981060,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.598521405568061 
 06/20  19:00:00,2.06037154181361,0.643520379426214,0.000000000000000E+000,0.000000000000000E+000,0.809109296363858,0.260365008951913,1.06947430531577,0.260365008951913,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.611489302897232 
 06/20  20:00:00,2.10218032744676,0.602818791907889,0.000000000000000E+000,0.000000000000000E+000,0.736221749672212,0.237022423776995,0.973244173449207,0.237022423776995,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.569686529618645 
 06/20  21:00:00,2.13142522606014,0.551637024170322,0.000000000000000E+000,0.000000000000000E+000,0.655090673163083,0.215298644330819,0.870389317493900,0.215298644330819,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.519278277732190 
 06/20  22:00:00,1.81130104802032,0.470805605322319,0.000000000000000E+000,0.000000000000000E+000,0.558881604820348,0.187382077303607,0.746263682123957,0.187382077303607,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.442803257184536 
 06/20  23:00:00,1.42553468143216,0.385061836171192,0.000000000000000E+000,0.000000000000000E+000,0.456801160523992,0.156154672623806,0.612955833147799,0.156154672623806,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.360728316688334 
 06/20  24:00:00,1.02247208416479,0.291922866581168,0.000000000000000E+000,0.000000000000000E+000,0.344132001295975,0.121342472941794,0.465474474237768,0.121342472941794,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.271795339538724 
 06/21  01:00:00,0.745039852107405,0.249256024228862,0.000000000000000E+000,0.000000000000000E+000,0.209640369659755,7.607923509272438E-002,0.285719604752479,7.607923509272438E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.230723873629334 
 06/21  02:00:00,0.478528675353103,0.238655429824884,0.000000000000000E+000,0.000000000000000E+000,4.790851693202844E-002,1.785516132664902E-002,6.576367825867746E-002,1.785516132664902E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.220338144739553 
 06/21  03:00:00,0.420230609692027,0.241415073768298,0.000000000000000E+000,0.000000000000000E+000,1.359649716944706E-002,5.101626699201400E-003,1.869812386864849E-002,5.101626699201400E-003,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.223355627300003 
 06/21  04:00:00,0.405318434810708,0.272384096776221,0.000000000000000E+000,0.000000000000000E+000,3.158175502549131E-003,1.190335960583023E-003,4.348511463132166E-003,1.190335960583023E-003,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.255006848315504 
 06/21  05:00:00,0.456359639115686,0.415323276378066,0.000000000000000E+000,0.000000000000000E+000,8.089744725429908E-003,3.067498896228959E-003,1.115724362165884E-002,3.067498896228959E-003,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.395931663721747 
 06/21  06:00:00,0.573899245937324,0.680631966379818,0.000000000000000E+000,0.000000000000000E+000,9.158401608336758E-003,3.410279114860804E-003,1.256868072319756E-002,3.410279114860804E-003,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.658226864886879 
 06/21  07:00:00,0.861502783043803,0.749816559726104,0.000000000000000E+000,0.000000000000000E+000,9.227035858293892E-002,3.363920755913868E-002,0.125909566142078,3.363920755913868E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.726009460753029 
 06/21  08:00:00,0.898166963053629,0.724012658229513,0.000000000000000E+000,0.000000000000000E+000,0.162307389496414,5.790177507628661E-002,0.220209164572700,5.790177507628661E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.703885131187068 
 06/21  09:00:00,0.979595299378549,0.660639095187623,0.000000000000000E+000,0.000000000000000E+000,0.244273101674267,8.422451711181006E-002,0.328497618786076,8.422451711181006E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.643508942068234 
 06/21  10:00:00,1.18606428985355,0.591984346064979,0.000000000000000E+000,0.000000000000000E+000,0.389607183267278,0.129869925201833,0.519477108469110,0.129869925201833,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.574451320106469 
 06/21  11:00:00,1.29024406861330,0.531919490933772,0.000000000000000E+000,0.000000000000000E+000,0.463649543814194,0.148857173369317,0.612506717183510,0.148857173369317,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.514381093337407 
 06/21  12:00:00,1.41057568166922,0.484798365998535,0.000000000000000E+000,0.000000000000000E+000,0.568812483349586,0.178921591078887,0.747734074428475,0.178921591078887,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.467555408484191 
 06/21  13:00:00,1.55030723339008,0.459041688525168,0.000000000000000E+000,0.000000000000000E+000,0.695868517868330,0.213925971297518,0.909794489165848,0.213925971297518,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.441202479208926 
 06/21  14:00:00,1.72389971329318,0.432728887074166,0.000000000000000E+000,0.000000000000000E+000,0.840542095775783,0.253057016954415,1.09359911273020,0.253057016954415,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.413885181479050 
 06/21  15:00:00,1.91321277717632,0.438082178650338,0.000000000000000E+000,0.000000000000000E+000,0.967723949232087,0.290022665832003,1.25774661506409,0.290022665832003,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.418191003673507 
 06/21  16:00:00,2.16142210500365,0.475552934091993,0.000000000000000E+000,0.000000000000000E+000,1.08725748047677,0.324314921187171,1.41157240166394,0.324314921187171,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.452025160287375 
 06/21  17:00:00,2.54610471968046,0.554955844835201,0.000000000000000E+000,0.000000000000000E+000,1.25977286300631,0.374121131889547,1.63389399489585,0.374121131889547,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.526373359809087 
 06/21  18:00:00,2.46838969060615,0.627853845838072,0.000000000000000E+000,0.000000000000000E+000,1.14166051173825,0.347869466619370,1.48952997835762,0.347869466619370,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.596821893950108 
 06/21  19:00:00,2.31605063394038,0.641787863593247,0.000000000000000E+000,0.000000000000000E+000,1.00899058878054,0.316162808661997,1.32515339744254,0.316162808661997,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.609756787064264 
 06/21  20:00:00,2.28947320188079,0.601241582168092,0.000000000000000E+000,0.000000000000000E+000,0.878260195501125,0.282276852382112,1.16053704788324,0.282276852382112,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.568109319878848 
 06/21  21:00:00,2.25754450894603,0.550251318526561,0.000000000000000E+000,0.000000000000000E+000,0.748700574070216,0.247808026309567,0.996508600379781,0.247808026309567,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.517892572088429 
 06/21  22:00:00,1.87778208213309,0.469746959165239,0.000000000000000E+000,0.000000000000000E+000,0.606594026000519,0.206150690236205,0.812744716236722,0.206150690236205,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.441744611027456 
 06/21  23:00:00,1.44050346026099,0.384360048261390,0.000000000000000E+000,0.000000000000000E+000,0.465375113892582,0.162549498084051,0.627924611976635,0.162549498084051,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.360026528778531 
 06/21  24:00:00,0.987540190288126,0.291589169462696,0.000000000000000E+000,0.000000000000000E+000,0.316275358297012,0.114267222064089,0.430542580361100,0.114267222064089,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.271461642420252 
 06/22  01:00:00,0.773782229201541,0.249089468005868,0.000000000000000E+000,0.000000000000000E+000,0.229170876449357,8.529110539725722E-002,0.314461981846615,8.529110539725722E-002,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.230557317406340 
 06/22  02:00:00,0.625503905703563,0.238540636750756,0.000000000000000E+000,0.000000000000000E+000,0.153846558738823,5.889234987031360E-002,0.212738908609137,5.889234987031360E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.220223351665425 
 06/22  03:00:00,0.545308730882361,0.241287108529174,0.000000000000000E+000,0.000000000000000E+000,0.103576335899987,4.019990915899521E-002,0.143776245058982,4.019990915899521E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.223227662060880 
 06/22  04:00:00,0.494000903763040,0.271933024330757,0.000000000000000E+000,0.000000000000000E+000,6.675976466286011E-002,2.627121575260468E-002,9.303098041546479E-002,2.627121575260468E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.254555775870039 
 06/22  05:00:00,0.509927673625985,0.414487886898022,0.000000000000000E+000,0.000000000000000E+000,4.638153636466524E-002,1.834374176729220E-002,6.472527813195747E-002,1.834374176729220E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.395096274241705 
 06/22  06:00:00,0.612349065751575,0.678722237333361,0.000000000000000E+000,0.000000000000000E+000,3.684000316575534E-002,1.417849737169207E-002,5.101850053744723E-002,1.417849737169207E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.656317135840422 
 06/22  07:00:00,0.883587807551411,0.747584845524220,0.000000000000000E+000,0.000000000000000E+000,0.108159484698568,3.983510595111677E-002,0.147994590649684,3.983510595111677E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.723777746551145 
 06/22  08:00:00,0.869801840291740,0.721840607900697,0.000000000000000E+000,0.000000000000000E+000,0.142094551269833,4.974949054097699E-002,0.191844041810810,4.974949054097699E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.701713080858252 
 06/22  09:00:00,0.955233378329991,0.658686965288317,0.000000000000000E+000,0.000000000000000E+000,0.227985111158029,7.615058657949081E-002,0.304135697737519,7.615058657949081E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.641556812168928 
 06/22  10:00:00,1.24280758246306,0.590307829775175,0.000000000000000E+000,0.000000000000000E+000,0.437272094613324,0.138948306465299,0.576220401078621,0.138948306465299,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.572774803816663 
 06/22  11:00:00,1.39094578549844,0.530498004454725,0.000000000000000E+000,0.000000000000000E+000,0.547891269971665,0.165317164096982,0.713208434068649,0.165317164096982,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.512959606858357 
 06/22  12:00:00,1.53227025664122,0.483575859015200,0.000000000000000E+000,0.000000000000000E+000,0.670484332171476,0.198944317228999,0.869428649400474,0.198944317228999,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.466332901500856 
 06/22  13:00:00,1.69344098361114,0.457945210935178,0.000000000000000E+000,0.000000000000000E+000,0.815522756440119,0.237405482946793,1.05292823938691,0.237405482946793,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.440106001618936 
 06/22  14:00:00,1.86976910566992,0.431750738570651,0.000000000000000E+000,0.000000000000000E+000,0.963602890003595,0.275865615103346,1.23946850510694,0.275865615103346,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.412907032975534 
 06/22  15:00:00,2.08040487954898,0.437092707031683,0.000000000000000E+000,0.000000000000000E+000,1.10894846018436,0.315990257252384,1.42493871743674,0.315990257252384,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.417201532054856 
 06/22  16:00:00,2.39328276492741,0.474423526415534,0.000000000000000E+000,0.000000000000000E+000,1.28035763896588,0.363075422621811,1.64343306158769,0.363075422621811,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.450895752610916 
 06/22  17:00:00,2.82535524600386,0.553533296811922,0.000000000000000E+000,0.000000000000000E+000,1.49201044610055,0.421134075118702,1.91314452121925,0.421134075118702,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.524950811785808 
 06/22  18:00:00,2.71287072747108,0.626173831208484,0.000000000000000E+000,0.000000000000000E+000,1.34297910039459,0.391031914827962,1.73401101522255,0.391031914827962,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.595141879320520 
 06/22  19:00:00,2.53399837776226,0.640085433502326,0.000000000000000E+000,0.000000000000000E+000,1.18665409366772,0.356447047596702,1.54310114126442,0.356447047596702,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.608054356973344 
 06/22  20:00:00,2.46261347258816,0.599691699002862,0.000000000000000E+000,0.000000000000000E+000,1.01818943198358,0.315487886607021,1.33367731859060,0.315487886607021,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.566559436713617 
 06/22  21:00:00,2.38866628205734,0.548889266726907,0.000000000000000E+000,0.000000000000000E+000,0.853587094017246,0.274043279473847,1.12763037349109,0.274043279473847,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.516530520288774 
 06/22  22:00:00,1.98016653589307,0.468706860444349,0.000000000000000E+000,0.000000000000000E+000,0.687256112315180,0.227873057681523,0.915129169996703,0.227873057681523,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.440704512306569 
 06/22  23:00:00,1.51922911401356,0.383671273098459,0.000000000000000E+000,0.000000000000000E+000,0.526261079114938,0.180389186614269,0.706650265729208,0.180389186614269,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.359337753615601 
 06/22  24:00:00,1.08460966379725,0.291262121215877,0.000000000000000E+000,0.000000000000000E+000,0.390141759680158,0.137470294190062,0.527612053870219,0.137470294190062,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.271134594173433 
 06/23  01:00:00,0.840670916580756,0.248927183409717,0.000000000000000E+000,0.000000000000000E+000,0.280064238230153,0.101286430995676,0.381350669225830,0.101286430995676,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.230395032810189 
 06/23  02:00:00,0.632434365116332,0.238425977975730,0.000000000000000E+000,0.000000000000000E+000,0.160295048588897,5.937431943300754E-002,0.219669368021905,5.937431943300754E-002,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.220108692890398 
 06/23  03:00:00,0.497745092516192,0.241158880837073,0.000000000000000E+000,0.000000000000000E+000,6.990816980425832E-002,2.630443688855442E-002,9.621260669281267E-002,2.630443688855442E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.223099434368779 
 06/23  04:00:00,0.417162069056763,0.271737125864887,0.000000000000000E+000,0.000000000000000E+000,1.171280658748097E-002,4.479339121707986E-003,1.619214570918895E-002,4.479339121707986E-003,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.254359877404170 
 06/23  05:00:00,0.445202395494026,0.414583395411195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.395191782754876 
 06/23  06:00:00,0.561330565214126,0.677348153510742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.654943052017806 
 06/23  07:00:00,0.889561683590666,0.745441761562185,0.000000000000000E+000,0.000000000000000E+000,0.112960253505956,4.100821318298625E-002,0.153968466688943,4.100821318298625E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.721634662589110 
 06/23  08:00:00,0.917029101896917,0.719716751385968,0.000000000000000E+000,0.000000000000000E+000,0.177218444231283,6.185285918470331E-002,0.239071303415987,6.185285918470331E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.699589224343523 
 06/23  09:00:00,1.00774476933209,0.656779271226549,0.000000000000000E+000,0.000000000000000E+000,0.266540479479969,9.010660925964835E-002,0.356647088739618,9.010660925964835E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.639649118107160 
 06/23  10:00:00,1.24262489056165,0.588670345706222,0.000000000000000E+000,0.000000000000000E+000,0.433816186879897,0.142221522297310,0.576037709177207,0.142221522297310,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.571137319747710 
 06/23  11:00:00,1.34471505922546,0.529110808308389,0.000000000000000E+000,0.000000000000000E+000,0.506487030104392,0.160490677691287,0.666977707795678,0.160490677691287,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.511572410712023 
 06/23  12:00:00,1.48372407002886,0.482383895520760,0.000000000000000E+000,0.000000000000000E+000,0.627807873881281,0.193074588906841,0.820882462788123,0.193074588906841,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.465140938006417 
 06/23  13:00:00,1.64676058376330,0.456877098178881,0.000000000000000E+000,0.000000000000000E+000,0.775008726210118,0.231239113328948,1.00624783953907,0.231239113328948,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.439037888862638 
 06/23  14:00:00,1.84835016920344,0.430799411272923,0.000000000000000E+000,0.000000000000000E+000,0.944668361990282,0.273381206650176,1.21804956864046,0.273381206650176,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.411955705677806 
 06/23  15:00:00,2.11286744425099,0.436131693924590,0.000000000000000E+000,0.000000000000000E+000,1.13448301482185,0.322918267316913,1.45740128213876,0.322918267316913,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.416240518947763 
 06/23  16:00:00,2.49917650354171,0.473320362014495,0.000000000000000E+000,0.000000000000000E+000,1.36740923510176,0.381917565100238,1.74932680020200,0.381917565100238,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.449792588209877 
 06/23  17:00:00,3.01833144307294,0.552151975352780,0.000000000000000E+000,0.000000000000000E+000,1.65220402949393,0.453916688794416,2.10612071828835,0.453916688794416,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.523569490326668 
 06/23  18:00:00,2.87960495465343,0.624548587357704,0.000000000000000E+000,0.000000000000000E+000,1.47799028421398,0.422754958190915,1.90074524240489,0.422754958190915,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.593516635469740 
 06/23  19:00:00,2.67433966128030,0.638416505403618,0.000000000000000E+000,0.000000000000000E+000,1.29782831355175,0.385614111230709,1.68344242478246,0.385614111230709,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.606385428874636 
 06/23  20:00:00,2.56666306922077,0.598180590526665,0.000000000000000E+000,0.000000000000000E+000,1.09810546897392,0.339621446249290,1.43772691522321,0.339621446249290,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.565048328237420 
 06/23  21:00:00,2.47589008007545,0.547561808889402,0.000000000000000E+000,0.000000000000000E+000,0.920112678130906,0.294741493378301,1.21485417150921,0.294741493378301,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.515203062451270 
 06/23  22:00:00,2.05236863298674,0.467693403693643,0.000000000000000E+000,0.000000000000000E+000,0.741964064517646,0.245367202572729,0.987331267090373,0.245367202572729,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.439691055555863 
 06/23  23:00:00,1.57559211385560,0.383000521352164,0.000000000000000E+000,0.000000000000000E+000,0.568670344756220,0.194342920815020,0.763013265571241,0.194342920815020,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.358667001869305 
 06/23  24:00:00,1.13722878529627,0.290944229539314,0.000000000000000E+000,0.000000000000000E+000,0.430325705459958,0.149905469909289,0.580231175369247,0.149905469909289,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.270816702496871 
 06/24  01:00:00,0.907194578357457,0.252518157335881,0.000000000000000E+000,0.000000000000000E+000,0.327492774634260,0.116434529135308,0.443927303769570,0.116434529135308,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.233986006736353 
 06/24  02:00:00,0.757811003017978,0.241151047238415,0.000000000000000E+000,0.000000000000000E+000,0.251448587373685,9.098617803364613E-002,0.342434765407332,9.098617803364613E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.222833762153083 
 06/24  03:00:00,0.665220747377333,0.244084091307598,0.000000000000000E+000,0.000000000000000E+000,0.191577021888155,7.074583440150196E-002,0.262322856289657,7.074583440150196E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.226024644839304 
 06/24  04:00:00,0.602503614160117,0.277641538560661,0.000000000000000E+000,0.000000000000000E+000,0.144485719972482,5.437681308766205E-002,0.198862533060144,5.437681308766205E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.260264290099944 
 06/24  05:00:00,0.612379386694712,0.431318681810378,0.000000000000000E+000,0.000000000000000E+000,0.117920149761032,4.516014556212616E-002,0.163080295323158,4.516014556212616E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.411927069154058 
 06/24  06:00:00,0.744048917454577,0.717483439664529,0.000000000000000E+000,0.000000000000000E+000,0.125253322673584,4.683950884895460E-002,0.172092831522538,4.683950884895460E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.695078338171589 
 06/24  07:00:00,0.992674548581776,0.793892532388390,0.000000000000000E+000,0.000000000000000E+000,0.172885218968792,6.303473386259896E-002,0.235919952831391,6.303473386259896E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.770085433415312 
 06/24  08:00:00,0.964810490215961,0.769601894305162,0.000000000000000E+000,0.000000000000000E+000,0.187892189986240,6.652317490675846E-002,0.254415364892999,6.652317490675846E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.749474367262717 
 06/24  09:00:00,1.06479062676010,0.701934535930963,0.000000000000000E+000,0.000000000000000E+000,0.275070944975485,9.359090670141351E-002,0.368661851676898,9.359090670141351E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.684804382811571 
 06/24  10:00:00,1.31816559216378,0.626959857905354,0.000000000000000E+000,0.000000000000000E+000,0.452664824501300,0.147997316255757,0.600662140757059,0.147997316255757,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.609426831946845 
 06/24  11:00:00,1.44474811730237,0.560639323540378,0.000000000000000E+000,0.000000000000000E+000,0.544223828712290,0.170298135650278,0.714521964362567,0.170298135650278,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.543100925944013 
 06/24  12:00:00,1.59702657350443,0.509610144489717,0.000000000000000E+000,0.000000000000000E+000,0.679987464557728,0.206386957366467,0.886374421924195,0.206386957366467,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.492367186975373 
 06/24  13:00:00,1.77303689052511,0.480459881472467,0.000000000000000E+000,0.000000000000000E+000,0.840856228172903,0.248079850742828,1.08893607891573,0.248079850742828,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.462620672156225 
 06/24  14:00:00,1.99356201852393,0.452222320266403,0.000000000000000E+000,0.000000000000000E+000,1.02959194455552,0.294543869929763,1.32413581448529,0.294543869929763,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.433378614671287 
 06/24  15:00:00,2.28499261126386,0.457586409003107,0.000000000000000E+000,0.000000000000000E+000,1.24344291615383,0.349024530495351,1.59246744664918,0.349024530495351,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.437695234026279 
 06/24  16:00:00,2.68581536702730,0.500111767537038,0.000000000000000E+000,0.000000000000000E+000,1.48900262515114,0.411045090554384,1.90004771570552,0.411045090554384,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.476583993732420 
 06/24  17:00:00,3.23385955480794,0.584951343772806,0.000000000000000E+000,0.000000000000000E+000,1.79899233016158,0.487304541365032,2.28629687152661,0.487304541365032,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.556368858746695 
 06/24  18:00:00,3.07932106166813,0.668041787401689,0.000000000000000E+000,0.000000000000000E+000,1.61327640822810,0.452874598203705,2.06615100643180,0.452874598203705,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.637009835513725 
 06/24  19:00:00,2.85404858607410,0.687575126470553,0.000000000000000E+000,0.000000000000000E+000,1.41670668965432,0.412199878332583,1.82890656798690,0.412199878332583,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.655544049941570 
 06/24  20:00:00,2.73042416687964,0.644841813131679,0.000000000000000E+000,0.000000000000000E+000,1.20364255211279,0.362990062557415,1.56663261467020,0.362990062557415,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.611709550842435 
 06/24  21:00:00,2.61992634139883,0.586306146835320,0.000000000000000E+000,0.000000000000000E+000,1.00819175238156,0.315091794497251,1.32328354687881,0.315091794497251,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.553947400397188 
 06/24  22:00:00,2.16892202963424,0.498368773522211,0.000000000000000E+000,0.000000000000000E+000,0.813059037131401,0.262532392047628,1.07559142917903,0.262532392047628,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.470366425384431 
 06/24  23:00:00,1.66762583261168,0.402246157350968,0.000000000000000E+000,0.000000000000000E+000,0.629328039084284,0.210184087479395,0.839512126563678,0.210184087479395,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.377912637868107 
 06/24  24:00:00,1.19925693664623,0.297963602014088,0.000000000000000E+000,0.000000000000000E+000,0.473142756815192,0.162542881568271,0.635685638383462,0.162542881568271,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.277836074971646 
 06/25  01:00:00,0.947217867087482,0.252345508339774,0.000000000000000E+000,0.000000000000000E+000,0.357709363023475,0.126241229476117,0.483950592499592,0.126241229476117,7.611079430218673E-002,1.561108056420446E-002,8.743947017666101E-002,0.269030917484836,0.233813357740245 
 06/25  02:00:00,0.783123469726119,0.241029794911791,0.000000000000000E+000,0.000000000000000E+000,0.270002631695257,9.774460042021417E-002,0.367747232115470,9.774460042021417E-002,4.986569694612759E-002,1.022794533742472E-002,7.429586482556264E-002,0.265911718441533,0.222712509826460 
 06/25  03:00:00,0.691661523786524,0.243949482538325,0.000000000000000E+000,0.000000000000000E+000,0.211271827494710,7.749180520413790E-002,0.288763632698849,7.749180520413790E-002,4.986569694612759E-002,1.022794533742472E-002,6.556055715455404E-002,0.262168679589570,0.225890036070031 
 06/25  04:00:00,0.629754218899666,0.277366828736282,0.000000000000000E+000,0.000000000000000E+000,0.164794261856440,6.131887594325151E-002,0.226113137799692,6.131887594325151E-002,4.986569694612759E-002,1.022794533742472E-002,7.620720412933703E-002,0.252265222627085,0.259989580275564 
 06/25  05:00:00,0.643226327694937,0.430462291415702,0.000000000000000E+000,0.000000000000000E+000,0.140887870662721,5.303936566066220E-002,0.193927236323383,5.303936566066220E-002,5.249020801169087E-002,1.076625817813465E-002,8.945989946368259E-002,0.281507713658046,0.411070678759385 
 06/25  06:00:00,0.805269138563915,0.715525041350261,0.000000000000000E+000,0.000000000000000E+000,0.170541280010411,6.277177262146431E-002,0.233313052631875,6.277177262146431E-002,7.086178547063303E-002,1.453444397129587E-002,0.146230364189749,0.325254480240362,0.693119939857325 
 06/25  07:00:00,1.02162679910610,0.791592654256770,0.000000000000000E+000,0.000000000000000E+000,0.194881149052815,6.999105430290281E-002,0.264872203355717,6.999105430290281E-002,0.112853922620926,2.314745487839908E-002,0.230070928193149,0.345607253997910,0.767785555283695 
 06/25  08:00:00,0.985754625177389,0.767342919000725,0.000000000000000E+000,0.000000000000000E+000,0.204004786563414,7.135471329101108E-002,0.275359499854425,7.135471329101108E-002,8.398434079844888E-002,1.722600817484551E-002,0.301918793908311,0.292190970381356,0.747215391958280 
 06/25  09:00:00,1.08887775909277,0.699895799117886,0.000000000000000E+000,0.000000000000000E+000,0.293846419011919,9.890256499764981E-002,0.392748984009569,9.890256499764981E-002,4.724119253035074E-002,9.689633860650887E-003,0.375444792904911,0.248678143727287,0.682765645998494 
 06/25  10:00:00,1.35725536279359,0.625206698475295,0.000000000000000E+000,0.000000000000000E+000,0.483728694500765,0.156023216886103,0.639751911386870,0.156023216886103,4.199217039922444E-002,8.613006815294939E-003,0.397296620198725,0.254526641933480,0.607673672516782 
 06/25  11:00:00,1.47290820135236,0.559155591648232,0.000000000000000E+000,0.000000000000000E+000,0.567238407850894,0.175443640561662,0.742682048412555,0.175443640561662,3.936765933366115E-002,8.074693974585011E-003,0.413104165661999,0.254604621909562,0.541617194051867 
 06/25  12:00:00,1.61539770730390,0.508332995148921,0.000000000000000E+000,0.000000000000000E+000,0.695982772741962,0.208762782981703,0.904745555723666,0.208762782981703,3.936765933366115E-002,8.074693974585011E-003,0.397819062986971,0.250315723225021,0.491090037634577 
 06/25  13:00:00,1.79092508930679,0.479319071549939,0.000000000000000E+000,0.000000000000000E+000,0.857444176736301,0.249380100961113,1.10682427769741,0.249380100961113,3.936765933366115E-002,8.074693974585011E-003,0.362611945670944,0.258971500570185,0.461479862233697 
 06/25  14:00:00,2.01579882866841,0.451204768121306,0.000000000000000E+000,0.000000000000000E+000,1.05021956561683,0.296153059012938,1.34637262462977,0.296153059012938,3.936765933366115E-002,8.074693974585011E-003,0.333355082572772,0.273553756097624,0.432361062526193 
