Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 06/25  15:00:00,2.28880610530204,0.456559916844733,0.000000000000000E+000,0.000000000000000E+000,1.24776488782461,0.348516052862750,1.59628094068736,0.348516052862750,4.199217039922444E-002,8.613006815294939E-003,0.338085123906433,0.288759851433724,0.436668741867906 
 06/25  16:00:00,2.64409875557112,0.498941547728774,0.000000000000000E+000,0.000000000000000E+000,1.45484504233615,0.403486061913197,1.85833110424935,0.403486061913197,4.199217039922444E-002,8.613006815294939E-003,0.378535166805636,0.341552295241618,0.475413773924157 
 06/25  17:00:00,3.17775659239852,0.583482480073755,0.000000000000000E+000,0.000000000000000E+000,1.74953789940304,0.480656009714139,2.23019390911718,0.480656009714139,5.249020801169087E-002,1.076625817813465E-002,0.454299752296194,0.414931452735308,0.554899995047641 
 06/25  18:00:00,3.09066282271247,0.666297190581873,0.000000000000000E+000,0.000000000000000E+000,1.62053062762733,0.456962139848817,2.07749276747615,0.456962139848817,8.398434079844888E-002,1.722600817484551E-002,0.416394348374079,0.450490321828955,0.635265238693909 
 06/25  19:00:00,2.92018980169439,0.685779129264142,0.000000000000000E+000,0.000000000000000E+000,1.46962510472891,0.425422678878282,1.89504778360719,0.425422678878282,0.162719672765344,3.337540703550427E-002,0.348977328846029,0.464994597380311,0.653748052735160 
 06/25  20:00:00,2.83034710202240,0.643185569261077,0.000000000000000E+000,0.000000000000000E+000,1.28472862282194,0.381826926991014,1.66655554981296,0.381826926991014,0.291320688378795,5.975273077454638E-002,0.316662628518856,0.480980492477236,0.610053306971833 
 06/25  21:00:00,2.70947406546048,0.584865474540761,0.000000000000000E+000,0.000000000000000E+000,1.08014857918289,0.332682691757571,1.41283127094045,0.332682691757571,0.422546175159089,8.666838644940369E-002,0.302601844930188,0.469751375921347,0.552506728102629 
 06/25  22:00:00,2.24911585249961,0.497266165045561,0.000000000000000E+000,0.000000000000000E+000,0.876277032013359,0.279508220031053,1.15578525204441,0.279508220031053,0.354308927353165,7.267224713520119E-002,0.244764798588447,0.406509615318390,0.469263816907781 
 06/25  23:00:00,1.72983640828213,0.401521920324401,0.000000000000000E+000,0.000000000000000E+000,0.677945665026301,0.223777037207823,0.901722702234124,0.223777037207823,0.246703947065930,5.060141521034978E-002,0.162484040057721,0.353249291654002,0.377188400841540 
 06/25  24:00:00,1.26195831788465,0.297627381734201,0.000000000000000E+000,0.000000000000000E+000,0.522415968358615,0.175971051263266,0.698387019621883,0.175971051263266,0.125976477948742,2.583901908194873E-002,0.104489818790726,0.292190970381356,0.277499854691756 
 06/26  01:00:00,1.01055367295869,0.248462573980769,0.000000000000000E+000,0.000000000000000E+000,0.410299430776496,0.140933994827268,0.551233425603763,0.140933994827268,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.229930423381240 
 06/26  02:00:00,0.853531903977332,0.238100833992200,0.000000000000000E+000,0.000000000000000E+000,0.326482780655907,0.114284126227000,0.440766906882904,0.114284126227000,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.219783548906869 
 06/26  03:00:00,0.757244607759813,0.240797645679176,0.000000000000000E+000,0.000000000000000E+000,0.262230112618400,9.348200931803513E-002,0.355712121936437,9.348200931803513E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.222738199210882 
 06/26  04:00:00,0.630707206541389,0.270932430753078,0.000000000000000E+000,0.000000000000000E+000,0.168496616636690,6.124066655712655E-002,0.229737283193816,6.124066655712655E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.253555182292360 
 06/26  05:00:00,0.569983730050672,0.411322250279529,0.000000000000000E+000,0.000000000000000E+000,9.111862017944172E-002,3.366271437720384E-002,0.124781334556646,3.366271437720384E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.391930637623209 
 06/26  06:00:00,0.806015600784101,0.671492961913123,0.000000000000000E+000,0.000000000000000E+000,0.179838420133947,6.484661543602833E-002,0.244685035569976,6.484661543602833E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.649087860420184 
 06/26  07:00:00,1.05597724174396,0.739142916581582,0.000000000000000E+000,0.000000000000000E+000,0.237122505236445,8.326151960579323E-002,0.320384024842237,8.326151960579323E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.715335817608505 
 06/26  08:00:00,1.01889657166960,0.713622784231523,0.000000000000000E+000,0.000000000000000E+000,0.254099338876718,8.683943431195548E-002,0.340938773188675,8.683943431195548E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.693495257189078 
 06/26  09:00:00,1.11903413391861,0.651306935114081,0.000000000000000E+000,0.000000000000000E+000,0.352211171167684,0.115725282158458,0.467936453326144,0.115725282158458,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.634176781994692 
 06/26  10:00:00,1.41177258601996,0.583971255899784,0.000000000000000E+000,0.000000000000000E+000,0.566818042351371,0.178367362284152,0.745185404635522,0.178367362284152,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.566438229941274 
 06/26  11:00:00,1.52869238279274,0.525127710339340,0.000000000000000E+000,0.000000000000000E+000,0.653758201185115,0.197196830177838,0.850955031362953,0.197196830177838,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.507589312742975 
 06/26  12:00:00,1.65944679606409,0.478959711121362,0.000000000000000E+000,0.000000000000000E+000,0.769435487449292,0.227169701374058,0.996605188823349,0.227169701374058,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.461716753607019 
 06/26  13:00:00,1.81869327046984,0.453807247334341,0.000000000000000E+000,0.000000000000000E+000,0.914539088236777,0.263641438008832,1.17818052624561,0.263641438008832,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.435968038018099 
 06/26  14:00:00,2.01864920991625,0.428063953334772,0.000000000000000E+000,0.000000000000000E+000,1.08282954954787,0.305519059805400,1.38834860935327,0.305519059805400,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.409220247739658 
 06/26  15:00:00,2.27057017963411,0.433365406048864,0.000000000000000E+000,0.000000000000000E+000,1.26233085297553,0.352773164546347,1.61510401752187,0.352773164546347,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.413474231072037 
 06/26  16:00:00,2.60951450911379,0.470163399279063,0.000000000000000E+000,0.000000000000000E+000,1.45575060537182,0.403914200402249,1.85966480577407,0.403914200402249,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.446635625474445 
 06/26  17:00:00,3.10544752645226,0.548193536217861,0.000000000000000E+000,0.000000000000000E+000,1.72039489452173,0.472841907145920,2.19323680166765,0.472841907145920,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.519611051191747 
 06/26  18:00:00,3.00477797631787,0.619877562395673,0.000000000000000E+000,0.000000000000000E+000,1.58010886241575,0.445809401653597,2.02591826406935,0.445809401653597,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.588845610507709 
 06/26  19:00:00,2.80986729208781,0.633653052535517,0.000000000000000E+000,0.000000000000000E+000,1.41040370543280,0.408566350157158,1.81897005558996,0.408566350157158,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.601621976006535 
 06/26  20:00:00,2.72571988374333,0.593841652549364,0.000000000000000E+000,0.000000000000000E+000,1.23070527518040,0.366078454565379,1.59678372974578,0.366078454565379,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.560709390260120 
 06/26  21:00:00,2.64040562967488,0.543748575228854,0.000000000000000E+000,0.000000000000000E+000,1.05548818383539,0.323881537273242,1.37936972110864,0.323881537273242,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.511389828790719 
 06/26  22:00:00,2.22020608297211,0.464781426720288,0.000000000000000E+000,0.000000000000000E+000,0.877528373688540,0.277640343387203,1.15516871707574,0.277640343387203,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.436779078582506 
 06/26  23:00:00,1.74638079034155,0.381072156472031,0.000000000000000E+000,0.000000000000000E+000,0.704215599697321,0.229586342359872,0.933801942057192,0.229586342359872,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.356738636989173 
 06/26  24:00:00,1.28595899474131,0.290028544497797,0.000000000000000E+000,0.000000000000000E+000,0.545777372379429,0.183184012434860,0.728961384814289,0.183184012434860,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.269901017455352 
 06/27  01:00:00,1.02945518550204,0.248313691921155,0.000000000000000E+000,0.000000000000000E+000,0.423822092340917,0.146312845806199,0.570134938147116,0.146312845806199,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.229781541321626 
 06/27  02:00:00,0.861317603466320,0.237995964747233,0.000000000000000E+000,0.000000000000000E+000,0.331126766621090,0.117425839750805,0.448552606371895,0.117425839750805,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.219678679661902 
 06/27  03:00:00,0.754402604943426,0.240679982993145,0.000000000000000E+000,0.000000000000000E+000,0.258747859043917,9.412226007612975E-002,0.352870119120047,9.412226007612975E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.222620536524851 
 06/27  04:00:00,0.675952788444257,0.270695947284195,0.000000000000000E+000,0.000000000000000E+000,0.200355120757961,7.462774433871992E-002,0.274982865096681,7.462774433871992E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.253318698823477 
 06/27  05:00:00,0.669306627178407,0.410578303441238,0.000000000000000E+000,0.000000000000000E+000,0.162317477493425,6.178675419095547E-002,0.224104231684381,6.178675419095547E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.391186690784919 
 06/27  06:00:00,0.782875900017130,0.669792886377916,0.000000000000000E+000,0.000000000000000E+000,0.161410782389693,6.013455241331122E-002,0.221545334803004,6.013455241331122E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.647387784884980 
 06/27  07:00:00,1.00835349352512,0.737155100344825,0.000000000000000E+000,0.000000000000000E+000,0.199988251193965,7.277202542943209E-002,0.272760276623397,7.277202542943209E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.713348001371747 
 06/27  08:00:00,0.959543968518052,0.711687949369987,0.000000000000000E+000,0.000000000000000E+000,0.207862687575003,7.372348246211989E-002,0.281586170037122,7.372348246211989E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.691560422327543 
 06/27  09:00:00,1.03896612899273,0.649569080962182,0.000000000000000E+000,0.000000000000000E+000,0.289283016903978,9.858543149628432E-002,0.387868448400263,9.858543149628432E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.632438927842793 
 06/27  10:00:00,1.27401231316038,0.582478991293706,0.000000000000000E+000,0.000000000000000E+000,0.457597180554410,0.149827951221530,0.607425131775939,0.149827951221530,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.564945965335197 
 06/27  11:00:00,1.38788300217985,0.523863294942806,0.000000000000000E+000,0.000000000000000E+000,0.540726214816779,0.169419435933284,0.710145650750061,0.169419435933284,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.506324897346441 
 06/27  12:00:00,1.54360260795464,0.477872923425675,0.000000000000000E+000,0.000000000000000E+000,0.677354653649506,0.203406347064387,0.880761000713892,0.203406347064387,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.460629965911328 
 06/27  13:00:00,1.74677049223638,0.452832937033138,0.000000000000000E+000,0.000000000000000E+000,0.859573972157536,0.246683775854619,1.10625774801215,0.246683775854619,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.434993727716895 
 06/27  14:00:00,2.01815673019193,0.427195668898167,0.000000000000000E+000,0.000000000000000E+000,1.08863504706433,0.299221082564622,1.38785612962895,0.299221082564622,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.408351963303051 
 06/27  15:00:00,2.27875724119396,0.432487288854890,0.000000000000000E+000,0.000000000000000E+000,1.27201528902055,0.351275790061174,1.62329107908172,0.351275790061174,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.412596113878063 
 06/27  16:00:00,2.60930944466922,0.469161345048029,0.000000000000000E+000,0.000000000000000E+000,1.45633052372246,0.403129217607044,1.85945974132951,0.403129217607044,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.445633571243408 
 06/27  17:00:00,3.07090782469743,0.546937331765918,0.000000000000000E+000,0.000000000000000E+000,1.68891160780766,0.469785492105157,2.15869709991281,0.469785492105157,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.518354846739804 
 06/27  18:00:00,2.98156437580856,0.618393984734598,0.000000000000000E+000,0.000000000000000E+000,1.55951177456815,0.443192888991889,2.00270466356004,0.443192888991889,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.587362032846634 
 06/27  19:00:00,2.77546220027493,0.632140844439379,0.000000000000000E+000,0.000000000000000E+000,1.38219000507920,0.402374958697887,1.78456496377708,0.402374958697887,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.600109767910397 
 06/27  20:00:00,2.70379571180053,0.592464754083216,0.000000000000000E+000,0.000000000000000E+000,1.21374678008123,0.361112777721744,1.57485955780297,0.361112777721744,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.559332491793971 
 06/27  21:00:00,2.62594348097690,0.542538409713542,0.000000000000000E+000,0.000000000000000E+000,1.04552568441091,0.319381887999748,1.36490757241065,0.319381887999748,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.510179663275410 
 06/27  22:00:00,2.20389270651267,0.463857153941682,0.000000000000000E+000,0.000000000000000E+000,0.866530037624403,0.272325302991906,1.13885534061631,0.272325302991906,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.435854805803902 
 06/27  23:00:00,1.72712525371327,0.380460223252755,0.000000000000000E+000,0.000000000000000E+000,0.691564168104214,0.222982237324696,0.914546405428911,0.222982237324696,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.356126703769893 
 06/27  24:00:00,1.27150115003594,0.289738178581513,0.000000000000000E+000,0.000000000000000E+000,0.536386638887090,0.178116901221824,0.714503540108914,0.178116901221824,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.269610651539068 
 06/28  01:00:00,1.02284998226272,0.248169844171585,0.000000000000000E+000,0.000000000000000E+000,0.420248158993050,0.143281575914744,0.563529734907794,0.143281575914744,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.229637693572057 
 06/28  02:00:00,0.856511274747238,0.237894595824564,0.000000000000000E+000,0.000000000000000E+000,0.328594370836922,0.115151906815891,0.443746277652813,0.115151906815891,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.219577310739233 
 06/28  03:00:00,0.765692544408362,0.240567154676793,0.000000000000000E+000,0.000000000000000E+000,0.268790044069158,9.537001451582558E-002,0.364160058584983,9.537001451582558E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.222507708208499 
 06/28  04:00:00,0.706227428925252,0.270466146265104,0.000000000000000E+000,0.000000000000000E+000,0.224712156987119,8.054534859055844E-002,0.305257505577679,8.054534859055844E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.253088897804386 
 06/28  05:00:00,0.692272642785793,0.409852522049005,0.000000000000000E+000,0.000000000000000E+000,0.181301824936987,6.576842235477912E-002,0.247070247291766,6.576842235477912E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.390460909392686 
 06/28  06:00:00,0.891596323724063,0.668134401681802,0.000000000000000E+000,0.000000000000000E+000,0.244451345048296,8.581441346164001E-002,0.330265758509937,8.581441346164001E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.645729300188863 
 06/28  07:00:00,1.10073313799325,0.735216603363262,0.000000000000000E+000,0.000000000000000E+000,0.272586691288293,9.255322980323183E-002,0.365139921091525,9.255322980323183E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.711409504390187 
 06/28  08:00:00,1.08457807534072,0.709802572553984,0.000000000000000E+000,0.000000000000000E+000,0.306468279777342,0.100151997082451,0.406620276859792,0.100151997082451,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.689675045511539 
 06/28  09:00:00,1.21097896265170,0.647875009866157,0.000000000000000E+000,0.000000000000000E+000,0.426778475874613,0.133102806184619,0.559881282059234,0.133102806184619,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.630744856746768 
 06/28  10:00:00,1.58170421175732,0.581023510560034,0.000000000000000E+000,0.000000000000000E+000,0.705788126735963,0.209328903636911,0.915117030372875,0.209328903636911,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.563490484601522 
 06/28  11:00:00,1.72294835196486,0.522628291380221,0.000000000000000E+000,0.000000000000000E+000,0.814965087292657,0.230245913242421,1.04521100053508,0.230245913242421,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.505089893783856 
 06/28  12:00:00,1.85331965078038,0.476810510079745,0.000000000000000E+000,0.000000000000000E+000,0.931698545964499,0.258779497575134,1.19047804353963,0.258779497575134,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.459567552565401 
 06/28  13:00:00,2.01565055989105,0.451880506298349,0.000000000000000E+000,0.000000000000000E+000,1.08071473153451,0.294423084132318,1.37513781566683,0.294423084132318,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.434041296982107 
 06/28  14:00:00,2.21456425260272,0.426347776842299,0.000000000000000E+000,0.000000000000000E+000,1.24956404474006,0.334699607299683,1.58426365203974,0.334699607299683,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.407504071247182 
 06/28  15:00:00,2.39692865695917,0.431630264449113,0.000000000000000E+000,0.000000000000000E+000,1.37075651319129,0.370705981655651,1.74146249484694,0.370705981655651,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.411739089472286 
 06/28  16:00:00,2.63702612233011,0.468188886338237,0.000000000000000E+000,0.000000000000000E+000,1.48316930281069,0.404007116179707,1.88717641899039,0.404007116179707,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.444661112533617 
 06/28  17:00:00,3.04741152257932,0.545719584992671,0.000000000000000E+000,0.000000000000000E+000,1.67458767161030,0.460613126184431,2.13520079779473,0.460613126184431,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.517137099966557 
 06/28  18:00:00,2.92465308358776,0.616957046208439,0.000000000000000E+000,0.000000000000000E+000,1.51885250384998,0.426940867489248,1.94579337133923,0.426940867489248,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.585925094320475 
 06/28  19:00:00,2.72007635151889,0.630676105656323,0.000000000000000E+000,0.000000000000000E+000,1.34249956244271,0.386679552578342,1.72917911502105,0.386679552578342,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.598645029127340 
 06/28  20:00:00,2.64153339343190,0.591120404395584,0.000000000000000E+000,0.000000000000000E+000,1.16852313554693,0.344074103887413,1.51259723943434,0.344074103887413,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.557988142106340 
 06/28  21:00:00,2.60884409346319,0.541355663048678,0.000000000000000E+000,0.000000000000000E+000,1.03826933867427,0.309538846222673,1.34780818489694,0.309538846222673,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.508996916610544 
 06/28  22:00:00,2.24651978587668,0.462953273598875,0.000000000000000E+000,0.000000000000000E+000,0.907058694990423,0.274423724989897,1.18148241998032,0.274423724989897,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.434950925461095 
 06/28  23:00:00,1.82640363628195,0.379860878305026,0.000000000000000E+000,0.000000000000000E+000,0.776144738743294,0.237680049254299,1.01382478799760,0.237680049254299,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.355527358822165 
 06/28  24:00:00,1.40506869595996,0.289452950971651,0.000000000000000E+000,0.000000000000000E+000,0.645946970706166,0.202124115326765,0.848071086032932,0.202124115326765,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.269325423929205 
 06/29  01:00:00,1.18003658341394,0.248026998026070,0.000000000000000E+000,0.000000000000000E+000,0.545825713973394,0.174890622085625,0.720716336059019,0.174890622085625,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.229494847426541 
 06/29  02:00:00,1.03554070946742,0.237793864851433,0.000000000000000E+000,0.000000000000000E+000,0.469225595175498,0.153550117197496,0.622775712372994,0.153550117197496,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.219476579766102 
 06/29  03:00:00,0.945869414665546,0.240455551038101,0.000000000000000E+000,0.000000000000000E+000,0.408710802851922,0.135626125990245,0.544336928842167,0.135626125990245,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.222396104569806 
 06/29  04:00:00,0.883003839704309,0.270240714691040,0.000000000000000E+000,0.000000000000000E+000,0.360895608717634,0.121138307639101,0.482033916356736,0.121138307639101,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.252863466230323 
 06/29  05:00:00,0.889296933655850,0.409143561428059,0.000000000000000E+000,0.000000000000000E+000,0.331333474054750,0.112761064107074,0.444094538161824,0.112761064107074,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.389751948771740 
 06/29  06:00:00,1.05757912916894,0.666518431243588,0.000000000000000E+000,0.000000000000000E+000,0.372111841738135,0.124136722216677,0.496248563954811,0.124136722216677,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.644113329750651 
 06/29  07:00:00,1.27485603312472,0.733330492235877,0.000000000000000E+000,0.000000000000000E+000,0.406659010252417,0.132603805970574,0.539262816222991,0.132603805970574,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.709523393262802 
 06/29  08:00:00,1.23669738729262,0.707965806892970,0.000000000000000E+000,0.000000000000000E+000,0.423537585756586,0.135202003055104,0.558739588811691,0.135202003055104,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.687838279850525 
 06/29  09:00:00,1.35071595730155,0.646225081221540,0.000000000000000E+000,0.000000000000000E+000,0.534279156087539,0.165339120621540,0.699618276709079,0.165339120621540,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.629094928102148 
 06/29  10:00:00,1.67075819754767,0.579606068600820,0.000000000000000E+000,0.000000000000000E+000,0.772514267500392,0.231656748662841,1.00417101616323,0.231656748662841,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.562073042642311 
 06/29  11:00:00,1.75827885036226,0.521427268507437,0.000000000000000E+000,0.000000000000000E+000,0.837349674129448,0.243191824803020,1.08054149893247,0.243191824803020,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.503888870911071 
 06/29  12:00:00,1.83851444791961,0.475779173164837,0.000000000000000E+000,0.000000000000000E+000,0.913109851287985,0.262562989390883,1.17567284067887,0.262562989390883,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.458536215650493 
 06/29  13:00:00,1.91759219832006,0.450956473481371,0.000000000000000E+000,0.000000000000000E+000,0.993510468161089,0.283568985934746,1.27707945409583,0.283568985934746,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.433117264165129 
 06/29  14:00:00,2.02492954290752,0.425524450199721,0.000000000000000E+000,0.000000000000000E+000,1.08734025751988,0.307288684824662,1.39462894234454,0.307288684824662,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.406680744604605 
 06/29  15:00:00,2.22329241366610,0.430797834816320,0.000000000000000E+000,0.000000000000000E+000,1.22630097289121,0.341525278662654,1.56782625155386,0.341525278662654,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.410906659839493 
 06/29  16:00:00,2.52790049792006,0.467239428688938,0.000000000000000E+000,0.000000000000000E+000,1.39440733612721,0.383643458453141,1.77805079458035,0.383643458453141,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.443711654884320 
 06/29  17:00:00,3.02052031247365,0.544527950111598,0.000000000000000E+000,0.000000000000000E+000,1.65858727019416,0.449722317494894,2.10830958768906,0.449722317494894,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.515945465085486 
 06/29  18:00:00,2.91304542047206,0.615550656039689,0.000000000000000E+000,0.000000000000000E+000,1.51289336315492,0.421292345068604,1.93418570822352,0.421292345068604,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.584518704151725 
 06/29  19:00:00,2.75326828618032,0.629241836465400,0.000000000000000E+000,0.000000000000000E+000,1.36965787941115,0.392713170271324,1.76237104968248,0.392713170271324,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.597210759936417 
 06/29  20:00:00,2.66569554783543,0.589814020106033,0.000000000000000E+000,0.000000000000000E+000,1.18704056306462,0.349718830773249,1.53675939383787,0.349718830773249,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.556681757816789 
 06/29  21:00:00,2.60556781497908,0.540206838581281,0.000000000000000E+000,0.000000000000000E+000,1.03321063368305,0.311321272729780,1.34453190641283,0.311321272729780,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.507848092143149 
 06/29  22:00:00,2.19723333571353,0.462075147360531,0.000000000000000E+000,0.000000000000000E+000,0.865496262517398,0.266699707299767,1.13219596981717,0.266699707299767,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.434072799222750 
 06/29  23:00:00,1.74582344499975,0.379278780030887,0.000000000000000E+000,0.000000000000000E+000,0.709699750073126,0.223544846642266,0.933244596715394,0.223544846642266,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.354945260548028 
 06/29  24:00:00,1.27138545525449,0.289175857039056,0.000000000000000E+000,0.000000000000000E+000,0.536701690672026,0.177686154655441,0.714387845327466,0.177686154655441,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.269048329996613 
 06/30  01:00:00,1.00494587449268,0.247889012215109,0.000000000000000E+000,0.000000000000000E+000,0.405213979802527,0.140411647335226,0.545625627137755,0.140411647335226,7.611079430218673E-002,1.561108056420446E-002,8.349244294370009E-002,0.269030917484836,0.229356861615581 
 06/30  02:00:00,0.818180852073252,0.237696640393653,0.000000000000000E+000,0.000000000000000E+000,0.297550516452809,0.107865338526017,0.405415854978824,0.107865338526017,4.986569694612759E-002,1.022794533742472E-002,7.168462430934135E-002,0.265911718441533,0.219379355308322 
 06/30  03:00:00,0.634256484658149,0.240346958822298,0.000000000000000E+000,0.000000000000000E+000,0.169741509518449,6.298248931632199E-002,0.232723998834771,6.298248931632199E-002,4.986569694612759E-002,1.022794533742472E-002,6.419515189025571E-002,0.262168679589570,0.222287512354004 
 06/30  04:00:00,0.483753941707158,0.270020698047646,0.000000000000000E+000,0.000000000000000E+000,6.002604386678446E-002,2.275797449279936E-002,8.278401835958366E-002,2.275797449279936E-002,4.986569694612759E-002,1.022794533742472E-002,7.353604637693699E-002,0.252265222627085,0.252643449586929 
 06/30  05:00:00,0.483296267991647,0.408668712648009,0.000000000000000E+000,0.000000000000000E+000,2.747834134813985E-002,1.061553114947890E-002,3.809387249761889E-002,1.061553114947890E-002,5.249020801169087E-002,1.076625817813465E-002,8.536320358615601E-002,0.281507713658046,0.389277099991689 
 06/30  06:00:00,0.689801017371378,0.664946363961510,0.000000000000000E+000,0.000000000000000E+000,9.337485295430177E-002,3.509559920295079E-002,0.128470452157253,3.509559920295079E-002,7.086178547063303E-002,1.453444397129587E-002,0.135604843471835,0.325254480240362,0.642541262468571 
 06/30  07:00:00,0.952707059015929,0.731496112731566,0.000000000000000E+000,0.000000000000000E+000,0.159187876463829,5.792596565037544E-002,0.217113842114204,5.792596565037544E-002,0.112853922620926,2.314745487839908E-002,0.208909549344490,0.345607253997910,0.707689013758491 
 06/30  08:00:00,0.948805528422235,0.706181339053372,0.000000000000000E+000,0.000000000000000E+000,0.200269427813265,7.057830212804098E-002,0.270847729941306,7.057830212804098E-002,8.398434079844888E-002,1.722600817484551E-002,0.269481467066278,0.292190970381356,0.686053812010927 
 06/30  09:00:00,1.02757274548036,0.644623151360697,0.000000000000000E+000,0.000000000000000E+000,0.281543200154427,9.493186473346103E-002,0.376475064887889,9.493186473346103E-002,4.724119253035074E-002,9.689633860650887E-003,0.330413698414181,0.248678143727287,0.627492998241308 
 06/30  10:00:00,1.28733076064542,0.578231496200560,0.000000000000000E+000,0.000000000000000E+000,0.469827003432480,0.150916575828496,0.620743579260977,0.150916575828496,4.199217039922444E-002,8.613006815294939E-003,0.346380350176442,0.254526641933480,0.560698470242048 
 06/30  11:00:00,1.39836782194118,0.520262510575401,0.000000000000000E+000,0.000000000000000E+000,0.551699390735609,0.168931079775779,0.720630470511390,0.168931079775779,3.936765933366115E-002,8.074693974585011E-003,0.360615364151980,0.254604621909562,0.502724112979035 
 06/30  12:00:00,1.53994335045565,0.474777126832423,0.000000000000000E+000,0.000000000000000E+000,0.676414195501804,0.200687547713103,0.877101743214908,0.200687547713103,3.936765933366115E-002,8.074693974585011E-003,0.350008518647474,0.250315723225021,0.457534169318079 
 06/30  13:00:00,1.72989676699892,0.450057645187778,0.000000000000000E+000,0.000000000000000E+000,0.846158506184341,0.243225516590345,1.08938402277468,0.243225516590345,3.936765933366115E-002,8.074693974585011E-003,0.319023878285798,0.258971500570185,0.432218435871536 
 06/30  14:00:00,1.99256500565053,0.424723526108460,0.000000000000000E+000,0.000000000000000E+000,1.06555469434841,0.296709710739140,1.36226440508755,0.296709710739140,3.936765933366115E-002,8.074693974585011E-003,0.294229479097109,0.273553756097624,0.405879820513347 
 06/30  15:00:00,2.21140242744322,0.429988117398505,0.000000000000000E+000,0.000000000000000E+000,1.21125893548901,0.344677329841974,1.55593626533098,0.344677329841974,4.199217039922444E-002,8.613006815294939E-003,0.301026121403993,0.288759851433724,0.410096942421678 
 06/30  16:00:00,2.45286439545524,0.466315516582318,0.000000000000000E+000,0.000000000000000E+000,1.31863726452031,0.384377427595216,1.70301469211552,0.384377427595216,4.199217039922444E-002,8.613006815294939E-003,0.342617218823578,0.341552295241618,0.442787742777700 
 06/30  17:00:00,2.72858224760540,0.543368959186078,0.000000000000000E+000,0.000000000000000E+000,1.39941160044976,0.416959922371035,1.81637152282079,0.416959922371035,5.249020801169087E-002,1.076625817813465E-002,0.418947793799472,0.414931452735308,0.514786474159964 
 06/30  18:00:00,2.58666797347737,0.614183295984410,0.000000000000000E+000,0.000000000000000E+000,1.23121685431396,0.376591406914885,1.60780826122884,0.376591406914885,8.398434079844888E-002,1.722600817484551E-002,0.382084005386279,0.450490321828955,0.583151344096447 
 06/30  19:00:00,2.30026439069115,0.627849209689819,0.000000000000000E+000,0.000000000000000E+000,0.989884182898704,0.319482971294603,1.30936715419331,0.319482971294603,0.162719672765344,3.337540703550427E-002,0.314732547256681,0.464994597380311,0.595818133160836 
 06/30  20:00:00,2.19479496117857,0.588547662716470,0.000000000000000E+000,0.000000000000000E+000,0.797299323023826,0.268559484157183,1.06585880718101,0.268559484157183,0.291320688378795,5.975273077454638E-002,0.281807230306979,0.480980492477236,0.555415400427226 
 06/30  21:00:00,2.12484213035088,0.539095536778223,0.000000000000000E+000,0.000000000000000E+000,0.639499853658285,0.224306368126350,0.863806221784633,0.224306368126350,0.422546175159089,8.666838644940369E-002,0.266994958976403,0.469751375921347,0.506736790340088 
 06/30  22:00:00,1.73113318319706,0.461228086527455,0.000000000000000E+000,0.000000000000000E+000,0.489916167065398,0.176179650235298,0.666095817300697,0.176179650235298,0.354308927353165,7.267224713520119E-002,0.216471564029606,0.406509615318390,0.433225738389675 
 06/30  23:00:00,1.20004610607311,0.378718391247048,0.000000000000000E+000,0.000000000000000E+000,0.283686079158098,0.103781178630649,0.387467257788747,0.103781178630649,0.246703947065930,5.060141521034978E-002,0.146949182294076,0.353249291654002,0.354384871764187 
 06/30  24:00:00,0.925937442208856,0.288912367989898,0.000000000000000E+000,0.000000000000000E+000,0.269567053501549,9.937277878028275E-002,0.368939832281832,9.937277878028275E-002,0.125976477948742,2.583901908194873E-002,9.791613045497836E-002,0.292190970381356,0.268784840947452 
 07/01  01:00:00,0.758022244215952,0.251312568094203,0.000000000000000E+000,0.000000000000000E+000,0.214429364244974,7.958835625266017E-002,0.294017720497635,7.958835625266017E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.232863801749341 
 07/01  02:00:00,0.650320701472523,0.240280859450134,0.000000000000000E+000,0.000000000000000E+000,0.171137229323666,6.373771803054223E-002,0.234874947354209,6.373771803054223E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.222045991845502 
 07/01  03:00:00,0.589745821952036,0.243129269232193,0.000000000000000E+000,0.000000000000000E+000,0.135719659920008,5.104191286704707E-002,0.186761572787055,5.104191286704707E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.225151080115837 
 07/01  04:00:00,0.550533360380986,0.275781429017889,0.000000000000000E+000,0.000000000000000E+000,0.106239736543026,4.048915562920831E-002,0.146728892172235,4.048915562920831E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.258482368401764 
 07/01  05:00:00,0.557488401476878,0.425664329193680,0.000000000000000E+000,0.000000000000000E+000,7.789015368294476E-002,3.017003820881431E-002,0.108060191891759,3.017003820881431E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.406359967887895 
 07/01  06:00:00,0.630201006151174,0.704668183973743,0.000000000000000E+000,0.000000000000000E+000,3.927028940456750E-002,1.523031599819894E-002,5.450060540276638E-002,1.523031599819894E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.682363892836230 
 07/01  07:00:00,0.812687601730006,0.778846902242571,0.000000000000000E+000,0.000000000000000E+000,3.215514414404640E-002,1.246862184718886E-002,4.462376599123535E-002,1.246862184718886E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.755146921825054 
 07/01  08:00:00,0.833575944821389,0.754840996222250,0.000000000000000E+000,0.000000000000000E+000,8.116544842789707E-002,3.114764632386824E-002,0.112313094751765,3.114764632386824E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.734804031731177 
 07/01  09:00:00,0.852676568130650,0.688617646240604,0.000000000000000E+000,0.000000000000000E+000,0.111251469685280,4.157774316970487E-002,0.152829212854984,4.157774316970487E-002,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.671564569175742 
 07/01  10:00:00,0.925961830555230,0.615495278577034,0.000000000000000E+000,0.000000000000000E+000,0.152689206051685,5.548641105669833E-002,0.208175617108384,5.548641105669833E-002,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.598041141374244 
 07/01  11:00:00,1.06229428941974,0.550925021958907,0.000000000000000E+000,0.000000000000000E+000,0.243075445544707,8.548260948504954E-002,0.328558055029756,8.548260948504954E-002,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.533465537287608 
 07/01  12:00:00,1.16777347863392,0.501239924208216,0.000000000000000E+000,0.000000000000000E+000,0.338190147454190,0.115336954147635,0.453527101601824,0.115336954147635,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.484074550304733 
 07/01  13:00:00,1.28873698980345,0.472972785153348,0.000000000000000E+000,0.000000000000000E+000,0.451654442072373,0.149523772214580,0.601178214286953,0.149523772214580,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.455213842245730 
 07/01  14:00:00,1.44643420448922,0.445531523733198,0.000000000000000E+000,0.000000000000000E+000,0.585933107162916,0.187701986067815,0.773635093230732,0.187701986067815,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.426772604215002 
 07/01  15:00:00,1.65343780657277,0.450835267757037,0.000000000000000E+000,0.000000000000000E+000,0.731116671382236,0.229537545985084,0.960654217367320,0.229537545985084,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.431033591880217 
 07/01  16:00:00,1.89830953712603,0.492367670042796,0.000000000000000E+000,0.000000000000000E+000,0.848533833853093,0.260435097024439,1.10896893087753,0.260435097024439,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.468945757987578 
 07/01  17:00:00,2.37028817465976,0.575304776322231,0.000000000000000E+000,0.000000000000000E+000,1.09323253213795,0.328686323272059,1.42191885541001,0.328686323272059,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.546850896403095 
 07/01  18:00:00,2.30930259903121,0.656582635262563,0.000000000000000E+000,0.000000000000000E+000,0.984092471963475,0.310919101114679,1.29501157307816,0.310919101114679,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.625690309704803 
 07/01  19:00:00,2.14416798990067,0.675781062912790,0.000000000000000E+000,0.000000000000000E+000,0.841048854535629,0.278720393923620,1.11976924845925,0.278720393923620,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.643894108212961 
 07/01  20:00:00,2.07400678125192,0.634010177161922,0.000000000000000E+000,0.000000000000000E+000,0.674359914565195,0.233716145515338,0.908076060080531,0.233716145515338,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.601026991418411 
 07/01  21:00:00,2.06069576399556,0.576810958112300,0.000000000000000E+000,0.000000000000000E+000,0.563534416322020,0.198407596700963,0.761942013022984,0.198407596700963,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.544597807833620 
 07/01  22:00:00,1.69767689374659,0.491084934393647,0.000000000000000E+000,0.000000000000000E+000,0.444985610545248,0.158737633755608,0.603723244300856,0.158737633755608,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.463208581073135 
 07/01  23:00:00,1.28415556751066,0.397435968012237,0.000000000000000E+000,0.000000000000000E+000,0.336213086567782,0.121673417846577,0.457886504414358,0.121673417846577,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.373211935681154 
 07/01  24:00:00,0.902764260425547,0.295691905782827,0.000000000000000E+000,0.000000000000000E+000,0.247124219716737,9.020213459765829E-002,0.337326354314395,9.020213459765829E-002,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.275654941291753 
 07/02  01:00:00,0.718306259299670,0.251169887058758,0.000000000000000E+000,0.000000000000000E+000,0.185807203409583,6.849453217177051E-002,0.254301735581353,6.849453217177051E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.232721120713895 
 07/02  02:00:00,0.611816650425815,0.240180655962171,0.000000000000000E+000,0.000000000000000E+000,0.143172502839698,5.319839346780295E-002,0.196370896307501,5.319839346780295E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.221945788357539 
 07/02  03:00:00,0.553303311060761,0.243018074565229,0.000000000000000E+000,0.000000000000000E+000,0.109243235788876,4.107582610690543E-002,0.150319061895782,4.107582610690543E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.225039885448873 
 07/02  04:00:00,0.521042933494919,0.275553797720455,0.000000000000000E+000,0.000000000000000E+000,8.498173221063471E-002,3.225673307553387E-002,0.117238465286169,3.225673307553387E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.258254737104330 
 07/02  05:00:00,0.550713366741908,0.424955577678529,0.000000000000000E+000,0.000000000000000E+000,7.321880108885567E-002,2.806635606793356E-002,0.101285157156789,2.806635606793356E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.405651216372747 
 07/02  06:00:00,0.675042820552933,0.703049164718243,0.000000000000000E+000,0.000000000000000E+000,7.227307737638815E-002,2.706934242813717E-002,9.934241980452531E-002,2.706934242813717E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.680744873580730 
 07/02  07:00:00,0.959404477790902,0.776943235885936,0.000000000000000E+000,0.000000000000000E+000,0.140184819382800,5.115582266933039E-002,0.191340642052130,5.115582266933039E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.753243255468420 
 07/02  08:00:00,0.940102639544415,0.752972637635709,0.000000000000000E+000,0.000000000000000E+000,0.161610362615358,5.722942685943236E-002,0.218839789474791,5.722942685943236E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.732935673144636 
 07/02  09:00:00,1.01132788507638,0.686932575440379,0.000000000000000E+000,0.000000000000000E+000,0.231752129195724,7.972840060499307E-002,0.311480529800719,7.972840060499307E-002,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.669879498375520 
 07/02  10:00:00,1.24104010400340,0.614047314151514,0.000000000000000E+000,0.000000000000000E+000,0.392349776405309,0.130904114151250,0.523253890556558,0.130904114151250,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.596593176948721 
 07/02  11:00:00,1.37424287753518,0.549699806712121,0.000000000000000E+000,0.000000000000000E+000,0.484102618830971,0.156404024314224,0.640506643145193,0.156404024314224,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.532240322040822 
 07/02  12:00:00,1.53322454458942,0.500185289694670,0.000000000000000E+000,0.000000000000000E+000,0.624605650055009,0.194372517502312,0.818978167557321,0.194372517502312,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.483019915791190 
 07/02  13:00:00,1.72799862748447,0.472030714378264,0.000000000000000E+000,0.000000000000000E+000,0.800269577240630,0.240170274727339,1.04043985196797,0.240170274727339,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.454271771470646 
 07/02  14:00:00,1.99230938773283,0.444690908890626,0.000000000000000E+000,0.000000000000000E+000,1.02399452863799,0.295515747836354,1.31951027647434,0.295515747836354,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.425931989372430 
 07/02  15:00:00,2.25393657991650,0.449988444949693,0.000000000000000E+000,0.000000000000000E+000,1.21278573106460,0.348367259646457,1.56115299071105,0.348367259646457,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.430186769072876 
 07/02  16:00:00,2.62078994353308,0.491385875775181,0.000000000000000E+000,0.000000000000000E+000,1.42348630451621,0.407963032768371,1.83144933728458,0.407963032768371,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.467963963719966 
 07/02  17:00:00,3.08012314957274,0.574078473868189,0.000000000000000E+000,0.000000000000000E+000,1.65849681494286,0.473257015380132,2.13175383032299,0.473257015380132,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.545624593949054 
 07/02  18:00:00,2.95194528952109,0.655128932556535,0.000000000000000E+000,0.000000000000000E+000,1.49570234466286,0.441951918905183,1.93765426356805,0.441951918905183,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.624236606998775 
 07/02  19:00:00,2.72895156766080,0.674281981163223,0.000000000000000E+000,0.000000000000000E+000,1.30590517463302,0.398647651586355,1.70455282621937,0.398647651586355,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.642395026463393 
 07/02  20:00:00,2.61198357063281,0.632644968723770,0.000000000000000E+000,0.000000000000000E+000,1.09881958805710,0.347233261404320,1.44605284946143,0.347233261404320,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.599661782980259 
