Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/02  21:00:00,2.50135093598903,0.575616784940412,0.000000000000000E+000,0.000000000000000E+000,0.906308518312126,0.296288666704324,1.20259718501645,0.296288666704324,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.543403634661732 
 07/02  22:00:00,2.05455578060459,0.490170877830313,0.000000000000000E+000,0.000000000000000E+000,0.718404084021119,0.242198047137736,0.960602131158854,0.242198047137736,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.462294524509801 
 07/02  23:00:00,1.55706555162824,0.396836244985206,0.000000000000000E+000,0.000000000000000E+000,0.542183788541009,0.188612699990932,0.730796488531940,0.188612699990932,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.372612212654123 
 07/02  24:00:00,1.11360625040933,0.295412685144703,0.000000000000000E+000,0.000000000000000E+000,0.404755318781896,0.143413025516279,0.548168344298175,0.143413025516279,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.275375720653631 
 07/03  01:00:00,0.844767452286080,0.247422744596103,0.000000000000000E+000,0.000000000000000E+000,0.282628802542750,0.102081153257972,0.384709955800721,0.102081153257972,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228973978251240 
 07/03  02:00:00,0.649376277005214,0.237345319835488,0.000000000000000E+000,0.000000000000000E+000,0.173016260053672,6.352550334944924E-002,0.236541763403121,6.352550334944924E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.219110452230856 
 07/03  03:00:00,0.512103662440858,0.239965045262200,0.000000000000000E+000,0.000000000000000E+000,8.054598663632914E-002,2.993883190384719E-002,0.110484818540176,2.993883190384719E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221986856145844 
 07/03  04:00:00,0.431517106449834,0.269326328574076,0.000000000000000E+000,0.000000000000000E+000,2.207151907476477E-002,8.312276918716686E-003,3.038379599348151E-002,8.312276918716686E-003,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.252027267957951 
 07/03  05:00:00,0.445331513707593,0.406876019551011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.387571658245229 
 07/03  06:00:00,0.578085656374483,0.660432479714583,0.000000000000000E+000,0.000000000000000E+000,9.505081027449127E-003,3.505695316540788E-003,1.301077634398991E-002,3.505695316540788E-003,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.638128188577070 
 07/03  07:00:00,0.991110734063014,0.726208005143642,0.000000000000000E+000,0.000000000000000E+000,0.180338119638670,6.387015753423265E-002,0.244208277172902,6.387015753423265E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.702508024726126 
 07/03  08:00:00,0.993866802395745,0.701046962316118,0.000000000000000E+000,0.000000000000000E+000,0.227615963275987,7.742531589216484E-002,0.305041279168153,7.742531589216484E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.681009997825048 
 07/03  09:00:00,1.09131911070879,0.640016670381013,0.000000000000000E+000,0.000000000000000E+000,0.328684833708112,0.107818016215739,0.436502849923851,0.107818016215739,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.622963593316154 
 07/03  10:00:00,1.38465748332529,0.574265394785268,0.000000000000000E+000,0.000000000000000E+000,0.545192889158537,0.172594650742192,0.717787539900731,0.172594650742192,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.556811257582478 
 07/03  11:00:00,1.50718045618714,0.516890655221374,0.000000000000000E+000,0.000000000000000E+000,0.633153323279926,0.192779700027250,0.825933023307176,0.192779700027250,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.499431170550075 
 07/03  12:00:00,1.62923929073631,0.471870480815285,0.000000000000000E+000,0.000000000000000E+000,0.740867270677251,0.221936187366458,0.962803458043711,0.221936187366458,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.454705106911803 
 07/03  13:00:00,1.76647299322643,0.447442438546884,0.000000000000000E+000,0.000000000000000E+000,0.867448136906896,0.255054148188180,1.12250228509508,0.255054148188180,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.429683495639263 
 07/03  14:00:00,1.93413181555505,0.422380713054342,0.000000000000000E+000,0.000000000000000E+000,1.00871119472837,0.291747113043854,1.30045830777222,0.291747113043854,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.403621793536146 
 07/03  15:00:00,2.11903998045853,0.427615323628763,0.000000000000000E+000,0.000000000000000E+000,1.13500896921773,0.328306424537799,1.46331539375553,0.328306424537799,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.407813647751943 
 07/03  16:00:00,2.41198294232605,0.463606142196964,0.000000000000000E+000,0.000000000000000E+000,1.28645857490459,0.372101709155010,1.65856028405961,0.372101709155010,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.440184230141747 
 07/03  17:00:00,2.79728266978285,0.539962696879940,0.000000000000000E+000,0.000000000000000E+000,1.46147233263722,0.422792976392597,1.88426530902982,0.422792976392597,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.511508816960807 
 07/03  18:00:00,2.66902114053991,0.610171971106411,0.000000000000000E+000,0.000000000000000E+000,1.29963850907508,0.389401948499579,1.68904045757465,0.389401948499579,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.579279645548651 
 07/03  19:00:00,2.47433518824203,0.623765217621297,0.000000000000000E+000,0.000000000000000E+000,1.13274690457190,0.351434323818056,1.48418122838996,0.351434323818056,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.591878262921465 
 07/03  20:00:00,2.40061616405420,0.584809913717807,0.000000000000000E+000,0.000000000000000E+000,0.960966435074436,0.308574406020255,1.26954084109469,0.308574406020255,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.551826727974296 
 07/03  21:00:00,2.35593826162094,0.535795653834063,0.000000000000000E+000,0.000000000000000E+000,0.822137710214761,0.270653686387385,1.09279139660215,0.270653686387385,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.503582503555380 
 07/03  22:00:00,1.96940736889265,0.458693481369003,0.000000000000000E+000,0.000000000000000E+000,0.675815826899712,0.227931127106042,0.903746954005754,0.227931127106042,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.430817128048491 
 07/03  23:00:00,1.52654904287350,0.377015224367744,0.000000000000000E+000,0.000000000000000E+000,0.532129240037090,0.183685597503754,0.715814837540845,0.183685597503754,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.352791192036661 
 07/03  24:00:00,1.11798156067797,0.288065660879153,0.000000000000000E+000,0.000000000000000E+000,0.414310236022040,0.144807106880526,0.559117342902566,0.144807106880526,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.268028696388080 
 07/04  01:00:00,0.907187716672207,0.247303118173944,0.000000000000000E+000,0.000000000000000E+000,0.330450248544629,0.116679971642220,0.447130220186848,0.116679971642220,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228854351829081 
 07/04  02:00:00,0.773451460211501,0.237262158162104,0.000000000000000E+000,0.000000000000000E+000,0.265687286099909,9.492966050949821E-002,0.360616946609407,9.492966050949821E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.219027290557472 
 07/04  03:00:00,0.680748340932415,0.239871821994438,0.000000000000000E+000,0.000000000000000E+000,0.204142359111692,7.498713792004039E-002,0.279129497031733,7.498713792004039E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221893632878082 
 07/04  04:00:00,0.613781223770072,0.269137145375494,0.000000000000000E+000,0.000000000000000E+000,0.154527405144592,5.812050816912850E-002,0.212647913313720,5.812050816912850E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.251838084759369 
 07/04  05:00:00,0.614895111237048,0.405817004936308,0.000000000000000E+000,0.000000000000000E+000,0.122461263761171,4.710233376828409E-002,0.169563597529455,4.710233376828409E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.386512643630526 
 07/04  06:00:00,0.756377481128004,0.659020505406663,0.000000000000000E+000,0.000000000000000E+000,0.139569195955489,5.173340514201905E-002,0.191302601097508,5.173340514201905E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.636716214269150 
 07/04  07:00:00,1.02214842715817,0.724583165370913,0.000000000000000E+000,0.000000000000000E+000,0.203188168836901,7.205780143115809E-002,0.275245970268059,7.205780143115809E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.700883184953397 
 07/04  08:00:00,1.01392262898937,0.699467777430219,0.000000000000000E+000,0.000000000000000E+000,0.243052598793824,8.204450696795028E-002,0.325097105761774,8.204450696795028E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.679430812939146 
 07/04  09:00:00,1.10884176329433,0.638598289577376,0.000000000000000E+000,0.000000000000000E+000,0.342608421662871,0.111417080846518,0.454025502509386,0.111417080846518,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.621545212512514 
 07/04  10:00:00,1.41295728809688,0.573047022524537,0.000000000000000E+000,0.000000000000000E+000,0.567981357588275,0.178105987084039,0.746087344672315,0.178105987084039,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.555592885321747 
 07/04  11:00:00,1.53673981872382,0.515857698538206,0.000000000000000E+000,0.000000000000000E+000,0.657384398007106,0.198107987836755,0.855492385843861,0.198107987836755,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.498398213866910 
 07/04  12:00:00,1.68355744856411,0.470982137751645,0.000000000000000E+000,0.000000000000000E+000,0.786252883814057,0.230868732057449,1.01712161587151,0.230868732057449,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.453816763848162 
 07/04  13:00:00,1.86076993571667,0.446645569227061,0.000000000000000E+000,0.000000000000000E+000,0.946634516277379,0.270164711307933,1.21679922758531,0.270164711307933,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.428886626319440 
 07/04  14:00:00,2.07147035530744,0.421669795073386,0.000000000000000E+000,0.000000000000000E+000,1.12499916775760,0.312797679767013,1.43779684752462,0.312797679767013,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.402910875555187 
 07/04  15:00:00,2.28196772842786,0.426896996517085,0.000000000000000E+000,0.000000000000000E+000,1.27113503942921,0.355108102295643,1.62624314172486,0.355108102295643,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.407095320640265 
 07/04  16:00:00,2.55815138994260,0.462770803277135,0.000000000000000E+000,0.000000000000000E+000,1.40916223370949,0.395566497966662,1.80472873167615,0.395566497966662,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.439348891221918 
 07/04  17:00:00,2.96830997660308,0.538929199558576,0.000000000000000E+000,0.000000000000000E+000,1.60306854645490,0.452224069395169,2.05529261585006,0.452224069395169,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.510475319639443 
 07/04  18:00:00,2.81131162897986,0.608958631357068,0.000000000000000E+000,0.000000000000000E+000,1.41403959585238,0.417291350162238,1.83133094601462,0.417291350162238,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.578066305799308 
 07/04  19:00:00,2.58315452683755,0.622517155269398,0.000000000000000E+000,0.000000000000000E+000,1.21795777839003,0.375042788595449,1.59300056698548,0.375042788595449,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.590630200569566 
 07/04  20:00:00,2.46494285926698,0.583682592673753,0.000000000000000E+000,0.000000000000000E+000,1.00906260568873,0.324804930618737,1.33386753630747,0.324804930618737,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.550699406930242 
 07/04  21:00:00,2.39129318658803,0.534805009670715,0.000000000000000E+000,0.000000000000000E+000,0.848056820102991,0.280089501466247,1.12814632156924,0.280089501466247,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.502591859392035 
 07/04  22:00:00,1.99124674019496,0.457936650677186,0.000000000000000E+000,0.000000000000000E+000,0.691452812003782,0.234133513304287,0.925586325308068,0.234133513304287,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.430060297356674 
 07/04  23:00:00,1.53860055828561,0.376513727616891,0.000000000000000E+000,0.000000000000000E+000,0.540422955962836,0.187443396990119,0.727866352952953,0.187443396990119,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.352289695285811 
 07/04  24:00:00,1.12212380954511,0.287826374207835,0.000000000000000E+000,0.000000000000000E+000,0.416594174417723,0.146665417351986,0.563259591769707,0.146665417351986,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.267789409716763 
 07/05  01:00:00,0.900560282425822,0.247183063790826,0.000000000000000E+000,0.000000000000000E+000,0.324389218067878,0.116113567872587,0.440502785940463,0.116113567872587,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228734297445964 
 07/05  02:00:00,0.752487247594005,0.237177522524728,0.000000000000000E+000,0.000000000000000E+000,0.249197998704462,9.045473528745032E-002,0.339652733991911,9.045473528745032E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218942654920096 
 07/05  03:00:00,0.635103393047327,0.239778771523765,0.000000000000000E+000,0.000000000000000E+000,0.170511212750397,6.297333639624908E-002,0.233484549146646,6.297333639624908E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221800582407409 
 07/05  04:00:00,0.529019813552257,0.268948448822676,0.000000000000000E+000,0.000000000000000E+000,9.293411296303838E-002,3.495239013286695E-002,0.127886503095905,3.495239013286695E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.251649388206552 
 07/05  05:00:00,0.522447731127684,0.405226842502423,0.000000000000000E+000,0.000000000000000E+000,5.580362993759684E-002,2.131258748249474E-002,7.711621742009153E-002,2.131258748249474E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.385922481196638 
 07/05  06:00:00,0.713256849078853,0.657676236053912,0.000000000000000E+000,0.000000000000000E+000,0.108252497538719,3.992947150964026E-002,0.148181969048359,3.992947150964026E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.635371944916399 
 07/05  07:00:00,1.01817044170162,0.723014390249233,0.000000000000000E+000,0.000000000000000E+000,0.200354758596752,7.091322621475364E-002,0.271267984811505,7.091322621475364E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.699314409831716 
 07/05  08:00:00,1.00929428205976,0.697940846775472,0.000000000000000E+000,0.000000000000000E+000,0.239298063599467,8.117069523269924E-002,0.320468758832166,8.117069523269924E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.677903882284400 
 07/05  09:00:00,1.10378636505739,0.637226532964560,0.000000000000000E+000,0.000000000000000E+000,0.339028824400568,0.109941279871884,0.448970104272452,0.109941279871884,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.620173455899701 
 07/05  10:00:00,1.43164774211123,0.571868120036144,0.000000000000000E+000,0.000000000000000E+000,0.584361239721029,0.180416558965641,0.764777798686669,0.180416558965641,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.554413982833354 
 07/05  11:00:00,1.56785081444856,0.514857418101955,0.000000000000000E+000,0.000000000000000E+000,0.685019950632300,0.201583430936304,0.886603381568602,0.201583430936304,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.497397933430656 
 07/05  12:00:00,1.71560535138454,0.470121583200068,0.000000000000000E+000,0.000000000000000E+000,0.814176426129536,0.234993092562394,1.04916951869193,0.234993092562394,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.452956209296586 
 07/05  13:00:00,1.87994009121854,0.445873576537692,0.000000000000000E+000,0.000000000000000E+000,0.962766918971550,0.273202464115631,1.23596938308718,0.273202464115631,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.428114633630075 
 07/05  14:00:00,2.09043746384027,0.420981856233952,0.000000000000000E+000,0.000000000000000E+000,1.13956145700167,0.317202499055777,1.45676395605745,0.317202499055777,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.402222936715756 
 07/05  15:00:00,2.30028813185563,0.426201229038163,0.000000000000000E+000,0.000000000000000E+000,1.28644973923585,0.358113805916771,1.64456354515262,0.358113805916771,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.406399553161346 
 07/05  16:00:00,2.63646454662143,0.461989858366860,0.000000000000000E+000,0.000000000000000E+000,1.47303478194572,0.410007106409264,1.88304188835499,0.410007106409264,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.438567946311646 
 07/05  17:00:00,3.06492395792698,0.537945524828592,0.000000000000000E+000,0.000000000000000E+000,1.68333289401217,0.468573703161779,2.15190659717395,0.468573703161779,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.509491644909457 
 07/05  18:00:00,2.89976767583537,0.607795820273848,0.000000000000000E+000,0.000000000000000E+000,1.48826349264583,0.431523500224285,1.91978699287012,0.431523500224285,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.576903494716088 
 07/05  19:00:00,2.64879370028684,0.621326188801689,0.000000000000000E+000,0.000000000000000E+000,1.27459506802945,0.384044672405317,1.65863974043477,0.384044672405317,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.589439234101860 
 07/05  20:00:00,2.53576994412830,0.582593577336606,0.000000000000000E+000,0.000000000000000E+000,1.06920438480731,0.335490236361483,1.40469462116880,0.335490236361483,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.549610391593095 
 07/05  21:00:00,2.44569980240826,0.533848329505130,0.000000000000000E+000,0.000000000000000E+000,0.892410435214799,0.290142502174672,1.18255293738947,0.290142502174672,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.501635179226447 
 07/05  22:00:00,2.02080931621994,0.457206045969555,0.000000000000000E+000,0.000000000000000E+000,0.714627106804134,0.240521794528920,0.955148901333051,0.240521794528920,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.429329692649043 
 07/05  23:00:00,1.55122674800455,0.376029730156493,0.000000000000000E+000,0.000000000000000E+000,0.549347434844774,0.191145107827123,0.740492542671896,0.191145107827123,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.351805697825414 
 07/05  24:00:00,1.13058382456046,0.287595777516202,0.000000000000000E+000,0.000000000000000E+000,0.422452090456163,0.149267516328893,0.571719606785056,0.149267516328893,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.267558813025130 
 07/06  01:00:00,0.906897984212504,0.247069130683548,0.000000000000000E+000,0.000000000000000E+000,0.328717828866886,0.118122658860262,0.446840487727149,0.118122658860262,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228620364338685 
 07/06  02:00:00,0.767551332632375,0.237097610988970,0.000000000000000E+000,0.000000000000000E+000,0.259946560424349,9.477025860593177E-002,0.354716819030281,9.477025860593177E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218862743384338 
 07/06  03:00:00,0.672519863197855,0.239689911483580,0.000000000000000E+000,0.000000000000000E+000,0.196994415511568,7.390660378560295E-002,0.270901019297171,7.390660378560295E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221711722367224 
 07/06  04:00:00,0.602478463491596,0.268769101081629,0.000000000000000E+000,0.000000000000000E+000,0.145360582194795,5.598457084044945E-002,0.201345153035244,5.598457084044945E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.251470040465504 
 07/06  05:00:00,0.602008414790927,0.404659941088363,0.000000000000000E+000,0.000000000000000E+000,0.112372889492495,4.430401159083980E-002,0.156676901083335,4.430401159083980E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.385355579782578 
 07/06  06:00:00,0.769374210942612,0.656380795603450,0.000000000000000E+000,0.000000000000000E+000,0.148213419205930,5.608591170618819E-002,0.204299330912119,5.608591170618819E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.634076504465937 
 07/06  07:00:00,1.00178644434791,0.721501594295125,0.000000000000000E+000,0.000000000000000E+000,0.187399030054482,6.748495740331606E-002,0.254883987457798,6.748495740331606E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.697801613877608 
 07/06  08:00:00,0.987215448868936,0.696467721688748,0.000000000000000E+000,0.000000000000000E+000,0.222577246779580,7.581267886176372E-002,0.298389925641344,7.581267886176372E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.676430757197676 
 07/06  09:00:00,1.08287323959577,0.635903153366038,0.000000000000000E+000,0.000000000000000E+000,0.323360246806238,0.104696732004599,0.428056978810837,0.104696732004599,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.618850076301176 
 07/06  10:00:00,1.42309011557233,0.570731132483871,0.000000000000000E+000,0.000000000000000E+000,0.578827357587027,0.177392814560738,0.756220172147765,0.177392814560738,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.553276995281078 
 07/06  11:00:00,1.57800540820489,0.513893437444452,0.000000000000000E+000,0.000000000000000E+000,0.694945709859256,0.201812265465672,0.896757975324929,0.201812265465672,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.496433952773153 
 07/06  12:00:00,1.74279082784035,0.469293237755351,0.000000000000000E+000,0.000000000000000E+000,0.837362126919477,0.238992868228267,1.07635499514775,0.238992868228267,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.452127863851868 
 07/06  13:00:00,1.93508933958246,0.445131722625627,0.000000000000000E+000,0.000000000000000E+000,1.00881088010299,0.282307751348115,1.29111863145110,0.282307751348115,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.427372779718006 
 07/06  14:00:00,2.16047870003416,0.420321404051871,0.000000000000000E+000,0.000000000000000E+000,1.19741374337400,0.329391448877337,1.52680519225134,0.329391448877337,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.401562484533675 
 07/06  15:00:00,2.40683263143420,0.425533319029644,0.000000000000000E+000,0.000000000000000E+000,1.37333786027078,0.377770184460417,1.75110804473119,0.377770184460417,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.405731643152824 
 07/06  16:00:00,2.72854558931663,0.461227580183261,0.000000000000000E+000,0.000000000000000E+000,1.54904091017353,0.426082020876658,1.97512293105018,0.426082020876658,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.437805668128043 
 07/06  17:00:00,3.20414950133738,0.536980111881318,0.000000000000000E+000,0.000000000000000E+000,1.79685799826521,0.494274142319136,2.29113214058435,0.494274142319136,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.508526231962185 
 07/06  18:00:00,3.07296527340667,0.606664164355546,0.000000000000000E+000,0.000000000000000E+000,1.63025325130267,0.462731339138736,2.09298459044141,0.462731339138736,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.575771838797789 
 07/06  19:00:00,2.83371760718144,0.620181854607120,0.000000000000000E+000,0.000000000000000E+000,1.42582376922683,0.417739878102521,1.84356364732935,0.417739878102521,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.588294899907291 
 07/06  20:00:00,2.71177930894387,0.581544728182646,0.000000000000000E+000,0.000000000000000E+000,1.21362510288227,0.367078883102085,1.58070398598436,0.367078883102085,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.548561542439136 
 07/06  21:00:00,2.54855065399148,0.532925022257657,0.000000000000000E+000,0.000000000000000E+000,0.974560120446298,0.310843668526389,1.28540378897269,0.310843668526389,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.500711871978977 
 07/06  22:00:00,2.07676661078193,0.456500931062030,0.000000000000000E+000,0.000000000000000E+000,0.756929444470163,0.254176751424879,1.01110619589504,0.254176751424879,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.428624577741518 
 07/06  23:00:00,1.56916820202788,0.375562832463970,0.000000000000000E+000,0.000000000000000E+000,0.560711919467243,0.197722077227981,0.758433996695223,0.197722077227981,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.351338800132890 
 07/06  24:00:00,1.14884698748872,0.287373767957272,0.000000000000000E+000,0.000000000000000E+000,0.435120135074460,0.154862634638856,0.589982769713316,0.154862634638856,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.267336803466199 
 07/07  01:00:00,0.929272567745659,0.246959155028391,0.000000000000000E+000,0.000000000000000E+000,0.345242803713130,0.123972267547172,0.469215071260304,0.123972267547172,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228510388683528 
 07/07  02:00:00,0.790367564099412,0.237019949294276,0.000000000000000E+000,0.000000000000000E+000,0.277144145926762,0.100388904570558,0.377533050497321,0.100388904570558,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218785081689644 
 07/07  03:00:00,0.700833756379093,0.239603929871682,0.000000000000000E+000,0.000000000000000E+000,0.219360468315671,7.985444416273867E-002,0.299214912478411,7.985444416273867E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221625740755326 
 07/07  04:00:00,0.648015395525804,0.268594871940325,0.000000000000000E+000,0.000000000000000E+000,0.180838410931441,6.604367413801260E-002,0.246882085069454,6.604367413801260E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.251295811324200 
 07/07  05:00:00,0.658011719616243,0.404112555347383,0.000000000000000E+000,0.000000000000000E+000,0.155559706833727,5.712049907492354E-002,0.212680205908650,5.712049907492354E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.384808194041601 
 07/07  06:00:00,0.883422927098129,0.655131972590242,0.000000000000000E+000,0.000000000000000E+000,0.233910801672431,8.443724539520367E-002,0.318348047067634,8.443724539520367E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.632827681452729 
 07/07  07:00:00,1.07507561215161,0.720041522435321,0.000000000000000E+000,0.000000000000000E+000,0.242327625264353,8.584552999714128E-002,0.328173155261495,8.584552999714128E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.696341542017805 
 07/07  08:00:00,1.02313853569736,0.695047182691646,0.000000000000000E+000,0.000000000000000E+000,0.248151673128464,8.616133934130411E-002,0.334313012469768,8.616133934130411E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.675010218200573 
 07/07  09:00:00,1.10954772363921,0.634627433003782,0.000000000000000E+000,0.000000000000000E+000,0.341637660404885,0.113093802449387,0.454731462854274,0.113093802449387,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.617574355938923 
 07/07  10:00:00,1.42178207136953,0.569635774531305,0.000000000000000E+000,0.000000000000000E+000,0.574389050143614,0.180523077801354,0.754912127944969,0.180523077801354,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.552181637328512 
 07/07  11:00:00,1.58802524699549,0.512966070879584,0.000000000000000E+000,0.000000000000000E+000,0.698165091210873,0.208612722904653,0.906777814115526,0.208612722904653,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.495506586208288 
 07/07  12:00:00,1.80747758903054,0.468496572635158,0.000000000000000E+000,0.000000000000000E+000,0.887027728573873,0.254014027764059,1.14104175633793,0.254014027764059,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.451331198731678 
 07/07  13:00:00,2.07241066616193,0.444417717841604,0.000000000000000E+000,0.000000000000000E+000,1.12014717949511,0.308292778535462,1.42843995803057,0.308292778535462,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.426658774933983 
 07/07  14:00:00,2.42384022841122,0.419685477007732,0.000000000000000E+000,0.000000000000000E+000,1.41627385195629,0.373892868672106,1.79016672062839,0.373892868672106,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.400926557489537 
 07/07  15:00:00,2.74330260202781,0.424890335731608,0.000000000000000E+000,0.000000000000000E+000,1.65156381450596,0.436014200818848,2.08757801532481,0.436014200818848,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.405088659854788 
 07/07  16:00:00,3.13979148673896,0.460484320276420,0.000000000000000E+000,0.000000000000000E+000,1.88794640891629,0.498422419556217,2.38636882847251,0.498422419556217,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.437062408221205 
 07/07  17:00:00,3.66264923303579,0.536062312509237,0.000000000000000E+000,0.000000000000000E+000,2.17533873655908,0.574293135723669,2.74963187228275,0.574293135723669,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.507608432590104 
 07/07  18:00:00,3.45955122287129,0.605573025934561,0.000000000000000E+000,0.000000000000000E+000,1.94661545906143,0.532955080844607,2.47957053990604,0.532955080844607,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.574680700376801 
 07/07  19:00:00,3.12842494549632,0.619073222052815,0.000000000000000E+000,0.000000000000000E+000,1.66532586565542,0.472945119988829,2.13827098564425,0.472945119988829,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.587186267352983 
 07/07  20:00:00,2.91229993917123,0.580535312875398,0.000000000000000E+000,0.000000000000000E+000,1.37576498177512,0.405459634436609,1.78122461621173,0.405459634436609,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.547552127131887 
 07/07  21:00:00,2.71827539194941,0.532037594282843,0.000000000000000E+000,0.000000000000000E+000,1.11298504049588,0.342143486434731,1.45512852693062,0.342143486434731,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.499824444004160 
 07/07  22:00:00,2.23682769849159,0.455822141026085,0.000000000000000E+000,0.000000000000000E+000,0.887415291241004,0.283751992363698,1.17116728360470,0.283751992363698,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.427945787705573 
 07/07  23:00:00,1.71801051519240,0.375112164038033,0.000000000000000E+000,0.000000000000000E+000,0.680585939298196,0.226690370561542,0.907276309859739,0.226690370561542,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.350888131706953 
 07/07  24:00:00,1.29160285283135,0.287158989229263,0.000000000000000E+000,0.000000000000000E+000,0.548028148259076,0.184710486796868,0.732738635055945,0.184710486796868,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.267122024738190 
 07/08  01:00:00,1.06967882877820,0.250396509280352,0.000000000000000E+000,0.000000000000000E+000,0.451418907510029,0.154255397549857,0.605674305059887,0.154255397549857,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.231947742935489 
 07/08  02:00:00,0.929046988414832,0.239637054151059,0.000000000000000E+000,0.000000000000000E+000,0.381687436791958,0.131913797504561,0.513601234296517,0.131913797504561,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.221402186546427 
 07/08  03:00:00,0.841446386849665,0.242415553011170,0.000000000000000E+000,0.000000000000000E+000,0.324376659985398,0.114085477699286,0.438462137684685,0.114085477699286,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.224437363894814 
 07/08  04:00:00,0.784795932160899,0.274332865991474,0.000000000000000E+000,0.000000000000000E+000,0.280767177753126,0.100224286199019,0.380991463952147,0.100224286199019,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.257033805375349 
 07/08  05:00:00,0.796719872466757,0.421157438360956,0.000000000000000E+000,0.000000000000000E+000,0.254832418940561,9.245924394107709E-002,0.347291662881639,9.245924394107709E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.401853077055174 
 07/08  06:00:00,0.960576943578179,0.694380234607077,0.000000000000000E+000,0.000000000000000E+000,0.283830227076969,0.101046315752802,0.384876542829771,0.101046315752802,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.672075943469563 
 07/08  07:00:00,1.18937878147705,0.766759638760701,0.000000000000000E+000,0.000000000000000E+000,0.312466696739902,0.108848248998379,0.421314945738281,0.108848248998379,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.743059658343184 
 07/08  08:00:00,1.15266471090595,0.742969492831669,0.000000000000000E+000,0.000000000000000E+000,0.321640661360845,0.109761199475480,0.431401860836324,0.109761199475480,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.722932528340596 
 07/08  09:00:00,1.25675546053848,0.677903722222905,0.000000000000000E+000,0.000000000000000E+000,0.419840888494803,0.137067216768007,0.556908105262811,0.137067216768007,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.660850645158046 
 07/08  10:00:00,1.56412129742793,0.606279783152883,0.000000000000000E+000,0.000000000000000E+000,0.644754816634957,0.201580267346121,0.846335083981078,0.201580267346121,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.588825645950090 
 07/08  11:00:00,1.70244967818858,0.543122628051402,0.000000000000000E+000,0.000000000000000E+000,0.746101475682189,0.222611968116403,0.968713443798593,0.222611968116403,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.525663143380103 
 07/08  12:00:00,1.86565768532877,0.494521756558575,0.000000000000000E+000,0.000000000000000E+000,0.892330982930418,0.259080325366255,1.15141130829667,0.259080325366255,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.477356382655095 
 07/08  13:00:00,2.06898103505687,0.466969556892772,0.000000000000000E+000,0.000000000000000E+000,1.07706943386436,0.304352825676010,1.38142225954037,0.304352825676010,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.449210613985151 
 07/08  14:00:00,2.32277193243492,0.440174332033534,0.000000000000000E+000,0.000000000000000E+000,1.29402574411152,0.355947077064912,1.64997282117643,0.355947077064912,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.421415412515338 
 07/08  15:00:00,2.63434678901089,0.445431563098560,0.000000000000000E+000,0.000000000000000E+000,1.52747821316559,0.414084986639852,1.94156319980544,0.414084986639852,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.425629887221740 
 07/08  16:00:00,3.05390286820456,0.486165938640687,0.000000000000000E+000,0.000000000000000E+000,1.78616061721479,0.478401644741274,2.26456226195606,0.478401644741274,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.462744026585472 
 07/08  17:00:00,3.65189898517721,0.567568614772223,0.000000000000000E+000,0.000000000000000E+000,2.13886547586201,0.564664190065455,2.70352966592747,0.564664190065455,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.539114734853090 
 07/08  18:00:00,3.43231968756686,0.647390057380865,0.000000000000000E+000,0.000000000000000E+000,1.89154023922648,0.526488422387337,2.41802866161382,0.526488422387337,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.616497731823105 
 07/08  19:00:00,3.04018679560560,0.666326961970665,0.000000000000000E+000,0.000000000000000E+000,1.55747196498691,0.458316089177259,2.01578805416416,0.458316089177259,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.634440007270836 
 07/08  20:00:00,2.79469943549354,0.625343444006469,0.000000000000000E+000,0.000000000000000E+000,1.24306856344377,0.385700150878385,1.62876871432215,0.385700150878385,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.592360258262958 
 07/08  21:00:00,2.65820523322740,0.569230772757259,0.000000000000000E+000,0.000000000000000E+000,1.02871222313402,0.330739259120798,1.35945148225482,0.330739259120798,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.537017622478577 
 07/08  22:00:00,2.20581709297612,0.485282719303026,0.000000000000000E+000,0.000000000000000E+000,0.834737851466350,0.277125592064036,1.11186344353039,0.277125592064036,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.457406365982514 
 07/08  23:00:00,1.69901948292943,0.393626319022570,0.000000000000000E+000,0.000000000000000E+000,0.649805268480354,0.222945151352777,0.872750419833130,0.222945151352777,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.369402286691490 
 07/08  24:00:00,1.24829440190002,0.293921513522253,0.000000000000000E+000,0.000000000000000E+000,0.505960498544208,0.176895997244660,0.682856495788868,0.176895997244660,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.273884549031181 
 07/09  01:00:00,1.00046858517989,0.250287650746756,0.000000000000000E+000,0.000000000000000E+000,0.395363392483961,0.141100668977613,0.536464061461572,0.141100668977613,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.231838884401893 
 07/09  02:00:00,0.841660793454438,0.239561289063749,0.000000000000000E+000,0.000000000000000E+000,0.312637133898524,0.113577905437600,0.426215039336123,0.113577905437600,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.221326421459117 
 07/09  03:00:00,0.744447109584306,0.242330618452614,0.000000000000000E+000,0.000000000000000E+000,0.249329183694498,9.213367672482603E-002,0.341462860419325,9.213367672482603E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.224352429336258 
 07/09  04:00:00,0.676045319413295,0.274157168750295,0.000000000000000E+000,0.000000000000000E+000,0.197818604564374,7.442224664017023E-002,0.272240851204544,7.442224664017023E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.256858108134170 
 07/09  05:00:00,0.680743237333288,0.420605462828940,0.000000000000000E+000,0.000000000000000E+000,0.167380831947840,6.393419580032655E-002,0.231315027748167,6.393419580032655E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.401301101523158 
 07/09  06:00:00,0.826495583953813,0.693119608044246,0.000000000000000E+000,0.000000000000000E+000,0.183101380287135,6.769380291827096E-002,0.250795183205406,6.769380291827096E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.670815316906732 
 07/09  07:00:00,1.08001855836729,0.765277348197730,0.000000000000000E+000,0.000000000000000E+000,0.229879511757855,8.207521087066144E-002,0.311954722628517,8.207521087066144E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.741577367780214 
 07/09  08:00:00,1.06728001934261,0.741514783439249,0.000000000000000E+000,0.000000000000000E+000,0.257644467592464,8.837270168052422E-002,0.346017169272989,8.837270168052422E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.721477818948177 
 07/09  09:00:00,1.18678456971122,0.676591139200178,0.000000000000000E+000,0.000000000000000E+000,0.367486516690370,0.119450697745190,0.486937214435560,0.119450697745190,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.659538062135319 
 07/09  10:00:00,1.53867283819941,0.605151901573017,0.000000000000000E+000,0.000000000000000E+000,0.627948554669803,0.192938070082757,0.820886624752560,0.192938070082757,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.587697764370227 
 07/09  11:00:00,1.70421506188934,0.542168265399001,0.000000000000000E+000,0.000000000000000E+000,0.752316504063122,0.218162323436242,0.970478827499363,0.218162323436242,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.524708780727703 
 07/09  12:00:00,1.89192109086116,0.493699852311058,0.000000000000000E+000,0.000000000000000E+000,0.918379375980227,0.259295337848830,1.17767471382906,0.259295337848830,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.476534478407578 
 07/09  13:00:00,2.12123423340216,0.466234396005746,0.000000000000000E+000,0.000000000000000E+000,1.12450857578213,0.309166882103533,1.43367545788566,0.309166882103533,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.448475453098125 
 07/09  14:00:00,2.40833197105730,0.439517609170314,0.000000000000000E+000,0.000000000000000E+000,1.36895386319033,0.366578996608485,1.73553285979881,0.366578996608485,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.420758689652116 
 07/09  15:00:00,2.68438460824412,0.444769276462425,0.000000000000000E+000,0.000000000000000E+000,1.56934219854534,0.422258820493333,1.99160101903867,0.422258820493333,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.424967600585606 
 07/09  16:00:00,3.06034717698984,0.485405734894597,0.000000000000000E+000,0.000000000000000E+000,1.78861325140141,0.482393319339916,2.27100657074133,0.482393319339916,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.461983822839379 
 07/09  17:00:00,3.52282826279991,0.566620168203477,0.000000000000000E+000,0.000000000000000E+000,2.02551883121446,0.548940112335702,2.57445894355016,0.548940112335702,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.538166288284342 
 07/09  18:00:00,3.30748007485069,0.646261206998174,0.000000000000000E+000,0.000000000000000E+000,1.78647540733382,0.506713641563819,2.29318904889764,0.506713641563819,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.615368881440414 
 07/09  19:00:00,2.99296251538351,0.665162838835734,0.000000000000000E+000,0.000000000000000E+000,1.51881947193813,0.449744302003948,1.96856377394208,0.449744302003948,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.633275884135905 
 07/09  20:00:00,2.80709231191291,0.624277790795250,0.000000000000000E+000,0.000000000000000E+000,1.25294023759989,0.388221353141628,1.64116159074152,0.388221353141628,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.591294605051739 
 07/09  21:00:00,2.65222155470605,0.568303380493255,0.000000000000000E+000,0.000000000000000E+000,1.02343299659337,0.330034807140107,1.35346780373347,0.330034807140107,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.536090230214572 
 07/09  22:00:00,2.17363337767414,0.484572340969707,0.000000000000000E+000,0.000000000000000E+000,0.809052763331254,0.270626964897148,1.07967972822840,0.270626964897148,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.456695987649195 
 07/09  23:00:00,1.64649818876239,0.393159414246574,0.000000000000000E+000,0.000000000000000E+000,0.608829540809960,0.211399584856122,0.820229125666081,0.211399584856122,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.368935381915494 
 07/09  24:00:00,1.20160058041122,0.293704283353794,0.000000000000000E+000,0.000000000000000E+000,0.470589978318743,0.165572695981325,0.636162674300068,0.165572695981325,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.273667318862721 
 07/10  01:00:00,0.966480975755801,0.246658489519753,0.000000000000000E+000,0.000000000000000E+000,0.373574503672811,0.132848975597634,0.506423479270445,0.132848975597634,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228209723174891 
 07/10  02:00:00,0.819434527084875,0.236809827835136,0.000000000000000E+000,0.000000000000000E+000,0.298958206453115,0.107641807029667,0.406600013482781,0.107641807029667,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218574960230504 
 07/10  03:00:00,0.735117873001295,0.239369762763339,0.000000000000000E+000,0.000000000000000E+000,0.244928856908316,8.857017219229552E-002,0.333499029100613,8.857017219229552E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221391573646983 
