Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/10  04:00:00,0.686413727650382,0.268116928505769,0.000000000000000E+000,0.000000000000000E+000,0.209390815805719,7.588960138831059E-002,0.285280417194029,7.588960138831059E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.250817867889644 
 07/10  05:00:00,0.705537348887980,0.402601614062392,0.000000000000000E+000,0.000000000000000E+000,0.190785124277521,6.942071090286651E-002,0.260205835180387,6.942071090286651E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.383297252756607 
 07/10  06:00:00,0.925503847053463,0.651678629801117,0.000000000000000E+000,0.000000000000000E+000,0.267085842345640,9.334312467732916E-002,0.360428967022971,9.334312467732916E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.629374338663604 
 07/10  07:00:00,1.16304083786225,0.716007891892705,0.000000000000000E+000,0.000000000000000E+000,0.311991978177522,0.104146402794614,0.416138380972136,0.104146402794614,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.692307911475189 
 07/10  08:00:00,1.17275457477726,0.691121389085249,0.000000000000000E+000,0.000000000000000E+000,0.366970065041287,0.116958986508378,0.483929051549665,0.116958986508378,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.671084424594177 
 07/10  09:00:00,1.31022256392145,0.631101751683653,0.000000000000000E+000,0.000000000000000E+000,0.502372775424921,0.153033527711596,0.655406303136517,0.153033527711596,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.614048674618791 
 07/10  10:00:00,1.72720487990365,0.566608733051427,0.000000000000000E+000,0.000000000000000E+000,0.820924573330142,0.239410363148948,1.06033493647909,0.239410363148948,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.549154595848636 
 07/10  11:00:00,1.89070436921649,0.510399523477662,0.000000000000000E+000,0.000000000000000E+000,0.946052037432722,0.263404898903810,1.20945693633653,0.263404898903810,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.492940038806363 
 07/10  12:00:00,2.08384594005505,0.466289692918664,0.000000000000000E+000,0.000000000000000E+000,1.11396117701377,0.303448930348675,1.41741010736244,0.303448930348675,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.449124319015182 
 07/10  13:00:00,2.31505065613820,0.442439515845882,0.000000000000000E+000,0.000000000000000E+000,1.31939731326698,0.351682634739866,1.67107994800684,0.351682634739866,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.424680572938262 
 07/10  14:00:00,2.58539492629376,0.417922924482400,0.000000000000000E+000,0.000000000000000E+000,1.54794260382009,0.403778814690841,1.95172141851093,0.403778814690841,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.399164004964204 
 07/10  15:00:00,2.82831281450622,0.423108350016076,0.000000000000000E+000,0.000000000000000E+000,1.72141033293259,0.451177894870635,2.17258822780323,0.451177894870635,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.403306674139256 
 07/10  16:00:00,3.17005494098120,0.458446462411435,0.000000000000000E+000,0.000000000000000E+000,1.91382408823953,0.502808194475234,2.41663228271476,0.502808194475234,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.435024550356217 
 07/10  17:00:00,3.64870285166411,0.533509120964439,0.000000000000000E+000,0.000000000000000E+000,2.16434467607683,0.571340814834239,2.73568549091107,0.571340814834239,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.505055241045303 
 07/10  18:00:00,3.48831274485538,0.602561806095406,0.000000000000000E+000,0.000000000000000E+000,1.97349328786500,0.534838774025121,2.50833206189012,0.534838774025121,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.571669480537646 
 07/10  19:00:00,3.21007623702444,0.615993316105809,0.000000000000000E+000,0.000000000000000E+000,1.73570785049767,0.484214426674690,2.21992227717236,0.484214426674690,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.584106361405979 
 07/10  20:00:00,3.05271616201959,0.577732557874382,0.000000000000000E+000,0.000000000000000E+000,1.49369767229000,0.427943166770090,1.92164083906009,0.427943166770090,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.544749372130871 
 07/10  21:00:00,2.89493740802835,0.529570406598853,0.000000000000000E+000,0.000000000000000E+000,1.25663616456569,0.375154378443865,1.63179054300956,0.375154378443865,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.497357256320170 
 07/10  22:00:00,2.41792887784640,0.453947522317119,0.000000000000000E+000,0.000000000000000E+000,1.03210254644843,0.320165916511076,1.35226846295951,0.320165916511076,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.426071168996607 
 07/10  23:00:00,1.89307108916411,0.373872862951223,0.000000000000000E+000,0.000000000000000E+000,0.818196543978106,0.264140339853349,1.08233688383146,0.264140339853349,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.349648830620143 
 07/10  24:00:00,1.42893639170240,0.286572142319655,0.000000000000000E+000,0.000000000000000E+000,0.655086979750115,0.214985194176878,0.870072173926991,0.214985194176878,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.266535177828584 
 07/11  01:00:00,1.16874885065120,0.246565485843102,0.000000000000000E+000,0.000000000000000E+000,0.531153614589307,0.177537739576540,0.708691354165846,0.177537739576540,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228116719498239 
 07/11  02:00:00,1.00010349949061,0.236744430632823,0.000000000000000E+000,0.000000000000000E+000,0.438398344657195,0.148870641231319,0.587268985888513,0.148870641231319,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218509563028190 
 07/11  03:00:00,0.872552022691762,0.239297043664061,0.000000000000000E+000,0.000000000000000E+000,0.348263184105883,0.122669994685195,0.470933178791081,0.122669994685195,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221318854547705 
 07/11  04:00:00,0.777813862187731,0.267969730305309,0.000000000000000E+000,0.000000000000000E+000,0.276190962002215,0.100489589729165,0.376680551731381,0.100489589729165,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.250670669689184 
 07/11  05:00:00,0.756428877633121,0.402138893054468,0.000000000000000E+000,0.000000000000000E+000,0.226168648100494,8.492871582503413E-002,0.311097363925528,8.492871582503413E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.382834531748683 
 07/11  06:00:00,0.929415121859014,0.650623673330553,0.000000000000000E+000,0.000000000000000E+000,0.268363660442367,9.597658138615339E-002,0.364340241828519,9.597658138615339E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.628319382193037 
 07/11  07:00:00,1.17470219811598,0.714775700377036,0.000000000000000E+000,0.000000000000000E+000,0.319636667028560,0.108163074197305,0.427799741225864,0.108163074197305,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.691075719959520 
 07/11  08:00:00,1.18981264788468,0.689921993880178,0.000000000000000E+000,0.000000000000000E+000,0.379880144332022,0.121106980325070,0.500987124657093,0.121106980325070,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.669885029389106 
 07/11  09:00:00,1.31582400060405,0.630024575512238,0.000000000000000E+000,0.000000000000000E+000,0.506650452896838,0.154357286922274,0.661007739819110,0.154357286922274,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.612971498447379 
 07/11  10:00:00,1.71480294429144,0.565683883425639,0.000000000000000E+000,0.000000000000000E+000,0.811309429435091,0.236623571431782,1.04793300086687,0.236623571431782,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.548229746222846 
 07/11  11:00:00,1.86250848658524,0.509615933963729,0.000000000000000E+000,0.000000000000000E+000,0.923994095463791,0.257266958241493,1.18126105370528,0.257266958241493,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.492156449292433 
 07/11  12:00:00,2.03893171308302,0.465616084595264,0.000000000000000E+000,0.000000000000000E+000,1.07754739731645,0.294948483073959,1.37249588039041,0.294948483073959,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.448450710691784 
 07/11  13:00:00,2.26750885044579,0.441835444546917,0.000000000000000E+000,0.000000000000000E+000,1.27991212331454,0.343626018999901,1.62353814231443,0.343626018999901,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.424076501639296 
 07/11  14:00:00,2.53944961699962,0.417384637527048,0.000000000000000E+000,0.000000000000000E+000,1.50775090464524,0.398025204571562,1.90577610921680,0.398025204571562,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.398625718008853 
 07/11  15:00:00,2.86583536380251,0.422564010983791,0.000000000000000E+000,0.000000000000000E+000,1.75199948280669,0.458111294292809,2.21011077709950,0.458111294292809,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.402762335106971 
 07/11  16:00:00,3.28859890924538,0.457833454579232,0.000000000000000E+000,0.000000000000000E+000,2.01268198820096,0.522494262777981,2.53517625097895,0.522494262777981,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.434411542524014 
 07/11  17:00:00,3.89216329958193,0.532733818686436,0.000000000000000E+000,0.000000000000000E+000,2.36976913092931,0.609376807899581,2.97914593882890,0.609376807899581,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.504279938767300 
 07/11  18:00:00,3.73063990831254,0.601646708127248,0.000000000000000E+000,0.000000000000000E+000,2.17404611416199,0.576613111185284,2.75065922534728,0.576613111185284,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.570754382569488 
 07/11  19:00:00,3.42321260166136,0.615056142529409,0.000000000000000E+000,0.000000000000000E+000,1.91031857271699,0.522740069092310,2.43305864180930,0.522740069092310,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.583169187829580 
 07/11  20:00:00,3.21185393729776,0.576884508240873,0.000000000000000E+000,0.000000000000000E+000,1.62254281856673,0.458235795771504,2.08077861433824,0.458235795771504,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.543901322497363 
 07/11  21:00:00,3.04433599264773,0.528823916560920,0.000000000000000E+000,0.000000000000000E+000,1.38217260783872,0.399016519790219,1.78118912762894,0.399016519790219,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.496610766282237 
 07/11  22:00:00,2.57515246673088,0.453373338387275,0.000000000000000E+000,0.000000000000000E+000,1.16490004910846,0.344592002735529,1.50949205184399,0.344592002735529,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.425496985066763 
 07/11  23:00:00,2.06239127715214,0.373492178950160,0.000000000000000E+000,0.000000000000000E+000,0.961061395760640,0.290595676058838,1.25165707181948,0.290595676058838,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.349268146619080 
 07/11  24:00:00,1.57146071886143,0.286391179292224,0.000000000000000E+000,0.000000000000000E+000,0.771836404223740,0.240760096862286,1.01259650108603,0.240760096862286,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.266354214801151 
 07/12  01:00:00,1.28542560253393,0.246476529050183,0.000000000000000E+000,0.000000000000000E+000,0.624496766720630,0.200871339327948,0.825368106048579,0.200871339327948,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.228027762705320 
 07/12  02:00:00,1.08819069924844,0.236681697237765,0.000000000000000E+000,0.000000000000000E+000,0.507223731084841,0.168132454561502,0.675356185646344,0.168132454561502,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218446829633133 
 07/12  03:00:00,0.960945936474579,0.239228281333632,0.000000000000000E+000,0.000000000000000E+000,0.417001501097281,0.142325591476616,0.559327092573897,0.142325591476616,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221250092217276 
 07/12  04:00:00,0.866711017440509,0.267830156394760,0.000000000000000E+000,0.000000000000000E+000,0.344616423311790,0.120961283672367,0.465577706984159,0.120961283672367,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.250531095778635 
 07/12  05:00:00,0.845966568835577,0.401697950375556,0.000000000000000E+000,0.000000000000000E+000,0.294467561150866,0.106167493977117,0.400635055127985,0.106167493977117,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.382393589069774 
 07/12  06:00:00,1.04138751402667,0.649617645891376,0.000000000000000E+000,0.000000000000000E+000,0.353633978908096,0.122678655088082,0.476312633996177,0.122678655088082,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.627313354753863 
 07/12  07:00:00,1.25649056382931,0.713600178962131,0.000000000000000E+000,0.000000000000000E+000,0.382160360402571,0.127427746536627,0.509588106939198,0.127427746536627,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.689900198544614 
 07/12  08:00:00,1.24943233758242,0.688777958247726,0.000000000000000E+000,0.000000000000000E+000,0.425019074418896,0.135587739935928,0.560606814354823,0.135587739935928,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.668740993756653 
 07/12  09:00:00,1.38825291430097,0.628996831795341,0.000000000000000E+000,0.000000000000000E+000,0.563039716541099,0.170396936974930,0.733436653516028,0.170396936974930,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.611943754730479 
 07/12  10:00:00,1.82725513343251,0.564800874891547,0.000000000000000E+000,0.000000000000000E+000,0.902227393816207,0.258157796191739,1.16038519000795,0.258157796191739,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.547346737688754 
 07/12  11:00:00,2.01435959645456,0.508867491401948,0.000000000000000E+000,0.000000000000000E+000,1.04875767086357,0.284354492711026,1.33311216357460,0.284354492711026,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.491408006730649 
 07/12  12:00:00,2.25629536386879,0.464973438663953,0.000000000000000E+000,0.000000000000000E+000,1.25652884387812,0.333330687298073,1.58985953117619,0.333330687298073,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.447808064760474 
 07/12  13:00:00,2.54760039937689,0.441259480277602,0.000000000000000E+000,0.000000000000000E+000,1.51129260515041,0.392337086095126,1.90362969124553,0.392337086095126,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.423500537369981 
 07/12  14:00:00,2.88406427003199,0.416871479411061,0.000000000000000E+000,0.000000000000000E+000,1.79441185173815,0.455978910511009,2.25039076224916,0.455978910511009,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.398112559892865 
 07/12  15:00:00,3.04137417356103,0.422036098062944,0.000000000000000E+000,0.000000000000000E+000,1.88834350144026,0.497306085417775,2.38564958685804,0.497306085417775,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.402234422186125 
 07/12  16:00:00,3.14429927477469,0.457235709222069,0.000000000000000E+000,0.000000000000000E+000,1.87910272165792,0.511773894850319,2.39087661650824,0.511773894850319,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.433813797166852 
 07/12  17:00:00,3.30050213482376,0.531983880133572,0.000000000000000E+000,0.000000000000000E+000,1.86166635931968,0.525818414751048,2.38748477407073,0.525818414751048,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.503530000214436 
 07/12  18:00:00,3.00269425742854,0.600770562974319,0.000000000000000E+000,0.000000000000000E+000,1.56786537966682,0.454848194796456,2.02271357446328,0.454848194796456,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.569878237416559 
 07/12  19:00:00,2.69402022099119,0.614171942325505,0.000000000000000E+000,0.000000000000000E+000,1.31269636450808,0.391169896631039,1.70386626113912,0.391169896631039,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.582284987625676 
 07/12  20:00:00,2.58264736426852,0.576071821183899,0.000000000000000E+000,0.000000000000000E+000,1.11143334430356,0.340138697005448,1.45157204130901,0.340138697005448,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.543088635440389 
 07/12  21:00:00,2.49776983692796,0.528116242086317,0.000000000000000E+000,0.000000000000000E+000,0.937294492479077,0.297328479430090,1.23462297190917,0.297328479430090,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.495903091807637 
 07/12  22:00:00,2.08511683263036,0.452828811431029,0.000000000000000E+000,0.000000000000000E+000,0.767340101122695,0.252116316620770,1.01945641774347,0.252116316620770,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.424952458110514 
 07/12  23:00:00,1.62212521927913,0.373131458748659,0.000000000000000E+000,0.000000000000000E+000,0.605552284589159,0.205838729357308,0.811391013946470,0.205838729357308,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.348907426417579 
 07/12  24:00:00,1.21361532220801,0.286220201960837,0.000000000000000E+000,0.000000000000000E+000,0.487244709972551,0.167506394460056,0.654751104432606,0.167506394460056,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.266183237469764 
 07/13  01:00:00,0.997301188015437,0.246393051373084,0.000000000000000E+000,0.000000000000000E+000,0.398447047928206,0.138796643601875,0.537243691530082,0.138796643601875,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227944285028222 
 07/13  02:00:00,0.863838102726015,0.236623599426668,0.000000000000000E+000,0.000000000000000E+000,0.333555209340343,0.117448379783578,0.451003589123922,0.117448379783578,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218388731822036 
 07/13  03:00:00,0.793874833595539,0.239163787664393,0.000000000000000E+000,0.000000000000000E+000,0.289779954881590,0.102476034813266,0.392255989694855,0.102476034813266,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221185598548037 
 07/13  04:00:00,0.749478722384315,0.267697540960298,0.000000000000000E+000,0.000000000000000E+000,0.257069215883512,9.127619604445064E-002,0.348345411927962,9.127619604445064E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.250398480344173 
 07/13  05:00:00,0.775602252934742,0.401278945494372,0.000000000000000E+000,0.000000000000000E+000,0.243466670341238,8.680406888591094E-002,0.330270739227149,8.680406888591094E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.381974584188590 
 07/13  06:00:00,0.969975788599505,0.648660948857030,0.000000000000000E+000,0.000000000000000E+000,0.300277370307693,0.104623538261317,0.404900908569009,0.104623538261317,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.626356657719517 
 07/13  07:00:00,1.17699264734562,0.712483087684920,0.000000000000000E+000,0.000000000000000E+000,0.320950100676295,0.109140089779214,0.430090190455508,0.109140089779214,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.688783107267403 
 07/13  08:00:00,1.14733911382302,0.687690886795497,0.000000000000000E+000,0.000000000000000E+000,0.344343224155267,0.114170366440157,0.458513590595423,0.114170366440157,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.667653922304424 
 07/13  09:00:00,1.27161672514626,0.628020987023202,0.000000000000000E+000,0.000000000000000E+000,0.469064583949411,0.147735880411910,0.616800464361321,0.147735880411910,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.610967909958340 
 07/13  10:00:00,1.66875568048713,0.563963975241069,0.000000000000000E+000,0.000000000000000E+000,0.771855761384540,0.230029975678028,1.00188573706257,0.230029975678028,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.546509838038276 
 07/13  11:00:00,1.82402012951089,0.508159057660510,0.000000000000000E+000,0.000000000000000E+000,0.891087338488756,0.251685358142170,1.14277269663093,0.251685358142170,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.490699572989214 
 07/13  12:00:00,1.99672186604865,0.464364001494757,0.000000000000000E+000,0.000000000000000E+000,1.04228932499142,0.287996708364621,1.33028603335604,0.287996708364621,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.447198627591277 
 07/13  13:00:00,2.20674482935501,0.440712591914347,0.000000000000000E+000,0.000000000000000E+000,1.23081596557990,0.331958155643759,1.56277412122366,0.331958155643759,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.422953649006726 
 07/13  14:00:00,2.47071835574433,0.416383935610807,0.000000000000000E+000,0.000000000000000E+000,1.45340176630126,0.383643081660245,1.83704484796150,0.383643081660245,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.397625016092611 
 07/13  15:00:00,2.60737630474268,0.421546660236767,0.000000000000000E+000,0.000000000000000E+000,1.53084986897808,0.420801849061593,1.95165171803968,0.420801849061593,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.401744984359947 
 07/13  16:00:00,2.71902845042144,0.456676392164246,0.000000000000000E+000,0.000000000000000E+000,1.52900295734590,0.436602834809094,1.96560579215499,0.436602834809094,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.433254480109029 
 07/13  17:00:00,2.95935371244433,0.531282657472008,0.000000000000000E+000,0.000000000000000E+000,1.57736351380638,0.468972837884923,2.04633635169131,0.468972837884923,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.502828777552872 
 07/13  18:00:00,2.78852424391058,0.599935696359895,0.000000000000000E+000,0.000000000000000E+000,1.38432273284594,0.424220828099385,1.80854356094533,0.424220828099385,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.569043370802135 
 07/13  19:00:00,2.53363877359018,0.613323223867003,0.000000000000000E+000,0.000000000000000E+000,1.17302087412507,0.370463939613028,1.54348481373810,0.370463939613028,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.581436269167171 
 07/13  20:00:00,2.44840806635704,0.575303757098535,0.000000000000000E+000,0.000000000000000E+000,0.993976156285069,0.323356587112460,1.31733274339753,0.323356587112460,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.542320571355024 
 07/13  21:00:00,2.41054135969349,0.527441093336109,0.000000000000000E+000,0.000000000000000E+000,0.862344509187519,0.285049985487184,1.14739449467470,0.285049985487184,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.495227943057426 
 07/13  22:00:00,2.03658079651846,0.452313667681375,0.000000000000000E+000,0.000000000000000E+000,0.726517657458180,0.244402724173389,0.970920381631570,0.244402724173389,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.424437314360860 
 07/13  23:00:00,1.60290131982434,0.372791371682020,0.000000000000000E+000,0.000000000000000E+000,0.590488877555341,0.201678236936342,0.792167114491682,0.201678236936342,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.348567339350940 
 07/13  24:00:00,1.19789363257533,0.286061193847933,0.000000000000000E+000,0.000000000000000E+000,0.474801511636708,0.164227903163213,0.639029414799920,0.164227903163213,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.266024229356860 
 07/14  01:00:00,0.985579864605769,0.246316402127055,0.000000000000000E+000,0.000000000000000E+000,0.389428814340763,0.136093553779649,0.525522368120414,0.136093553779649,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227867635782192 
 07/14  02:00:00,0.848632364749179,0.236570613282840,0.000000000000000E+000,0.000000000000000E+000,0.321929140165170,0.113868710981916,0.435797851147085,0.113868710981916,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218335745678208 
 07/14  03:00:00,0.737621687256017,0.239102303383544,0.000000000000000E+000,0.000000000000000E+000,0.246585264107607,8.941757924772784E-002,0.336002843355335,8.941757924772784E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.221124114267188 
 07/14  04:00:00,0.608792753250449,0.267571464543150,0.000000000000000E+000,0.000000000000000E+000,0.151462992389673,5.619645040442519E-002,0.207659442794098,5.619645040442519E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.250272403927026 
 07/14  05:00:00,0.574546241976387,0.400880485072687,0.000000000000000E+000,0.000000000000000E+000,9.372395296367433E-002,3.549077530511947E-002,0.129214728268794,3.549077530511947E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.381576123766905 
 07/14  06:00:00,0.801749372241768,0.647753840420349,0.000000000000000E+000,0.000000000000000E+000,0.173586271961528,6.308822024974638E-002,0.236674492211275,6.308822024974638E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.625449549282836 
 07/14  07:00:00,1.09238578909752,0.711425092030599,0.000000000000000E+000,0.000000000000000E+000,0.256533732420948,8.894959978646429E-002,0.345483332207411,8.894959978646429E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.687725111613082 
 07/14  08:00:00,1.09611026256031,0.686661769523948,0.000000000000000E+000,0.000000000000000E+000,0.306354243478776,0.100930495853942,0.407284739332720,0.100930495853942,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.666624805032876 
 07/14  09:00:00,1.21440782670967,0.627097546446597,0.000000000000000E+000,0.000000000000000E+000,0.424873027565686,0.134718538359049,0.559591565924736,0.134718538359049,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.610044469381738 
 07/14  10:00:00,1.57885539948670,0.563172516506642,0.000000000000000E+000,0.000000000000000E+000,0.698539781556570,0.213445674505573,0.911985456062142,0.213445674505573,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.545718379303851 
 07/14  11:00:00,1.73473044094595,0.507489366678282,0.000000000000000E+000,0.000000000000000E+000,0.814434267393609,0.239048740672381,1.05348300806599,0.239048740672381,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.490029882006986 
 07/14  12:00:00,1.90184055737085,0.463789539827332,0.000000000000000E+000,0.000000000000000E+000,0.958180043006071,0.277224681672168,1.23540472467824,0.277224681672168,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.446624165923852 
 07/14  13:00:00,2.06146021469055,0.440198713184019,0.000000000000000E+000,0.000000000000000E+000,1.10233742140859,0.315152085150603,1.41748950655920,0.315152085150603,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.422439770276399 
 07/14  14:00:00,2.26063172792376,0.415927100773326,0.000000000000000E+000,0.000000000000000E+000,1.26922228554108,0.357735934599863,1.62695822014094,0.357735934599863,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.397168181255130 
 07/14  15:00:00,2.49054553884845,0.421090373943649,0.000000000000000E+000,0.000000000000000E+000,1.43582845563103,0.398992496514411,1.83482095214545,0.398992496514411,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.401288698066829 
 07/14  16:00:00,2.83782989783666,0.456145776602952,0.000000000000000E+000,0.000000000000000E+000,1.63532664346048,0.449080596109726,2.08440723957020,0.449080596109726,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.432723864547734 
 07/14  17:00:00,3.36179847442454,0.530616352561892,0.000000000000000E+000,0.000000000000000E+000,1.92701813159353,0.521762982077982,2.44878111367151,0.521762982077982,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.502162472642757 
 07/14  18:00:00,3.24428281491098,0.599148884240335,0.000000000000000E+000,0.000000000000000E+000,1.77193304507532,0.492369086870413,2.26430213194573,0.492369086870413,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.568256558682575 
 07/14  19:00:00,3.03893744246023,0.612513720174509,0.000000000000000E+000,0.000000000000000E+000,1.59326399908196,0.455519483526187,2.04878348260814,0.455519483526187,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.580626765474677 
 07/14  20:00:00,2.94252561429766,0.574559962045746,0.000000000000000E+000,0.000000000000000E+000,1.40043694702266,0.411013344315482,1.81145029133814,0.411013344315482,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.541576776302236 
 07/14  21:00:00,2.83989697468457,0.526795767408330,0.000000000000000E+000,0.000000000000000E+000,1.21038518124135,0.366364928424419,1.57675010966577,0.366364928424419,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.494582617129649 
 07/14  22:00:00,2.38733226365546,0.451821551013749,0.000000000000000E+000,0.000000000000000E+000,1.00734833522076,0.314323513547804,1.32167184876856,0.314323513547804,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.423945197693237 
 07/14  23:00:00,1.88339597590004,0.372465516873647,0.000000000000000E+000,0.000000000000000E+000,0.811700123472532,0.260961647094846,1.07266177056738,0.260961647094846,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.348241484542565 
 07/14  24:00:00,1.41537019007469,0.285905587866190,0.000000000000000E+000,0.000000000000000E+000,0.644209486854916,0.212296485444373,0.856505972299288,0.212296485444373,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.265868623375119 
 07/15  01:00:00,1.15920862143564,0.249715889264910,0.000000000000000E+000,0.000000000000000E+000,0.519758462847115,0.175445634870206,0.695204097717322,0.175445634870206,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.231267122920047 
 07/15  02:00:00,0.984757521809373,0.239161881639189,0.000000000000000E+000,0.000000000000000E+000,0.423134285392335,0.146177482298723,0.569311767691058,0.146177482298723,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.220927014034557 
 07/15  03:00:00,0.873177776272901,0.241887636412164,0.000000000000000E+000,0.000000000000000E+000,0.347445692790582,0.122747834317336,0.470193527107918,0.122747834317336,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.223909447295808 
 07/15  04:00:00,0.793415061726122,0.273253092857073,0.000000000000000E+000,0.000000000000000E+000,0.286290263173572,0.103320330343799,0.389610593517370,0.103320330343799,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.255954032240948 
 07/15  05:00:00,0.788842309376032,0.417782744888231,0.000000000000000E+000,0.000000000000000E+000,0.248082923501529,9.133117628938313E-002,0.339414099790913,9.133117628938313E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.398478383582446 
 07/15  06:00:00,0.967259609375035,0.686671688723623,0.000000000000000E+000,0.000000000000000E+000,0.288720694824088,0.102838513802538,0.391559208626627,0.102838513802538,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.664367397586110 
 07/15  07:00:00,1.21508299282624,0.757700443466306,0.000000000000000E+000,0.000000000000000E+000,0.332899383535474,0.114119773551999,0.447019157087473,0.114119773551999,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.734000463048790 
 07/15  08:00:00,1.21414120804227,0.734073893072970,0.000000000000000E+000,0.000000000000000E+000,0.370668110313215,0.122210247659431,0.492878357972646,0.122210247659431,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.714036928581897 
 07/15  09:00:00,1.34518903005253,0.669876374285349,0.000000000000000E+000,0.000000000000000E+000,0.489901062169300,0.155440612607567,0.645341674776868,0.155440612607567,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.652823297220489 
 07/15  10:00:00,1.69490142838881,0.599378192890282,0.000000000000000E+000,0.000000000000000E+000,0.748334054312828,0.228781160629133,0.977115214941961,0.228781160629133,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.581924055687492 
 07/15  11:00:00,1.84538690702267,0.537282394398399,0.000000000000000E+000,0.000000000000000E+000,0.859310706267268,0.252339966365420,1.11165067263269,0.252339966365420,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.519822909727103 
 07/15  12:00:00,1.98545675664268,0.489494868667587,0.000000000000000E+000,0.000000000000000E+000,0.987401435427264,0.283808944183313,1.27121037961057,0.283808944183313,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.472329494764107 
 07/15  13:00:00,2.14969054614311,0.462478801136320,0.000000000000000E+000,0.000000000000000E+000,1.14169256234939,0.320439208277220,1.46213177062661,0.320439208277220,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.444719858228702 
 07/15  14:00:00,2.31156119587815,0.436169041732254,0.000000000000000E+000,0.000000000000000E+000,1.28557855817916,0.353183526440501,1.63876208461966,0.353183526440501,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.417410122214058 
 07/15  15:00:00,2.45503332068601,0.441392182029552,0.000000000000000E+000,0.000000000000000E+000,1.38103407498796,0.381215656492603,1.76224973148056,0.381215656492603,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.421590506152732 
 07/15  16:00:00,2.67955646762317,0.481516479556681,0.000000000000000E+000,0.000000000000000E+000,1.48055528143608,0.409660579938596,1.89021586137467,0.409660579938596,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.458094567501464 
 07/15  17:00:00,3.07942756155111,0.561781483568297,0.000000000000000E+000,0.000000000000000E+000,1.66745041955372,0.463607822747631,2.13105824230135,0.463607822747631,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.533327603649164 
 07/15  18:00:00,2.90742779563146,0.640516738147406,0.000000000000000E+000,0.000000000000000E+000,1.46815563338369,0.424981136294731,1.89313676967842,0.424981136294731,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.609624412589648 
 07/15  19:00:00,2.68585743226354,0.659243198553481,0.000000000000000E+000,0.000000000000000E+000,1.27742583493231,0.384032855889803,1.66145869082211,0.384032855889803,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.627356243853652 
 07/15  20:00:00,2.58873981431131,0.618867726455671,0.000000000000000E+000,0.000000000000000E+000,1.08375823866161,0.339050854478311,1.42280909313992,0.339050854478311,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.585884540712160 
 07/15  21:00:00,2.52019504145206,0.563559914279921,0.000000000000000E+000,0.000000000000000E+000,0.923635900488576,0.297805389990907,1.22144129047948,0.297805389990907,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.531346764001241 
 07/15  22:00:00,2.10657177405816,0.480940739275417,0.000000000000000E+000,0.000000000000000E+000,0.760219252894994,0.252398871717431,1.01261812461242,0.252398871717431,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.453064385954905 
 07/15  23:00:00,1.62960461566418,0.390774967923135,0.000000000000000E+000,0.000000000000000E+000,0.598801606772391,0.204533945795483,0.803335552567875,0.204533945795483,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.366550935592055 
 07/15  24:00:00,1.19459300333090,0.292598336884288,0.000000000000000E+000,0.000000000000000E+000,0.466688191782991,0.162466905436757,0.629155097219747,0.162466905436757,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.272561372393214 
 07/16  01:00:00,0.962274639053437,0.249636286879341,0.000000000000000E+000,0.000000000000000E+000,0.367656579999868,0.130613535335250,0.498270115335121,0.130613535335250,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.231187520534479 
 07/16  02:00:00,0.815310316821454,0.239105205513809,0.000000000000000E+000,0.000000000000000E+000,0.293687929290455,0.106176633412685,0.399864562703139,0.106176633412685,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.220870337909177 
 07/16  03:00:00,0.733722533772196,0.241825008593620,0.000000000000000E+000,0.000000000000000E+000,0.242187084034807,8.855120057240989E-002,0.330738284607216,8.855120057240989E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.223846819477264 
 07/16  04:00:00,0.682917644056031,0.273128122158705,0.000000000000000E+000,0.000000000000000E+000,0.203884390220528,7.522878562674980E-002,0.279113175847279,7.522878562674980E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.255829061542580 
 07/16  05:00:00,0.703483968599972,0.417394464377265,0.000000000000000E+000,0.000000000000000E+000,0.185059684183173,6.899607483167959E-002,0.254055759014853,6.899607483167959E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.398090103071480 
 07/16  06:00:00,0.860975149293763,0.685787875495964,0.000000000000000E+000,0.000000000000000E+000,0.209087834256182,7.618691428917128E-002,0.285274748545355,7.618691428917128E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.663483584358451 
 07/16  07:00:00,1.10975506073754,0.756660622533050,0.000000000000000E+000,0.000000000000000E+000,0.252119569542094,8.957165545667677E-002,0.341691224998770,8.957165545667677E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.732960642115533 
 07/16  08:00:00,1.08266190410398,0.733051594639190,0.000000000000000E+000,0.000000000000000E+000,0.268503501400496,9.289555263385932E-002,0.361399054034356,9.289555263385932E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.713014630148117 
 07/16  09:00:00,1.19145089454398,0.668954372225175,0.000000000000000E+000,0.000000000000000E+000,0.369044434684184,0.122559104584129,0.491603539268311,0.122559104584129,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.651901295160316 
 07/16  10:00:00,1.45695202276958,0.598585032402271,0.000000000000000E+000,0.000000000000000E+000,0.560439355403101,0.178726453919635,0.739165809322735,0.178726453919635,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.581130895199478 
 07/16  11:00:00,1.59388545284527,0.536611160283915,0.000000000000000E+000,0.000000000000000E+000,0.659071287835550,0.201077930619740,0.860149218455291,0.201077930619740,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.519151675612617 
 07/16  12:00:00,1.70493504908147,0.488917215314676,0.000000000000000E+000,0.000000000000000E+000,0.762851831229416,0.227836840819954,0.990688672049370,0.227836840819954,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.471751841411196 
 07/16  13:00:00,1.83304202241534,0.461962878553266,0.000000000000000E+000,0.000000000000000E+000,0.886365441345508,0.259117805553332,1.14548324689884,0.259117805553332,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.444203935645645 
 07/16  14:00:00,2.00422843871944,0.435707748434406,0.000000000000000E+000,0.000000000000000E+000,1.03521431405791,0.296215013403043,1.33142932746095,0.296215013403043,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.416948828916207 
 07/16  15:00:00,2.21742560227619,0.440926993362585,0.000000000000000E+000,0.000000000000000E+000,1.18671037681951,0.337931636251232,1.52464201307074,0.337931636251232,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.421125317485765 
 07/16  16:00:00,2.52899440137815,0.480995028093176,0.000000000000000E+000,0.000000000000000E+000,1.35549444326041,0.384159351869247,1.73965379512965,0.384159351869247,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.457573116037958 
 07/16  17:00:00,2.98946439370502,0.561117619618045,0.000000000000000E+000,0.000000000000000E+000,1.59203642046660,0.449058653988658,2.04109507445525,0.449058653988658,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.532663739698909 
 07/16  18:00:00,2.86310914146248,0.639727032027844,0.000000000000000E+000,0.000000000000000E+000,1.42766727033176,0.421150845177668,1.84881811550943,0.421150845177668,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.608834706470084 
 07/16  19:00:00,2.64731632057449,0.658430970407652,0.000000000000000E+000,0.000000000000000E+000,1.24104712534072,0.381870453792352,1.62291757913307,0.381870453792352,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.626544015707820 
 07/16  20:00:00,2.53864908078369,0.618124320416708,0.000000000000000E+000,0.000000000000000E+000,1.03879944514937,0.333918914462932,1.37271835961231,0.333918914462932,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.585141134673197 
 07/16  21:00:00,2.48376552824459,0.562909465673668,0.000000000000000E+000,0.000000000000000E+000,0.892218617370459,0.292793159901557,1.18501177727201,0.292793159901557,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.530696315394985 
 07/16  22:00:00,2.08453990891803,0.480442792761768,0.000000000000000E+000,0.000000000000000E+000,0.742111188471120,0.248475071001174,0.990586259472296,0.248475071001174,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.452566439441256 
 07/16  23:00:00,1.62241544319438,0.390447884083777,0.000000000000000E+000,0.000000000000000E+000,0.593516478054494,0.202629902043584,0.796146380098078,0.202629902043584,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.366223851752697 
 07/16  24:00:00,1.19016664799546,0.292446860802371,0.000000000000000E+000,0.000000000000000E+000,0.463481592386202,0.161247149498108,0.624728741884310,0.161247149498108,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.272409896311298 
 07/17  01:00:00,0.954991901656149,0.246102723814705,0.000000000000000E+000,0.000000000000000E+000,0.365274676936591,0.129659728234200,0.494934405170791,0.129659728234200,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227653957469842 
 07/17  02:00:00,0.774162225567127,0.236420600959115,0.000000000000000E+000,0.000000000000000E+000,0.265471415763162,9.585629620187032E-002,0.361327711965033,9.585629620187032E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218185733354482 
 07/17  03:00:00,0.617623479511852,0.238936094266393,0.000000000000000E+000,0.000000000000000E+000,0.158060606556893,5.794402905427672E-002,0.216004635611170,5.794402905427672E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220957905150037 
 07/17  04:00:00,0.481092957830100,0.267232611434871,0.000000000000000E+000,0.000000000000000E+000,5.826567483260007E-002,2.169397254115006E-002,7.995964737375005E-002,2.169397254115006E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249933550818746 
 07/17  05:00:00,0.474539823202213,0.399817810890779,0.000000000000000E+000,0.000000000000000E+000,2.120355521983799E-002,8.004754274781712E-003,2.920830949461973E-002,8.004754274781712E-003,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.380513449584994 
 07/17  06:00:00,0.700293513051621,0.645328812794787,0.000000000000000E+000,0.000000000000000E+000,9.872907601414624E-002,3.648955700697947E-002,0.135218633021126,3.648955700697947E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.623024521657274 
 07/17  07:00:00,0.989007553872263,0.708596148064295,0.000000000000000E+000,0.000000000000000E+000,0.177950434011718,6.415466297043293E-002,0.242105096982150,6.415466297043293E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.684896167646779 
 07/17  08:00:00,1.00551394008798,0.683908359044469,0.000000000000000E+000,0.000000000000000E+000,0.234295204883042,8.239321197734351E-002,0.316688416860386,8.239321197734351E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.663871394553396 
 07/17  09:00:00,1.08756178084015,0.624625948733868,0.000000000000000E+000,0.000000000000000E+000,0.322652494995406,0.110093025059809,0.432745520055217,0.110093025059809,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.607572871669006 
 07/17  10:00:00,1.32019067938878,0.561050708759152,0.000000000000000E+000,0.000000000000000E+000,0.490756657690984,0.162564078273239,0.653320735964223,0.162564078273239,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.543596571556362 
