Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/17  11:00:00,1.45719661533300,0.505692117343920,0.000000000000000E+000,0.000000000000000E+000,0.587635854958550,0.188313327494492,0.775949182453041,0.188313327494492,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.488232632672624 
 07/17  12:00:00,1.59516960727870,0.462245279293286,0.000000000000000E+000,0.000000000000000E+000,0.708306520715355,0.220427253870736,0.928733774586092,0.220427253870736,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.445079905389803 
 07/17  13:00:00,1.73845302292909,0.438814789049242,0.000000000000000E+000,0.000000000000000E+000,0.840571029922772,0.253911284874960,1.09448231479773,0.253911284874960,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.421055846141621 
 07/17  14:00:00,1.93917433099501,0.414694217059103,0.000000000000000E+000,0.000000000000000E+000,1.00960037798462,0.295900445227558,1.30550082321218,0.295900445227558,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.395935297540904 
 07/17  15:00:00,2.19732468828783,0.419844238806117,0.000000000000000E+000,0.000000000000000E+000,1.19596481399962,0.345635287585203,1.54160010158483,0.345635287585203,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.400042562929297 
 07/17  16:00:00,2.55475375978068,0.454734280031525,0.000000000000000E+000,0.000000000000000E+000,1.40111074478914,0.400220356725088,1.80133110151423,0.400220356725088,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.431312367976307 
 07/17  17:00:00,3.06576951231970,0.528831952982199,0.000000000000000E+000,0.000000000000000E+000,1.67964886106377,0.473103290502891,2.15275215156666,0.473103290502891,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.500378073063063 
 07/17  18:00:00,2.97413843120398,0.597040986619482,0.000000000000000E+000,0.000000000000000E+000,1.54543908008274,0.448718668155997,1.99415774823873,0.448718668155997,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.566148661061722 
 07/17  19:00:00,2.79262857222913,0.610364369404544,0.000000000000000E+000,0.000000000000000E+000,1.38725089704029,0.415223715336751,1.80247461237704,0.415223715336751,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.578477414704711 
 07/17  20:00:00,2.70659488814137,0.572612991671685,0.000000000000000E+000,0.000000000000000E+000,1.20404869632894,0.371470868852918,1.57551956518185,0.371470868852918,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.539629805928174 
 07/17  21:00:00,2.64046864371491,0.525076848912140,0.000000000000000E+000,0.000000000000000E+000,1.04735905650536,0.329962722190758,1.37732177869612,0.329962722190758,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.492863698633460 
 07/17  22:00:00,2.22661371365283,0.450508582603936,0.000000000000000E+000,0.000000000000000E+000,0.877986824509656,0.282966474256287,1.16095329876594,0.282966474256287,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.422632229283421 
 07/17  23:00:00,1.75769347970396,0.371596261037090,0.000000000000000E+000,0.000000000000000E+000,0.712631039711776,0.234328234659529,0.946959274371305,0.234328234659529,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.347372228706011 
 07/17  24:00:00,1.30312428686785,0.285494425208546,0.000000000000000E+000,0.000000000000000E+000,0.556183584533034,0.188076484559417,0.744260069092451,0.188076484559417,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.265457460717473 
 07/18  01:00:00,1.04613326411090,0.246041153373206,0.000000000000000E+000,0.000000000000000E+000,0.434972629938917,0.151103137686623,0.586075767625539,0.151103137686623,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227592387028344 
 07/18  02:00:00,0.875805512156833,0.236378250321189,0.000000000000000E+000,0.000000000000000E+000,0.341323369844155,0.121647628710585,0.462970998554739,0.121647628710585,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218143382716557 
 07/18  03:00:00,0.771645045564454,0.238889707936643,0.000000000000000E+000,0.000000000000000E+000,0.271320017997397,9.870618366637431E-002,0.370026201663772,9.870618366637431E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220911518820288 
 07/18  04:00:00,0.696093277725466,0.267137996822796,0.000000000000000E+000,0.000000000000000E+000,0.215161007456805,7.979895981230760E-002,0.294959967269113,7.979895981230760E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249838936206671 
 07/18  05:00:00,0.693475671532980,0.399512040870327,0.000000000000000E+000,0.000000000000000E+000,0.180137295120194,6.800686270519164E-002,0.248144157825385,6.800686270519164E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.380207679564542 
 07/18  06:00:00,0.841748695674796,0.644627532992436,0.000000000000000E+000,0.000000000000000E+000,0.202820021040047,7.385379460425424E-002,0.276673815644302,7.385379460425424E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.622323241854920 
 07/18  07:00:00,1.09500796130949,0.707771829899686,0.000000000000000E+000,0.000000000000000E+000,0.258130148665650,8.997535575373201E-002,0.348105504419381,8.997535575373201E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.684071849482170 
 07/18  08:00:00,1.08290743312817,0.683106164913634,0.000000000000000E+000,0.000000000000000E+000,0.295668579978141,9.841332992243623E-002,0.394081909900578,9.841332992243623E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.663069200422561 
 07/18  09:00:00,1.18727651313920,0.623904277584684,0.000000000000000E+000,0.000000000000000E+000,0.402788468556845,0.129671783797421,0.532460252354267,0.129671783797421,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.606851200519825 
 07/18  10:00:00,1.50774848560353,0.560430833738656,0.000000000000000E+000,0.000000000000000E+000,0.641002351411746,0.199876190767221,0.840878542178968,0.199876190767221,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.542976696535863 
 07/18  11:00:00,1.63889414655850,0.505166012406400,0.000000000000000E+000,0.000000000000000E+000,0.736052790897678,0.221593922780863,0.957646713678541,0.221593922780863,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.487706527735104 
 07/18  12:00:00,1.81345712498649,0.461792520234132,0.000000000000000E+000,0.000000000000000E+000,0.886864778258927,0.260156514034954,1.14702129229388,0.260156514034954,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.444627146330652 
 07/18  13:00:00,2.02276261303480,0.438408546418881,0.000000000000000E+000,0.000000000000000E+000,1.07286342065716,0.305928484246286,1.37879190490344,0.305928484246286,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.420649603511261 
 07/18  14:00:00,2.26996750044720,0.414331632195282,0.000000000000000E+000,0.000000000000000E+000,1.28053468179040,0.355759310873982,1.63629399266438,0.355759310873982,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.395572712677086 
 07/18  15:00:00,2.50700127420733,0.419472630422286,0.000000000000000E+000,0.000000000000000E+000,1.44878469012035,0.402491997383971,1.85127668750432,0.402491997383971,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.399670954545469 
 07/18  16:00:00,2.81177798182653,0.454304229318765,0.000000000000000E+000,0.000000000000000E+000,1.61084143196191,0.447513891598166,2.05835532356007,0.447513891598166,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.430882317263547 
 07/18  17:00:00,3.30951660251955,0.528308066183112,0.000000000000000E+000,0.000000000000000E+000,1.87545817577538,0.521041065991125,2.39649924176651,0.521041065991125,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.499854186263979 
 07/18  18:00:00,3.23564934931166,0.596424999205609,0.000000000000000E+000,0.000000000000000E+000,1.75801274624431,0.497655920102098,2.25566866634641,0.497655920102098,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.565532673647849 
 07/18  19:00:00,3.08741357217883,0.609736015180358,0.000000000000000E+000,0.000000000000000E+000,1.62855566114907,0.468703951177678,2.09725961232675,0.468703951177678,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.577849060480526 
 07/18  20:00:00,2.99578245256082,0.572030063357815,0.000000000000000E+000,0.000000000000000E+000,1.44175891015865,0.422948219442666,1.86470712960132,0.422948219442666,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.539046877614304 
 07/18  21:00:00,2.86671781785000,0.524568276822641,0.000000000000000E+000,0.000000000000000E+000,1.22980571175794,0.373765241073287,1.60357095283122,0.373765241073287,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.492355126543958 
 07/18  22:00:00,2.38237849414196,0.450123669695281,0.000000000000000E+000,0.000000000000000E+000,1.00205651530691,0.314661563948158,1.31671807925507,0.314661563948158,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.422247316374766 
 07/18  23:00:00,1.86490014944579,0.371341315971354,0.000000000000000E+000,0.000000000000000E+000,0.795638058099296,0.258527886013834,1.05416594411313,0.258527886013834,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.347117283640274 
 07/18  24:00:00,1.38520755413650,0.285371972448534,0.000000000000000E+000,0.000000000000000E+000,0.619895248342757,0.206448088018337,0.826343336361096,0.206448088018337,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.265335007957460 
 07/19  01:00:00,1.11747178380040,0.245981349102764,0.000000000000000E+000,0.000000000000000E+000,0.490218875803445,0.167195411511598,0.657414287315042,0.167195411511598,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227532582757902 
 07/19  02:00:00,0.939003256760543,0.236337022363376,0.000000000000000E+000,0.000000000000000E+000,0.390048928080051,0.136119815078399,0.526168743158452,0.136119815078399,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218102154758744 
 07/19  03:00:00,0.839955244647347,0.238844100017804,0.000000000000000E+000,0.000000000000000E+000,0.323895996034176,0.114440404712489,0.438336400746665,0.114440404712489,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220865910901448 
 07/19  04:00:00,0.773695249032101,0.267047021923237,0.000000000000000E+000,0.000000000000000E+000,0.274570072308218,9.799186626753278E-002,0.372561938575751,9.799186626753278E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249747961307113 
 07/19  05:00:00,0.761943209244616,0.399225758596721,0.000000000000000E+000,0.000000000000000E+000,0.232623378803432,8.398831673359018E-002,0.316611695537023,8.398831673359018E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.379921397290939 
 07/19  06:00:00,0.962688189827200,0.643972097025277,0.000000000000000E+000,0.000000000000000E+000,0.294364243980676,0.103249065816029,0.397613309796707,0.103249065816029,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.621667805887761 
 07/19  07:00:00,1.18439467287251,0.707005750247945,0.000000000000000E+000,0.000000000000000E+000,0.326303880041990,0.111188335940411,0.437492215982401,0.111188335940411,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.683305769830428 
 07/19  08:00:00,1.16396005693076,0.682360384306918,0.000000000000000E+000,0.000000000000000E+000,0.357300938471989,0.117833595231182,0.475134533703170,0.117833595231182,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.662323419815845 
 07/19  09:00:00,1.25725487495278,0.623234186840815,0.000000000000000E+000,0.000000000000000E+000,0.457303430995758,0.145135183172082,0.602438614167839,0.145135183172082,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.606181109775953 
 07/19  10:00:00,1.60494359396345,0.559855089445160,0.000000000000000E+000,0.000000000000000E+000,0.718401667821049,0.219671982717840,0.938073650538889,0.219671982717840,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.542400952242370 
 07/19  11:00:00,1.74559526490043,0.504677768204614,0.000000000000000E+000,0.000000000000000E+000,0.822736215046551,0.241611616973915,1.06434783202047,0.241611616973915,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.487218283533315 
 07/19  12:00:00,1.92026885504734,0.461372458846741,0.000000000000000E+000,0.000000000000000E+000,0.974947257434235,0.278885764920506,1.25383302235474,0.278885764920506,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.444207084943261 
 07/19  13:00:00,2.12436951966741,0.438031627663050,0.000000000000000E+000,0.000000000000000E+000,1.15839330362413,0.322005507911931,1.48039881153606,0.322005507911931,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.420272684755429 
 07/19  14:00:00,2.37016611213176,0.413995462660286,0.000000000000000E+000,0.000000000000000E+000,1.36645642608338,0.370036178265547,1.73649260434893,0.370036178265547,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.395236543142090 
 07/19  15:00:00,2.60200513679156,0.419136570060932,0.000000000000000E+000,0.000000000000000E+000,1.53307913268417,0.413201417404383,1.94628055008855,0.413201417404383,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.399334894184112 
 07/19  16:00:00,2.96786074781381,0.453918413740457,0.000000000000000E+000,0.000000000000000E+000,1.74520189021624,0.469236199331131,2.21443808954737,0.469236199331131,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.430496501685240 
 07/19  17:00:00,3.46114136734830,0.527823511636477,0.000000000000000E+000,0.000000000000000E+000,2.01017086185742,0.537953144737858,2.54812400659527,0.537953144737858,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.499369631717344 
 07/19  18:00:00,3.05848768921242,0.595853023822760,0.000000000000000E+000,0.000000000000000E+000,1.60359226983896,0.474914736408199,2.07850700624716,0.474914736408199,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.564960698265000 
 07/19  19:00:00,2.56926256103695,0.609153127464887,0.000000000000000E+000,0.000000000000000E+000,1.19097959855614,0.388129002628737,1.57910860118487,0.388129002628737,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.577266172765058 
 07/19  20:00:00,2.25163563032797,0.571511075669245,0.000000000000000E+000,0.000000000000000E+000,0.826408036030739,0.294152271337720,1.12056030736846,0.294152271337720,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.538527889925734 
 07/19  21:00:00,2.18664562069774,0.524107537721367,0.000000000000000E+000,0.000000000000000E+000,0.682879638442810,0.240619117236139,0.923498755678950,0.240619117236139,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.491894387442684 
 07/19  22:00:00,1.81983467981500,0.449769178733372,0.000000000000000E+000,0.000000000000000E+000,0.559013218547436,0.195161046380676,0.754174264928113,0.195161046380676,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.421892825412860 
 07/19  23:00:00,1.44008992284381,0.371109987023630,0.000000000000000E+000,0.000000000000000E+000,0.467919764812910,0.161435952698246,0.629355717511154,0.161435952698246,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.346885954692550 
 07/19  24:00:00,1.06165931951950,0.285264296437874,0.000000000000000E+000,0.000000000000000E+000,0.372473606528916,0.130321495215174,0.502795101744093,0.130321495215174,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.265227331946802 
 07/20  01:00:00,0.877455069518802,0.245930736361591,0.000000000000000E+000,0.000000000000000E+000,0.307969183857783,0.109428389175660,0.417397573033444,0.109428389175660,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227481970016729 
 07/20  02:00:00,0.771473490152143,0.236302139950956,0.000000000000000E+000,0.000000000000000E+000,0.263713230915214,9.492574563483464E-002,0.358638976550049,9.492574563483464E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218067272346324 
 07/20  03:00:00,0.720481362054590,0.238805415500650,0.000000000000000E+000,0.000000000000000E+000,0.234025480101073,8.483703805283475E-002,0.318862518153908,8.483703805283475E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220827226384294 
 07/20  04:00:00,0.690294020800864,0.266965093501717,0.000000000000000E+000,0.000000000000000E+000,0.211936900956095,7.722380938841836E-002,0.289160710344514,7.722380938841836E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249666032885592 
 07/20  05:00:00,0.724091245124827,0.398963148250616,0.000000000000000E+000,0.000000000000000E+000,0.203947573905087,7.481215751214784E-002,0.278759731417234,7.481215751214784E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.379658786944831 
 07/20  06:00:00,0.885259946553418,0.643368680679588,0.000000000000000E+000,0.000000000000000E+000,0.234707121786852,8.547794473607302E-002,0.320185066522926,8.547794473607302E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.621064389542075 
 07/20  07:00:00,1.09599939509925,0.706304647785133,0.000000000000000E+000,0.000000000000000E+000,0.256288354659989,9.280858354914827E-002,0.349096938209138,9.280858354914827E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.682604667367616 
 07/20  08:00:00,1.03067791642200,0.681674920485053,0.000000000000000E+000,0.000000000000000E+000,0.251471920640785,9.038047255362519E-002,0.341852393194410,9.038047255362519E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.661637955993980 
 07/20  09:00:00,1.05446463041583,0.622616736987508,0.000000000000000E+000,0.000000000000000E+000,0.297887186973931,0.101761182656960,0.399648369630890,0.101761182656960,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.605563659922646 
 07/20  10:00:00,1.29392777116806,0.559325783892480,0.000000000000000E+000,0.000000000000000E+000,0.473949178270328,0.153108649473171,0.627057827743500,0.153108649473171,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.541871646689687 
 07/20  11:00:00,1.44419744367200,0.504230052166055,0.000000000000000E+000,0.000000000000000E+000,0.584874549079198,0.178075461712841,0.762950010792040,0.178075461712841,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.486770567494759 
 07/20  12:00:00,1.61046187795117,0.460988386577564,0.000000000000000E+000,0.000000000000000E+000,0.729556153762850,0.214469891495715,0.944026045258565,0.214469891495715,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.443823012674084 
 07/20  13:00:00,1.80995985994535,0.437688027632603,0.000000000000000E+000,0.000000000000000E+000,0.907793583692036,0.258195568121958,1.16598915181399,0.258195568121958,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.419929084724985 
 07/20  14:00:00,2.07567006153555,0.413689900765745,0.000000000000000E+000,0.000000000000000E+000,1.13140385767368,0.310592696079047,1.44199655375272,0.310592696079047,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.394930981247549 
 07/20  15:00:00,2.32875760098615,0.418828113783690,0.000000000000000E+000,0.000000000000000E+000,1.31135816975115,0.361674844531994,1.67303301428315,0.361674844531994,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.399026437906870 
 07/20  16:00:00,2.68991789729735,0.453569111807360,0.000000000000000E+000,0.000000000000000E+000,1.51709204912379,0.419403189907122,1.93649523903091,0.419403189907122,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.430147199752146 
 07/20  17:00:00,3.17111990041692,0.527377679868537,0.000000000000000E+000,0.000000000000000E+000,1.76723348857063,0.490869051093260,2.25810253966389,0.490869051093260,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.498923799949401 
 07/20  18:00:00,3.08132623440229,0.595326635141588,0.000000000000000E+000,0.000000000000000E+000,1.63354816722562,0.467797384211436,2.10134555143705,0.467797384211436,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.564434309583828 
 07/20  19:00:00,2.88236069666138,0.608615770575505,0.000000000000000E+000,0.000000000000000E+000,1.46083024992950,0.431376486879816,1.89220673680931,0.431376486879816,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.576728815875675 
 07/20  20:00:00,2.77642394377054,0.571009782036896,0.000000000000000E+000,0.000000000000000E+000,1.26128814924828,0.384060471562748,1.64534862081103,0.384060471562748,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.538026596293385 
 07/20  21:00:00,2.69714410464152,0.523675779794869,0.000000000000000E+000,0.000000000000000E+000,1.09375405504269,0.340243184580038,1.43399723962273,0.340243184580038,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.491462629516186 
 07/20  22:00:00,2.27007156862852,0.449438565327095,0.000000000000000E+000,0.000000000000000E+000,0.913530516670037,0.290880637071596,1.20441115374163,0.290880637071596,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.421562212006583 
 07/20  23:00:00,1.79791258470385,0.370887362942864,0.000000000000000E+000,0.000000000000000E+000,0.745014843665490,0.242163535705699,0.987178379371191,0.242163535705699,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.346663330611784 
 07/20  24:00:00,1.33206003024040,0.285157018215929,0.000000000000000E+000,0.000000000000000E+000,0.578729377914176,0.194466434550818,0.773195812464994,0.194466434550818,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.265120053724857 
 07/21  01:00:00,1.07069467903524,0.245878388098206,0.000000000000000E+000,0.000000000000000E+000,0.453393236291813,0.157243946258071,0.610637182549883,0.157243946258071,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227429621753343 
 07/21  02:00:00,0.890877965649622,0.236264939080075,0.000000000000000E+000,0.000000000000000E+000,0.352192836399402,0.125850615648127,0.478043452047528,0.125850615648127,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.218030071475443 
 07/21  03:00:00,0.763555255331993,0.238763702520714,0.000000000000000E+000,0.000000000000000E+000,0.266108233009496,9.582817842181474E-002,0.361936411431311,9.582817842181474E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220785513404358 
 07/21  04:00:00,0.682835483161236,0.266884271300097,0.000000000000000E+000,0.000000000000000E+000,0.206817988772314,7.488418393256950E-002,0.281702172704883,7.488418393256950E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249585210683973 
 07/21  05:00:00,0.677396605085214,0.398716338363404,0.000000000000000E+000,0.000000000000000E+000,0.170051061874164,6.201402950345780E-002,0.232065091377621,6.201402950345780E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.379411977057619 
 07/21  06:00:00,0.815073452704463,0.642811881457469,0.000000000000000E+000,0.000000000000000E+000,0.183198371734105,6.680020093986327E-002,0.249998572673968,6.680020093986327E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.620507590319956 
 07/21  07:00:00,1.00351952735557,0.705653423194684,0.000000000000000E+000,0.000000000000000E+000,0.188056013035562,6.856105742989983E-002,0.256617070465462,6.856105742989983E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.681953442777168 
 07/21  08:00:00,0.921181995457443,0.681041950856391,0.000000000000000E+000,0.000000000000000E+000,0.170295559842326,6.206091238752490E-002,0.232356472229851,6.206091238752490E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.661004986365319 
 07/21  09:00:00,1.03965380420193,0.622050392165399,0.000000000000000E+000,0.000000000000000E+000,0.284888535028735,9.994900838826301E-002,0.384837543416997,9.994900838826301E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.604997315100540 
 07/21  10:00:00,1.26654291482520,0.558839406465804,0.000000000000000E+000,0.000000000000000E+000,0.448878208401124,0.150794762999514,0.599672971400638,0.150794762999514,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.541385269263011 
 07/21  11:00:00,1.38465629361167,0.503817139298850,0.000000000000000E+000,0.000000000000000E+000,0.532322116077891,0.171086744653817,0.703408860731708,0.171086744653817,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.486357654627554 
 07/21  12:00:00,1.50342834432449,0.460633064199101,0.000000000000000E+000,0.000000000000000E+000,0.637961564702755,0.199030946929135,0.836992511631887,0.199030946929135,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.443467690295621 
 07/21  13:00:00,1.66629043532445,0.437369216258915,0.000000000000000E+000,0.000000000000000E+000,0.784770512548519,0.237549214644573,1.02231972719309,0.237549214644573,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.419610273351295 
 07/21  14:00:00,1.86634601572093,0.413405686847052,0.000000000000000E+000,0.000000000000000E+000,0.952913926111256,0.279758581826856,1.23267250793811,0.279758581826856,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.394646767328856 
 07/21  15:00:00,2.08804924463682,0.418540598639705,0.000000000000000E+000,0.000000000000000E+000,1.10963563955869,0.322689018375130,1.43232465793382,0.322689018375130,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.398738922762886 
 07/21  16:00:00,2.40085966518797,0.453246680950869,0.000000000000000E+000,0.000000000000000E+000,1.27830393339842,0.369133073523111,1.64743700692153,0.369133073523111,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.429824768895654 
 07/21  17:00:00,2.87733388693418,0.526969612319633,0.000000000000000E+000,0.000000000000000E+000,1.52740600420831,0.436910521972849,1.96431652618116,0.436910521972849,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.498515732400500 
 07/21  18:00:00,2.84625568898409,0.594839962968276,0.000000000000000E+000,0.000000000000000E+000,1.44585046195745,0.420424544061386,1.86627500601884,0.420424544061386,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.563947637410516 
 07/21  19:00:00,2.71576133026815,0.608120178203273,0.000000000000000E+000,0.000000000000000E+000,1.33113109511150,0.394476275304568,1.72560737041607,0.394476275304568,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.576233223503443 
 07/21  20:00:00,2.69312949002100,0.570569533671901,0.000000000000000E+000,0.000000000000000E+000,1.20032680810821,0.361727358953286,1.56205416706149,0.361727358953286,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.537586347928390 
 07/21  21:00:00,2.60121702036824,0.523281336384281,0.000000000000000E+000,0.000000000000000E+000,1.01697290177163,0.321097253577820,1.33807015534945,0.321097253577820,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.491068186105598 
 07/21  22:00:00,2.15154964409420,0.449137588052100,0.000000000000000E+000,0.000000000000000E+000,0.815823406100786,0.270065823106529,1.08588922920731,0.270065823106529,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.421261234731588 
 07/21  23:00:00,1.65383185181323,0.370688472564888,0.000000000000000E+000,0.000000000000000E+000,0.626632409352276,0.216465237128298,0.843097646480575,0.216465237128298,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.346464440233808 
 07/21  24:00:00,1.22738241837396,0.285062293344766,0.000000000000000E+000,0.000000000000000E+000,0.495774181502950,0.172744019095605,0.668518200598555,0.172744019095605,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.265025328853693 
 07/22  01:00:00,1.01305057811782,0.249263665667011,0.000000000000000E+000,0.000000000000000E+000,0.406514781152115,0.142531273247382,0.549046054399498,0.142531273247382,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.230814899322149 
 07/22  02:00:00,0.873793882786730,0.238846635290098,0.000000000000000E+000,0.000000000000000E+000,0.338650837733373,0.119697290935043,0.458348128668415,0.119697290935043,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.220611767685466 
 07/22  03:00:00,0.788871960154074,0.241539304742283,0.000000000000000E+000,0.000000000000000E+000,0.284100365969028,0.101787345020067,0.385887710989094,0.101787345020067,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.223561115625927 
 07/22  04:00:00,0.730808377469742,0.272545638098006,0.000000000000000E+000,0.000000000000000E+000,0.239801011420184,8.720289784080662E-002,0.327003909260990,8.720289784080662E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.255246577481881 
 07/22  05:00:00,0.747317478857371,0.415580780231592,0.000000000000000E+000,0.000000000000000E+000,0.217735093715966,8.015417555628691E-002,0.297889269272253,8.015417555628691E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.396276418925807 
 07/22  06:00:00,0.915989898118988,0.681644606905985,0.000000000000000E+000,0.000000000000000E+000,0.250056944137421,9.023255323315817E-002,0.340289497370580,9.023255323315817E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.659340315768470 
 07/22  07:00:00,1.14712679829313,0.751796142241272,0.000000000000000E+000,0.000000000000000E+000,0.280108652998610,9.895430955574765E-002,0.379062962554358,9.895430955574765E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.728096161823755 
 07/22  08:00:00,1.11324004039079,0.728273272262977,0.000000000000000E+000,0.000000000000000E+000,0.291337286412337,0.100639903908828,0.391977190321165,0.100639903908828,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.708236307771904 
 07/22  09:00:00,1.18161367807005,0.664642008758484,0.000000000000000E+000,0.000000000000000E+000,0.360993239003510,0.120773083790878,0.481766322794386,0.120773083790878,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.647588931693625 
 07/22  10:00:00,1.44755283873345,0.594877057642229,0.000000000000000E+000,0.000000000000000E+000,0.551354339342283,0.178412285944322,0.729766625286603,0.178412285944322,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.577422920439436 
 07/22  11:00:00,1.56035868424573,0.533473277938298,0.000000000000000E+000,0.000000000000000E+000,0.629750724477168,0.196871725378585,0.826622449855753,0.196871725378585,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.516013793267002 
 07/22  12:00:00,1.70428509664434,0.486216446051971,0.000000000000000E+000,0.000000000000000E+000,0.759641851865501,0.230396867746738,0.990038719612239,0.230396867746738,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.469051072148491 
 07/22  13:00:00,1.86535782943993,0.459550443888347,0.000000000000000E+000,0.000000000000000E+000,0.909604659738396,0.268194394185037,1.17779905392343,0.268194394185037,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.441791500980726 
 07/22  14:00:00,2.08100701060961,0.433555899089125,0.000000000000000E+000,0.000000000000000E+000,1.09508855357642,0.313119345774701,1.40820789935112,0.313119345774701,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.414796979570929 
 07/22  15:00:00,2.30062357401672,0.438757141970233,0.000000000000000E+000,0.000000000000000E+000,1.25034654416679,0.357493440644482,1.60783998481127,0.357493440644482,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.418955466093416 
 07/22  16:00:00,2.58039081475805,0.478504352815543,0.000000000000000E+000,0.000000000000000E+000,1.39282276188955,0.398227446620002,1.79105020850955,0.398227446620002,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.455082440760325 
 07/22  17:00:00,3.02057857801915,0.558014147650278,0.000000000000000E+000,0.000000000000000E+000,1.61146009546484,0.460749163304547,2.07220925876939,0.460749163304547,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.529560267731145 
 07/22  18:00:00,2.85352554198002,0.636036517873893,0.000000000000000E+000,0.000000000000000E+000,1.41221105365870,0.427023462368263,1.83923451602696,0.427023462368263,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.605144192316133 
 07/22  19:00:00,2.57741819237118,0.654638304480147,0.000000000000000E+000,0.000000000000000E+000,1.17704321379286,0.375976237136891,1.55301945092975,0.375976237136891,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.622751349780315 
 07/22  20:00:00,2.44268008129971,0.614644211978290,0.000000000000000E+000,0.000000000000000E+000,0.955189976417039,0.321559383711279,1.27674936012832,0.321559383711279,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.581661026234779 
 07/22  21:00:00,2.39996846699459,0.559863483408145,0.000000000000000E+000,0.000000000000000E+000,0.820683231708468,0.280531484313547,1.10121471602202,0.280531484313547,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.527650333129465 
 07/22  22:00:00,2.01402237695755,0.478111153362381,0.000000000000000E+000,0.000000000000000E+000,0.682761699496434,0.237307028015380,0.920068727511813,0.237307028015380,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.450234800041869 
 07/22  23:00:00,1.52149606468485,0.388916785965902,0.000000000000000E+000,0.000000000000000E+000,0.514026003960319,0.181200997628228,0.695227001588548,0.181200997628228,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.364692753634822 
 07/22  24:00:00,1.06614816312411,0.291735308694546,0.000000000000000E+000,0.000000000000000E+000,0.368137664453957,0.132572592559006,0.500710257012963,0.132572592559006,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.271698344203473 
 07/23  01:00:00,0.825184363112226,0.249217247778852,0.000000000000000E+000,0.000000000000000E+000,0.264131286593878,9.704855280002986E-002,0.361179839393907,9.704855280002986E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.230768481433989 
 07/23  02:00:00,0.685698200269849,0.238813764347591,0.000000000000000E+000,0.000000000000000E+000,0.196652909783058,7.359953636847810E-002,0.270252446151536,7.359953636847810E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.220578896742959 
 07/23  03:00:00,0.623499009241844,0.241502735419795,0.000000000000000E+000,0.000000000000000E+000,0.160322425733963,6.019233434290089E-002,0.220514760076864,6.019233434290089E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.223524546303439 
 07/23  04:00:00,0.591136973697312,0.272474087043739,0.000000000000000E+000,0.000000000000000E+000,0.136083769702631,5.124873578592999E-002,0.187332505488561,5.124873578592999E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.255175026427614 
 07/23  05:00:00,0.629406732922278,0.415363651427316,0.000000000000000E+000,0.000000000000000E+000,0.130647536779584,4.933098655757323E-002,0.179978523337157,4.933098655757323E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.396059290121531 
 07/23  06:00:00,0.803052792533976,0.681149932118851,0.000000000000000E+000,0.000000000000000E+000,0.165842718599042,6.150967318652696E-002,0.227352391785568,6.150967318652696E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.658845640981338 
 07/23  07:00:00,1.03113941120506,0.751214301204510,0.000000000000000E+000,0.000000000000000E+000,0.192914129365864,7.016144610042753E-002,0.263075575466292,7.016144610042753E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.727514320786994 
 07/23  08:00:00,0.990303199835270,0.727704005253602,0.000000000000000E+000,0.000000000000000E+000,0.198379966892808,7.066038287283913E-002,0.269040349765647,7.066038287283913E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.707667040762530 
 07/23  09:00:00,1.05456969098736,0.664127861324444,0.000000000000000E+000,0.000000000000000E+000,0.263867972601083,9.085436311061205E-002,0.354722335711694,9.085436311061205E-002,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.647074784259586 
 07/23  10:00:00,1.29163494336563,0.594435340037044,0.000000000000000E+000,0.000000000000000E+000,0.430547134268743,0.143301595650046,0.573848729918786,0.143301595650046,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.576981202834251 
 07/23  11:00:00,1.42280732628688,0.533100098270610,0.000000000000000E+000,0.000000000000000E+000,0.521818322746446,0.167252769150449,0.689071091896896,0.167252769150449,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.515640613599311 
 07/23  12:00:00,1.57537888655484,0.485895773218344,0.000000000000000E+000,0.000000000000000E+000,0.657448588731233,0.203683920791504,0.861132509522737,0.203683920791504,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.468730399314864 
 07/23  13:00:00,1.76454282152613,0.459264504642479,0.000000000000000E+000,0.000000000000000E+000,0.828915224293029,0.248068821716597,1.07698404600963,0.248068821716597,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.441505561734858 
 07/23  14:00:00,2.02886821172905,0.433301384008713,0.000000000000000E+000,0.000000000000000E+000,1.05204584027965,0.304023260190911,1.35606910047056,0.304023260190911,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.414542464490515 
 07/23  15:00:00,2.30097597481343,0.438500730075420,0.000000000000000E+000,0.000000000000000E+000,1.24897575929056,0.359216626317430,1.60819238560798,0.359216626317430,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.418699054198600 
 07/23  16:00:00,2.61148083450760,0.478203637645293,0.000000000000000E+000,0.000000000000000E+000,1.41589981585152,0.406240412407581,1.82214022825910,0.406240412407581,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.454781725590076 
 07/23  17:00:00,3.09082105290428,0.557647512579659,0.000000000000000E+000,0.000000000000000E+000,1.66649401165343,0.475957722001095,2.14245173365453,0.475957722001095,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.529193632660523 
 07/23  18:00:00,2.83100978960952,0.635600743129588,0.000000000000000E+000,0.000000000000000E+000,1.38284951026007,0.433869253396397,1.81671876365647,0.433869253396397,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.604708417571828 
 07/23  19:00:00,2.44892429725967,0.654193381739212,0.000000000000000E+000,0.000000000000000E+000,1.06172965217574,0.362795903642505,1.42452555581824,0.362795903642505,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.622306427039382 
 07/23  20:00:00,2.20674213751428,0.614232721902907,0.000000000000000E+000,0.000000000000000E+000,0.760690952633978,0.280120463708911,1.04081141634289,0.280120463708911,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.581249536159396 
 07/23  21:00:00,2.10474983087466,0.559502703420007,0.000000000000000E+000,0.000000000000000E+000,0.586622489680783,0.219373590221305,0.805996079902090,0.219373590221305,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.527289553141327 
 07/23  22:00:00,1.68643153783403,0.477834136072281,0.000000000000000E+000,0.000000000000000E+000,0.429410458864753,0.163067429523550,0.592477888388304,0.163067429523550,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.449957782751769 
 07/23  23:00:00,1.22719161252110,0.388733671565213,0.000000000000000E+000,0.000000000000000E+000,0.289604957802295,0.111317591622504,0.400922549424797,0.111317591622504,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.364509639234131 
 07/23  24:00:00,0.831224358857183,0.291650350370860,0.000000000000000E+000,0.000000000000000E+000,0.191965819100445,7.382063364558633E-002,0.265786452746032,7.382063364558633E-002,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.271613385879789 
 07/24  01:00:00,0.642924760779564,0.245755957244046,0.000000000000000E+000,0.000000000000000E+000,0.132067659126678,5.079960516753106E-002,0.182867264294208,5.079960516753106E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227307190899183 
 07/24  02:00:00,0.544531502884015,0.236179765079280,0.000000000000000E+000,0.000000000000000E+000,9.510670743083145E-002,3.659028185109067E-002,0.131696989281922,3.659028185109067E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.217944897474648 
 07/24  03:00:00,0.502706490300182,0.238670653433532,0.000000000000000E+000,0.000000000000000E+000,7.305855523825076E-002,2.802909116124888E-002,0.101087646399500,2.802909116124888E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220692464317176 
 07/24  04:00:00,0.483883162341656,0.266696669425175,0.000000000000000E+000,0.000000000000000E+000,5.985081590747469E-002,2.289903597783123E-002,8.274985188530577E-002,2.289903597783123E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249397608809050 
 07/24  05:00:00,0.534202330527381,0.398123709385838,0.000000000000000E+000,0.000000000000000E+000,6.433116262830810E-002,2.453965419147809E-002,8.887081681978630E-002,2.453965419147809E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.378819348080053 
 07/24  06:00:00,0.648476579942052,0.641459742626720,0.000000000000000E+000,0.000000000000000E+000,6.059630304969005E-002,2.280539686186711E-002,8.340169991155738E-002,2.280539686186711E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.619155451489207 
 07/24  07:00:00,0.922607879212841,0.704072703603548,0.000000000000000E+000,0.000000000000000E+000,0.128232355413108,4.747306690962036E-002,0.175705422322728,4.747306690962036E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.680372723186032 
 07/24  08:00:00,0.885292587563731,0.679505274683790,0.000000000000000E+000,0.000000000000000E+000,0.143970430542367,5.249663379377343E-002,0.196467064336140,5.249663379377343E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.659468310192718 
 07/24  09:00:00,0.915280108212506,0.620671649406100,0.000000000000000E+000,0.000000000000000E+000,0.191860315789924,6.860353163764613E-002,0.260463847427570,6.860353163764613E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.603618572341241 
 07/24  10:00:00,1.05361853437017,0.557655099490384,0.000000000000000E+000,0.000000000000000E+000,0.286444097510956,0.100304493434655,0.386748590945611,0.100304493434655,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.540200962287594 
 07/24  11:00:00,1.19409569826311,0.502815200090285,0.000000000000000E+000,0.000000000000000E+000,0.382000532835987,0.130847732547167,0.512848265383154,0.130847732547167,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.485355715418987 
 07/24  12:00:00,1.30637763848184,0.459773338210018,0.000000000000000E+000,0.000000000000000E+000,0.479398186838659,0.160543618950577,0.639941805789238,0.160543618950577,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.442607964306538 
 07/24  13:00:00,1.44026531870491,0.436600035761160,0.000000000000000E+000,0.000000000000000E+000,0.599980958571752,0.196313652001807,0.796294610573559,0.196313652001807,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.418841092853540 
 07/24  14:00:00,1.60043981289147,0.412721978308130,0.000000000000000E+000,0.000000000000000E+000,0.732661311413936,0.234104993694710,0.966766305108645,0.234104993694710,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.393963058789934 
 07/24  15:00:00,1.82773842226457,0.417851589009487,0.000000000000000E+000,0.000000000000000E+000,0.892453614419218,0.279560221142345,1.17201383556156,0.279560221142345,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.398049913132667 
 07/24  16:00:00,2.17552714255348,0.452462866580304,0.000000000000000E+000,0.000000000000000E+000,1.08862958094194,0.333474903345090,1.42210448428704,0.333474903345090,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.429040954525086 
 07/24  17:00:00,2.62591976614610,0.525985779861623,0.000000000000000E+000,0.000000000000000E+000,1.31748085299004,0.395421552403031,1.71290240539307,0.395421552403031,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.497531899942488 
