Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/24  18:00:00,2.58146824818640,0.593677763005439,0.000000000000000E+000,0.000000000000000E+000,1.22336607415447,0.378121491066684,1.60148756522115,0.378121491066684,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.562785437447679 
 07/24  19:00:00,2.43703576243403,0.606938053525388,0.000000000000000E+000,0.000000000000000E+000,1.09763094971446,0.349250852867489,1.44688180258195,0.349250852867489,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.575051098825558 
 07/24  20:00:00,2.39890600321074,0.569484006382393,0.000000000000000E+000,0.000000000000000E+000,0.955131889620456,0.312698790630774,1.26783068025123,0.312698790630774,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.536500820638883 
 07/24  21:00:00,2.37247859267992,0.522326556186133,0.000000000000000E+000,0.000000000000000E+000,0.830864289538314,0.278467438122814,1.10933172766113,0.278467438122814,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.490113405907450 
 07/24  22:00:00,1.99358550209145,0.448408682048842,0.000000000000000E+000,0.000000000000000E+000,0.691037969507522,0.236887117697034,0.927925087204556,0.236887117697034,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.420532328728330 
 07/24  23:00:00,1.55515894212681,0.370206107480724,0.000000000000000E+000,0.000000000000000E+000,0.551336288129708,0.193088448664442,0.744424736794149,0.193088448664442,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.345982075149641 
 07/24  24:00:00,1.11681673600289,0.284833491614955,0.000000000000000E+000,0.000000000000000E+000,0.409907902400248,0.148044615827240,0.557952518227488,0.148044615827240,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.264796527123882 
 07/25  01:00:00,0.872033909066008,0.245726303085499,0.000000000000000E+000,0.000000000000000E+000,0.300546605061828,0.111429807518823,0.411976412580653,0.111429807518823,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227277536740636 
 07/25  02:00:00,0.687120288978925,0.236158060452164,0.000000000000000E+000,0.000000000000000E+000,0.198779343841616,7.550643153521551E-002,0.274285775376831,7.550643153521551E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.217923192847531 
 07/25  03:00:00,0.593537842360322,0.238645892846974,0.000000000000000E+000,0.000000000000000E+000,0.138741469098473,5.317752936116723E-002,0.191918998459640,5.317752936116723E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220667703730618 
 07/25  04:00:00,0.533193077277982,0.266646211888832,0.000000000000000E+000,0.000000000000000E+000,9.522201718944948E-002,3.683774963218057E-002,0.132059766821630,3.683774963218057E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249347151272707 
 07/25  05:00:00,0.542697598085989,0.397970297514369,0.000000000000000E+000,0.000000000000000E+000,7.016868934966740E-002,2.719739502872856E-002,9.736608437839601E-002,2.719739502872856E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.378665936208587 
 07/25  06:00:00,0.694380216629376,0.641111292568851,0.000000000000000E+000,0.000000000000000E+000,9.335191712796757E-002,3.595341947091340E-002,0.129305336598881,3.595341947091340E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.618807001431338 
 07/25  07:00:00,0.899592697458277,0.703669016304393,0.000000000000000E+000,0.000000000000000E+000,0.110665116806680,4.202512376148350E-002,0.152690240568164,4.202512376148350E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.679969035886877 
 07/25  08:00:00,0.848956376487627,0.679110607258173,0.000000000000000E+000,0.000000000000000E+000,0.116553738665396,4.357711459464156E-002,0.160130853260037,4.357711459464156E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.659073642767101 
 07/25  09:00:00,0.820145569413553,0.620314617796189,0.000000000000000E+000,0.000000000000000E+000,0.120642028860649,4.468727976796521E-002,0.165329308628615,4.468727976796521E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.603261540731330 
 07/25  10:00:00,0.828035348573329,0.557347943330876,0.000000000000000E+000,0.000000000000000E+000,0.117872004277604,4.329340087116493E-002,0.161165405148768,4.329340087116493E-002,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.539893806128083 
 07/25  11:00:00,0.922074509817518,0.502554558939503,0.000000000000000E+000,0.000000000000000E+000,0.176643921068968,6.418315586859001E-002,0.240827076937558,6.418315586859001E-002,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.485095074268205 
 07/25  12:00:00,1.03468899752537,0.459549677752581,0.000000000000000E+000,0.000000000000000E+000,0.271994978642960,9.625818618980762E-002,0.368253164832768,9.625818618980762E-002,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.442384303849102 
 07/25  13:00:00,1.12988243169898,0.436399828888987,0.000000000000000E+000,0.000000000000000E+000,0.361361357777636,0.124550365789992,0.485911723567629,0.124550365789992,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.418640885981366 
 07/25  14:00:00,1.25219692995990,0.412543895434352,0.000000000000000E+000,0.000000000000000E+000,0.463500576550628,0.155022845626444,0.618523422177072,0.155022845626444,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.393784975916156 
 07/25  15:00:00,1.39576954425707,0.417671001508045,0.000000000000000E+000,0.000000000000000E+000,0.552080394005454,0.187964563548610,0.740044957554065,0.187964563548610,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.397869325631225 
 07/25  16:00:00,1.58061620976310,0.452254512481982,0.000000000000000E+000,0.000000000000000E+000,0.614090704949168,0.213102846547491,0.827193551496659,0.213102846547491,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.428832600426764 
 07/25  17:00:00,1.78583754819599,0.525726516427271,0.000000000000000E+000,0.000000000000000E+000,0.645182300538394,0.227637886904564,0.872820187442958,0.227637886904564,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.497272636508138 
 07/25  18:00:00,1.83737725647450,0.593377712799279,0.000000000000000E+000,0.000000000000000E+000,0.632274761826816,0.225121811682433,0.857396573509249,0.225121811682433,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.562485387241519 
 07/25  19:00:00,1.76043530522684,0.606629043614105,0.000000000000000E+000,0.000000000000000E+000,0.566443140302564,0.203838205072201,0.770281345374764,0.203838205072201,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.574742088914273 
 07/25  20:00:00,1.81184153873353,0.569201904332020,0.000000000000000E+000,0.000000000000000E+000,0.499466375015797,0.181299840758224,0.680766215774020,0.181299840758224,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.536218718588509 
 07/25  21:00:00,1.86825497892072,0.522078054522285,0.000000000000000E+000,0.000000000000000E+000,0.443138039118381,0.161970074783550,0.605108113901932,0.161970074783550,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.489864904243604 
 07/25  22:00:00,1.57074588377992,0.448218787308515,0.000000000000000E+000,0.000000000000000E+000,0.369395328688018,0.135690140205009,0.505085468893027,0.135690140205009,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.420342433988003 
 07/25  23:00:00,1.20370163484210,0.370081683047168,0.000000000000000E+000,0.000000000000000E+000,0.286913173945789,0.106054255563657,0.392967429509445,0.106054255563657,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.345857650716088 
 07/25  24:00:00,0.849623680265675,0.284774840233709,0.000000000000000E+000,0.000000000000000E+000,0.212110774179748,7.864868831052281E-002,0.290759462490270,7.864868831052281E-002,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.264737875742636 
 07/26  01:00:00,0.683930611598688,0.245700438076446,0.000000000000000E+000,0.000000000000000E+000,0.163179067961857,6.069404715147554E-002,0.223873115113332,6.069404715147554E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227251671731584 
 07/26  02:00:00,0.591033903454792,0.236143390703533,0.000000000000000E+000,0.000000000000000E+000,0.129786932663510,4.841245718918893E-002,0.178199389852700,4.841245718918893E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.217908523098900 
 07/26  03:00:00,0.549412849910992,0.238629207411308,0.000000000000000E+000,0.000000000000000E+000,0.107565786052859,4.022821995745133E-002,0.147794006010310,4.022821995745133E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220651018294952 
 07/26  04:00:00,0.530101616323998,0.266610469681635,0.000000000000000E+000,0.000000000000000E+000,9.383419165694216E-002,3.513411421070555E-002,0.128968305867648,3.513411421070555E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249311409065510 
 07/26  05:00:00,0.575734300043405,0.397845516372286,0.000000000000000E+000,0.000000000000000E+000,9.481652141188755E-002,3.558626492392444E-002,0.130402786335812,3.558626492392444E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.378541155066501 
 07/26  06:00:00,0.704273027290938,0.640820241812569,0.000000000000000E+000,0.000000000000000E+000,0.101658475662454,3.753967159798936E-002,0.139198147260444,3.753967159798936E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.618515950675053 
 07/26  07:00:00,0.971923205340687,0.703323616161476,0.000000000000000E+000,0.000000000000000E+000,0.165127810630363,5.989293782021303E-002,0.225020748450576,5.989293782021303E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.679623635743963 
 07/26  08:00:00,0.926112024286024,0.678775650306144,0.000000000000000E+000,0.000000000000000E+000,0.174995948649689,6.229055240874317E-002,0.237286501058432,6.229055240874317E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.658738685815071 
 07/26  09:00:00,0.958910134200841,0.620016733792815,0.000000000000000E+000,0.000000000000000E+000,0.225230681354320,7.886319206158261E-002,0.304093873415904,7.886319206158261E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.602963656727956 
 07/26  10:00:00,1.13736337346924,0.557093803319767,0.000000000000000E+000,0.000000000000000E+000,0.350197049285235,0.120296380759440,0.470493430044676,0.120296380759440,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.539639666116976 
 07/26  11:00:00,1.26761728131125,0.502339966920488,0.000000000000000E+000,0.000000000000000E+000,0.438446980191776,0.147922868239517,0.586369848431292,0.147922868239517,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.484880482249189 
 07/26  12:00:00,1.40300990007047,0.459365379133504,0.000000000000000E+000,0.000000000000000E+000,0.555004148712233,0.181569918665625,0.736574067377860,0.181569918665625,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.442200005230024 
 07/26  13:00:00,1.55945423851080,0.436234723550300,0.000000000000000E+000,0.000000000000000E+000,0.694859291526183,0.220624238853261,0.915483530379444,0.220624238853261,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.418475780642679 
 07/26  14:00:00,1.78815223661248,0.412397148247930,0.000000000000000E+000,0.000000000000000E+000,0.883182156687266,0.271296572142390,1.15447872882966,0.271296572142390,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.393638228729734 
 07/26  15:00:00,1.93976229635843,0.417524104462489,0.000000000000000E+000,0.000000000000000E+000,0.974602183425229,0.309435526230192,1.28403770965542,0.309435526230192,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.397722428585669 
 07/26  16:00:00,2.14043812985722,0.452084313774048,0.000000000000000E+000,0.000000000000000E+000,1.04510917454493,0.341906297045849,1.38701547159078,0.341906297045849,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.428662401718830 
 07/26  17:00:00,2.30556237808451,0.525514077437453,0.000000000000000E+000,0.000000000000000E+000,1.04121734098295,0.351327676348533,1.39254501733148,0.351327676348533,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.497060197518320 
 07/26  18:00:00,2.28875626196179,0.593123535640341,0.000000000000000E+000,0.000000000000000E+000,0.977520364639335,0.331255214357198,1.30877557899654,0.331255214357198,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.562231210082580 
 07/26  19:00:00,2.15990766508316,0.606369254415568,0.000000000000000E+000,0.000000000000000E+000,0.872709740595173,0.297043964635912,1.16975370523109,0.297043964635912,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.574482299715739 
 07/26  20:00:00,2.16714799928450,0.568965333464941,0.000000000000000E+000,0.000000000000000E+000,0.772098610027488,0.263974066297499,1.03607267632499,0.263974066297499,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.535982147721431 
 07/26  21:00:00,2.15947399618528,0.521870256103151,0.000000000000000E+000,0.000000000000000E+000,0.664924311341954,0.231402819824532,0.896327131166487,0.231402819824532,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.489657105824468 
 07/26  22:00:00,1.79678595427891,0.448059863867699,0.000000000000000E+000,0.000000000000000E+000,0.539746627329112,0.191378912062910,0.731125539392025,0.191378912062910,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.420183510547187 
 07/26  23:00:00,1.37842981901799,0.369975807158878,0.000000000000000E+000,0.000000000000000E+000,0.417337223305242,0.150358390380088,0.567695613685328,0.150358390380088,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.345751774827799 
 07/26  24:00:00,0.989370032898035,0.284726497096243,0.000000000000000E+000,0.000000000000000E+000,0.315765614367762,0.114740200754869,0.430505815122632,0.114740200754869,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.264689532605171 
 07/27  01:00:00,0.792053863895745,0.245678184148191,0.000000000000000E+000,0.000000000000000E+000,0.242878007438759,8.911835997162816E-002,0.331996367410387,8.911835997162816E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227229417803328 
 07/27  02:00:00,0.673087139314289,0.236127732346302,0.000000000000000E+000,0.000000000000000E+000,0.189996232968611,7.025639274358450E-002,0.260252625712196,7.025639274358450E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.217892864741669 
 07/27  03:00:00,0.611095073081053,0.238612119594161,0.000000000000000E+000,0.000000000000000E+000,0.152685293717181,5.679093546318980E-002,0.209476229180371,5.679093546318980E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220633930477805 
 07/27  04:00:00,0.574988806274488,0.266573999750184,0.000000000000000E+000,0.000000000000000E+000,0.126575870907951,4.727962491018606E-002,0.173855495818137,4.727962491018606E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249274939134059 
 07/27  05:00:00,0.608728627466815,0.397739104704363,0.000000000000000E+000,0.000000000000000E+000,0.118785292325977,4.461182143324581E-002,0.163397113759223,4.461182143324581E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.378434743398577 
 07/27  06:00:00,0.774976264725710,0.640576214925209,0.000000000000000E+000,0.000000000000000E+000,0.153130510066818,5.677087462839892E-002,0.209901384695216,5.677087462839892E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.618271923787696 
 07/27  07:00:00,0.989229210549252,0.703041552866059,0.000000000000000E+000,0.000000000000000E+000,0.177467374948330,6.485937871081006E-002,0.242326753659140,6.485937871081006E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.679341572448543 
 07/27  08:00:00,0.934933283069595,0.678498872549558,0.000000000000000E+000,0.000000000000000E+000,0.180959551441856,6.514820840014836E-002,0.246107759842005,6.514820840014836E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.658461908058485 
 07/27  09:00:00,0.962546457232241,0.619767532575318,0.000000000000000E+000,0.000000000000000E+000,0.227651930827014,8.007826562029124E-002,0.307730196447305,8.007826562029124E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.602714455510459 
 07/27  10:00:00,1.13114839994368,0.556879515707878,0.000000000000000E+000,0.000000000000000E+000,0.345667621047237,0.118610835471880,0.464278456519118,0.118610835471880,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.539425378505085 
 07/27  11:00:00,1.27392944918587,0.502158266635597,0.000000000000000E+000,0.000000000000000E+000,0.444204620448029,0.148477395857878,0.592682016305906,0.148477395857878,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.484698781964299 
 07/27  12:00:00,1.42232603405899,0.459209158809047,0.000000000000000E+000,0.000000000000000E+000,0.570944363308192,0.184945838058195,0.755890201366388,0.184945838058195,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.442043784905567 
 07/27  13:00:00,1.60570419517390,0.436094815267226,0.000000000000000E+000,0.000000000000000E+000,0.732161429393489,0.229572057649060,0.961733487042549,0.229572057649060,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.418335872359605 
 07/27  14:00:00,1.82923189247343,0.412272255310749,0.000000000000000E+000,0.000000000000000E+000,0.917390337734666,0.278168046955943,1.19555838469061,0.278168046955943,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.393513335792550 
 07/27  15:00:00,1.99224428618480,0.417393062130466,0.000000000000000E+000,0.000000000000000E+000,1.01961884024336,0.316900859238432,1.33651969948179,0.316900859238432,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.397591386253646 
 07/27  16:00:00,2.15075430953491,0.451940283682843,0.000000000000000E+000,0.000000000000000E+000,1.05934649003813,0.337985161230343,1.39733165126847,0.337985161230343,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.428518371627626 
 07/27  17:00:00,2.36767305267483,0.525332813417251,0.000000000000000E+000,0.000000000000000E+000,1.09642635556820,0.358229336353601,1.45465569192180,0.358229336353601,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.496878933498115 
 07/27  18:00:00,2.27020462718130,0.592910205083451,0.000000000000000E+000,0.000000000000000E+000,0.966917335822853,0.323306608393188,1.29022394421604,0.323306608393188,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.562017879525691 
 07/27  19:00:00,2.09398658951072,0.606151818254756,0.000000000000000E+000,0.000000000000000E+000,0.822577558069314,0.281255071589333,1.10383262965864,0.281255071589333,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.574264863554926 
 07/27  20:00:00,2.06470433655209,0.568767184437650,0.000000000000000E+000,0.000000000000000E+000,0.691905468780310,0.241723544812271,0.933629013592580,0.241723544812271,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.535783998694139 
 07/27  21:00:00,2.07314581475816,0.521696015645551,0.000000000000000E+000,0.000000000000000E+000,0.598220879327982,0.211778070411391,0.809998949739372,0.211778070411391,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.489482865366871 
 07/27  22:00:00,1.73446512841271,0.447926312656200,0.000000000000000E+000,0.000000000000000E+000,0.492079457175765,0.176725256350060,0.668804713525823,0.176725256350060,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.420049959335688 
 07/27  23:00:00,1.33886648858078,0.369888875960122,0.000000000000000E+000,0.000000000000000E+000,0.387343421401239,0.140788861846886,0.528132283248125,0.140788861846886,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.345664843629040 
 07/27  24:00:00,0.956793534325057,0.284683617438765,0.000000000000000E+000,0.000000000000000E+000,0.291079163434292,0.106850153115360,0.397929316549654,0.106850153115360,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.264646652947691 
 07/28  01:00:00,0.768030264743804,0.245659111864025,0.000000000000000E+000,0.000000000000000E+000,0.224799790185396,8.317297807304951E-002,0.307972768258445,8.317297807304951E-002,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227210345519162 
 07/28  02:00:00,0.651884201878261,0.236113366353222,0.000000000000000E+000,0.000000000000000E+000,0.174069337685668,6.498035059049943E-002,0.239049688276168,6.498035059049943E-002,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.217878498748590 
 07/28  03:00:00,0.599528752975505,0.238596673102385,0.000000000000000E+000,0.000000000000000E+000,0.144108993031122,5.380091604370146E-002,0.197909909074823,5.380091604370146E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220618483986029 
 07/28  04:00:00,0.572002943016261,0.266545937334316,0.000000000000000E+000,0.000000000000000E+000,0.124420944742100,4.644868781780969E-002,0.170869632559909,4.644868781780969E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249246876718192 
 07/28  05:00:00,0.597183000543646,0.397655400803094,0.000000000000000E+000,0.000000000000000E+000,0.110571189752698,4.128029708335625E-002,0.151851486836054,4.128029708335625E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.378351039497312 
 07/28  06:00:00,0.711581622365798,0.640384510669843,0.000000000000000E+000,0.000000000000000E+000,0.106986440519318,3.952030181598671E-002,0.146506742335305,3.952030181598671E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.618080219532330 
 07/28  07:00:00,0.964494130202512,0.702814847320081,0.000000000000000E+000,0.000000000000000E+000,0.159459342331015,5.813233098138453E-002,0.217591673312399,5.813233098138453E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.679114866902564 
 07/28  08:00:00,0.893249174999988,0.678282476834453,0.000000000000000E+000,0.000000000000000E+000,0.150282811480350,5.414084029204731E-002,0.204423651772397,5.414084029204731E-002,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.658245512343380 
 07/28  09:00:00,0.872535606018907,0.619570232663026,0.000000000000000E+000,0.000000000000000E+000,0.160876549026224,5.684279620774642E-002,0.217719345233970,5.684279620774642E-002,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.602517155598164 
 07/28  10:00:00,0.980070166483984,0.556707943996246,0.000000000000000E+000,0.000000000000000E+000,0.232789228793416,8.041099426600701E-002,0.313200223059422,8.041099426600701E-002,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.539253806793456 
 07/28  11:00:00,1.08966542595515,0.502013269579964,0.000000000000000E+000,0.000000000000000E+000,0.305267568019576,0.103150425055610,0.408417993075186,0.103150425055610,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.484553784908665 
 07/28  12:00:00,1.15595348957055,0.459084055204917,0.000000000000000E+000,0.000000000000000E+000,0.365923126476756,0.123594530401186,0.489517656877940,0.123594530401186,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.441918681301434 
 07/28  13:00:00,1.24739185817541,0.435982518161524,0.000000000000000E+000,0.000000000000000E+000,0.451095545747431,0.152325604296627,0.603421150044059,0.152325604296627,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.418223575253906 
 07/28  14:00:00,1.33382017940502,0.412173285052670,0.000000000000000E+000,0.000000000000000E+000,0.523422238093528,0.176724433528666,0.700146671622195,0.176724433528666,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.393414365534474 
 07/28  15:00:00,1.45510651323949,0.417298840657769,0.000000000000000E+000,0.000000000000000E+000,0.600968891243845,0.198413035292638,0.799381926536482,0.198413035292638,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.397497164780950 
 07/28  16:00:00,1.74296693331068,0.451829938836759,0.000000000000000E+000,0.000000000000000E+000,0.748181011411147,0.241363263633085,0.989544275044231,0.241363263633085,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.428408026781542 
 07/28  17:00:00,2.02048380150175,0.525191196148187,0.000000000000000E+000,0.000000000000000E+000,0.842156101409798,0.265310339338918,1.10746644074872,0.265310339338918,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.496737316229052 
 07/28  18:00:00,2.03856220754068,0.592741344358546,0.000000000000000E+000,0.000000000000000E+000,0.793378397571407,0.265203127004020,1.05858152457543,0.265203127004020,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.561849018800786 
 07/28  19:00:00,1.89491571568043,0.605980149048390,0.000000000000000E+000,0.000000000000000E+000,0.669124390869776,0.235637364958581,0.904761755828356,0.235637364958581,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.574093194348557 
 07/28  20:00:00,1.81454502265887,0.568610404457835,0.000000000000000E+000,0.000000000000000E+000,0.499187503535031,0.184282196164328,0.683469699699358,0.184282196164328,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.535627218714324 
 07/28  21:00:00,1.85626459915382,0.521557913714530,0.000000000000000E+000,0.000000000000000E+000,0.433485604065450,0.159632130069576,0.593117734135027,0.159632130069576,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.489344763435850 
 07/28  22:00:00,1.54386740294737,0.447821269363032,0.000000000000000E+000,0.000000000000000E+000,0.349613068215114,0.128593919845368,0.478206988060482,0.128593919845368,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.419944916042520 
 07/28  23:00:00,1.18479971437997,0.369819314230204,0.000000000000000E+000,0.000000000000000E+000,0.273698788084681,0.100366720962631,0.374065509047312,0.100366720962631,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.345595281899124 
 07/28  24:00:00,0.829369426473038,0.284652652443501,0.000000000000000E+000,0.000000000000000E+000,0.197356468532440,7.314874016519310E-002,0.270505208697633,7.314874016519310E-002,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.264615687952428 
 07/29  01:00:00,0.666431934473696,0.249055222793658,0.000000000000000E+000,0.000000000000000E+000,0.147235259078689,5.519215167668880E-002,0.202427410755378,5.519215167668880E-002,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.230606456448795 
 07/29  02:00:00,0.558139443100769,0.238702123277615,0.000000000000000E+000,0.000000000000000E+000,0.103533684255735,3.916000472671844E-002,0.142693688982454,3.916000472671844E-002,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.220467255672983 
 07/29  03:00:00,0.513405286209195,0.241380339866101,0.000000000000000E+000,0.000000000000000E+000,8.006812813138070E-002,3.035290891283187E-002,0.110421037044213,3.035290891283187E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.223402150749745 
 07/29  04:00:00,0.491181358012983,0.272224166972330,0.000000000000000E+000,0.000000000000000E+000,6.332120534085318E-002,2.405568446337951E-002,8.737688980423260E-002,2.405568446337951E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.254925106356205 
 07/29  05:00:00,0.537867283766774,0.414586691588071,0.000000000000000E+000,0.000000000000000E+000,6.405412618264855E-002,2.438494799900688E-002,8.843907418165552E-002,2.438494799900688E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.395282330282286 
 07/29  06:00:00,0.713680091721628,0.679377975602462,0.000000000000000E+000,0.000000000000000E+000,0.100214441134500,3.776524983871959E-002,0.137979690973220,3.776524983871959E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.657073684464947 
 07/29  07:00:00,0.936190473727960,0.749134617702781,0.000000000000000E+000,0.000000000000000E+000,0.122441815406530,4.568482258265771E-002,0.168126637989188,4.568482258265771E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.725434637285265 
 07/29  08:00:00,0.887444824177577,0.725657569917300,0.000000000000000E+000,0.000000000000000E+000,0.121408636785245,4.477333732270704E-002,0.166181974107952,4.477333732270704E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.705620605426227 
 07/29  09:00:00,0.930724888236626,0.662282424279443,0.000000000000000E+000,0.000000000000000E+000,0.169906690268807,6.097084269215402E-002,0.230877532960961,6.097084269215402E-002,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.645229347214584 
 07/29  10:00:00,1.08328333340623,0.592848505086400,0.000000000000000E+000,0.000000000000000E+000,0.270999629289129,9.449749067025677E-002,0.365497119959387,9.449749067025677E-002,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.575394367883607 
 07/29  11:00:00,1.24702992089045,0.531758587524271,0.000000000000000E+000,0.000000000000000E+000,0.383812914183575,0.129480772316896,0.513293686500471,0.129480772316896,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.514299102852975 
 07/29  12:00:00,1.40110550484688,0.484742888502464,0.000000000000000E+000,0.000000000000000E+000,0.517031783262835,0.169827344551946,0.686859127814779,0.169827344551946,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.467577514598982 
 07/29  13:00:00,1.56073157877852,0.458236109132744,0.000000000000000E+000,0.000000000000000E+000,0.661738747095321,0.211434056166701,0.873172803262025,0.211434056166701,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.440477166225123 
 07/29  14:00:00,1.77981920005002,0.432385713103574,0.000000000000000E+000,0.000000000000000E+000,0.844694568190475,0.262325520601056,1.10702008879153,0.262325520601056,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.413626793585376 
 07/29  15:00:00,2.05386473891538,0.437578549979232,0.000000000000000E+000,0.000000000000000E+000,1.04238456952567,0.318696580184255,1.36108114970993,0.318696580184255,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.417776874102415 
 07/29  16:00:00,2.41501057886604,0.477150875487503,0.000000000000000E+000,0.000000000000000E+000,1.25022823100761,0.375441741609925,1.62566997261753,0.375441741609925,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.453728963432286 
 07/29  17:00:00,2.90779083842039,0.556330902840530,0.000000000000000E+000,0.000000000000000E+000,1.51240602076660,0.447015498404038,1.95942151917063,0.447015498404038,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.527877022921397 
 07/29  18:00:00,2.83976692905173,0.634026609745663,0.000000000000000E+000,0.000000000000000E+000,1.39947749375100,0.425998409347683,1.82547590309868,0.425998409347683,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.603134284187902 
 07/29  19:00:00,2.65466915110937,0.652568029196506,0.000000000000000E+000,0.000000000000000E+000,1.24125686395606,0.389013545711882,1.63027040966795,0.389013545711882,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.620681074496676 
 07/29  20:00:00,2.56991707726698,0.612746342960588,0.000000000000000E+000,0.000000000000000E+000,1.06161215552746,0.342374200568133,1.40398635609560,0.342374200568133,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.579763157217077 
 07/29  21:00:00,2.49747109683360,0.558202668384725,0.000000000000000E+000,0.000000000000000E+000,0.901127921756930,0.297589424104093,1.19871734586102,0.297589424104093,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.525989518106042 
 07/29  22:00:00,2.07829439632701,0.476840421789191,0.000000000000000E+000,0.000000000000000E+000,0.735756235027409,0.248584511853874,0.984340746881284,0.248584511853874,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.448964068468676 
 07/29  23:00:00,1.59787937802448,0.388083896941439,0.000000000000000E+000,0.000000000000000E+000,0.573557724820724,0.198052590107455,0.771610314928180,0.198052590107455,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.363859864610359 
 07/29  24:00:00,1.17057657452859,0.291351695438612,0.000000000000000E+000,0.000000000000000E+000,0.448905358819991,0.156233309597444,0.605138668417433,0.156233309597444,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.271314730947539 
 07/30  01:00:00,0.952485520699487,0.249046837928862,0.000000000000000E+000,0.000000000000000E+000,0.361654894439915,0.126826102541256,0.488480996981171,0.126826102541256,7.767322809589276E-002,1.593153734881968E-002,8.750431654647417E-002,0.267820429667131,0.230598071583999 
 07/30  02:00:00,0.820173554353377,0.238699575514270,0.000000000000000E+000,0.000000000000000E+000,0.299071041576731,0.105656758658334,0.404727800235064,0.105656758658334,5.088933180326981E-002,1.043790283961559E-002,7.432824215023587E-002,0.264715265265193,0.220464707909638 
 07/30  03:00:00,0.735032539155380,0.241376614998955,0.000000000000000E+000,0.000000000000000E+000,0.244340986244664,8.770730374573492E-002,0.332048289990400,8.770730374573492E-002,5.088933180326981E-002,1.043790283961559E-002,6.559293447922755E-002,0.260989067982868,0.223398425882599 
 07/30  04:00:00,0.677871491901924,0.272213912571490,0.000000000000000E+000,0.000000000000000E+000,0.200872122054512,7.319490163865919E-002,0.274067023693171,7.319490163865919E-002,5.088933180326981E-002,1.043790283961559E-002,7.627205049915019E-002,0.251130171006716,0.254914851955365 
 07/30  05:00:00,0.694028450555480,0.414544860108598,0.000000000000000E+000,0.000000000000000E+000,0.178600684262655,6.599955670770562E-002,0.244600240970360,6.599955670770562E-002,5.356771943759626E-002,1.098726765447209E-002,8.955712315816899E-002,0.280241087274882,0.395240498802813 
 07/30  06:00:00,0.867040243981773,0.679282453681486,0.000000000000000E+000,0.000000000000000E+000,0.213715898616413,7.762394461695128E-002,0.291339843233366,7.762394461695128E-002,7.499482716199374E-002,1.538217117002709E-002,0.146457372344328,0.323791018012060,0.656978162543973 
 07/30  07:00:00,1.09544422611396,0.749021735495101,0.000000000000000E+000,0.000000000000000E+000,0.241344316969070,8.603607340611866E-002,0.327380390375189,8.603607340611866E-002,0.123205777980724,2.527070783085009E-002,0.230460098132495,0.344052215734702,0.725321755077584 
 07/30  08:00:00,1.05166753763513,0.725548398926819,0.000000000000000E+000,0.000000000000000E+000,0.244854421866106,8.555026569940141E-002,0.330404687565508,8.555026569940141E-002,9.374350070356056E-002,1.922772078221432E-002,0.302340341172329,0.290876275351520,0.705511434435746 
 07/30  09:00:00,1.12691523451061,0.662184040282628,0.000000000000000E+000,0.000000000000000E+000,0.319503292328546,0.107564586906398,0.427067879234944,0.107564586906398,5.088933180326981E-002,1.043790283961559E-002,0.375885876628294,0.247559231944487,0.645130963217769 
 07/30  10:00:00,1.41120090764307,0.592764965832732,0.000000000000000E+000,0.000000000000000E+000,0.523640973952222,0.169773720244003,0.693414694196225,0.169773720244003,4.285418219986333E-002,8.789813850790454E-003,0.397685790138072,0.253381415198121,0.575310828629942 
 07/30  11:00:00,1.55628482650277,0.531687032989236,0.000000000000000E+000,0.000000000000000E+000,0.627446219750302,0.195102372362487,0.822548592112789,0.195102372362487,4.285418219986333E-002,8.789813850790454E-003,0.413558181971159,0.253459044308169,0.514227548317937 
 07/30  12:00:00,1.72899401730449,0.484680171649608,0.000000000000000E+000,0.000000000000000E+000,0.779405681152407,0.235341959119981,1.01474764027239,0.235341959119981,4.285418219986333E-002,8.789813850790454E-003,0.398337925665944,0.249189443255505,0.467514797746128 
 07/30  13:00:00,1.93836874249439,0.458179391716051,0.000000000000000E+000,0.000000000000000E+000,0.966796627884797,0.284013339093098,1.25080996697790,0.284013339093098,4.285418219986333E-002,8.789813850790454E-003,0.363033492934962,0.257806274470882,0.440420448808430 
 07/30  14:00:00,2.21389561557657,0.432334260444173,0.000000000000000E+000,0.000000000000000E+000,1.19922336762415,0.341873136693935,1.54109650431808,0.341873136693935,4.285418219986333E-002,8.789813850790454E-003,0.333757185097896,0.272322918049941,0.413575340925977 
 07/30  15:00:00,2.39116592613671,0.437527187560762,0.000000000000000E+000,0.000000000000000E+000,1.31412575934626,0.384256577585005,1.69838233693127,0.384256577585005,4.285418219986333E-002,8.789813850790454E-003,0.338603986585406,0.287460594509386,0.417725511683942 
 07/30  16:00:00,2.53842121713858,0.477083196231904,0.000000000000000E+000,0.000000000000000E+000,1.34559767907056,0.403482931819515,1.74908061089008,0.403482931819515,4.553256318440335E-002,9.339175937774773E-003,0.379378353054140,0.340015502012184,0.453661284176690 
 07/30  17:00:00,2.80665217446108,0.556251031903942,0.000000000000000E+000,0.000000000000000E+000,1.42127421780123,0.437008637410091,1.85828285521133,0.437008637410091,5.356771943759626E-002,1.098726765447209E-002,0.455674825529913,0.413064494567770,0.527797151984809 
 07/30  18:00:00,2.68772607940095,0.633938020873525,0.000000000000000E+000,0.000000000000000E+000,1.27379839482219,0.399636658625704,1.67343505344790,0.399636658625704,8.570836439972666E-002,1.757962224583655E-002,0.417464634497629,0.448463368749861,0.603045695315765 
 07/30  19:00:00,2.47683223762295,0.652480681687522,0.000000000000000E+000,0.000000000000000E+000,1.09966447857795,0.352769017603569,1.45243349618152,0.352769017603569,0.163381525997756,3.351115959465623E-002,0.349528660570141,0.462902383218871,0.620593726987690 
 07/30  20:00:00,2.43606365058690,0.612663048943803,0.000000000000000E+000,0.000000000000000E+000,0.957025113484223,0.313107815931286,1.27013292941551,0.313107815931286,0.294622440282314,6.042996596188410E-002,0.316986952088389,0.478816350778802,0.579679863200292 
 07/30  21:00:00,2.42572376850901,0.558129638651845,0.000000000000000E+000,0.000000000000000E+000,0.846858562639769,0.280111454896668,1.12697001753644,0.280111454896668,0.425863354566872,8.734877232911195E-002,0.302828853084766,0.467637758931825,0.525916488373162 
 07/30  22:00:00,2.05715914911305,0.476784341294423,0.000000000000000E+000,0.000000000000000E+000,0.721515660182969,0.241689839484345,0.963205499667314,0.241689839484345,0.356225329272674,7.306533351667004E-002,0.244907423913850,0.404680550682537,0.448907987973911 
 07/30  23:00:00,1.61879404415312,0.388047654685103,0.000000000000000E+000,0.000000000000000E+000,0.592104820110722,0.200420160946090,0.792524981056814,0.200420160946090,0.246411489463584,5.054142930106109E-002,0.162581263752207,0.351659868519450,0.363823622354023 
 07/30  24:00:00,1.20166508579534,0.291335983233892,0.000000000000000E+000,0.000000000000000E+000,0.473869477902623,0.162357701781561,0.636227179684187,0.162357701781561,0.128562513350658,2.636944018843528E-002,0.104554665160539,0.290876275351520,0.271299018742820 
 07/31  01:00:00,0.985049547868088,0.245633353048477,0.000000000000000E+000,0.000000000000000E+000,0.390033400475243,0.134958650907489,0.524992051382730,0.134958650907489,7.767322809589276E-002,1.593153734881968E-002,8.355728931351325E-002,0.267820429667131,0.227184586703615 
 07/31  02:00:00,0.853058136030596,0.236099161352519,0.000000000000000E+000,0.000000000000000E+000,0.326087318925319,0.114136303503185,0.440223622428502,0.114136303503185,5.088933180326981E-002,1.043790283961559E-002,7.171700163401486E-002,0.264715265265193,0.217864293747887 
 07/31  03:00:00,0.770083109486039,0.238581328853560,0.000000000000000E+000,0.000000000000000E+000,0.271760859868856,9.670340571650213E-002,0.368464265585357,9.670340571650213E-002,5.088933180326981E-002,1.043790283961559E-002,6.422752921492920E-002,0.260989067982868,0.220603139737204 
 07/31  04:00:00,0.708458153915670,0.266510959187840,0.000000000000000E+000,0.000000000000000E+000,0.225632614451430,8.169222900788788E-002,0.307324843459320,8.169222900788788E-002,5.088933180326981E-002,1.043790283961559E-002,7.360089274675015E-002,0.251130171006716,0.249211898571715 
 07/31  05:00:00,0.719755881663347,0.397536445687555,0.000000000000000E+000,0.000000000000000E+000,0.200691275168745,7.373309278700758E-002,0.274424367955753,7.373309278700758E-002,5.356771943759626E-002,1.098726765447209E-002,8.546042728064268E-002,0.280241087274882,0.378232084381773 
 07/31  06:00:00,0.893077578039332,0.640119656257732,0.000000000000000E+000,0.000000000000000E+000,0.241701482355215,8.630121565362422E-002,0.328002698008840,8.630121565362422E-002,7.499482716199374E-002,1.538217117002709E-002,0.135831851626414,0.323791018012060,0.617815365120216 
 07/31  07:00:00,1.12179826750322,0.702508609001877,0.000000000000000E+000,0.000000000000000E+000,0.278394531574053,9.650127903906064E-002,0.374895810613114,9.650127903906064E-002,0.123205777980724,2.527070783085009E-002,0.209298719283835,0.344052215734702,0.678808628584360 
 07/31  08:00:00,1.09554195347163,0.677983339945530,0.000000000000000E+000,0.000000000000000E+000,0.304653343561058,0.102063086682985,0.406716430244042,0.102063086682985,9.374350070356056E-002,1.922772078221432E-002,0.269903014330297,0.290876275351520,0.657946375454457 
 07/31  09:00:00,1.16456325053114,0.619303900261757,0.000000000000000E+000,0.000000000000000E+000,0.384850078996092,0.124896910750111,0.509746989746204,0.124896910750111,5.088933180326981E-002,1.043790283961559E-002,0.330854782137564,0.247559231944487,0.602250823196895 
 07/31  10:00:00,1.46865211247212,0.556482152542913,0.000000000000000E+000,0.000000000000000E+000,0.610178037290909,0.191604131756653,0.801782169047561,0.191604131756653,4.285418219986333E-002,8.789813850790454E-003,0.346769520115789,0.253381415198121,0.539028015340120 
 07/31  11:00:00,1.62543418436013,0.501821003638412,0.000000000000000E+000,0.000000000000000E+000,0.724331038436053,0.219855713044120,0.944186751480172,0.219855713044120,4.285418219986333E-002,8.789813850790454E-003,0.361069380461137,0.253459044308169,0.484361518967113 
 07/31  12:00:00,1.81533326442318,0.458918397181382,0.000000000000000E+000,0.000000000000000E+000,0.888375161773766,0.260522269956804,1.14889743173057,0.260522269956804,4.285418219986333E-002,8.789813850790454E-003,0.350527381326447,0.249189443255505,0.441753023277903 
 07/31  13:00:00,2.04140667835165,0.435833247140060,0.000000000000000E+000,0.000000000000000E+000,1.08843490050215,0.309001069718144,1.39743597022029,0.309001069718144,4.285418219986333E-002,8.789813850790454E-003,0.319445425549819,0.257806274470882,0.418074304232440 
 07/31  14:00:00,2.34318968216087,0.412038283260085,0.000000000000000E+000,0.000000000000000E+000,1.34170487940242,0.367811294975623,1.70951617437804,0.367811294975623,4.285418219986333E-002,8.789813850790454E-003,0.294631581622230,0.272322918049941,0.393279363741889 
 07/31  15:00:00,2.43856063632678,0.417149090132538,0.000000000000000E+000,0.000000000000000E+000,1.38718627288242,0.395649776741346,1.78283604962377,0.395649776741346,4.285418219986333E-002,8.789813850790454E-003,0.301544984082964,0.287460594509386,0.397347414255719 
 07/31  16:00:00,2.54495128185447,0.451659549550226,0.000000000000000E+000,0.000000000000000E+000,1.38233300330846,0.409195620279573,1.79152862358803,0.409195620279573,4.553256318440335E-002,9.339175937774773E-003,0.343460405072082,0.340015502012184,0.428237637495008 
 07/31  17:00:00,2.72423285451320,0.524984672552527,0.000000000000000E+000,0.000000000000000E+000,1.38491031807301,0.426305175687168,1.81121549376017,0.426305175687168,5.356771943759626E-002,1.098726765447209E-002,0.420322867033191,0.413064494567770,0.496530792633391 
 07/31  18:00:00,2.57329144378561,0.592508338798756,0.000000000000000E+000,0.000000000000000E+000,1.21115921224757,0.382151548572783,1.59331076082035,0.382151548572783,8.570836439972666E-002,1.757962224583655E-002,0.383154291509830,0.448463368749861,0.561616013240996 
 07/31  19:00:00,2.32583719455315,0.605745147499797,0.000000000000000E+000,0.000000000000000E+000,1.00563323040525,0.330050004295831,1.33568323470108,0.330050004295831,0.163381525997756,3.351115959465623E-002,0.315283878980793,0.462902383218871,0.573858192799965 
 07/31  20:00:00,2.24882009035137,0.568397121527197,0.000000000000000E+000,0.000000000000000E+000,0.834911470258817,0.282833297133048,1.11774476739187,0.282833297133048,0.294622440282314,6.042996596188410E-002,0.282131553876513,0.478816350778802,0.535413935783686 
 07/31  21:00:00,2.20144216719751,0.521370942728348,0.000000000000000E+000,0.000000000000000E+000,0.696167193670001,0.242128108508713,0.938295302178713,0.242128108508713,0.425863354566872,8.734877232911195E-002,0.267221967130982,0.467637758931825,0.489157792449665 
 07/31  22:00:00,1.83068181864087,0.447678470150920,0.000000000000000E+000,0.000000000000000E+000,0.565031340626616,0.199990063127365,0.765021403753983,0.199990063127365,0.356225329272674,7.306533351667004E-002,0.216614189355009,0.404680550682537,0.419802116830408 
 07/31  23:00:00,1.41725543865372,0.369722028407081,0.000000000000000E+000,0.000000000000000E+000,0.446851839206280,0.159669394114786,0.606521233321065,0.159669394114786,0.246411489463584,5.054142930106109E-002,0.147046405988563,0.351659868519450,0.345497996075998 
