Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 07/31  24:00:00,1.03480589109686,0.284605634043239,0.000000000000000E+000,0.000000000000000E+000,0.350624862586510,0.125316810734949,0.475941673321459,0.125316810734949,0.128562513350658,2.636944018843528E-002,9.798097682479152E-002,0.290876275351520,0.264568669552166 
 08/01  01:00:00,0.843785490586647,0.245631902032327,0.000000000000000E+000,0.000000000000000E+000,0.285024901267294,0.101875231073792,0.386900132341089,0.101875231073792,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227183135687465 
 08/01  02:00:00,0.741290796357290,0.236098293176376,0.000000000000000E+000,0.000000000000000E+000,0.241958047724115,8.633127713837035E-002,0.328289324862486,8.633127713837035E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.217863425571743 
 08/01  03:00:00,0.704094950329957,0.238580774870271,0.000000000000000E+000,0.000000000000000E+000,0.223680010643721,7.862913789284304E-002,0.302309148536564,7.862913789284304E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220602585753915 
 08/01  04:00:00,0.657264611830408,0.266511187844062,0.000000000000000E+000,0.000000000000000E+000,0.188225651732903,6.773869174844421E-002,0.255964343481347,6.773869174844421E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249212127227938 
 08/01  05:00:00,0.663220516017408,0.397541776900625,0.000000000000000E+000,0.000000000000000E+000,0.158421729731940,5.891076098898192E-002,0.217332490720922,5.891076098898192E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.378237415594840 
 08/01  06:00:00,0.794295691756617,0.640135563590263,0.000000000000000E+000,0.000000000000000E+000,0.156767430828525,5.792850902770821E-002,0.214695939856234,5.792850902770821E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.617831272452750 
 08/01  07:00:00,1.09998429080942,0.702525769536444,0.000000000000000E+000,0.000000000000000E+000,0.234773448797111,8.230231600421456E-002,0.317075764801326,8.230231600421456E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.678825789118927 
 08/01  08:00:00,1.11307480442287,0.678001061275276,0.000000000000000E+000,0.000000000000000E+000,0.295618928720604,9.690932814578133E-002,0.392528256866388,9.690932814578133E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.657964096784204 
 08/01  09:00:00,1.20606488752705,0.619319879912958,0.000000000000000E+000,0.000000000000000E+000,0.411892006041022,0.128337744372284,0.540229750413307,0.128337744372284,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.602266802848096 
 08/01  10:00:00,1.57945431325086,0.556496087352603,0.000000000000000E+000,0.000000000000000E+000,0.695144996562272,0.211206482924450,0.906351479486723,0.211206482924450,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.539041950149810 
 08/01  11:00:00,1.71065533913294,0.501832446337722,0.000000000000000E+000,0.000000000000000E+000,0.789410590477342,0.233764425436063,1.02317501591340,0.233764425436063,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.484372961666426 
 08/01  12:00:00,1.93439486791712,0.458927848068749,0.000000000000000E+000,0.000000000000000E+000,0.981655746165296,0.280070398719643,1.26172614488494,0.280070398719643,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.441762474165269 
 08/01  13:00:00,2.23190149560767,0.435841439775140,0.000000000000000E+000,0.000000000000000E+000,1.24133303206772,0.340364865069021,1.58169789713674,0.340364865069021,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.418082496867519 
 08/01  14:00:00,2.44062222108532,0.412047379441018,0.000000000000000E+000,0.000000000000000E+000,1.40967537945053,0.391040443512391,1.80071582296292,0.391040443512391,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.393288459922822 
 08/01  15:00:00,2.67435654552704,0.417159182438796,0.000000000000000E+000,0.000000000000000E+000,1.58412351815214,0.428275550332319,2.01239906848446,0.428275550332319,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.397357506561976 
 08/01  16:00:00,2.67610462666446,0.451670199148834,0.000000000000000E+000,0.000000000000000E+000,1.47371418324217,0.442345331742424,1.91605951498460,0.442345331742424,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.428248287093619 
 08/01  17:00:00,2.91104198991084,0.524997493305131,0.000000000000000E+000,0.000000000000000E+000,1.52505405965470,0.457944833332743,1.98299889298744,0.457944833332743,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.496543613385998 
 08/01  18:00:00,2.87345050105567,0.592515222721771,0.000000000000000E+000,0.000000000000000E+000,1.43718534930998,0.425732152088591,1.86291750139857,0.425732152088591,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.561622897164011 
 08/01  19:00:00,2.68291129943403,0.605748529378316,0.000000000000000E+000,0.000000000000000E+000,1.24553969526439,0.383664337914003,1.62920403317839,0.383664337914003,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.573861574678484 
 08/01  20:00:00,2.61038189604859,0.568409627447624,0.000000000000000E+000,0.000000000000000E+000,1.05255906137230,0.336871357396081,1.38943041876838,0.336871357396081,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.535426441704113 
 08/01  21:00:00,2.52654234330888,0.521382626729434,0.000000000000000E+000,0.000000000000000E+000,0.907472565122491,0.297600804479467,1.20507336960196,0.297600804479467,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.489169476450751 
 08/01  22:00:00,2.08851792453096,0.447687384336788,0.000000000000000E+000,0.000000000000000E+000,0.769999025393855,0.255307157270108,1.02530618266396,0.255307157270108,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.419811031016276 
 08/01  23:00:00,1.61552074875515,0.369727910818014,0.000000000000000E+000,0.000000000000000E+000,0.599291416468711,0.205828992268781,0.805120408737492,0.205828992268781,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.345503878486934 
 08/01  24:00:00,1.19705112346913,0.284608135590690,0.000000000000000E+000,0.000000000000000E+000,0.476023406713718,0.165168644884117,0.641192051597836,0.165168644884117,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.264571171099618 
 08/02  01:00:00,0.995942818662926,0.245635507520826,0.000000000000000E+000,0.000000000000000E+000,0.400166649432313,0.138890810985055,0.539057460417368,0.138890810985055,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227186741175963 
 08/02  02:00:00,0.906671251867663,0.236101019885048,0.000000000000000E+000,0.000000000000000E+000,0.368536029676313,0.125133750696549,0.493669780372861,0.125133750696549,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.217866152280416 
 08/02  03:00:00,0.812781944522013,0.238585183993082,0.000000000000000E+000,0.000000000000000E+000,0.304180603993594,0.106815538735026,0.410996142728621,0.106815538735026,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220606994876726 
 08/02  04:00:00,0.723870175534358,0.266517978182942,0.000000000000000E+000,0.000000000000000E+000,0.236263288284814,8.630661890048238E-002,0.322569907185297,8.630661890048238E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249218917566817 
 08/02  05:00:00,0.706632272742674,0.397570322706856,0.000000000000000E+000,0.000000000000000E+000,0.189222257411667,7.152199003452070E-002,0.260744247446187,7.152199003452070E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.378265961401071 
 08/02  06:00:00,0.810141625785618,0.640203036707356,0.000000000000000E+000,0.000000000000000E+000,0.167631379230237,6.291049465499851E-002,0.230541873885236,6.291049465499851E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.617898745569843 
 08/02  07:00:00,1.13381712355404,0.702605473563462,0.000000000000000E+000,0.000000000000000E+000,0.259730681324846,9.117791622109990E-002,0.350908597545945,9.117791622109990E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.678905493145946 
 08/02  08:00:00,1.12081699882807,0.678078751978548,0.000000000000000E+000,0.000000000000000E+000,0.299634525388848,0.100635925882743,0.400270451271591,0.100635925882743,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.658041787487475 
 08/02  09:00:00,1.21347868015027,0.619389568662870,0.000000000000000E+000,0.000000000000000E+000,0.416129201001872,0.131514342034653,0.547643543036523,0.131514342034653,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.602336491598008 
 08/02  10:00:00,1.60203060189234,0.556555649210741,0.000000000000000E+000,0.000000000000000E+000,0.712344592910266,0.216583175217937,0.928927768128203,0.216583175217937,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.539101512007948 
 08/02  11:00:00,1.66305919552307,0.501882889660157,0.000000000000000E+000,0.000000000000000E+000,0.745837156179745,0.229741716123786,0.975578872303532,0.229741716123786,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.484423404988861 
 08/02  12:00:00,1.90161028092472,0.458970795861796,0.000000000000000E+000,0.000000000000000E+000,0.953565961260870,0.275375596631674,1.22894155789254,0.275375596631674,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.441805421958316 
 08/02  13:00:00,2.19601378762521,0.435879922347420,0.000000000000000E+000,0.000000000000000E+000,1.21001383369493,0.335796355459356,1.54581018915428,0.335796355459356,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.418120979439802 
 08/02  14:00:00,2.20949491913653,0.412080026963213,0.000000000000000E+000,0.000000000000000E+000,1.21415660333394,0.355431917680193,1.56958852101413,0.355431917680193,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.393321107445018 
 08/02  15:00:00,2.26634387544189,0.417201137994563,0.000000000000000E+000,0.000000000000000E+000,1.24490627001748,0.359480128381823,1.60438639839931,0.359480128381823,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.397399462117743 
 08/02  16:00:00,2.47205086129944,0.451716925749840,0.000000000000000E+000,0.000000000000000E+000,1.33592066490570,0.376085084713874,1.71200574961958,0.376085084713874,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.428295013694623 
 08/02  17:00:00,2.95998281187344,0.525046840761575,0.000000000000000E+000,0.000000000000000E+000,1.59043546469583,0.441504250254206,2.03193971495004,0.441504250254206,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.496592960842440 
 08/02  18:00:00,2.96360571186553,0.592572075932856,0.000000000000000E+000,0.000000000000000E+000,1.52406112412639,0.429011588082051,1.95307271220844,0.429011588082051,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.561679750375096 
 08/02  19:00:00,2.85204968000989,0.605807736381251,0.000000000000000E+000,0.000000000000000E+000,1.39092340444352,0.407419009310736,1.79834241375425,0.407419009310736,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.573920781681419 
 08/02  20:00:00,2.82721403275128,0.568463527980400,0.000000000000000E+000,0.000000000000000E+000,1.23178748096114,0.374475074509939,1.60626255547107,0.374475074509939,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.535480342236889 
 08/02  21:00:00,2.71219545937676,0.521430603174952,0.000000000000000E+000,0.000000000000000E+000,1.05673486171460,0.333991623955241,1.39072648566985,0.333991623955241,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.489217452896269 
 08/02  22:00:00,2.24053298475225,0.447724696846785,0.000000000000000E+000,0.000000000000000E+000,0.889265705136734,0.288055537748524,1.17732124288526,0.288055537748524,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.419848343526273 
 08/02  23:00:00,1.79029012467345,0.369753326175846,0.000000000000000E+000,0.000000000000000E+000,0.737723087566484,0.242166697089304,0.979889784655789,0.242166697089304,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.345529293844767 
 08/02  24:00:00,1.37061585814341,0.284621519189911,0.000000000000000E+000,0.000000000000000E+000,0.611761163613398,0.202995622658721,0.814756786272119,0.202995622658721,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.264584554698840 
 08/03  01:00:00,1.11939369679668,0.245644194441921,0.000000000000000E+000,0.000000000000000E+000,0.494573993256073,0.167934345295048,0.662508338551122,0.167934345295048,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227195428097058 
 08/03  02:00:00,0.988924168020643,0.236107133413189,0.000000000000000E+000,0.000000000000000E+000,0.429921118585250,0.146001577940588,0.575922696525839,0.146001577940588,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.217872265808556 
 08/03  03:00:00,0.829768952252775,0.238590200690759,0.000000000000000E+000,0.000000000000000E+000,0.314146599864576,0.113836550594805,0.427983150459383,0.113836550594805,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220612011574403 
 08/03  04:00:00,0.746434462415281,0.266534864777018,0.000000000000000E+000,0.000000000000000E+000,0.252081327549635,9.305286651658477E-002,0.345134194066220,9.305286651658477E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249235804160894 
 08/03  05:00:00,0.739897675326642,0.397624639063510,0.000000000000000E+000,0.000000000000000E+000,0.213748175974373,8.026147405578177E-002,0.294009650030154,8.026147405578177E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.378320277757727 
 08/03  06:00:00,0.832734408244791,0.640324207699920,0.000000000000000E+000,0.000000000000000E+000,0.184033586567058,6.910106977735186E-002,0.253134656344409,6.910106977735186E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.618019916562407 
 08/03  07:00:00,1.16608254958374,0.702746520995145,0.000000000000000E+000,0.000000000000000E+000,0.284435048028551,9.873897554709862E-002,0.383174023575649,9.873897554709862E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.679046540577628 
 08/03  08:00:00,1.16073685201839,0.678216039955417,0.000000000000000E+000,0.000000000000000E+000,0.330531147698493,0.109659156763416,0.440190304461909,0.109659156763416,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.658179075464345 
 08/03  09:00:00,1.22768912674338,0.619512697963001,0.000000000000000E+000,0.000000000000000E+000,0.425532089903880,0.136321899725750,0.561853989629629,0.136321899725750,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.602459620898142 
 08/03  10:00:00,1.54804591734079,0.556661033336220,0.000000000000000E+000,0.000000000000000E+000,0.666978991969222,0.207964091607430,0.874943083576651,0.207964091607430,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.539206896133427 
 08/03  11:00:00,1.64129361219143,0.501971909510404,0.000000000000000E+000,0.000000000000000E+000,0.729142604458781,0.224670684513109,0.953813288971887,0.224670684513109,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.484512424839105 
 08/03  12:00:00,1.89564698022681,0.459047381951817,0.000000000000000E+000,0.000000000000000E+000,0.948898707026242,0.274079550168385,1.22297825719463,0.274079550168385,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.441882008048337 
 08/03  13:00:00,2.19454147147096,0.435948482204037,0.000000000000000E+000,0.000000000000000E+000,1.20882239663735,0.335515476362677,1.54433787300003,0.335515476362677,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.418189539296419 
 08/03  14:00:00,2.46585168212610,0.412132619486685,0.000000000000000E+000,0.000000000000000E+000,1.43290250527815,0.393042778725544,1.82594528400370,0.393042778725544,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.393373699968486 
 08/03  15:00:00,2.75027851527686,0.417251384069679,0.000000000000000E+000,0.000000000000000E+000,1.64372819509482,0.444592843139454,2.08832103823428,0.444592843139454,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.397449708192859 
 08/03  16:00:00,2.98362884022269,0.451779759872316,0.000000000000000E+000,0.000000000000000E+000,1.74053021574069,0.483053512802151,2.22358372854284,0.483053512802151,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.428357847817101 
 08/03  17:00:00,3.48022813828395,0.525137731388585,0.000000000000000E+000,0.000000000000000E+000,2.00274394569328,0.549441095667275,2.55218504136056,0.549441095667275,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.496683851469452 
 08/03  18:00:00,3.14508952782455,0.592681902474876,0.000000000000000E+000,0.000000000000000E+000,1.64147799516243,0.493078533005036,2.13455652816746,0.493078533005036,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.561789576917116 
 08/03  19:00:00,2.85814113664666,0.605917548342195,0.000000000000000E+000,0.000000000000000E+000,1.37574163303256,0.428692237358482,1.80443387039104,0.428692237358482,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.574030593642363 
 08/03  20:00:00,2.76697018362950,0.568560322073202,0.000000000000000E+000,0.000000000000000E+000,1.17107447992370,0.374944226425591,1.54601870634929,0.374944226425591,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.535577136329691 
 08/03  21:00:00,2.66825523350030,0.521517078251348,0.000000000000000E+000,0.000000000000000E+000,1.01731225835232,0.329474001441054,1.34678625979338,0.329474001441054,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.489303927972668 
 08/03  22:00:00,2.17869530528539,0.447790391228713,0.000000000000000E+000,0.000000000000000E+000,0.837611495467246,0.277872067951151,1.11548356341840,0.277872067951151,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.419914037908200 
 08/03  23:00:00,1.62455459966461,0.369796701252166,0.000000000000000E+000,0.000000000000000E+000,0.604373229687405,0.209781029959545,0.814154259646951,0.209781029959545,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.345572668921086 
 08/03  24:00:00,1.19792790600386,0.284640018269710,0.000000000000000E+000,0.000000000000000E+000,0.477782975014246,0.164285859118329,0.642068834132573,0.164285859118329,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.264603053778637 
 08/04  01:00:00,0.936215472336054,0.245656369321874,0.000000000000000E+000,0.000000000000000E+000,0.353640676895135,0.125689437195363,0.479330114090496,0.125689437195363,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227207602977011 
 08/04  02:00:00,0.801722242891306,0.236116431242776,0.000000000000000E+000,0.000000000000000E+000,0.286087831997602,0.102632939398899,0.388720771396502,0.102632939398899,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.217881563638144 
 08/04  03:00:00,0.707849710490299,0.238600652036587,0.000000000000000E+000,0.000000000000000E+000,0.223511814526229,8.255209417067778E-002,0.306063908696906,8.255209417067778E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220622462920231 
 08/04  04:00:00,0.626898545025851,0.266555989377883,0.000000000000000E+000,0.000000000000000E+000,0.163287467453741,6.231080922305000E-002,0.225598276676791,6.231080922305000E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249256928761758 
 08/04  05:00:00,0.653080573866447,0.397698482772701,0.000000000000000E+000,0.000000000000000E+000,0.149966889284876,5.722565928508497E-002,0.207192548569961,5.722565928508497E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.378394121466916 
 08/04  06:00:00,0.737685022798346,0.640495109708567,0.000000000000000E+000,0.000000000000000E+000,0.114421688496247,4.366358240171686E-002,0.158085270897964,4.366358240171686E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.618190818571054 
 08/04  07:00:00,1.07255203817436,0.702947045355595,0.000000000000000E+000,0.000000000000000E+000,0.213197601557985,7.644591060827456E-002,0.289643512166260,7.644591060827456E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.679247064938078 
 08/04  08:00:00,1.04274003198742,0.678411421587709,0.000000000000000E+000,0.000000000000000E+000,0.239174691155736,8.301879327520705E-002,0.322193484430942,8.301879327520705E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.658374457096636 
 08/04  09:00:00,1.09330131100633,0.619687883282007,0.000000000000000E+000,0.000000000000000E+000,0.320988742500000,0.106477431392586,0.427466173892585,0.106477431392586,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.602634806217148 
 08/04  10:00:00,1.35857695689261,0.556811241528070,0.000000000000000E+000,0.000000000000000E+000,0.517794006331865,0.167680116796608,0.685474123128474,0.167680116796608,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.539357104325277 
 08/04  11:00:00,1.52974596070508,0.502099443090566,0.000000000000000E+000,0.000000000000000E+000,0.643833668752095,0.198431968733445,0.842265637485540,0.198431968733445,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.484639958419270 
 08/04  12:00:00,1.67005150677964,0.459157469073387,0.000000000000000E+000,0.000000000000000E+000,0.764896427840936,0.232486355906528,0.997382783747464,0.232486355906528,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.441992095169904 
 08/04  13:00:00,1.88090864543359,0.436047224193464,0.000000000000000E+000,0.000000000000000E+000,0.951893403694950,0.278811643267711,1.23070504696266,0.278811643267711,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.418288281285846 
 08/04  14:00:00,2.12693536990730,0.412229247321753,0.000000000000000E+000,0.000000000000000E+000,1.15679046170565,0.330238510079247,1.48702897178490,0.330238510079247,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.393470327803558 
 08/04  15:00:00,2.39029880150171,0.417351657177611,0.000000000000000E+000,0.000000000000000E+000,1.34866635553331,0.379674968925824,1.72834132445913,0.379674968925824,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.397549981300794 
 08/04  16:00:00,2.22661042212773,0.451890867129204,0.000000000000000E+000,0.000000000000000E+000,1.10179701465548,0.364768295792389,1.46656531044787,0.364768295792389,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.428468955073987 
 08/04  17:00:00,2.39327707955298,0.525271966453170,0.000000000000000E+000,0.000000000000000E+000,1.10067973009306,0.364554252536535,1.46523398262960,0.364554252536535,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.496818086534035 
 08/04  18:00:00,2.33175942931929,0.592839752776164,0.000000000000000E+000,0.000000000000000E+000,0.989365355250151,0.331861074412050,1.32122642966220,0.331861074412050,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.561947427218407 
 08/04  19:00:00,2.22616250829421,0.606080327543938,0.000000000000000E+000,0.000000000000000E+000,0.875635456384471,0.296819785654094,1.17245524203857,0.296819785654094,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.574193372844109 
 08/04  20:00:00,2.25580783766952,0.568702357795300,0.000000000000000E+000,0.000000000000000E+000,0.770425330938055,0.264431029451260,1.03485636038932,0.264431029451260,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.535719172051789 
 08/04  21:00:00,2.28174504124458,0.521639745862429,0.000000000000000E+000,0.000000000000000E+000,0.717036088035570,0.243239979502095,0.960276067537664,0.243239979502095,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.489426595583749 
 08/04  22:00:00,1.90895802789132,0.447885831636715,0.000000000000000E+000,0.000000000000000E+000,0.631482605147335,0.214263680876993,0.845746286024326,0.214263680876993,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.420009478316203 
 08/04  23:00:00,1.48746721602105,0.369858804899721,0.000000000000000E+000,0.000000000000000E+000,0.501217072595537,0.175849803407858,0.677066876003395,0.175849803407858,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.345634772568639 
 08/04  24:00:00,1.05923506990806,0.284669340954643,0.000000000000000E+000,0.000000000000000E+000,0.370650015541395,0.132725982495381,0.503375998036776,0.132725982495381,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.264632376463570 
 08/05  01:00:00,0.852611214411162,0.249084600483502,0.000000000000000E+000,0.000000000000000E+000,0.288456411191714,0.103322417740930,0.391778828932643,0.103322417740930,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.267820429667131,0.230635834138640 
 08/05  02:00:00,0.703828819546211,0.238727876786238,0.000000000000000E+000,0.000000000000000E+000,0.210568908809465,7.764719872572039E-002,0.288216107535185,7.764719872572039E-002,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.264715265265193,0.220493009181606 
 08/05  03:00:00,0.651511546319262,0.241412831740887,0.000000000000000E+000,0.000000000000000E+000,0.181942275413836,6.641806384773635E-002,0.248360339261572,6.641806384773635E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.260989067982868,0.223434642624531 
 08/05  04:00:00,0.606184085736339,0.272296820773723,0.000000000000000E+000,0.000000000000000E+000,0.147437692160005,5.477496747487114E-002,0.202212659634877,5.477496747487114E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.251130171006716,0.254997760157598 
 08/05  05:00:00,0.653221904263253,0.414816621837524,0.000000000000000E+000,0.000000000000000E+000,0.148510712223907,5.472647086533083E-002,0.203237183089238,5.472647086533083E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.280241087274882,0.395512260531739 
 08/05  06:00:00,0.757167813929639,0.679905623089183,0.000000000000000E+000,0.000000000000000E+000,0.121448670572367,4.549387073897525E-002,0.166942541311342,4.549387073897525E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.323791018012060,0.657601331951670 
 08/05  07:00:00,1.07371801710300,0.749749324424794,0.000000000000000E+000,0.000000000000000E+000,0.198074675141544,7.157343710469720E-002,0.269648112246241,7.157343710469720E-002,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.344052215734702,0.726049344007277 
 08/05  08:00:00,1.07070333392693,0.726264196873215,0.000000000000000E+000,0.000000000000000E+000,0.235996930608925,8.172252891949000E-002,0.317719459528414,8.172252891949000E-002,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.290876275351520,0.706227232382142 
 08/05  09:00:00,1.09667319891875,0.662829936268789,0.000000000000000E+000,0.000000000000000E+000,0.288943409495751,9.686355781852397E-002,0.385806967314274,9.686355781852397E-002,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.247559231944487,0.645776859203927 
 08/05  10:00:00,1.45667856008772,0.593320210129083,0.000000000000000E+000,0.000000000000000E+000,0.556894516856426,0.175764939444875,0.732659456301302,0.175764939444875,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.253381415198121,0.575866072926293 
 08/05  11:00:00,1.64242032889841,0.532156864757687,0.000000000000000E+000,0.000000000000000E+000,0.694066735744986,0.208384468423870,0.902451204168855,0.208384468423870,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.253459044308169,0.514697380086389 
 08/05  12:00:00,1.82919045573978,0.485084414118829,0.000000000000000E+000,0.000000000000000E+000,0.855450860892647,0.253260327475454,1.10871118836810,0.253260327475454,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.249189443255505,0.467919040215347 
 08/05  13:00:00,1.99919654089276,0.458539925784208,0.000000000000000E+000,0.000000000000000E+000,1.00724358850656,0.298161286530122,1.30540487503668,0.298161286530122,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.257806274470882,0.440780982876588 
 08/05  14:00:00,2.19778471780056,0.432657213211563,0.000000000000000E+000,0.000000000000000E+000,1.17495078020735,0.343801935995148,1.51875271620250,0.343801935995148,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.272322918049941,0.413898293693365 
 08/05  15:00:00,2.48905425591243,0.437841363747255,0.000000000000000E+000,0.000000000000000E+000,1.39273929527472,0.397298481092681,1.79003777636740,0.397298481092681,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.287460594509386,0.418039687870438 
 08/05  16:00:00,2.77258159976909,0.477451843187355,0.000000000000000E+000,0.000000000000000E+000,1.53786703561005,0.438751504497126,1.97661854010718,0.438751504497126,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.340015502012184,0.454029931132138 
 08/05  17:00:00,2.96191382027852,0.556716509169370,0.000000000000000E+000,0.000000000000000E+000,1.52821101250084,0.470307752357568,1.99851876485841,0.470307752357568,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.413064494567770,0.528262629250235 
 08/05  18:00:00,2.97974311642431,0.634491434887267,0.000000000000000E+000,0.000000000000000E+000,1.48816066376293,0.446739110016474,1.93489977377941,0.446739110016474,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.448463368749861,0.603599109329507 
 08/05  19:00:00,2.81836388116911,0.653039843199559,0.000000000000000E+000,0.000000000000000E+000,1.32307273636329,0.407339096960836,1.73041183332413,0.407339096960836,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.462902383218871,0.621152888499730 
 08/05  20:00:00,2.71031156616249,0.613183717856648,0.000000000000000E+000,0.000000000000000E+000,1.09909332443468,0.355411366235724,1.45450469067041,0.355411366235724,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.478816350778802,0.580200532113138 
 08/05  21:00:00,2.60872135968148,0.558586063075140,0.000000000000000E+000,0.000000000000000E+000,0.940221353378000,0.311424146642779,1.25164550002078,0.311424146642779,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.467637758931825,0.526372912796460 
 08/05  22:00:00,2.10648781300309,0.477134006343339,0.000000000000000E+000,0.000000000000000E+000,0.755759245801771,0.259223590775487,1.01498283657726,0.259223590775487,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.404680550682537,0.449257653022827 
 08/05  23:00:00,1.68140304518488,0.388276017246460,0.000000000000000E+000,0.000000000000000E+000,0.638866684867972,0.216601162535611,0.855467847403583,0.216601162535611,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.351659868519450,0.364051984915380 
 08/05  24:00:00,1.19860955447689,0.291440768467925,0.000000000000000E+000,0.000000000000000E+000,0.469635215765480,0.166541578504375,0.636176794269856,0.166541578504375,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.290876275351520,0.271403803976852 
 08/06  01:00:00,0.969623639170255,0.249111020167967,0.000000000000000E+000,0.000000000000000E+000,0.374678478319890,0.134112775371847,0.508791253691736,0.134112775371847,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.267820429667131,0.230662253823104 
 08/06  02:00:00,0.854758501470487,0.238748797692705,0.000000000000000E+000,0.000000000000000E+000,0.324151675429433,0.114994114030028,0.439145789459462,0.114994114030028,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.264715265265193,0.220513930088072 
 08/06  03:00:00,0.753686873970056,0.241434084320082,0.000000000000000E+000,0.000000000000000E+000,0.256821848760899,9.371381815146508E-002,0.350535666912365,9.371381815146508E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.260989067982868,0.223455895203726 
 08/06  04:00:00,0.698569915998352,0.272337613413032,0.000000000000000E+000,0.000000000000000E+000,0.215274483677677,7.932400621921309E-002,0.294598489896889,7.932400621921309E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.251130171006716,0.255038552796907 
 08/06  05:00:00,0.708699376733492,0.414949051920712,0.000000000000000E+000,0.000000000000000E+000,0.188195433372912,7.051922218656623E-002,0.258714655559478,7.051922218656623E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.280241087274882,0.395644690614930 
 08/06  06:00:00,0.803475447733736,0.680207051775264,0.000000000000000E+000,0.000000000000000E+000,0.154824606562243,5.842556855319578E-002,0.213250175115438,5.842556855319578E-002,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.323791018012060,0.657902760637751 
 08/06  07:00:00,1.11941936676839,0.750106070829388,0.000000000000000E+000,0.000000000000000E+000,0.231091456053259,8.425800585837798E-002,0.315349461911637,8.425800585837798E-002,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.344052215734702,0.726406090411871 
 08/06  08:00:00,1.11226135191952,0.726614180534118,0.000000000000000E+000,0.000000000000000E+000,0.266824064035331,9.245341348567605E-002,0.359277477521008,9.245341348567605E-002,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.290876275351520,0.706577216043046 
 08/06  09:00:00,1.19611680381793,0.663145652175581,0.000000000000000E+000,0.000000000000000E+000,0.365460950677874,0.119789621535582,0.485250572213456,0.119789621535582,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.247559231944487,0.646092575110721 
 08/06  10:00:00,1.62061572951106,0.593591876848022,0.000000000000000E+000,0.000000000000000E+000,0.687628803577131,0.208967822147509,0.896596625724640,0.208967822147509,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.253381415198121,0.576137739645231 
 08/06  11:00:00,1.74540558180846,0.532386188910433,0.000000000000000E+000,0.000000000000000E+000,0.775674285895780,0.229762171183127,1.00543645707891,0.229762171183127,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.253459044308169,0.514926704239137 
 08/06  12:00:00,1.97382353586727,0.485281239281620,0.000000000000000E+000,0.000000000000000E+000,0.975087820528841,0.278256447966747,1.25334426849559,0.278256447966747,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.249189443255505,0.468115865378137 
 08/06  13:00:00,2.23319745867992,0.458715591646596,0.000000000000000E+000,0.000000000000000E+000,1.20504701028825,0.334358782535593,1.53940579282385,0.334358782535593,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.257806274470882,0.440956648738976 
 08/06  14:00:00,2.50820235810390,0.432803951881307,0.000000000000000E+000,0.000000000000000E+000,1.43551360126573,0.393656755240105,1.82917035650584,0.393656755240105,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.272322918049941,0.414045032363111 
 08/06  15:00:00,2.83548627041406,0.437998069968159,0.000000000000000E+000,0.000000000000000E+000,1.68173121576817,0.454738575100877,2.13646979086905,0.454738575100877,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.287460594509386,0.418196394091339 
 08/06  16:00:00,3.20835339935878,0.477637249851122,0.000000000000000E+000,0.000000000000000E+000,1.90362601594761,0.508764323749233,2.41239033969685,0.508764323749233,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.340015502012184,0.454215337795905 
 08/06  17:00:00,3.64250336367405,0.556944897949184,0.000000000000000E+000,0.000000000000000E+000,2.10246177066822,0.576646537585725,2.67910830825395,0.576646537585725,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.413064494567770,0.528491018030048 
 08/06  18:00:00,3.55293373760541,0.634762807329340,0.000000000000000E+000,0.000000000000000E+000,1.96325748539310,0.544832909567434,2.50809039496053,0.544832909567434,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.448463368749861,0.603870481771579 
 08/06  19:00:00,3.29577725181261,0.653318534563201,0.000000000000000E+000,0.000000000000000E+000,1.71306351082304,0.494761693144585,2.20782520396763,0.494761693144585,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.462902383218871,0.621431579863369 
 08/06  20:00:00,3.15561272308852,0.613428378553010,0.000000000000000E+000,0.000000000000000E+000,1.46082091342854,0.438984934167883,1.89980584759643,0.438984934167883,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.478816350778802,0.580445192809499 
 08/06  21:00:00,2.97269780223698,0.558797350558448,0.000000000000000E+000,0.000000000000000E+000,1.23162115367453,0.384000788901746,1.61562194257627,0.384000788901746,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.467637758931825,0.526584200279768 
 08/06  22:00:00,2.30452644939772,0.477303726466540,0.000000000000000E+000,0.000000000000000E+000,0.905740085795914,0.307281387175974,1.21302147297189,0.307281387175974,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.404680550682537,0.449427373146028 
 08/06  23:00:00,1.87954549464674,0.388389832267251,0.000000000000000E+000,0.000000000000000E+000,0.793251498123330,0.260358798742111,1.05361029686544,0.260358798742111,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.351659868519450,0.364165799936171 
 08/06  24:00:00,1.38643131667315,0.291491486884586,0.000000000000000E+000,0.000000000000000E+000,0.618695458409268,0.205303098056841,0.823998556466109,0.205303098056841,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.290876275351520,0.271454522393513 
 08/07  01:00:00,1.07101519295687,0.245721013445153,0.000000000000000E+000,0.000000000000000E+000,0.458449240046054,0.155680594665256,0.614129834711311,0.155680594665256,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227272247100291 
 08/07  02:00:00,0.884959206022690,0.236162628198834,0.000000000000000E+000,0.000000000000000E+000,0.350309170397184,0.121648564130701,0.471957734527886,0.121648564130701,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.217927760594201 
 08/07  03:00:00,0.820588514771103,0.238657075349836,0.000000000000000E+000,0.000000000000000E+000,0.312600392156347,0.106202320821362,0.418802712977711,0.106202320821362,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220678886233480 
 08/07  04:00:00,0.766463351235710,0.266673877813956,0.000000000000000E+000,0.000000000000000E+000,0.271024774730818,9.413830815583210E-002,0.365163082886649,9.413830815583210E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249374817197831 
 08/07  05:00:00,0.736347267218759,0.398061856347786,0.000000000000000E+000,0.000000000000000E+000,0.212161401155999,7.829784076627250E-002,0.290459241922272,7.829784076627250E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.378757495042004 
 08/07  06:00:00,0.878654512084272,0.641326708149406,0.000000000000000E+000,0.000000000000000E+000,0.219029545124549,8.002521505934193E-002,0.299054760183892,8.002521505934193E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.619022417011893 
 08/07  07:00:00,1.15568256590578,0.703918706877501,0.000000000000000E+000,0.000000000000000E+000,0.275100911976810,9.767312792087288E-002,0.372774039897682,9.767312792087288E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.680218726459985 
 08/07  08:00:00,1.14085870220600,0.679354077041560,0.000000000000000E+000,0.000000000000000E+000,0.313813005407117,0.106499149242397,0.420312154649516,0.106499149242397,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.659317112550487 
 08/07  09:00:00,1.20642877911855,0.620535570992715,0.000000000000000E+000,0.000000000000000E+000,0.408361167296728,0.132232474708072,0.540593642004801,0.132232474708072,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.603482493927853 
 08/07  10:00:00,1.57487124232927,0.557539568168531,0.000000000000000E+000,0.000000000000000E+000,0.689305942874449,0.212462465690685,0.901768408565133,0.212462465690685,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.540085430965738 
 08/07  11:00:00,1.71337753508730,0.502716755339619,0.000000000000000E+000,0.000000000000000E+000,0.788890973796252,0.237006238071513,1.02589721186776,0.237006238071513,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.485257270668323 
 08/07  12:00:00,1.93061764355463,0.459687870488547,0.000000000000000E+000,0.000000000000000E+000,0.976070796438571,0.281878124083874,1.25794892052245,0.281878124083874,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.442522496585067 
 08/07  13:00:00,2.11679076769388,0.436522927931144,0.000000000000000E+000,0.000000000000000E+000,1.14095125589191,0.325635913331047,1.46658716922295,0.325635913331047,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.418763985023523 
 08/07  14:00:00,2.38218963500934,0.412652532069437,0.000000000000000E+000,0.000000000000000E+000,1.36382005401368,0.378463182873262,1.74228323688694,0.378463182873262,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.393893612551241 
 08/07  15:00:00,2.74358261739672,0.417773152354871,0.000000000000000E+000,0.000000000000000E+000,1.63851269067279,0.443112449681354,2.08162514035414,0.443112449681354,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.397971476478051 
 08/07  16:00:00,2.96092690625777,0.452370469123189,0.000000000000000E+000,0.000000000000000E+000,1.71756709932812,0.483314695249794,2.20088179457791,0.483314695249794,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.428948557067974 
 08/07  17:00:00,2.84678783480570,0.525877974119415,0.000000000000000E+000,0.000000000000000E+000,1.45010888635213,0.468635851530176,1.91874473788230,0.468635851530176,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.497424094200279 
 08/07  18:00:00,2.71007910827019,0.593554368837637,0.000000000000000E+000,0.000000000000000E+000,1.28432383154063,0.415222277072475,1.69954610861310,0.415222277072475,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.562662043279877 
 08/07  19:00:00,2.52270961366462,0.606818011922307,0.000000000000000E+000,0.000000000000000E+000,1.10646921825115,0.362533129157824,1.46900234740898,0.362533129157824,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.574931057222475 
 08/07  20:00:00,2.47532852681598,0.569374625802556,0.000000000000000E+000,0.000000000000000E+000,0.939262038089760,0.315115011446016,1.25437704953578,0.315115011446016,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.536391440059045 
 08/07  21:00:00,2.42417055410299,0.522230074307831,0.000000000000000E+000,0.000000000000000E+000,0.823462988067794,0.279238592328273,1.10270158039607,0.279238592328273,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.490016924029148 
 08/07  22:00:00,1.97466034694124,0.448334732392360,0.000000000000000E+000,0.000000000000000E+000,0.676788056815182,0.234660548259062,0.911448605074245,0.234660548259062,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.420458379071848 
 08/07  23:00:00,1.55304513377047,0.370157932013920,0.000000000000000E+000,0.000000000000000E+000,0.549771452574391,0.192873341178421,0.742644793752813,0.192873341178421,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.345933899682840 
 08/07  24:00:00,1.13225916558618,0.284813215136451,0.000000000000000E+000,0.000000000000000E+000,0.424424044706120,0.151976049008767,0.576400093714887,0.151976049008767,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.264776250645378 
 08/08  01:00:00,0.922108918725681,0.245753894630382,0.000000000000000E+000,0.000000000000000E+000,0.341593205576329,0.123630354903794,0.465223560480123,0.123630354903794,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227305128285519 
 08/08  02:00:00,0.820998019757696,0.236187131835516,0.000000000000000E+000,0.000000000000000E+000,0.300406155582138,0.107590392680755,0.407996548262894,0.107590392680755,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.217952264230883 
 08/08  03:00:00,0.764322926764174,0.238685006468821,0.000000000000000E+000,0.000000000000000E+000,0.266931758930751,9.560536604003136E-002,0.362537124970782,9.560536604003136E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220706817352465 
 08/08  04:00:00,0.740752511559307,0.266727326913304,0.000000000000000E+000,0.000000000000000E+000,0.250541438034620,8.891080517562640E-002,0.339452243210247,8.891080517562640E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249428266297179 
 08/08  05:00:00,0.776370651165260,0.398231203692683,0.000000000000000E+000,0.000000000000000E+000,0.243355877978951,8.712674788982309E-002,0.330482625868772,8.712674788982309E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.378926842386898 
 08/08  06:00:00,0.882610492952321,0.641709403527773,0.000000000000000E+000,0.000000000000000E+000,0.221453322437795,8.155741861414381E-002,0.303010741051938,8.155741861414381E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.619405112390260 
