Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/08  07:00:00,1.16662802950530,0.704364600718071,0.000000000000000E+000,0.000000000000000E+000,0.282622551537885,0.101096951959319,0.383719503497204,0.101096951959319,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.680664620300555 
 08/08  08:00:00,1.20728068013652,0.679787388555842,0.000000000000000E+000,0.000000000000000E+000,0.366551298439860,0.120182834140180,0.486734132580039,0.120182834140180,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.659750424064770 
 08/08  09:00:00,1.24035333734821,0.620924429701805,0.000000000000000E+000,0.000000000000000E+000,0.434070870064543,0.140447330169919,0.574518200234462,0.140447330169919,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.603871352636946 
 08/08  10:00:00,1.55041158145222,0.557873591724161,0.000000000000000E+000,0.000000000000000E+000,0.666788733679571,0.210520014008509,0.877308747688081,0.210520014008509,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.540419454521368 
 08/08  11:00:00,1.73466416468734,0.503000091275757,0.000000000000000E+000,0.000000000000000E+000,0.805359629025793,0.241824212442012,1.04718384146781,0.241824212442012,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.485540606604458 
 08/08  12:00:00,1.98200145028512,0.459931753112253,0.000000000000000E+000,0.000000000000000E+000,1.01605321264146,0.293279514611474,1.30933272725294,0.293279514611474,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.442766379208773 
 08/08  13:00:00,2.06651770490364,0.436742617664270,0.000000000000000E+000,0.000000000000000E+000,1.08936858300815,0.326945523424557,1.41631410643271,0.326945523424557,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.418983674756649 
 08/08  14:00:00,2.39415621234561,0.412847332401560,0.000000000000000E+000,0.000000000000000E+000,1.36910718917211,0.385142625051104,1.75424981422321,0.385142625051104,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.394088412883364 
 08/08  15:00:00,2.63431019771034,0.417973936326195,0.000000000000000E+000,0.000000000000000E+000,1.53933009970840,0.433022620959364,1.97235272066776,0.433022620959364,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.398172260449376 
 08/08  16:00:00,2.99152022914977,0.452596047824329,0.000000000000000E+000,0.000000000000000E+000,1.74690049984965,0.484574617620253,2.23147511746990,0.484574617620253,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.429174135769114 
 08/08  17:00:00,3.48285691026927,0.526162926034143,0.000000000000000E+000,0.000000000000000E+000,1.99998068632152,0.554833127024369,2.55481381334589,0.554833127024369,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.497709046115007 
 08/08  18:00:00,3.11676662582197,0.593888428370432,0.000000000000000E+000,0.000000000000000E+000,1.61063524991956,0.495598376245317,2.10623362616488,0.495598376245317,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.562996102812672 
 08/08  19:00:00,2.89380362986986,0.607147788545609,0.000000000000000E+000,0.000000000000000E+000,1.40324423195585,0.436852131658356,1.84009636361421,0.436852131658356,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.575260833845779 
 08/08  20:00:00,2.66083431708084,0.569682778259002,0.000000000000000E+000,0.000000000000000E+000,1.08187239848397,0.358010441316666,1.43988283980064,0.358010441316666,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.536699592515492 
 08/08  21:00:00,2.29151798047137,0.522501660058894,0.000000000000000E+000,0.000000000000000E+000,0.707839326168494,0.262209680595952,0.970049006764446,0.262209680595952,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.490288509780213 
 08/08  22:00:00,1.84620816648833,0.448541361210455,0.000000000000000E+000,0.000000000000000E+000,0.576729362398904,0.206267062222429,0.782996424621333,0.206267062222429,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.420665007889943 
 08/08  23:00:00,1.38958133373414,0.370294360686699,0.000000000000000E+000,0.000000000000000E+000,0.424434849699058,0.154746144017425,0.579180993716485,0.154746144017425,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.346070328355619 
 08/08  24:00:00,0.996148640369833,0.284878397531330,0.000000000000000E+000,0.000000000000000E+000,0.322638841546878,0.117650726951667,0.440289568498545,0.117650726951667,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.264841433040258 
 08/09  01:00:00,0.812005115609145,0.245791721525569,0.000000000000000E+000,0.000000000000000E+000,0.260226113577610,9.489364378597652E-002,0.355119757363587,9.489364378597652E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227342955180706 
 08/09  02:00:00,0.726560499427532,0.236216234732623,0.000000000000000E+000,0.000000000000000E+000,0.230297746570937,8.326128136179124E-002,0.313559027932730,8.326128136179124E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.217981367127991 
 08/09  03:00:00,0.670925590299798,0.238715038683115,0.000000000000000E+000,0.000000000000000E+000,0.196735956476663,7.240383202974233E-002,0.269139788506406,7.240383202974233E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220736849566759 
 08/09  04:00:00,0.648737713861664,0.266786081280258,0.000000000000000E+000,0.000000000000000E+000,0.181372738162298,6.606470735030553E-002,0.247437445512604,6.606470735030553E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249487020664133 
 08/09  05:00:00,0.694841238454235,0.398418831624183,0.000000000000000E+000,0.000000000000000E+000,0.182502858580507,6.645035457724002E-002,0.248953213157747,6.645035457724002E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.379114470318397 
 08/09  06:00:00,0.849976930925951,0.642143037537758,0.000000000000000E+000,0.000000000000000E+000,0.197301396371176,7.307578265439407E-002,0.270377179025570,7.307578265439407E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.619838746400245 
 08/09  07:00:00,1.00617537136843,0.704872555690705,0.000000000000000E+000,0.000000000000000E+000,0.162539781562268,6.072706379806161E-002,0.223266845360330,6.072706379806161E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.681172575273188 
 08/09  08:00:00,0.984944503997395,0.680280192908949,0.000000000000000E+000,0.000000000000000E+000,0.192984466436642,7.141349000427130E-002,0.264397956440913,7.141349000427130E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.660243228417877 
 08/09  09:00:00,0.937266870297085,0.621362802649872,0.000000000000000E+000,0.000000000000000E+000,0.198150051300868,7.328168188246971E-002,0.271431733183338,7.328168188246971E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.604309725585013 
 08/09  10:00:00,1.08889294578413,0.558249481485756,0.000000000000000E+000,0.000000000000000E+000,0.308097854851478,0.107692257168515,0.415790112019993,0.107692257168515,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.540795344282965 
 08/09  11:00:00,1.29099857704377,0.503319946884938,0.000000000000000E+000,0.000000000000000E+000,0.453620418723131,0.149897835101104,0.603518253824236,0.149897835101104,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.485860462213639 
 08/09  12:00:00,1.43302020209667,0.460207614468647,0.000000000000000E+000,0.000000000000000E+000,0.574831102445414,0.185520376619072,0.760351479064488,0.185520376619072,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.443042240565167 
 08/09  13:00:00,1.57594814697110,0.436989696198444,0.000000000000000E+000,0.000000000000000E+000,0.701741263224295,0.224003285275876,0.925744548500171,0.224003285275876,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.419230753290823 
 08/09  14:00:00,1.72677273440646,0.413069546148642,0.000000000000000E+000,0.000000000000000E+000,0.826490543608653,0.260375792675405,1.08686633628406,0.260375792675405,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.394310626630446 
 08/09  15:00:00,1.97202754226014,0.418202196304884,0.000000000000000E+000,0.000000000000000E+000,0.999360575219421,0.310709489998135,1.31007006521756,0.310709489998135,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.398400520428064 
 08/09  16:00:00,2.30567655877928,0.452860544148768,0.000000000000000E+000,0.000000000000000E+000,1.18591204308128,0.359719404018140,1.54563144709942,0.359719404018140,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.429438632093553 
 08/09  17:00:00,2.77574803863457,0.526483585465551,0.000000000000000E+000,0.000000000000000E+000,1.42139739274238,0.426307548968805,1.84770494171118,0.426307548968805,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.498029705546415 
 08/09  18:00:00,2.55399341494896,0.594265171611176,0.000000000000000E+000,0.000000000000000E+000,1.15678153269072,0.386678882601153,1.54346041529187,0.386678882601153,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.563372846053416 
 08/09  19:00:00,2.34654959111186,0.607541993421681,0.000000000000000E+000,0.000000000000000E+000,0.963445506151088,0.329396818705127,1.29284232485622,0.329396818705127,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.575655038721849 
 08/09  20:00:00,2.33425080334443,0.570034259504787,0.000000000000000E+000,0.000000000000000E+000,0.825075011205531,0.288224314858692,1.11329932606422,0.288224314858692,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.537051073761276 
 08/09  21:00:00,2.30416104409361,0.522809349474623,0.000000000000000E+000,0.000000000000000E+000,0.728181478454475,0.254510591932212,0.982692070386688,0.254510591932212,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.490596199195940 
 08/09  22:00:00,1.88578990321329,0.448776302322907,0.000000000000000E+000,0.000000000000000E+000,0.607756704148960,0.214821457197336,0.822578161346297,0.214821457197336,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.420899949002395 
 08/09  23:00:00,1.47716883104659,0.370452536138975,0.000000000000000E+000,0.000000000000000E+000,0.491451850496105,0.175316640532829,0.666768491028933,0.175316640532829,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.346228503807895 
 08/09  24:00:00,1.06936979757815,0.284952206519730,0.000000000000000E+000,0.000000000000000E+000,0.378471886699764,0.135038839007091,0.513510725706855,0.135038839007091,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.264915242028658 
 08/10  01:00:00,0.832853342188282,0.245827252123465,0.000000000000000E+000,0.000000000000000E+000,0.275012740329311,0.100955243613413,0.375967983942724,0.100955243613413,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227378485778603 
 08/10  02:00:00,0.686464009585304,0.236238757693577,0.000000000000000E+000,0.000000000000000E+000,0.198760569087016,7.470196900348378E-002,0.273462538090500,7.470196900348378E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.218003890088945 
 08/10  03:00:00,0.610715175454916,0.238741841953139,0.000000000000000E+000,0.000000000000000E+000,0.151526852070718,5.740252159080609E-002,0.208929373661524,5.740252159080609E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220763652836783 
 08/10  04:00:00,0.568715937390833,0.266849230317647,0.000000000000000E+000,0.000000000000000E+000,0.121173919516832,4.624174952493836E-002,0.167415669041771,4.624174952493836E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249550169701522 
 08/10  05:00:00,0.597930046360838,0.398629587941465,0.000000000000000E+000,0.000000000000000E+000,0.109878418591212,4.216360247313832E-002,0.152042021064350,4.216360247313832E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.379325226635683 
 08/10  06:00:00,0.761320773045840,0.642622061831141,0.000000000000000E+000,0.000000000000000E+000,0.131343198130354,5.037782301510339E-002,0.181721021145457,5.037782301510339E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.620317770693628 
 08/10  07:00:00,0.896970605479077,0.705434771208538,0.000000000000000E+000,0.000000000000000E+000,8.258334241011470E-002,3.147873706086755E-002,0.114062079470982,3.147873706086755E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.681734790791021 
 08/10  08:00:00,0.886721725279685,0.680826861566126,0.000000000000000E+000,0.000000000000000E+000,0.120346347381296,4.582883034190744E-002,0.166175177723204,4.582883034190744E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.660789897075053 
 08/10  09:00:00,0.867577392742012,0.621855014972311,0.000000000000000E+000,0.000000000000000E+000,0.147015561086273,5.472669454199310E-002,0.201742255628266,5.472669454199310E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.604801937907449 
 08/10  10:00:00,0.882059238140251,0.558670889620021,0.000000000000000E+000,0.000000000000000E+000,0.152965725641515,5.599067873459854E-002,0.208956404376113,5.599067873459854E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.541216752417231 
 08/10  11:00:00,1.08484138357785,0.503677220873504,0.000000000000000E+000,0.000000000000000E+000,0.294616437951717,0.102744622406598,0.397361060358316,0.102744622406598,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.486217736202206 
 08/10  12:00:00,1.18670053618225,0.460515151370999,0.000000000000000E+000,0.000000000000000E+000,0.382272956183512,0.131758856966553,0.514031813150066,0.131758856966553,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.443349777467519 
 08/10  13:00:00,1.33059966471674,0.437265847751196,0.000000000000000E+000,0.000000000000000E+000,0.510061214974032,0.170334851271773,0.680396066245806,0.170334851271773,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.419506904843575 
 08/10  14:00:00,1.47970564190291,0.413316227893526,0.000000000000000E+000,0.000000000000000E+000,0.631513429595531,0.208285814184977,0.839799243780508,0.208285814184977,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.394557308375330 
 08/10  15:00:00,1.60453286180259,0.418452310325400,0.000000000000000E+000,0.000000000000000E+000,0.702782929100302,0.239792455659710,0.942575384760013,0.239792455659710,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.398650634448583 
 08/10  16:00:00,1.74198656968198,0.453143982325140,0.000000000000000E+000,0.000000000000000E+000,0.728252609816041,0.253688848186080,0.981941458002121,0.253688848186080,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.429722070269923 
 08/10  17:00:00,1.93724446065932,0.526844582296826,0.000000000000000E+000,0.000000000000000E+000,0.746340244534612,0.262861119201316,1.00920136373593,0.262861119201316,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.498390702377690 
 08/10  18:00:00,2.00705695078217,0.594694834462834,0.000000000000000E+000,0.000000000000000E+000,0.736951825549694,0.259572125575392,0.996523951125084,0.259572125575392,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.563802508905074 
 08/10  19:00:00,1.94323296284336,0.607971806102597,0.000000000000000E+000,0.000000000000000E+000,0.654537438164693,0.234988258423028,0.889525696587721,0.234988258423028,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.576084851402768 
 08/10  20:00:00,2.03586525523038,0.570425033356078,0.000000000000000E+000,0.000000000000000E+000,0.599590007580103,0.215323770370075,0.814913777950179,0.215323770370075,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.537441847612567 
 08/10  21:00:00,2.07356271689571,0.523153417457502,0.000000000000000E+000,0.000000000000000E+000,0.553334332673631,0.198759410515161,0.752093743188791,0.198759410515161,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.490940267178822 
 08/10  22:00:00,1.71050724753821,0.449040721008542,0.000000000000000E+000,0.000000000000000E+000,0.476203921047990,0.171091584623222,0.647295505671212,0.171091584623222,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.421164367688027 
 08/10  23:00:00,1.33653997882762,0.370627356006298,0.000000000000000E+000,0.000000000000000E+000,0.386215305534922,0.139924333275044,0.526139638809966,0.139924333275044,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.346403323675215 
 08/10  24:00:00,0.987497976053935,0.285037928498052,0.000000000000000E+000,0.000000000000000E+000,0.317528651268554,0.114110252914091,0.431638904182644,0.114110252914091,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.265000964006979 
 08/11  01:00:00,0.812832294808818,0.245878067631808,0.000000000000000E+000,0.000000000000000E+000,0.261276415094639,9.467052146862241E-002,0.355946936563260,9.467052146862241E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.227429301286945 
 08/11  02:00:00,0.723686561780333,0.236276642677774,0.000000000000000E+000,0.000000000000000E+000,0.228053872125636,8.263121815989470E-002,0.310685090285532,8.263121815989470E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.218041775073142 
 08/11  03:00:00,0.671534358453701,0.238785638891518,0.000000000000000E+000,0.000000000000000E+000,0.197508210137346,7.224034652296153E-002,0.269748556660307,7.224034652296153E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.220807449775162 
 08/11  04:00:00,0.651060615196448,0.266929916127510,0.000000000000000E+000,0.000000000000000E+000,0.182879600950893,6.688074589649363E-002,0.249760346847387,6.688074589649363E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.249630855511385 
 08/11  05:00:00,0.701559769070600,0.398869067956630,0.000000000000000E+000,0.000000000000000E+000,0.187216523818008,6.845521995610354E-002,0.255671743774112,6.845521995610354E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.379564706650845 
 08/11  06:00:00,0.879012227772803,0.643164126615840,0.000000000000000E+000,0.000000000000000E+000,0.219257139844501,8.015533602791863E-002,0.299412475872420,8.015533602791863E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.620859835478327 
 08/11  07:00:00,1.07033427418475,0.706065233897299,0.000000000000000E+000,0.000000000000000E+000,0.210496792927187,7.692895524947080E-002,0.287425748176659,7.692895524947080E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.682365253479783 
 08/11  08:00:00,1.01400906707225,0.681440328938988,0.000000000000000E+000,0.000000000000000E+000,0.214507228447501,7.895529106826538E-002,0.293462519515767,7.895529106826538E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.661403364447915 
 08/11  09:00:00,0.997805051803275,0.622403769107686,0.000000000000000E+000,0.000000000000000E+000,0.243766983454764,8.820293123476436E-002,0.331969914689528,8.820293123476436E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.605350692042827 
 08/11  10:00:00,1.08317374798663,0.559143236932743,0.000000000000000E+000,0.000000000000000E+000,0.302592019516233,0.107478894706262,0.410070914222494,0.107478894706262,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.541689099729950 
 08/11  11:00:00,1.24505319940295,0.504077367843399,0.000000000000000E+000,0.000000000000000E+000,0.415765100910567,0.141807775272850,0.557572876183416,0.141807775272850,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.486617883172103 
 08/11  12:00:00,1.39999120201068,0.460859319493188,0.000000000000000E+000,0.000000000000000E+000,0.548406018360353,0.178916460618143,0.727322478978495,0.178916460618143,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.443693945589709 
 08/11  13:00:00,1.51815953909626,0.437574169944936,0.000000000000000E+000,0.000000000000000E+000,0.656483671237075,0.211472269388259,0.867955940625336,0.211472269388259,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.419815227037316 
 08/11  14:00:00,1.72011763717057,0.413590682750898,0.000000000000000E+000,0.000000000000000E+000,0.824292203010902,0.255919036037272,1.08021123904817,0.255919036037272,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.394831763232702 
 08/11  15:00:00,1.94523310225095,0.418730060417939,0.000000000000000E+000,0.000000000000000E+000,0.979247705362899,0.304027919845466,1.28327562520836,0.304027919845466,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.398928384541119 
 08/11  16:00:00,2.16291419314981,0.453466004831764,0.000000000000000E+000,0.000000000000000E+000,1.06714316818790,0.335725913282057,1.40286908146995,0.335725913282057,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.430044092776546 
 08/11  17:00:00,2.55137767869070,0.527245826722077,0.000000000000000E+000,0.000000000000000E+000,1.23870023621208,0.384634345555227,1.62333458176731,0.384634345555227,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.498791946802944 
 08/11  18:00:00,2.54330874053979,0.595161158555413,0.000000000000000E+000,0.000000000000000E+000,1.16589705136383,0.366878689518870,1.53277574088270,0.366878689518870,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.564268832997652 
 08/11  19:00:00,2.40096661896964,0.608447974216268,0.000000000000000E+000,0.000000000000000E+000,1.01566993575480,0.331589416959207,1.34725935271400,0.331589416959207,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.576561019516438 
 08/11  20:00:00,2.43336279766728,0.570858503813757,0.000000000000000E+000,0.000000000000000E+000,0.911532603428377,0.300878716958695,1.21241132038707,0.300878716958695,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.537875318070246 
 08/11  21:00:00,2.35773967051971,0.523534391194839,0.000000000000000E+000,0.000000000000000E+000,0.772338288547934,0.263932408264860,1.03627069681279,0.263932408264860,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.491321240916159 
 08/11  22:00:00,1.97423219082731,0.449333323812999,0.000000000000000E+000,0.000000000000000E+000,0.680964010168483,0.230056438791836,0.911020448960318,0.230056438791836,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.421456970492487 
 08/11  23:00:00,1.57021565809632,0.370822816060693,0.000000000000000E+000,0.000000000000000E+000,0.566196404810909,0.193618913267756,0.759815318078665,0.193618913267756,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.346598783729611 
 08/11  24:00:00,1.15243987860628,0.285127313729741,0.000000000000000E+000,0.000000000000000E+000,0.442135622395921,0.154445184339068,0.596580806734989,0.154445184339068,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.265090349238668 
 08/12  01:00:00,0.833214382996901,0.210946997770343,0.000000000000000E+000,0.000000000000000E+000,0.289875786626305,0.105261699425191,0.395137486051497,0.105261699425191,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.267820429667131,0.192498231425481 
 08/12  02:00:00,0.733393872305209,0.210733406092728,0.000000000000000E+000,0.000000000000000E+000,0.245439796334017,8.749578972410521E-002,0.332935586058122,8.749578972410521E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.264715265265193,0.192498538488096 
 08/12  03:00:00,0.660689398842932,0.210476153689650,0.000000000000000E+000,0.000000000000000E+000,0.194816617562933,7.076920132215493E-002,0.265585818885088,7.076920132215493E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.260989067982868,0.192497964573295 
 08/12  04:00:00,0.604921550866556,0.209796121442896,0.000000000000000E+000,0.000000000000000E+000,0.158146207061691,5.800209414285429E-002,0.216148301204546,5.800209414285429E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.251130171006716,0.192497060826772 
 08/12  05:00:00,0.604454389142130,0.211800634261690,0.000000000000000E+000,0.000000000000000E+000,0.130104587075360,4.851059122718110E-002,0.178615178302541,4.851059122718110E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.280241087274882,0.192496272955906 
 08/12  06:00:00,0.733071932045951,0.214799524858567,0.000000000000000E+000,0.000000000000000E+000,0.149590823807366,5.486733050255595E-002,0.204458154309921,5.486733050255595E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.323791018012060,0.192495233721053 
 08/12  07:00:00,0.920562070524187,0.216195899203260,0.000000000000000E+000,0.000000000000000E+000,0.174611025722543,6.290189691743867E-002,0.237512922639981,6.290189691743867E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.344052215734702,0.192495918785743 
 08/12  08:00:00,0.829549359252834,0.212531458969263,0.000000000000000E+000,0.000000000000000E+000,0.195003225986340,6.890053546510011E-002,0.263903761451440,6.890053546510011E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.290876275351520,0.192494494478190 
 08/12  09:00:00,0.782211342124773,0.209549287465423,0.000000000000000E+000,0.000000000000000E+000,0.244369983767778,8.442008939749443E-002,0.328790073165273,8.442008939749443E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.247559231944487,0.192496210400563 
 08/12  10:00:00,0.957366192004285,0.209952655458083,0.000000000000000E+000,0.000000000000000E+000,0.389830629728790,0.131762907467200,0.521593537195990,0.131762907467200,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.253381415198121,0.192498518255291 
 08/12  11:00:00,1.05833698680532,0.209959130228725,0.000000000000000E+000,0.000000000000000E+000,0.461372316771666,0.152426620375423,0.613798937147090,0.152426620375423,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.253459044308169,0.192499645557428 
 08/12  12:00:00,1.20976126069871,0.209665693755425,0.000000000000000E+000,0.000000000000000E+000,0.573008392776259,0.184943159918860,0.757951552695118,0.184943159918860,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.249189443255505,0.192500319851944 
 08/12  13:00:00,1.33814002910111,0.210259996256457,0.000000000000000E+000,0.000000000000000E+000,0.675184897723758,0.215566384874111,0.890751282597870,0.215566384874111,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.257806274470882,0.192501053348837 
 08/12  14:00:00,1.56376982997831,0.211260607125791,0.000000000000000E+000,0.000000000000000E+000,0.845322454351708,0.259954135156485,1.10527658950819,0.259954135156485,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.272322918049941,0.192501687607595 
 08/12  15:00:00,1.78087627372631,0.212301830309669,0.000000000000000E+000,0.000000000000000E+000,0.987174608650744,0.303620805818095,1.29079541446884,0.303620805818095,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.287460594509386,0.192500154432850 
 08/12  16:00:00,2.07912685122784,0.215932288662217,0.000000000000000E+000,0.000000000000000E+000,1.14019231621923,0.345944504009640,1.48613682022888,0.345944504009640,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.340015502012184,0.192510376607000 
 08/12  17:00:00,2.38781937243739,0.220963387482424,0.000000000000000E+000,0.000000000000000E+000,1.24373904848651,0.382556094623320,1.62629514310983,0.382556094623320,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.413064494567770,0.192509507563290 
 08/12  18:00:00,2.26136409749266,0.223396509627796,0.000000000000000E+000,0.000000000000000E+000,1.07268516700758,0.346283505752361,1.41896867275994,0.346283505752361,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.448463368749861,0.192504184070037 
 08/12  19:00:00,2.10242357232892,0.224390484391216,0.000000000000000E+000,0.000000000000000E+000,0.917312896633430,0.303243719124617,1.22055661575805,0.303243719124617,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.462902383218871,0.192503529691385 
 08/12  20:00:00,2.10385023541470,0.225485950090286,0.000000000000000E+000,0.000000000000000E+000,0.787582860640351,0.266463651216876,1.05404651185723,0.266463651216876,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.478816350778802,0.192502764346775 
 08/12  21:00:00,2.03394090166001,0.224715176048623,0.000000000000000E+000,0.000000000000000E+000,0.655989155607074,0.226998128274306,0.882987283881379,0.226998128274306,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.467637758931825,0.192502025769941 
 08/12  22:00:00,1.66047595636948,0.220377031350220,0.000000000000000E+000,0.000000000000000E+000,0.541652881698842,0.189677559466566,0.731330441165410,0.189677559466566,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.404680550682537,0.192500678029708 
 08/12  23:00:00,1.31639026884882,0.216722830666157,0.000000000000000E+000,0.000000000000000E+000,0.428778533134824,0.151885393725403,0.580663926860228,0.151885393725403,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.351659868519450,0.192498798335076 
 08/12  24:00:00,0.968167275175620,0.212535109929904,0.000000000000000E+000,0.000000000000000E+000,0.327283023916696,0.117017931963717,0.444300955880411,0.117017931963717,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.290876275351520,0.192498145438831 
 08/13  01:00:00,0.782045394814913,0.210946475000491,0.000000000000000E+000,0.000000000000000E+000,0.252659271738939,9.130922613056913E-002,0.343968497869509,9.130922613056913E-002,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.267820429667131,0.192497708655628 
 08/13  02:00:00,0.671836176724273,0.210732238770899,0.000000000000000E+000,0.000000000000000E+000,0.198880738662210,7.249715181497533E-002,0.271377890477185,7.249715181497533E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.264715265265193,0.192497371166267 
 08/13  03:00:00,0.611915351234123,0.210474379858353,0.000000000000000E+000,0.000000000000000E+000,0.158470099231582,5.834167204469557E-002,0.216811771276277,5.834167204469557E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.260989067982868,0.192496190741997 
 08/13  04:00:00,0.521282690650122,0.209792433159290,0.000000000000000E+000,0.000000000000000E+000,9.580887464556867E-002,3.670056634254292E-002,0.132509440988112,3.670056634254292E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.251130171006716,0.192493372543165 
 08/13  05:00:00,0.536639652919401,0.211797454730342,0.000000000000000E+000,0.000000000000000E+000,8.011098490812386E-002,3.068945717168887E-002,0.110800442079813,3.068945717168887E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.280241087274882,0.192493093424558 
 08/13  06:00:00,0.568886788938514,0.214795410444120,0.000000000000000E+000,0.000000000000000E+000,2.911510072518028E-002,1.115791047730560E-002,4.027301120248569E-002,1.115791047730560E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.323791018012060,0.192491119306606 
 08/13  07:00:00,0.855952493683986,0.216192270462991,0.000000000000000E+000,0.000000000000000E+000,0.127008446682842,4.589489911694131E-002,0.172903345799783,4.589489911694131E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.344052215734702,0.192492290045474 
 08/13  08:00:00,0.787049634097301,0.212531210748526,0.000000000000000E+000,0.000000000000000E+000,0.163965621331949,5.743841496395937E-002,0.221404036295908,5.743841496395937E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.290876275351520,0.192494246257454 
 08/13  09:00:00,0.766080093599823,0.209548252413631,0.000000000000000E+000,0.000000000000000E+000,0.234149708447957,7.850911619236714E-002,0.312658824640323,7.850911619236714E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.247559231944487,0.192495175348771 
 08/13  10:00:00,1.04272560566256,0.209952007901957,0.000000000000000E+000,0.000000000000000E+000,0.459864268641654,0.147088682212609,0.606952950854264,0.147088682212609,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.253381415198121,0.192497870699165 
 08/13  11:00:00,1.13902315046665,0.209958230465407,0.000000000000000E+000,0.000000000000000E+000,0.527925491650950,0.166559609157468,0.694485100808417,0.166559609157468,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.253459044308169,0.192498745794110 
 08/13  12:00:00,1.29677779738694,0.209664342248414,0.000000000000000E+000,0.000000000000000E+000,0.644398283660923,0.200569805722425,0.844968089383347,0.200569805722425,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.249189443255505,0.192498968344933 
 08/13  13:00:00,1.52708734446870,0.210258511281652,0.000000000000000E+000,0.000000000000000E+000,0.830421222250857,0.249277375714600,1.07969859796546,0.249277375714600,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.257806274470882,0.192499568374032 
 08/13  14:00:00,1.78825721035401,0.211259566085688,0.000000000000000E+000,0.000000000000000E+000,1.02869801006796,0.301065959815936,1.32976396988390,0.301065959815936,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.272322918049941,0.192500646567491 
 08/13  15:00:00,2.03158430062937,0.212305366091749,0.000000000000000E+000,0.000000000000000E+000,1.19249771557290,0.349005725798996,1.54150344137190,0.349005725798996,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.287460594509386,0.192503690214930 
 08/13  16:00:00,2.29865302154758,0.215927496840097,0.000000000000000E+000,0.000000000000000E+000,1.31947920903418,0.386183781514442,1.70566299054862,0.386183781514442,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.340015502012184,0.192505584784880 
 08/13  17:00:00,2.69898332402818,0.220951779036386,0.000000000000000E+000,0.000000000000000E+000,1.49873336908017,0.438725725620450,1.93745909470062,0.438725725620450,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.413064494567770,0.192497899117251 
 08/13  18:00:00,2.57686388995270,0.223384597199602,0.000000000000000E+000,0.000000000000000E+000,1.33393525897628,0.400533206243703,1.73446846521998,0.400533206243703,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.448463368749861,0.192492271641842 
 08/13  19:00:00,2.40670594142678,0.224387317661416,0.000000000000000E+000,0.000000000000000E+000,1.16577127244018,0.359067712415721,1.52483898485591,0.359067712415721,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.462902383218871,0.192500362961586 
 08/13  20:00:00,2.30029217496740,0.225483055640340,0.000000000000000E+000,0.000000000000000E+000,0.950305445973915,0.300183005436015,1.25048845140993,0.300183005436015,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.478816350778802,0.192499869896829 
 08/13  21:00:00,2.11514193711208,0.224712766737526,0.000000000000000E+000,0.000000000000000E+000,0.721824657811989,0.242363661521462,0.964188319333452,0.242363661521462,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.467637758931825,0.192499616458844 
 08/13  22:00:00,1.72886980854900,0.220375337352339,0.000000000000000E+000,0.000000000000000E+000,0.602071733764846,0.197652559580081,0.799724293344928,0.197652559580081,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.404680550682537,0.192498984031826 
 08/13  23:00:00,1.38361879151338,0.216723210755297,0.000000000000000E+000,0.000000000000000E+000,0.486436372752423,0.161456076772363,0.647892449524787,0.161456076772363,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.351659868519450,0.192499178424217 
 08/13  24:00:00,1.06398348012327,0.212539423626849,0.000000000000000E+000,0.000000000000000E+000,0.405500984403320,0.134616176424740,0.540117160828061,0.134616176424740,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.290876275351520,0.192502459135777 
 08/14  01:00:00,0.887052330035949,0.210947116606000,0.000000000000000E+000,0.000000000000000E+000,0.335115413630883,0.113860019459664,0.448975433090545,0.113860019459664,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.267820429667131,0.192498350261137 
 08/14  02:00:00,0.777788192948740,0.210730365255847,0.000000000000000E+000,0.000000000000000E+000,0.280034033698106,9.729587300354753E-002,0.377329906701653,9.729587300354753E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.264715265265193,0.192495497651215 
 08/14  03:00:00,0.665891632030316,0.210471634060527,0.000000000000000E+000,0.000000000000000E+000,0.197724784198493,7.306326787397725E-002,0.270788052072470,7.306326787397725E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.260989067982868,0.192493444944171 
 08/14  04:00:00,0.607211186533927,0.209792045644363,0.000000000000000E+000,0.000000000000000E+000,0.159138348493984,5.929958837793108E-002,0.218437936871915,5.929958837793108E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.251130171006716,0.192492985028239 
 08/14  05:00:00,0.627837243971410,0.211797989790352,0.000000000000000E+000,0.000000000000000E+000,0.147466432143762,5.453160098805977E-002,0.201998033131821,5.453160098805977E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.280241087274882,0.192493628484569 
 08/14  06:00:00,0.667603038441462,0.214796891400216,0.000000000000000E+000,0.000000000000000E+000,0.100983937221129,3.800532348430474E-002,0.138989260705433,3.800532348430474E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.323791018012060,0.192492600262703 
 08/14  07:00:00,0.905159109641450,0.216194484767638,0.000000000000000E+000,0.000000000000000E+000,0.162955628263657,5.915433349358949E-002,0.222109961757246,5.915433349358949E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.344052215734702,0.192494504350122 
 08/14  08:00:00,0.844753444364379,0.212530149170264,0.000000000000000E+000,0.000000000000000E+000,0.207632991487668,7.147485507531665E-002,0.279107846562985,7.147485507531665E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.290876275351520,0.192493184679192 
 08/14  09:00:00,0.823110592324383,0.209547470768045,0.000000000000000E+000,0.000000000000000E+000,0.277499581689133,9.218974167574934E-002,0.369689323364883,9.218974167574934E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.247559231944487,0.192494393703185 
 08/14  10:00:00,1.14514179951796,0.209950513398939,0.000000000000000E+000,0.000000000000000E+000,0.540580317923564,0.168788826786097,0.709369144709662,0.168788826786097,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.253381415198121,0.192496376196148 
 08/14  11:00:00,1.23689397237817,0.209956102333579,0.000000000000000E+000,0.000000000000000E+000,0.605524590501927,0.186831332218016,0.792355922719942,0.186831332218016,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.253459044308169,0.192496617662282 
 08/14  12:00:00,1.41295910753228,0.209661553805345,0.000000000000000E+000,0.000000000000000E+000,0.738892368006499,0.222257031522187,0.961149399528685,0.222257031522187,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.249189443255505,0.192496179901865 
 08/14  13:00:00,1.61197633460506,0.210254876589273,0.000000000000000E+000,0.000000000000000E+000,0.900548495043936,0.264039093057888,1.16458758810183,0.264039093057888,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.257806274470882,0.192495933681653 
 08/14  14:00:00,1.85127136363813,0.211254582553897,0.000000000000000E+000,0.000000000000000E+000,1.08041137650115,0.312366746666870,1.39277812316802,0.312366746666870,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.272322918049941,0.192495663035700 
 08/14  15:00:00,2.15339796767080,0.212298282660820,0.000000000000000E+000,0.000000000000000E+000,1.29366160568259,0.369655502730738,1.66331710841333,0.369655502730738,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.287460594509386,0.192496606784001 
 08/14  16:00:00,2.42328875116546,0.215911514115143,0.000000000000000E+000,0.000000000000000E+000,1.42352213108584,0.406776589080655,1.83029872016649,0.406776589080655,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.340015502012184,0.192489602059926 
 08/14  17:00:00,2.78526219486706,0.220941938163426,0.000000000000000E+000,0.000000000000000E+000,1.56978919435122,0.453948771188268,2.02373796553949,0.453948771188268,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.413064494567770,0.192488058244291 
 08/14  18:00:00,2.65507632589832,0.223378718223931,0.000000000000000E+000,0.000000000000000E+000,1.39786007188900,0.414820829276598,1.81268090116560,0.414820829276598,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.448463368749861,0.192486392666172 
 08/14  19:00:00,2.45072233919401,0.224382346961873,0.000000000000000E+000,0.000000000000000E+000,1.19872106185377,0.370134320769367,1.56885538262314,0.370134320769367,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.462902383218871,0.192495392262043 
 08/14  20:00:00,2.37330835044425,0.225479616779803,0.000000000000000E+000,0.000000000000000E+000,1.00181645928661,0.321688167600173,1.32350462688678,0.321688167600173,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.478816350778802,0.192496431036292 
 08/14  21:00:00,2.29599262268111,0.224709659941299,0.000000000000000E+000,0.000000000000000E+000,0.864181842814004,0.280857162088475,1.14503900490248,0.280857162088475,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.467637758931825,0.192496509662618 
 08/14  22:00:00,1.89079532738698,0.220372503498742,0.000000000000000E+000,0.000000000000000E+000,0.723305917504213,0.238343894678689,0.961649812182901,0.238343894678689,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.404680550682537,0.192496150178229 
 08/14  23:00:00,1.54329352348735,0.216719400665976,0.000000000000000E+000,0.000000000000000E+000,0.607338683629114,0.200228497869645,0.807567181498756,0.200228497869645,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.351659868519450,0.192495368334896 
 08/14  24:00:00,1.21988242736071,0.212532338262776,0.000000000000000E+000,0.000000000000000E+000,0.525137854460178,0.170878253605327,0.696016108065505,0.170878253605327,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.290876275351520,0.192495373771703 
 08/15  01:00:00,0.948996087289565,0.210943697122824,0.000000000000000E+000,0.000000000000000E+000,0.378689077217933,0.132230113126226,0.510919190344161,0.132230113126226,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.267820429667131,0.192494930777961 
 08/15  02:00:00,0.779658535632205,0.210728940657051,0.000000000000000E+000,0.000000000000000E+000,0.277803584293459,0.101396665091660,0.379200249385118,0.101396665091660,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.264715265265193,0.192494073052419 
 08/15  03:00:00,0.722001597573427,0.210471591855409,0.000000000000000E+000,0.000000000000000E+000,0.240164675616928,8.673334199865476E-002,0.326898017615583,8.673334199865476E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.260989067982868,0.192493402739053 
 08/15  04:00:00,0.620643281840901,0.209791596433097,0.000000000000000E+000,0.000000000000000E+000,0.168143162887185,6.372686929170436E-002,0.231870032178890,6.372686929170436E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.251130171006716,0.192492535816972 
 08/15  05:00:00,0.624576025584473,0.211796739457766,0.000000000000000E+000,0.000000000000000E+000,0.144101080449338,5.463573429554497E-002,0.198736814744883,5.463573429554497E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.280241087274882,0.192492378151983 
 08/15  06:00:00,0.641573150765363,0.214795467744835,0.000000000000000E+000,0.000000000000000E+000,8.152738675720694E-002,3.143198627212612E-002,0.112959373029333,3.143198627212612E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.323791018012060,0.192491176607322 
 08/15  07:00:00,0.892429395540048,0.216192187297325,0.000000000000000E+000,0.000000000000000E+000,0.152981810888899,5.639843676694526E-002,0.209380247655844,5.639843676694526E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.344052215734702,0.192492206879809 
 08/15  08:00:00,0.874321529849934,0.212529139484324,0.000000000000000E+000,0.000000000000000E+000,0.231441009185466,7.723492286307386E-002,0.308675932048540,7.723492286307386E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.290876275351520,0.192492174993251 
 08/15  09:00:00,0.871475481798742,0.209546078445748,0.000000000000000E+000,0.000000000000000E+000,0.316237668910230,0.101816543929012,0.418054212839242,0.101816543929012,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.247559231944487,0.192493001380888 
 08/15  10:00:00,1.10490419585030,0.209948311892468,0.000000000000000E+000,0.000000000000000E+000,0.507885218956456,0.161246322085546,0.669131541042002,0.161246322085546,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.253381415198121,0.192494174689676 
 08/15  11:00:00,1.20620187834319,0.209953676133799,0.000000000000000E+000,0.000000000000000E+000,0.581703998992619,0.179959829692346,0.761663828684964,0.179959829692346,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.253459044308169,0.192494191462501 
 08/15  12:00:00,1.34101153880668,0.209659134879029,0.000000000000000E+000,0.000000000000000E+000,0.681370518790634,0.207831312012459,0.889201830803096,0.207831312012459,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.249189443255505,0.192493760975548 
