Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/15  13:00:00,1.49892173103756,0.210252380111466,0.000000000000000E+000,0.000000000000000E+000,0.810595352863736,0.240937631670588,1.05153298453432,0.240937631670588,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.257806274470882,0.192493437203846 
 08/15  14:00:00,1.68392681313161,0.211252267038523,0.000000000000000E+000,0.000000000000000E+000,0.947218955326980,0.278214617334516,1.22543357266150,0.278214617334516,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.272322918049941,0.192493347520327 
 08/15  15:00:00,1.88196782619875,0.212295658264470,0.000000000000000E+000,0.000000000000000E+000,1.07588836853876,0.315998598402518,1.39188696694128,0.315998598402518,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.287460594509386,0.192493982387651 
 08/15  16:00:00,2.15615036702227,0.215918016331666,0.000000000000000E+000,0.000000000000000E+000,1.21218119606964,0.350979139953662,1.56316033602330,0.350979139953662,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.340015502012184,0.192496104276449 
 08/15  17:00:00,2.52485307931785,0.220940949845528,0.000000000000000E+000,0.000000000000000E+000,1.36303254703378,0.400296302956503,1.76332884999028,0.400296302956503,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.413064494567770,0.192487069926394 
 08/15  18:00:00,2.48419722725128,0.223383866457649,0.000000000000000E+000,0.000000000000000E+000,1.26573973780629,0.376062064712278,1.64180180251857,0.376062064712278,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.448463368749861,0.192491540899889 
 08/15  19:00:00,2.33129643876732,0.224381073566992,0.000000000000000E+000,0.000000000000000E+000,1.10713225287802,0.342297229318434,1.44942948219645,0.342297229318434,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.462902383218871,0.192494118867161 
 08/15  20:00:00,2.28789934657709,0.225477706729560,0.000000000000000E+000,0.000000000000000E+000,0.936797542652698,0.301298080366916,1.23809562301962,0.301298080366916,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.478816350778802,0.192494520986049 
 08/15  21:00:00,2.23460201493650,0.224707768794962,0.000000000000000E+000,0.000000000000000E+000,0.817499998933820,0.266148398224043,1.08364839715786,0.266148398224043,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.467637758931825,0.192494618516280 
 08/15  22:00:00,1.82705737256709,0.220370772268721,0.000000000000000E+000,0.000000000000000E+000,0.673194297447443,0.224717559915572,0.897911857363014,0.224717559915572,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.404680550682537,0.192494418948209 
 08/15  23:00:00,1.43542932615518,0.216718219779364,0.000000000000000E+000,0.000000000000000E+000,0.519689961017564,0.180013023149026,0.699702984166589,0.180013023149026,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.351659868519450,0.192494187448283 
 08/15  24:00:00,1.04594138913310,0.212530671555919,0.000000000000000E+000,0.000000000000000E+000,0.384315650758672,0.137759419079220,0.522075069837891,0.137759419079220,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.290876275351520,0.192493707064847 
 08/16  01:00:00,0.835373507733594,0.210942430916332,0.000000000000000E+000,0.000000000000000E+000,0.290834306662931,0.106462304125258,0.397296610788187,0.106462304125258,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.267820429667131,0.192493664571470 
 08/16  02:00:00,0.703938241150781,0.210728682172235,0.000000000000000E+000,0.000000000000000E+000,0.220998635582141,8.248131932155460E-002,0.303479954903695,8.248131932155460E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.264715265265193,0.192493814567603 
 08/16  03:00:00,0.651571398462871,0.210471383857259,0.000000000000000E+000,0.000000000000000E+000,0.187288062858888,6.917975564613829E-002,0.256467818505026,6.917975564613829E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.260989067982868,0.192493194740903 
 08/16  04:00:00,0.588660526676570,0.209792321508788,0.000000000000000E+000,0.000000000000000E+000,0.145228500309705,5.465877670485277E-002,0.199887277014558,5.465877670485277E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.251130171006716,0.192493260892664 
 08/16  05:00:00,0.618549799477558,0.211797105827758,0.000000000000000E+000,0.000000000000000E+000,0.140736837704883,5.197375093308665E-002,0.192710588637969,5.197375093308665E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.280241087274882,0.192492744521975 
 08/16  06:00:00,0.735293279536128,0.214798597507803,0.000000000000000E+000,0.000000000000000E+000,0.150945607547324,5.573389425277445E-002,0.206679501800099,5.573389425277445E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.323791018012060,0.192494306370290 
 08/16  07:00:00,0.925835914401028,0.216193445904961,0.000000000000000E+000,0.000000000000000E+000,0.178314101931603,6.447266458522097E-002,0.242786766516824,6.447266458522097E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.344052215734702,0.192493465487445 
 08/16  08:00:00,0.856674943063228,0.212529166776632,0.000000000000000E+000,0.000000000000000E+000,0.216205149772933,7.482419548890239E-002,0.291029345261834,7.482419548890239E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.290876275351520,0.192492202285559 
 08/16  09:00:00,0.817786467656620,0.209546007063553,0.000000000000000E+000,0.000000000000000E+000,0.273203673032438,9.116152566468218E-002,0.364365198697120,9.116152566468218E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.247559231944487,0.192492929998694 
 08/16  10:00:00,1.10538716754641,0.209948099049928,0.000000000000000E+000,0.000000000000000E+000,0.508224856075976,0.161389656662141,0.669614512738118,0.161389656662141,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.253381415198121,0.192493961847137 
 08/16  11:00:00,1.22273438890570,0.209953121865942,0.000000000000000E+000,0.000000000000000E+000,0.596226771794939,0.181969567452535,0.778196339247473,0.181969567452535,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.253459044308169,0.192493637194645 
 08/16  12:00:00,1.39871307707197,0.209658375199435,0.000000000000000E+000,0.000000000000000E+000,0.729877133541595,0.217026235526785,0.946903369068381,0.217026235526785,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.249189443255505,0.192493001295955 
 08/16  13:00:00,1.61332119451897,0.210251336728068,0.000000000000000E+000,0.000000000000000E+000,0.904059378543580,0.261873069472156,1.16593244801573,0.261873069472156,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.257806274470882,0.192492393820448 
 08/16  14:00:00,1.80964883965953,0.211251242538564,0.000000000000000E+000,0.000000000000000E+000,1.04770558551100,0.303450013678420,1.35115559918941,0.303450013678420,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.272322918049941,0.192492323020367 
 08/16  15:00:00,2.01502530471957,0.212293841109807,0.000000000000000E+000,0.000000000000000E+000,1.18246304347004,0.342481401992050,1.52494444546209,0.342481401992050,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.287460594509386,0.192492165232988 
 08/16  16:00:00,2.30891493031464,0.215909026259528,0.000000000000000E+000,0.000000000000000E+000,1.33409998070594,0.381824918609741,1.71592489931568,0.381824918609741,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.340015502012184,0.192487114204311 
 08/16  17:00:00,2.69733304211654,0.220934689954466,0.000000000000000E+000,0.000000000000000E+000,1.50501541687462,0.430793395914352,1.93580881278897,0.430793395914352,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.413064494567770,0.192480810035332 
 08/16  18:00:00,2.57688976148052,0.223373829045763,0.000000000000000E+000,0.000000000000000E+000,1.34060914119519,0.393885195552615,1.73449433674780,0.393885195552615,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.448463368749861,0.192481503488004 
 08/16  19:00:00,2.33577755692376,0.224378587680268,0.000000000000000E+000,0.000000000000000E+000,1.10725547303508,0.346655127317802,1.45391060035289,0.346655127317802,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.462902383218871,0.192491632980438 
 08/16  20:00:00,2.22052790879179,0.225476517577904,0.000000000000000E+000,0.000000000000000E+000,0.877817613021609,0.292906572212709,1.17072418523432,0.292906572212709,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.478816350778802,0.192493331834394 
 08/16  21:00:00,2.10357100850972,0.224707212249201,0.000000000000000E+000,0.000000000000000E+000,0.707496955639078,0.245120435092011,0.952617390731089,0.245120435092011,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.467637758931825,0.192494061970519 
 08/16  22:00:00,1.72166161683281,0.220370176397089,0.000000000000000E+000,0.000000000000000E+000,0.588408866733497,0.204107234895239,0.792516101628735,0.204107234895239,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.404680550682537,0.192493823076576 
 08/16  23:00:00,1.32176506647720,0.216717528512388,0.000000000000000E+000,0.000000000000000E+000,0.430034181375137,0.156004543113467,0.586038724488602,0.156004543113467,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.351659868519450,0.192493496181308 
 08/16  24:00:00,0.902675094232025,0.212529771041048,0.000000000000000E+000,0.000000000000000E+000,0.273622778423695,0.105185996513123,0.378808774936819,0.105185996513123,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.290876275351520,0.192492806549975 
 08/17  01:00:00,0.748892114244587,0.210941058859094,0.000000000000000E+000,0.000000000000000E+000,0.226705241293675,8.410997600550890E-002,0.310815217299183,8.410997600550890E-002,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.267820429667131,0.192492292514231 
 08/17  02:00:00,0.627873038961710,0.210727005045457,0.000000000000000E+000,0.000000000000000E+000,0.164970489643926,6.244426307069743E-002,0.227414752714623,6.244426307069743E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.264715265265193,0.192492137440825 
 08/17  03:00:00,0.564956588317034,0.210470071492325,0.000000000000000E+000,0.000000000000000E+000,0.122862777210204,4.699023114898540E-002,0.169853008359190,4.699023114898540E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.260989067982868,0.192491882375969 
 08/17  04:00:00,0.496479375553524,0.209790414679339,0.000000000000000E+000,0.000000000000000E+000,7.734295681852595E-002,3.036316907298638E-002,0.107706125891512,3.036316907298638E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.251130171006716,0.192491354063214 
 08/17  05:00:00,0.508915617346718,0.211795296863620,0.000000000000000E+000,0.000000000000000E+000,5.954023073788482E-002,2.353617576924422E-002,8.307640650712898E-002,2.353617576924422E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.280241087274882,0.192490935557836 
 08/17  06:00:00,0.528613777736028,0.214838880543575,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.323791018012060,0.192534589406061 
 08/17  07:00:00,0.764983111609453,0.216230114791593,0.000000000000000E+000,0.000000000000000E+000,5.869510442698236E-002,2.323885929826643E-002,8.193396372524882E-002,2.323885929826643E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.344052215734702,0.192530134374077 
 08/17  08:00:00,0.723787882014706,0.212527655872317,0.000000000000000E+000,0.000000000000000E+000,0.116249982676343,4.189230153696886E-002,0.158142284213312,4.189230153696886E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.290876275351520,0.192490691381245 
 08/17  09:00:00,0.718166370784851,0.209544183779962,0.000000000000000E+000,0.000000000000000E+000,0.198832234442763,6.591286738258782E-002,0.264745101825351,6.591286738258782E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.247559231944487,0.192491106715102 
 08/17  10:00:00,0.960851510364907,0.209945660195516,0.000000000000000E+000,0.000000000000000E+000,0.398178685796174,0.126900169760439,0.525078855556615,0.126900169760439,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.253381415198121,0.192491522992724 
 08/17  11:00:00,1.13741970265395,0.209950113253008,0.000000000000000E+000,0.000000000000000E+000,0.535248612202256,0.157633040793467,0.692881652995723,0.157633040793467,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.253459044308169,0.192490628581711 
 08/17  12:00:00,1.34249177683270,0.209655257008418,0.000000000000000E+000,0.000000000000000E+000,0.690347711146527,0.200334357682580,0.890682068829107,0.200334357682580,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.249189443255505,0.192489883104937 
 08/17  13:00:00,1.61291448171196,0.210247814449887,0.000000000000000E+000,0.000000000000000E+000,0.911671635005055,0.253854100203668,1.16552573520872,0.253854100203668,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.257806274470882,0.192488871542267 
 08/17  14:00:00,1.89679374484604,0.211247628882656,0.000000000000000E+000,0.000000000000000E+000,1.12800708225033,0.310293422125592,1.43830050437593,0.310293422125592,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.272322918049941,0.192488709364459 
 08/17  15:00:00,2.17568014575533,0.212290469798566,0.000000000000000E+000,0.000000000000000E+000,1.32198175806827,0.363617528429590,1.68559928649786,0.363617528429590,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.287460594509386,0.192488793921747 
 08/17  16:00:00,2.45713490762140,0.215910688316770,0.000000000000000E+000,0.000000000000000E+000,1.45820243112313,0.405942445499308,1.86414487662244,0.405942445499308,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.340015502012184,0.192488776261553 
 08/17  17:00:00,2.85387608482815,0.220942725003494,0.000000000000000E+000,0.000000000000000E+000,1.63152136529721,0.460830490203372,2.09235185550059,0.460830490203372,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.413064494567770,0.192488845084360 
 08/17  18:00:00,2.72269269303852,0.223381026104511,0.000000000000000E+000,0.000000000000000E+000,1.45756144048612,0.422735827819681,1.88029726830581,0.422735827819681,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.448463368749861,0.192488700546751 
 08/17  19:00:00,2.39530905660942,0.224375712175163,0.000000000000000E+000,0.000000000000000E+000,1.15509362709559,0.358348472942963,1.51344210003855,0.358348472942963,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.462902383218871,0.192488757475333 
 08/17  20:00:00,2.27540488913636,0.225473173727729,0.000000000000000E+000,0.000000000000000E+000,0.923780414536813,0.301820751042077,1.22560116557889,0.301820751042077,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.478816350778802,0.192489987984218 
 08/17  21:00:00,2.14740050421894,0.224704510147584,0.000000000000000E+000,0.000000000000000E+000,0.743730093181821,0.252716793258483,0.996446886440305,0.252716793258483,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.467637758931825,0.192491359868902 
 08/17  22:00:00,1.74962818942782,0.220368090059107,0.000000000000000E+000,0.000000000000000E+000,0.610581259432503,0.209901414791243,0.820482674223745,0.209901414791243,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.404680550682537,0.192491736738594 
 08/17  23:00:00,1.34115459024965,0.216716008160605,0.000000000000000E+000,0.000000000000000E+000,0.444878540164522,0.160549708096531,0.605428248261053,0.160549708096531,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.351659868519450,0.192491975829524 
 08/17  24:00:00,1.04234367824477,0.212528840948071,0.000000000000000E+000,0.000000000000000E+000,0.385725847704890,0.132751511244673,0.518477358949564,0.132751511244673,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.290876275351520,0.192491876456999 
 08/18  01:00:00,0.848820406559557,0.210940654813507,0.000000000000000E+000,0.000000000000000E+000,0.303685754011012,0.107057755603140,0.410743509614150,0.107057755603140,7.504097667905331E-002,1.539165052586057E-002,6.474882801335874E-002,0.267820429667131,0.192491888468644 
 08/18  02:00:00,0.695043902906358,0.210726007579718,0.000000000000000E+000,0.000000000000000E+000,0.214600572811320,7.998504384795166E-002,0.294585616659271,7.998504384795166E-002,5.102787345145721E-002,1.046631908413857E-002,5.917381638629718E-002,0.264715265265193,0.192491139975086 
 08/18  03:00:00,0.599850688359814,0.210468803075099,0.000000000000000E+000,0.000000000000000E+000,0.147593170795847,5.715393760612045E-002,0.204747108401968,5.715393760612045E-002,5.102787345145721E-002,1.046631908413857E-002,5.754530737938157E-002,0.260989067982868,0.192490613958744 
 08/18  04:00:00,0.555009984996441,0.209789852992636,0.000000000000000E+000,0.000000000000000E+000,0.120084507029870,4.615222830456199E-002,0.166236735334432,4.615222830456199E-002,5.102787345145721E-002,1.046631908413857E-002,6.107387405969933E-002,0.251130171006716,0.192490792376511 
 08/18  05:00:00,0.566348836691829,0.211795534128294,0.000000000000000E+000,0.000000000000000E+000,0.101268593397882,3.924103245435723E-002,0.140509625852239,3.924103245435723E-002,5.402951384857650E-002,1.108198483238577E-002,6.541161282374507E-002,0.280241087274882,0.192491172822510 
 08/18  06:00:00,0.680550646192831,0.214795187930941,0.000000000000000E+000,0.000000000000000E+000,0.109757289526724,4.217957893007754E-002,0.151936868456802,4.217957893007754E-002,8.704756486667618E-002,1.785430533523284E-002,8.484587746206017E-002,0.323791018012060,0.192490896793427 
 08/18  07:00:00,0.880880655771875,0.216190760700541,0.000000000000000E+000,0.000000000000000E+000,0.144909194126424,5.292231376124631E-002,0.197831507887671,5.292231376124631E-002,0.153083600405012,3.139895452454353E-002,0.109439341159945,0.344052215734702,0.192490780283025 
 08/18  08:00:00,0.830130937341038,0.212527694220488,0.000000000000000E+000,0.000000000000000E+000,0.197282152626017,6.720318691362652E-002,0.264485339539643,6.720318691362652E-002,0.120065615884776,2.462662992988818E-002,0.115002064575211,0.290876275351520,0.192490729729416 
 08/18  09:00:00,0.807887451805272,0.209543760260080,0.000000000000000E+000,0.000000000000000E+000,0.267000015872813,8.746616697295982E-002,0.354466182845772,8.746616697295982E-002,6.003279464281535E-002,1.231331632888018E-002,0.118440913983317,0.247559231944487,0.192490683195220 
 08/18  10:00:00,1.13068091375895,0.209944837075453,0.000000000000000E+000,0.000000000000000E+000,0.531907948598274,0.163000310352378,0.694908258950651,0.163000310352378,4.802623305433765E-002,9.850653335891362E-003,0.109439341159945,0.253381415198121,0.192490699872662 
 08/18  11:00:00,1.25824407705752,0.209949291664218,0.000000000000000E+000,0.000000000000000E+000,0.628517649826323,0.185188377572967,0.813706027399290,0.185188377572967,4.802623305433765E-002,9.850653335891362E-003,0.118127106899833,0.253459044308169,0.192489806992920 
 08/18  12:00:00,1.49119549572429,0.209654257383761,0.000000000000000E+000,0.000000000000000E+000,0.810346526991050,0.229039260729648,1.03938578772070,0.229039260729648,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.249189443255505,0.192488883480281 
 08/18  13:00:00,1.72983244072561,0.210247816812174,0.000000000000000E+000,0.000000000000000E+000,1.00310504576368,0.279338648458696,1.28244369422238,0.279338648458696,4.802623305433765E-002,9.850653335891362E-003,0.116630573582126,0.257806274470882,0.192488873904554 
 08/18  14:00:00,2.03659401118547,0.211247802041521,0.000000000000000E+000,0.000000000000000E+000,1.24151980705464,0.336580963660719,1.57810077071536,0.336580963660719,4.802623305433765E-002,9.850653335891362E-003,0.113218423969948,0.272322918049941,0.192488882523325 
 08/18  15:00:00,2.33742099806836,0.212290562136466,0.000000000000000E+000,0.000000000000000E+000,1.45334548675698,0.393994652053908,1.84734013881088,0.393994652053908,4.802623305433765E-002,9.850653335891362E-003,0.129668366297856,0.287460594509386,0.192488886259647 
 08/18  16:00:00,2.64267671825250,0.215910927629957,0.000000000000000E+000,0.000000000000000E+000,1.61255121919948,0.437135468054061,2.04968668725354,0.437135468054061,5.102787345145721E-002,1.046631908413857E-002,0.176405324391186,0.340015502012184,0.192489015574740 
 08/18  17:00:00,3.12124596305102,0.220934293294312,0.000000000000000E+000,0.000000000000000E+000,1.85645879715119,0.503262936572261,2.35972173372345,0.503262936572261,6.603607543705420E-002,1.354464782537459E-002,0.253803999437369,0.413064494567770,0.192480413375178 
 08/18  18:00:00,2.97818126564430,0.223378273407444,0.000000000000000E+000,0.000000000000000E+000,1.67073294784282,0.465052893068756,2.13578584091158,0.465052893068756,0.111060674744059,2.277962859333829E-002,0.215016716585461,0.448463368749861,0.192485947849685 
 08/18  19:00:00,2.63226707207983,0.224376087696819,0.000000000000000E+000,0.000000000000000E+000,1.34868584026603,0.401714275242921,1.75040011550896,0.401714275242921,0.216118055394306,4.432793660167091E-002,0.143443569296024,0.462902383218871,0.192489132996989 
 08/18  20:00:00,2.53502137762340,0.225472392167896,0.000000000000000E+000,0.000000000000000E+000,1.13726308279545,0.347954571270479,1.48521765406593,0.347954571270479,0.369201655799319,7.572690476557534E-002,0.110983800153776,0.478816350778802,0.192489206424386 
 08/18  21:00:00,2.45532692578253,0.224703322236090,0.000000000000000E+000,0.000000000000000E+000,0.995336122572025,0.309037185431870,1.30437330800390,0.309037185431870,0.474259036449565,9.727519913454705E-002,9.670661120269429E-002,0.467637758931825,0.192490171957408 
 08/18  22:00:00,1.97297173400865,0.220367938616535,0.000000000000000E+000,0.000000000000000E+000,0.786668217939440,0.257158000865139,1.04382621880458,0.257158000865139,0.354193420564790,7.264856920465887E-002,8.254796269208844E-002,0.404680550682537,0.192491585296022 
 08/18  23:00:00,1.59359501787283,0.216716011998831,0.000000000000000E+000,0.000000000000000E+000,0.644304340657743,0.213564335226497,0.857868675884239,0.213564335226497,0.246134459365500,5.048459408414295E-002,7.237240795950005E-002,0.351659868519450,0.192491979667750 
 08/18  24:00:00,1.22884183978916,0.212529700313702,0.000000000000000E+000,0.000000000000000E+000,0.527981763075989,0.176993757417961,0.704975520493949,0.176993757417961,0.126068843480724,2.585796415425477E-002,6.598822424871077E-002,0.290876275351520,0.192492735822629 
 08/19  01:00:00,1.11361295242924,0.249673837086543,0.000000000000000E+000,0.000000000000000E+000,0.488884398864559,0.163896168086161,0.652780566950719,0.163896168086161,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.267820429667131,0.231225070741680 
 08/19  02:00:00,0.979034170359660,0.239209229119580,0.000000000000000E+000,0.000000000000000E+000,0.419399403897471,0.144022054451164,0.563421458348634,0.144022054451164,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.264715265265193,0.220974361514948 
 08/19  03:00:00,0.902771267477158,0.241990188105359,0.000000000000000E+000,0.000000000000000E+000,0.370689067052291,0.128930993367176,0.499620060419467,0.128930993367176,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.260989067982868,0.224011998989004 
 08/19  04:00:00,0.854495274560689,0.273547310552861,0.000000000000000E+000,0.000000000000000E+000,0.333362735709111,0.117161112750118,0.450523848459229,0.117161112750118,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.251130171006716,0.256248249936737 
 08/19  05:00:00,0.862259290604078,0.418880141602595,0.000000000000000E+000,0.000000000000000E+000,0.303163685483777,0.109110883946286,0.412274569430064,0.109110883946286,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.280241087274882,0.399575780296810 
 08/19  06:00:00,0.974733096730362,0.689254341558702,0.000000000000000E+000,0.000000000000000E+000,0.282058084269651,0.102449739842415,0.384507824112066,0.102449739842415,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.323791018012060,0.666950050421186 
 08/19  07:00:00,1.19498344632634,0.760738764689914,0.000000000000000E+000,0.000000000000000E+000,0.286774218698214,0.104139322771373,0.390913541469589,0.104139322771373,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.344052215734702,0.737038784272397 
 08/19  08:00:00,1.19529764460417,0.737056409958578,0.000000000000000E+000,0.000000000000000E+000,0.331377634517223,0.110936135688428,0.442313770205652,0.110936135688428,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.290876275351520,0.717019445467506 
 08/19  09:00:00,1.25107740670234,0.672567844879118,0.000000000000000E+000,0.000000000000000E+000,0.408429881829247,0.131781293268616,0.540211175097864,0.131781293268616,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.247559231944487,0.655514767814259 
 08/19  10:00:00,1.57165178337992,0.601692251604922,0.000000000000000E+000,0.000000000000000E+000,0.649225764371632,0.198406915221872,0.847632679593504,0.198406915221872,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.253381415198121,0.584238114402131 
 08/19  11:00:00,1.71605399050647,0.539240920344244,0.000000000000000E+000,0.000000000000000E+000,0.754301175643791,0.221783690133125,0.976084865776915,0.221783690133125,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.253459044308169,0.521781435672945 
 08/19  12:00:00,1.91593045834685,0.491180467841565,0.000000000000000E+000,0.000000000000000E+000,0.932326075448897,0.263125115526273,1.19545119097517,0.263125115526273,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.249189443255505,0.474015093938086 
 08/19  13:00:00,2.11967039581737,0.463984595728794,0.000000000000000E+000,0.000000000000000E+000,1.11558951286062,0.310289217100683,1.42587872996130,0.310289217100683,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.257806274470882,0.446225652821175 
 08/19  14:00:00,2.36042169691184,0.437511836623875,0.000000000000000E+000,0.000000000000000E+000,1.31892614146150,0.362463553852278,1.68138969531377,0.362463553852278,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.272322918049941,0.418752917105680 
 08/19  15:00:00,2.04687695629307,0.442748082947700,0.000000000000000E+000,0.000000000000000E+000,1.00819793553252,0.339662541215529,1.34786047674804,0.339662541215529,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.287460594509386,0.422946407070880 
 08/19  16:00:00,1.91721879384669,0.483086085755071,0.000000000000000E+000,0.000000000000000E+000,0.843492561593804,0.277763172590964,1.12125573418477,0.277763172590964,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.340015502012184,0.459664173699856 
 08/19  17:00:00,1.84331897132311,0.563735099764327,0.000000000000000E+000,0.000000000000000E+000,0.650462889301676,0.229461026601325,0.879923915903000,0.229461026601325,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.413064494567770,0.535281219845192 
 08/19  18:00:00,1.78879947464456,0.642835077761720,0.000000000000000E+000,0.000000000000000E+000,0.551562800408554,0.192393331591119,0.743956131999671,0.192393331591119,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.448463368749861,0.611942752203960 
 08/19  19:00:00,1.78303054310167,0.661630763631865,0.000000000000000E+000,0.000000000000000E+000,0.518293505692928,0.176784989563757,0.695078495256687,0.176784989563757,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.462902383218871,0.629743808932036 
 08/19  20:00:00,1.88081317439864,0.621047284342027,0.000000000000000E+000,0.000000000000000E+000,0.463373979655787,0.161632319250769,0.625006298906556,0.161632319250769,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.478816350778802,0.588064098598516 
 08/19  21:00:00,1.94594511110695,0.565466633632973,0.000000000000000E+000,0.000000000000000E+000,0.435272853600996,0.153596397845245,0.588869251446241,0.153596397845245,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.467637758931825,0.533253483354290 
 08/19  22:00:00,1.61181238059356,0.482400434288011,0.000000000000000E+000,0.000000000000000E+000,0.383447260509935,0.136860143657792,0.520307404167726,0.136860143657792,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.404680550682537,0.454524080967496 
 08/19  23:00:00,1.21862982440697,0.391731809475150,0.000000000000000E+000,0.000000000000000E+000,0.285770715658237,0.106923910967432,0.392694626625669,0.106923910967432,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.351659868519450,0.367507777144067 
 08/19  24:00:00,0.852728296145602,0.293042161236594,0.000000000000000E+000,0.000000000000000E+000,0.210284729419282,8.001080651928455E-002,0.290295535938565,8.001080651928455E-002,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.290876275351520,0.273005196745522 
 08/20  01:00:00,0.700345291978808,0.249964536295937,0.000000000000000E+000,0.000000000000000E+000,0.173848742911705,6.566416358858163E-002,0.239512906500287,6.566416358858163E-002,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.267820429667131,0.231515769951074 
 08/20  02:00:00,0.607550355716779,0.239357951849606,0.000000000000000E+000,0.000000000000000E+000,0.139034614692534,5.290302901321963E-002,0.191937643705754,5.290302901321963E-002,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.264715265265193,0.221123084244974 
 08/20  03:00:00,0.538825026748568,0.242117492987130,0.000000000000000E+000,0.000000000000000E+000,9.766732231623174E-002,3.800649737464414E-002,0.135673819690876,3.800649737464414E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.260989067982868,0.224139303870774 
 08/20  04:00:00,0.514478841408786,0.273746740330308,0.000000000000000E+000,0.000000000000000E+000,7.955765378056293E-002,3.094976152676219E-002,0.110507415307325,3.094976152676219E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.251130171006716,0.256447679714183 
 08/20  05:00:00,0.541167277953051,0.419377063913094,0.000000000000000E+000,0.000000000000000E+000,6.552728276343983E-002,2.565527401559710E-002,9.118255677903707E-002,2.565527401559710E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.280241087274882,0.400072702607309 
 08/20  06:00:00,0.590225272618296,0.690378459336628,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.323791018012060,0.668074168199112 
 08/20  07:00:00,0.946114290508052,0.762021059714593,0.000000000000000E+000,0.000000000000000E+000,0.102946861227539,3.909752442375952E-002,0.142044385651298,3.909752442375952E-002,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.344052215734702,0.738321079297080 
 08/20  08:00:00,0.948746513004014,0.738305885782328,0.000000000000000E+000,0.000000000000000E+000,0.144019939616221,5.174269898927913E-002,0.195762638605500,5.174269898927913E-002,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.290876275351520,0.718268921291258 
 08/20  09:00:00,0.983818729884951,0.673696392772672,0.000000000000000E+000,0.000000000000000E+000,0.203073431368128,6.987906691234742E-002,0.272952498280476,6.987906691234742E-002,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.247559231944487,0.656643315707813 
 08/20  10:00:00,1.21822240506814,0.602664098956132,0.000000000000000E+000,0.000000000000000E+000,0.371037604294882,0.123165696986840,0.494203301281722,0.123165696986840,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.253381415198121,0.585209961753339 
 08/20  11:00:00,1.40050905748385,0.540064926092095,0.000000000000000E+000,0.000000000000000E+000,0.503488357903714,0.157051574850577,0.660539932754293,0.157051574850577,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.253459044308169,0.522605441420799 
 08/20  12:00:00,1.62675497230679,0.491891169647532,0.000000000000000E+000,0.000000000000000E+000,0.699015375484361,0.207260329450753,0.906275704935114,0.207260329450753,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.249189443255505,0.474725795744052 
 08/20  13:00:00,1.82500361374316,0.464620761614540,0.000000000000000E+000,0.000000000000000E+000,0.874862585450894,0.256349362436191,1.13121194788708,0.256349362436191,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.257806274470882,0.446861818706922 
 08/20  14:00:00,2.06049757978893,0.438080138385722,0.000000000000000E+000,0.000000000000000E+000,1.07179899507879,0.309666583112079,1.38146557819087,0.309666583112079,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.272322918049941,0.419321218867523 
 08/20  15:00:00,2.35700557834205,0.443321013792902,0.000000000000000E+000,0.000000000000000E+000,1.28970983106119,0.368279267735837,1.65798909879703,0.368279267735837,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.287460594509386,0.423519337916083 
 08/20  16:00:00,2.64267874529673,0.483733647630267,0.000000000000000E+000,0.000000000000000E+000,1.43651997141103,0.410195714223784,1.84671568563481,0.410195714223784,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.340015502012184,0.460311735575052 
 08/20  17:00:00,3.15945498536277,0.564541509272902,0.000000000000000E+000,0.000000000000000E+000,1.71350005706737,0.482559872875278,2.19605992994265,0.482559872875278,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.413064494567770,0.536087629353766 
 08/20  18:00:00,3.06352695961883,0.643793414097789,0.000000000000000E+000,0.000000000000000E+000,1.56610162120837,0.452581995765576,2.01868361697395,0.452581995765576,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.448463368749861,0.612901088540031 
 08/20  19:00:00,2.74958890739254,0.662615382652421,0.000000000000000E+000,0.000000000000000E+000,1.26660483955304,0.395032019994508,1.66163685954755,0.395032019994508,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.462902383218871,0.630728427952592 
 08/20  20:00:00,2.61302876493465,0.621957021447236,0.000000000000000E+000,0.000000000000000E+000,1.02170164801183,0.335520241430737,1.35722188944256,0.335520241430737,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.478816350778802,0.588973835703725 
 08/20  21:00:00,2.46142952389759,0.566263747954355,0.000000000000000E+000,0.000000000000000E+000,0.821589074480270,0.282764589756610,1.10435366423688,0.282764589756610,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.467637758931825,0.534050597675672 
 08/20  22:00:00,1.97685771745336,0.483010739318713,0.000000000000000E+000,0.000000000000000E+000,0.654834782089373,0.230517958938154,0.885352741027529,0.230517958938154,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.404680550682537,0.455134385998201 
 08/20  23:00:00,1.56215709437024,0.392134378223240,0.000000000000000E+000,0.000000000000000E+000,0.546095124792364,0.190126771796573,0.736221896588935,0.190126771796573,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.351659868519450,0.367910345892161 
 08/20  24:00:00,1.14487806630221,0.293231481276864,0.000000000000000E+000,0.000000000000000E+000,0.430692270007576,0.151753036087595,0.582445306095172,0.151753036087595,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.290876275351520,0.273194516785792 
 08/21  01:00:00,0.942012079963986,0.246553393500731,0.000000000000000E+000,0.000000000000000E+000,0.358709100235062,0.126417621483367,0.485126721718428,0.126417621483367,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.228104627155868 
 08/21  02:00:00,0.814562921334255,0.236756499939664,0.000000000000000E+000,0.000000000000000E+000,0.296017926744719,0.105543523094732,0.401561449839450,0.105543523094732,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.218521632335032 
 08/21  03:00:00,0.600365597221366,0.239320554129637,0.000000000000000E+000,0.000000000000000E+000,0.145263944220680,5.331585120729323E-002,0.198579795427973,5.331585120729323E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.221342365013281 
 08/21  04:00:00,0.471356888474937,0.268036831366311,0.000000000000000E+000,0.000000000000000E+000,5.099269251595970E-002,1.906392760991636E-002,7.005662012587599E-002,1.906392760991636E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.250737770750186 
 08/21  05:00:00,0.500439611847322,0.402593534097022,0.000000000000000E+000,0.000000000000000E+000,3.953256321891055E-002,1.501902333192297E-002,5.455158655083349E-002,1.501902333192297E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.383289172791240 
 08/21  06:00:00,0.579599751900383,0.651979401243812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.629675110106299 
 08/21  07:00:00,1.03270888375093,0.715751684364020,0.000000000000000E+000,0.000000000000000E+000,0.183268680934150,6.653167680868637E-002,0.249800357742836,6.653167680868637E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.692051703946504 
 08/21  08:00:00,1.05217458216351,0.690672190370482,0.000000000000000E+000,0.000000000000000E+000,0.247487442169656,8.414059243737398E-002,0.331628034607029,8.414059243737398E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.670635225879410 
 08/21  09:00:00,1.10210796316213,0.630699319701224,0.000000000000000E+000,0.000000000000000E+000,0.329435055846695,0.106837770201684,0.436272826048379,0.106837770201684,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.613646242636365 
 08/21  10:00:00,1.39941696255146,0.566265776496967,0.000000000000000E+000,0.000000000000000E+000,0.551755728412638,0.174558400374686,0.726314128787324,0.174558400374686,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.548811639294174 
 08/21  11:00:00,1.51285256536501,0.510111557047233,0.000000000000000E+000,0.000000000000000E+000,0.630809043593753,0.194563198551715,0.825372242145468,0.194563198551715,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.492652072375937 
 08/21  12:00:00,1.70321005233302,0.466043839899843,0.000000000000000E+000,0.000000000000000E+000,0.794848507045077,0.235692822255757,1.03054132930083,0.235692822255757,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.448878465996363 
 08/21  13:00:00,1.94227210687938,0.442220091231815,0.000000000000000E+000,0.000000000000000E+000,1.00238653153441,0.289681976874032,1.29206850840845,0.289681976874032,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.424461148324194 
 08/21  14:00:00,2.10536101575551,0.417729685188386,0.000000000000000E+000,0.000000000000000E+000,1.13334400298623,0.332110614646879,1.46545461763311,0.332110614646879,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.398970765670190 
 08/21  15:00:00,2.38405057941140,0.422913782353366,0.000000000000000E+000,0.000000000000000E+000,1.33951056716251,0.382582535206306,1.72209310236882,0.382582535206306,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.403112106476547 
 08/21  16:00:00,2.60810635845238,0.458228382401199,0.000000000000000E+000,0.000000000000000E+000,1.43374315778127,0.414318088991253,1.84806124677252,0.414318088991253,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.434806470345981 
 08/21  17:00:00,2.93965905962834,0.533224342072307,0.000000000000000E+000,0.000000000000000E+000,1.55564330084349,0.455972661861457,2.01161596270494,0.455972661861457,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.504770462153172 
 08/21  18:00:00,2.87082679149393,0.602223910769282,0.000000000000000E+000,0.000000000000000E+000,1.43479413157929,0.425499660257550,1.86029379183684,0.425499660257550,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.571331585211522 
 08/21  19:00:00,2.65047152600392,0.615649265533077,0.000000000000000E+000,0.000000000000000E+000,1.21706770958315,0.379696550165125,1.59676425974828,0.379696550165125,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.583762310833244 
 08/21  20:00:00,2.55310198256502,0.577427189405938,0.000000000000000E+000,0.000000000000000E+000,1.00278675623651,0.329363749048311,1.33215050528482,0.329363749048311,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.544444003662427 
 08/21  21:00:00,2.51073498013346,0.529307653941248,0.000000000000000E+000,0.000000000000000E+000,0.895066546798773,0.294199459627768,1.18926600642654,0.294199459627768,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.497094503662568 
 08/21  22:00:00,2.03603016600614,0.453739370668212,0.000000000000000E+000,0.000000000000000E+000,0.725899024661330,0.246919399477813,0.972818424139142,0.246919399477813,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.425863017347700 
 08/21  23:00:00,1.56272762026345,0.373735399878428,0.000000000000000E+000,0.000000000000000E+000,0.556413401057970,0.195913879187822,0.752327280245793,0.195913879187822,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.349511367547348 
 08/21  24:00:00,0.992887239116656,0.286507296184556,0.000000000000000E+000,0.000000000000000E+000,0.319782826033806,0.117245341211560,0.437028167245365,0.117245341211560,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.266470331693485 
 08/22  01:00:00,0.854097348052404,0.246641510710849,0.000000000000000E+000,0.000000000000000E+000,0.289219332311059,0.107992657495787,0.397211989806846,0.107992657495787,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.228192744365986 
 08/22  02:00:00,0.762338312200990,0.236820833261419,0.000000000000000E+000,0.000000000000000E+000,0.255585201771140,9.375163893504726E-002,0.349336840706188,9.375163893504726E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.218585965656787 
 08/22  03:00:00,0.670629545323560,0.239395460551028,0.000000000000000E+000,0.000000000000000E+000,0.195226235415709,7.361750811445716E-002,0.268843743530166,7.361750811445716E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.221417271434672 
 08/22  04:00:00,0.605766404484341,0.268190741717160,0.000000000000000E+000,0.000000000000000E+000,0.147825914747597,5.664022138768253E-002,0.204466136135280,5.664022138768253E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.250891681101035 
 08/22  05:00:00,0.642741304759313,0.402891103134844,0.000000000000000E+000,0.000000000000000E+000,0.142655937606800,5.419734185602518E-002,0.196853279462825,5.419734185602518E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.383586741829062 
 08/22  06:00:00,0.670857599249872,0.652366164957359,0.000000000000000E+000,0.000000000000000E+000,6.558841756104873E-002,2.566942978843998E-002,9.125784734948864E-002,2.566942978843998E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.630061873819846 
 08/22  07:00:00,1.00597801800532,0.716814820062036,0.000000000000000E+000,0.000000000000000E+000,0.162423134994774,6.064635700244595E-002,0.223069491997219,6.064635700244595E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.693114839644520 
 08/22  08:00:00,0.988517060214113,0.691905184490341,0.000000000000000E+000,0.000000000000000E+000,0.197606037172010,7.036447548562229E-002,0.267970512657632,7.036447548562229E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.671868219999268 
 08/22  09:00:00,0.969207029742362,0.631807085632042,0.000000000000000E+000,0.000000000000000E+000,0.225091172031341,7.828072059727387E-002,0.303371892628614,7.828072059727387E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.614754008567183 
 08/22  10:00:00,1.29692123882204,0.567216565181922,0.000000000000000E+000,0.000000000000000E+000,0.473836214001212,0.149982191056693,0.623818405057905,0.149982191056693,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.549762427979129 
 08/22  11:00:00,1.35999845715010,0.510917343467414,0.000000000000000E+000,0.000000000000000E+000,0.510897348612319,0.161620785318250,0.672518133930568,0.161620785318250,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.493457858796116 
 08/22  12:00:00,1.58100321330682,0.466736736177135,0.000000000000000E+000,0.000000000000000E+000,0.698272844905693,0.210061645368945,0.908334490274639,0.210061645368945,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.449571362273655 
 08/22  13:00:00,1.72646762620497,0.442841453436529,0.000000000000000E+000,0.000000000000000E+000,0.827409721491134,0.248854306242909,1.07626402773404,0.248854306242909,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.425082510528909 
 08/22  14:00:00,1.93495540471033,0.418281785435974,0.000000000000000E+000,0.000000000000000E+000,1.00145444508659,0.293594561501342,1.29504900658793,0.293594561501342,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.399522865917779 
 08/22  15:00:00,1.91235537863050,0.423470772307800,0.000000000000000E+000,0.000000000000000E+000,0.958754697296125,0.291643204291793,1.25039790158792,0.291643204291793,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.403669096430980 
 08/22  16:00:00,1.82442640428013,0.458873727347552,0.000000000000000E+000,0.000000000000000E+000,0.799216646238911,0.265164646361359,1.06438129260027,0.265164646361359,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.435451815292335 
 08/22  17:00:00,1.79430186556148,0.534033600307450,0.000000000000000E+000,0.000000000000000E+000,0.644601761739180,0.221657006898913,0.866258768638094,0.221657006898913,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.505579720388314 
 08/22  18:00:00,1.73419750430939,0.603178517219208,0.000000000000000E+000,0.000000000000000E+000,0.535454177264457,0.188210327387850,0.723664504652307,0.188210327387850,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.572286191661448 
