Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/22  19:00:00,1.68560908596191,0.616624401445582,0.000000000000000E+000,0.000000000000000E+000,0.467521337526051,0.164380482180220,0.631901819706271,0.164380482180220,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.584737446745753 
 08/22  20:00:00,1.80116081810546,0.578307898528749,0.000000000000000E+000,0.000000000000000E+000,0.428000544899356,0.152208795925893,0.580209340825249,0.152208795925893,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.545324712785238 
 08/22  21:00:00,1.86943655009679,0.530079060510579,0.000000000000000E+000,0.000000000000000E+000,0.403243776628883,0.144723799760990,0.547967576389871,0.144723799760990,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.497865910231898 
 08/22  22:00:00,1.55131920988098,0.454328666517237,0.000000000000000E+000,0.000000000000000E+000,0.359177858112843,0.128929609901143,0.488107468013987,0.128929609901143,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.426452313196725 
 08/22  23:00:00,1.20594875741815,0.374126827413381,0.000000000000000E+000,0.000000000000000E+000,0.289555700399589,0.105992717000901,0.395548417400489,0.105992717000901,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.349902795082298 
 08/22  24:00:00,0.864541337262175,0.286694796349562,0.000000000000000E+000,0.000000000000000E+000,0.225352652752624,8.332961263826066E-002,0.308682265390884,8.332961263826066E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.266657831858490 
 08/23  01:00:00,0.694379663454128,0.246738660171655,0.000000000000000E+000,0.000000000000000E+000,0.172574716198644,6.491958900992466E-002,0.237494305208569,6.491958900992466E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.228289893826793 
 08/23  02:00:00,0.612485228153660,0.236888705929140,0.000000000000000E+000,0.000000000000000E+000,0.144954371932146,5.452938472671149E-002,0.199483756658858,5.452938472671149E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.218653838324508 
 08/23  03:00:00,0.576472875269015,0.239472835753275,0.000000000000000E+000,0.000000000000000E+000,0.126943639960739,4.774343351488319E-002,0.174687073475622,4.774343351488319E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.221494646636919 
 08/23  04:00:00,0.552216470344859,0.268350217216095,0.000000000000000E+000,0.000000000000000E+000,0.109450360823119,4.146584117267695E-002,0.150916201995796,4.146584117267695E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.251051156599970 
 08/23  05:00:00,0.570887410519891,0.403387486373720,0.000000000000000E+000,0.000000000000000E+000,9.011623528771917E-002,3.488314993568512E-002,0.124999385223404,3.488314993568512E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.384083125067938 
 08/23  06:00:00,0.628161607629145,0.653499162973170,0.000000000000000E+000,0.000000000000000E+000,3.494176235652002E-002,1.362009337224323E-002,4.856185572876322E-002,1.362009337224323E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.631194871835657 
 08/23  07:00:00,0.950266801235091,0.718137727956514,0.000000000000000E+000,0.000000000000000E+000,0.121141184989546,4.621709023745039E-002,0.167358275226997,4.621709023745039E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.694437747538998 
 08/23  08:00:00,0.946759277353455,0.693194314242788,0.000000000000000E+000,0.000000000000000E+000,0.166519820533138,5.969290926383643E-002,0.226212729796974,5.969290926383643E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.673157349751716 
 08/23  09:00:00,0.941656757339820,0.632965188795454,0.000000000000000E+000,0.000000000000000E+000,0.204766776300413,7.105484392566105E-002,0.275821620226074,7.105484392566105E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.615912111730592 
 08/23  10:00:00,1.17689695017301,0.568211074061771,0.000000000000000E+000,0.000000000000000E+000,0.378339394656749,0.125454721752128,0.503794116408876,0.125454721752128,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.550756936858980 
 08/23  11:00:00,1.25412325576730,0.511760717608933,0.000000000000000E+000,0.000000000000000E+000,0.425613608708712,0.141029323839049,0.566642932547761,0.141029323839049,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.494301232937634 
 08/23  12:00:00,1.40689774665223,0.467462049133201,0.000000000000000E+000,0.000000000000000E+000,0.557993327824500,0.176235695795544,0.734229023620046,0.176235695795544,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.450296675229719 
 08/23  13:00:00,1.51623932695184,0.443491942105100,0.000000000000000E+000,0.000000000000000E+000,0.658198719794091,0.207837008686818,0.866035728480906,0.207837008686818,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.425732999197482 
 08/23  14:00:00,1.64577601286945,0.418862238510764,0.000000000000000E+000,0.000000000000000E+000,0.764507519396385,0.241362095350663,1.00586961474705,0.241362095350663,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.400103318992569 
 08/23  15:00:00,1.87728846129380,0.424056573809057,0.000000000000000E+000,0.000000000000000E+000,0.929105450654780,0.286225533596438,1.21533098425122,0.286225533596438,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.404254897932237 
 08/23  16:00:00,2.10967345895581,0.459547887364066,0.000000000000000E+000,0.000000000000000E+000,1.02905652882067,0.320571818455272,1.34962834727594,0.320571818455272,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.436125975308848 
 08/23  17:00:00,2.02396647841844,0.534874227199081,0.000000000000000E+000,0.000000000000000E+000,0.807601014046414,0.288322367448637,1.09592338149505,0.288322367448637,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.506420347279945 
 08/23  18:00:00,1.96425426977185,0.604170809802500,0.000000000000000E+000,0.000000000000000E+000,0.699204245531252,0.254517024583509,0.953721270114758,0.254517024583509,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.573278484244740 
 08/23  19:00:00,1.89750875070371,0.617635279076820,0.000000000000000E+000,0.000000000000000E+000,0.618535326952599,0.225266157495474,0.843801484448072,0.225266157495474,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.585748324376990 
 08/23  20:00:00,1.93678121069186,0.579225875893783,0.000000000000000E+000,0.000000000000000E+000,0.522198740190952,0.193630993220702,0.715829733411654,0.193630993220702,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.546242690150275 
 08/23  21:00:00,1.95635382416369,0.530888154473137,0.000000000000000E+000,0.000000000000000E+000,0.463115315930998,0.171769534525771,0.634884850456768,0.171769534525771,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.498675004194454 
 08/23  22:00:00,1.56923894084064,0.454947290642622,0.000000000000000E+000,0.000000000000000E+000,0.369078641212513,0.136948557761134,0.506027198973646,0.136948557761134,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.427070937322107 
 08/23  23:00:00,1.19262013595065,0.374534848113994,0.000000000000000E+000,0.000000000000000E+000,0.278772100872974,0.103447695060020,0.382219795932995,0.103447695060020,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.350310815782912 
 08/23  24:00:00,0.793285186429911,0.286887465994861,0.000000000000000E+000,0.000000000000000E+000,0.171665921910138,6.576019264848369E-002,0.237426114558622,6.576019264848369E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.266850501503788 
 08/24  01:00:00,0.634822527278729,0.246837862065812,0.000000000000000E+000,0.000000000000000E+000,0.128926770444541,4.901039858863167E-002,0.177937169033172,4.901039858863167E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.228389095720950 
 08/24  02:00:00,0.552384456853879,0.236962408408000,0.000000000000000E+000,0.000000000000000E+000,0.100991951790674,3.839103356840145E-002,0.139382985359076,3.839103356840145E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.218727540803368 
 08/24  03:00:00,0.511329796581535,0.239553749385742,0.000000000000000E+000,0.000000000000000E+000,7.921393563800032E-002,3.033005915014124E-002,0.109543994788142,3.033005915014124E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.221575560269386 
 08/24  04:00:00,0.493578358531260,0.268512374153651,0.000000000000000E+000,0.000000000000000E+000,6.674154175988208E-002,2.553654842231550E-002,9.227809018219753E-002,2.553654842231550E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.251213313537527 
 08/24  05:00:00,0.538566761393103,0.403905283563349,0.000000000000000E+000,0.000000000000000E+000,6.693882771315016E-002,2.573990838346629E-002,9.267873609661649E-002,2.573990838346629E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.384600922257564 
 08/24  06:00:00,0.711558662576677,0.654685690518953,0.000000000000000E+000,0.000000000000000E+000,9.533465971078814E-002,3.662425096550650E-002,0.131958910676295,3.662425096550650E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.632381399381440 
 08/24  07:00:00,0.840676584664691,0.719523478846070,0.000000000000000E+000,0.000000000000000E+000,4.174784181749785E-002,1.602021683909724E-002,5.776805865659523E-002,1.602021683909724E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.695823498428553 
 08/24  08:00:00,0.842577283977171,0.694538941526081,0.000000000000000E+000,0.000000000000000E+000,8.834956334227774E-002,3.368117307841246E-002,0.122030736420690,3.368117307841246E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.674501977035008 
 08/24  09:00:00,0.785959573981331,0.634172123985915,0.000000000000000E+000,0.000000000000000E+000,8.716009871402403E-002,3.296433815355942E-002,0.120124436867583,3.296433815355942E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.617119046921056 
 08/24  10:00:00,0.791661947827521,0.569245911813451,0.000000000000000E+000,0.000000000000000E+000,8.603161425424746E-002,3.252749980913709E-002,0.118559114063385,3.252749980913709E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.551791774610661 
 08/24  11:00:00,0.751694645613169,0.512638096493710,0.000000000000000E+000,0.000000000000000E+000,4.669739035590462E-002,1.751693203772800E-002,6.421432239363237E-002,1.751693203772800E-002,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.495178611822411 
 08/24  12:00:00,0.803588679718688,0.468213728741447,0.000000000000000E+000,0.000000000000000E+000,9.539319134889843E-002,3.552676533760675E-002,0.130919956686505,3.552676533760675E-002,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.451048354837965 
 08/24  13:00:00,0.784996853167238,0.444165966713450,0.000000000000000E+000,0.000000000000000E+000,9.805680293781291E-002,3.673645175849678E-002,0.134793254696310,3.673645175849678E-002,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.426407023805829 
 08/24  14:00:00,0.835630804552312,0.419460514434946,0.000000000000000E+000,0.000000000000000E+000,0.142995216128613,5.272919030129877E-002,0.195724406429912,5.272919030129877E-002,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.400701594916750 
 08/24  15:00:00,0.930307616291400,0.424664848387490,0.000000000000000E+000,0.000000000000000E+000,0.197399351410608,7.095078783821403E-002,0.268350139248821,7.095078783821403E-002,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.404863172510670 
 08/24  16:00:00,1.11142341845025,0.460235739086888,0.000000000000000E+000,0.000000000000000E+000,0.258503263209742,9.287504356064569E-002,0.351378306770387,9.287504356064569E-002,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.436813827031674 
 08/24  17:00:00,1.37353364994220,0.535742906911996,0.000000000000000E+000,0.000000000000000E+000,0.327034810114317,0.118455742904493,0.445490553018810,0.118455742904493,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.507289026992861 
 08/24  18:00:00,1.52438051879120,0.605203289794422,0.000000000000000E+000,0.000000000000000E+000,0.377237587773948,0.136609931360165,0.513847519134114,0.136609931360165,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.574310964236662 
 08/24  19:00:00,1.57359030496195,0.618683621097190,0.000000000000000E+000,0.000000000000000E+000,0.380720446219022,0.139162592487287,0.519883038706309,0.139162592487287,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.586796666397358 
 08/24  20:00:00,1.71998175622510,0.580182463827478,0.000000000000000E+000,0.000000000000000E+000,0.363862070346623,0.135168208598265,0.499030278944887,0.135168208598265,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.547199278083967 
 08/24  21:00:00,1.79401560977094,0.531728926283109,0.000000000000000E+000,0.000000000000000E+000,0.343915451439869,0.128631184624151,0.472546636064020,0.128631184624151,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.499515776004426 
 08/24  22:00:00,1.45730560314389,0.455588387902905,0.000000000000000E+000,0.000000000000000E+000,0.286205000195067,0.107888861081827,0.394093861276892,0.107888861081827,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.427712034582393 
 08/24  23:00:00,1.12365179695750,0.374961355863170,0.000000000000000E+000,0.000000000000000E+000,0.227483487782486,8.576796915736321E-002,0.313251456939848,8.576796915736321E-002,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.350737323532090 
 08/24  24:00:00,0.783719185001141,0.287092287756183,0.000000000000000E+000,0.000000000000000E+000,0.165465736090512,6.239437703933891E-002,0.227860113129851,6.239437703933891E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.267055323265110 
 08/25  01:00:00,0.622238353169554,0.246942275778045,0.000000000000000E+000,0.000000000000000E+000,0.119841310649411,4.551168427458468E-002,0.165352994923996,4.551168427458468E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.228493509433182 
 08/25  02:00:00,0.531717715636124,0.237032958816374,0.000000000000000E+000,0.000000000000000E+000,8.591163389638407E-002,3.280461024493498E-002,0.118716244141319,3.280461024493498E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.218798091211742 
 08/25  03:00:00,0.492088062674224,0.239633711001115,0.000000000000000E+000,0.000000000000000E+000,6.534957703809091E-002,2.495268384274144E-002,9.030226088083257E-002,2.495268384274144E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.221655521884760 
 08/25  04:00:00,0.470178145556057,0.268680274471572,0.000000000000000E+000,0.000000000000000E+000,4.984639199594085E-002,1.903148521105460E-002,6.887787720699547E-002,1.903148521105460E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.251381213855447 
 08/25  05:00:00,0.516493717522985,0.404443144126001,0.000000000000000E+000,0.000000000000000E+000,5.109695578287053E-002,1.950873644362664E-002,7.060569222649721E-002,1.950873644362664E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.385138782820219 
 08/25  06:00:00,0.679066781070126,0.655915053182870,0.000000000000000E+000,0.000000000000000E+000,7.187690798630678E-002,2.759012118343734E-002,9.946702916974411E-002,2.759012118343734E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.633610762045357 
 08/25  07:00:00,0.905593273425197,0.720958930188777,0.000000000000000E+000,0.000000000000000E+000,8.881350751837890E-002,3.387123989872357E-002,0.122684747417102,3.387123989872357E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.697258949771261 
 08/25  08:00:00,0.836112157776111,0.695936961183046,0.000000000000000E+000,0.000000000000000E+000,8.395602668890345E-002,3.160958353072548E-002,0.115565610219629,3.160958353072548E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.675899996691973 
 08/25  09:00:00,0.818119630397003,0.635426467728204,0.000000000000000E+000,0.000000000000000E+000,0.111073237472734,4.121125581052271E-002,0.152284493283257,4.121125581052271E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.618373390663345 
 08/25  10:00:00,0.860252510716408,0.570324821215967,0.000000000000000E+000,0.000000000000000E+000,0.137108740154360,5.004093679790936E-002,0.187149676952270,5.004093679790936E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.552870684013177 
 08/25  11:00:00,0.988321640381058,0.513553078688456,0.000000000000000E+000,0.000000000000000E+000,0.221458308839055,7.938300832246530E-002,0.300841317161519,7.938300832246530E-002,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.496093594017158 
 08/25  12:00:00,1.05849354429076,0.469002991898627,0.000000000000000E+000,0.000000000000000E+000,0.284034168218194,0.101790653040382,0.385824821258577,0.101790653040382,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.451837617995147 
 08/25  13:00:00,1.15462229230424,0.444876647533786,0.000000000000000E+000,0.000000000000000E+000,0.373177592548916,0.131241101284397,0.504418693833313,0.131241101284397,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.427117704626165 
 08/25  14:00:00,1.24286585559549,0.420096292842990,0.000000000000000E+000,0.000000000000000E+000,0.447331539997623,0.155627917475471,0.602959457473094,0.155627917475471,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.401337373324795 
 08/25  15:00:00,1.40806428839714,0.425306712266148,0.000000000000000E+000,0.000000000000000E+000,0.555109768692551,0.190997042662012,0.746106811354563,0.190997042662012,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.405505036389331 
 08/25  16:00:00,1.59193602123575,0.460971052593839,0.000000000000000E+000,0.000000000000000E+000,0.617164670213083,0.214726239342807,0.831890909555890,0.214726239342807,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.437549140538621 
 08/25  17:00:00,1.89371801895949,0.536666569354068,0.000000000000000E+000,0.000000000000000E+000,0.720205543220515,0.245469378815580,0.965674922036095,0.245469378815580,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.508212689434932 
 08/25  18:00:00,1.98303168817087,0.606279108074176,0.000000000000000E+000,0.000000000000000E+000,0.723531252162289,0.248967436351498,0.972498688513787,0.248967436351498,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.575386782516416 
 08/25  19:00:00,1.93810313554848,0.619781750699421,0.000000000000000E+000,0.000000000000000E+000,0.652774058741085,0.231621810551761,0.884395869292846,0.231621810551761,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.587894795999591 
 08/25  20:00:00,2.01793151623492,0.581182463057268,0.000000000000000E+000,0.000000000000000E+000,0.586616020155505,0.210364018799209,0.796980038954713,0.210364018799209,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.548199277313757 
 08/25  21:00:00,2.03526923460082,0.532607426500420,0.000000000000000E+000,0.000000000000000E+000,0.524190151968431,0.189610108925463,0.713800260893894,0.189610108925463,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.500394276221737 
 08/25  22:00:00,1.63276798446516,0.456258887132454,0.000000000000000E+000,0.000000000000000E+000,0.416329539366265,0.153226703231898,0.569556242598163,0.153226703231898,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.428382533811942 
 08/25  23:00:00,1.18927219184420,0.375402748384172,0.000000000000000E+000,0.000000000000000E+000,0.274242429969625,0.104629421856914,0.378871851826539,0.104629421856914,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.351178716053090 
 08/25  24:00:00,0.809289073653860,0.287300193522621,0.000000000000000E+000,0.000000000000000E+000,0.183119915711715,7.031008607085663E-002,0.253430001782571,7.031008607085663E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.267263229031549 
 08/26  01:00:00,0.650210231705480,0.250621624012154,0.000000000000000E+000,0.000000000000000E+000,0.137049880095221,5.232796613173886E-002,0.189377846226960,5.232796613173886E-002,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.267820429667131,0.232172857667291 
 08/26  02:00:00,0.564899048687719,0.239826197506647,0.000000000000000E+000,0.000000000000000E+000,0.108197612482100,4.108872419459501E-002,0.149286336676695,4.108872419459501E-002,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.264715265265193,0.221591329902015 
 08/26  03:00:00,0.516632657051114,0.242641123379182,0.000000000000000E+000,0.000000000000000E+000,8.273439334561866E-002,3.074705664780425E-002,0.113481449993423,3.074705664780425E-002,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.260989067982868,0.224662934262826 
 08/26  04:00:00,0.453044718266974,0.274811437822050,0.000000000000000E+000,0.000000000000000E+000,3.545217929932714E-002,1.362111286618508E-002,4.907329216551205E-002,1.362111286618508E-002,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.251130171006716,0.257512377205926 
 08/26  05:00:00,0.489247242083961,0.422708242570862,0.000000000000000E+000,0.000000000000000E+000,2.836379202610658E-002,1.089872888384221E-002,3.926252090994882E-002,1.089872888384221E-002,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.280241087274882,0.403403881265080 
 08/26  06:00:00,0.590225272618296,0.698429359995808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.323791018012060,0.676125068858295 
 08/26  07:00:00,0.804069904856754,0.772589558408822,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.344052215734702,0.748889577991305 
 08/26  08:00:00,0.826556340183560,0.747351270763777,0.000000000000000E+000,0.000000000000000E+000,5.332724848152521E-002,2.024521730351972E-002,7.357246578504499E-002,2.024521730351972E-002,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.290876275351520,0.727314306272705 
 08/26  09:00:00,0.820390151554293,0.681622183558166,0.000000000000000E+000,0.000000000000000E+000,7.955997205706783E-002,2.996394789274941E-002,0.109523919949818,2.996394789274941E-002,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.247559231944487,0.664569106493307 
 08/26  10:00:00,0.911289206953810,0.609480085071214,0.000000000000000E+000,0.000000000000000E+000,0.137176765593186,5.009333757420439E-002,0.187270103167390,5.009333757420439E-002,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.253381415198121,0.592025947868424 
 08/26  11:00:00,1.07672590521667,0.545835197817398,0.000000000000000E+000,0.000000000000000E+000,0.249074790272411,8.768199021470190E-002,0.336756780487112,8.768199021470190E-002,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.253459044308169,0.528375713146102 
 08/26  12:00:00,1.18668815271473,0.496859853126639,0.000000000000000E+000,0.000000000000000E+000,0.347644379019867,0.118564506323191,0.466208885343057,0.118564506323191,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.249189443255505,0.479694479223157 
 08/26  13:00:00,1.32889845941032,0.469061148506399,0.000000000000000E+000,0.000000000000000E+000,0.476199562632959,0.158907230921283,0.635106793554242,0.158907230921283,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.257806274470882,0.451302205598778 
 08/26  14:00:00,1.54141911961543,0.442043282484390,0.000000000000000E+000,0.000000000000000E+000,0.652260340872111,0.210126777145257,0.862387118017367,0.210126777145257,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.272322918049941,0.423284362966194 
 08/26  15:00:00,1.81605260927259,0.447317629593892,0.000000000000000E+000,0.000000000000000E+000,0.847055641621852,0.269980488105716,1.11703612972757,0.269980488105716,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.287460594509386,0.427515953717073 
 08/26  16:00:00,2.11581951237709,0.488333688084277,0.000000000000000E+000,0.000000000000000E+000,1.00084936538549,0.319007087329677,1.31985645271517,0.319007087329677,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.340015502012184,0.464911776029059 
 08/26  17:00:00,2.44352118334491,0.570272388385290,0.000000000000000E+000,0.000000000000000E+000,1.11943500401480,0.360691123910002,1.48012612792480,0.360691123910002,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.413064494567770,0.541818508466157 
 08/26  18:00:00,2.45524488002415,0.650598186821441,0.000000000000000E+000,0.000000000000000E+000,1.06062440316872,0.349777134210553,1.41040153737927,0.349777134210553,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.448463368749861,0.619705861263681 
 08/26  19:00:00,2.29967652146480,0.669620271971031,0.000000000000000E+000,0.000000000000000E+000,0.901143759644867,0.310580713974950,1.21172447361981,0.310580713974950,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.462902383218871,0.637733317271198 
 08/26  20:00:00,2.26299509277302,0.628364985269905,0.000000000000000E+000,0.000000000000000E+000,0.742857363557329,0.264330853723606,1.00718821728093,0.264330853723606,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.478816350778802,0.595381799526395 
 08/26  21:00:00,2.19571492431074,0.571870567029282,0.000000000000000E+000,0.000000000000000E+000,0.615349725983668,0.223289338666366,0.838639064650032,0.223289338666366,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.467637758931825,0.539657416750602 
 08/26  22:00:00,1.75775568089582,0.487302902141990,0.000000000000000E+000,0.000000000000000E+000,0.487499315028976,0.178751389441007,0.666250704469982,0.178751389441007,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.404680550682537,0.459426548821478 
 08/26  23:00:00,1.28490763460541,0.394952107385075,0.000000000000000E+000,0.000000000000000E+000,0.335091586039718,0.123880850784392,0.458972436824108,0.123880850784392,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.351659868519450,0.370728075053995 
 08/26  24:00:00,0.815177065182778,0.294536550640749,0.000000000000000E+000,0.000000000000000E+000,0.182330255671982,7.041404930375743E-002,0.252744304975740,7.041404930375743E-002,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.290876275351520,0.274499586149677 
 08/27  01:00:00,0.617066641808080,0.250743404148690,0.000000000000000E+000,0.000000000000000E+000,0.112683704476196,4.355055185336389E-002,0.156234256329560,4.355055185336389E-002,7.504097667905331E-002,1.539165052586057E-002,8.750431654647417E-002,0.267820429667131,0.232294637803827 
 08/27  02:00:00,0.485085515291260,0.239909172763787,0.000000000000000E+000,0.000000000000000E+000,5.009831682194750E-002,1.937448645828860E-002,6.947280328023595E-002,1.937448645828860E-002,5.102787345145721E-002,1.046631908413857E-002,7.432824215023587E-002,0.264715265265193,0.221674305159154 
 08/27  03:00:00,0.421216351530517,0.242733089462607,0.000000000000000E+000,0.000000000000000E+000,1.302410314039032E-002,5.041041332434618E-003,1.806514447282491E-002,5.041041332434618E-003,5.102787345145721E-002,1.046631908413857E-002,6.559293447922755E-002,0.260989067982868,0.224754900346251 
 08/27  04:00:00,0.403971426101463,0.275202800205173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.102787345145721E-002,1.046631908413857E-002,7.627205049915019E-002,0.251130171006716,0.257903739589048 
 08/27  05:00:00,0.449984721174014,0.423741161419288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.402951384857650E-002,1.108198483238577E-002,8.955712315816899E-002,0.280241087274882,0.404436800113503 
 08/27  06:00:00,0.590225272618296,0.700545703253836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,0.146457372344328,0.323791018012060,0.678241412116323 
 08/27  07:00:00,0.835763008010463,0.773641430854402,0.000000000000000E+000,0.000000000000000E+000,2.285257693294811E-002,8.840526220761402E-003,3.169310315370946E-002,8.840526220761402E-003,0.153083600405012,3.139895452454353E-002,0.230460098132495,0.344052215734702,0.749941450436886 
 08/27  08:00:00,0.763307807284124,0.748842133121294,0.000000000000000E+000,0.000000000000000E+000,7.457345559064786E-003,2.866587326546082E-003,1.032393288561089E-002,2.866587326546082E-003,0.120065615884776,2.462662992988818E-002,0.302340341172329,0.290876275351520,0.728805168630221 
 08/27  09:00:00,0.794803868688578,0.683132128676374,0.000000000000000E+000,0.000000000000000E+000,6.112974130897170E-002,2.280789577512902E-002,8.393763708410065E-002,2.280789577512902E-002,6.003279464281535E-002,1.231331632888018E-002,0.375885876628294,0.247559231944487,0.666079051611515 
 08/27  10:00:00,0.907845336228105,0.610779065661300,0.000000000000000E+000,0.000000000000000E+000,0.134864488169320,4.896174427236325E-002,0.183826232441684,4.896174427236325E-002,4.802623305433765E-002,9.850653335891362E-003,0.397685790138072,0.253381415198121,0.593324928458507 
 08/27  11:00:00,1.04828103294696,0.546933798846717,0.000000000000000E+000,0.000000000000000E+000,0.227869153523238,8.044275469416699E-002,0.308311908217404,8.044275469416699E-002,4.802623305433765E-002,9.850653335891362E-003,0.413558181971159,0.253459044308169,0.529474314175421 
 08/27  12:00:00,1.17175898435452,0.497805187740559,0.000000000000000E+000,0.000000000000000E+000,0.336322096998046,0.114957619984792,0.451279716982837,0.114957619984792,4.802623305433765E-002,9.850653335891362E-003,0.398337925665944,0.249189443255505,0.480639813837080 
 08/27  13:00:00,1.30690697619266,0.469905198242369,0.000000000000000E+000,0.000000000000000E+000,0.459487348214493,0.153627962122096,0.613115310336589,0.153627962122096,4.802623305433765E-002,9.850653335891362E-003,0.363033492934962,0.257806274470882,0.452146255334748 
 08/27  14:00:00,1.48373984532267,0.442795684690059,0.000000000000000E+000,0.000000000000000E+000,0.606502589772256,0.198205253952343,0.804707843724599,0.198205253952343,4.802623305433765E-002,9.850653335891362E-003,0.333757185097896,0.272322918049941,0.424036765171863 
 08/27  15:00:00,1.71997518882116,0.448077829381868,0.000000000000000E+000,0.000000000000000E+000,0.771913483966949,0.249045225309184,1.02095870927613,0.249045225309184,4.802623305433765E-002,9.850653335891362E-003,0.338603986585406,0.287460594509386,0.428276153505051 
 08/27  16:00:00,2.01350827757014,0.489203413763910,0.000000000000000E+000,0.000000000000000E+000,0.920537705958989,0.297007511949236,1.21754521790823,0.297007511949236,5.102787345145721E-002,1.046631908413857E-002,0.379378353054140,0.340015502012184,0.465781501708692 
 08/27  17:00:00,2.37838393343394,0.571354625015359,0.000000000000000E+000,0.000000000000000E+000,1.07257020215892,0.342418675854908,1.41498887801383,0.342418675854908,6.603607543705420E-002,1.354464782537459E-002,0.455674825529913,0.413064494567770,0.542900745096224 
 08/27  18:00:00,2.37711358362524,0.651888792531511,0.000000000000000E+000,0.000000000000000E+000,1.00405049322613,0.328219747754221,1.33227024098035,0.328219747754221,0.111060674744059,2.277962859333829E-002,0.417464634497629,0.448463368749861,0.620996466973751 
 08/27  19:00:00,2.19229995776433,0.670949431298693,0.000000000000000E+000,0.000000000000000E+000,0.818460920274887,0.285886989644450,1.10434790991934,0.285886989644450,0.216118055394306,4.432793660167091E-002,0.349528660570141,0.462902383218871,0.639062476598864 
 08/27  20:00:00,2.18853942590023,0.629582932505396,0.000000000000000E+000,0.000000000000000E+000,0.687482425663314,0.245250124744834,0.932732550408149,0.245250124744834,0.369201655799319,7.572690476557534E-002,0.316986952088389,0.478816350778802,0.596599746761885 
 08/27  21:00:00,2.12501877523452,0.572936586008991,0.000000000000000E+000,0.000000000000000E+000,0.561619864622977,0.206323050950835,0.767942915573810,0.206323050950835,0.474259036449565,9.727519913454705E-002,0.302828853084766,0.467637758931825,0.540723435730308 
 08/27  22:00:00,1.68263892087216,0.488118710739315,0.000000000000000E+000,0.000000000000000E+000,0.430266901709257,0.160867042737068,0.591133944446324,0.160867042737068,0.354193420564790,7.264856920465887E-002,0.244907423913850,0.404680550682537,0.460242357418800 
 08/27  23:00:00,1.28110504887069,0.395489246444244,0.000000000000000E+000,0.000000000000000E+000,0.331245128678460,0.123924722410929,0.455169851089390,0.123924722410929,0.246134459365500,5.048459408414295E-002,0.162581263752207,0.351659868519450,0.371265214113164 
 08/27  24:00:00,0.886111013276899,0.294788588026576,0.000000000000000E+000,0.000000000000000E+000,0.235065664691551,8.861258837831094E-002,0.323678253069862,8.861258837831094E-002,0.126068843480724,2.585796415425477E-002,0.104554665160539,0.290876275351520,0.274751623535504 
 08/28  01:00:00,0.665082392816836,0.247278810505270,0.000000000000000E+000,0.000000000000000E+000,0.150290466106729,5.790656846454743E-002,0.208197034571277,5.790656846454743E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.228830044160407 
 08/28  02:00:00,0.553086134711445,0.237271670461346,0.000000000000000E+000,0.000000000000000E+000,0.100942029611437,3.914263360520544E-002,0.140084663216642,3.914263360520544E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.219036802856714 
 08/28  03:00:00,0.494747879272776,0.239900784680089,0.000000000000000E+000,0.000000000000000E+000,6.698319461983587E-002,2.597888285954768E-002,9.296207747938359E-002,2.597888285954768E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.221922595563733 
 08/28  04:00:00,0.464163556952298,0.269227181929853,0.000000000000000E+000,0.000000000000000E+000,4.529392459595513E-002,1.756936400728046E-002,6.286328860323565E-002,1.756936400728046E-002,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.251928121313729 
 08/28  05:00:00,0.506397928445574,0.406179603463398,0.000000000000000E+000,0.000000000000000E+000,4.359822648077050E-002,1.691167666831640E-002,6.050990314908684E-002,1.691167666831640E-002,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.386875242157616 
 08/28  06:00:00,0.670318102961659,0.659886840179897,0.000000000000000E+000,0.000000000000000E+000,6.537319592186545E-002,2.534515513941122E-002,9.071835106127667E-002,2.534515513941122E-002,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.637582549042384 
 08/28  07:00:00,0.895149369788762,0.725597054473735,0.000000000000000E+000,0.000000000000000E+000,8.105072141172998E-002,3.119012236893877E-002,0.112240843780669,3.119012236893877E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.701897074056218 
 08/28  08:00:00,0.836975526827214,0.700451997217349,0.000000000000000E+000,0.000000000000000E+000,8.457883182443245E-002,3.185014744630173E-002,0.116428979270734,3.185014744630173E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.680415032726280 
 08/28  09:00:00,0.838962208739869,0.639483175166073,0.000000000000000E+000,0.000000000000000E+000,0.126928605124465,4.619846650165780E-002,0.173127071626123,4.619846650165780E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.622430098101211 
 08/28  10:00:00,0.936152339804070,0.573807280609354,0.000000000000000E+000,0.000000000000000E+000,0.193854986553154,6.919451948677770E-002,0.263049506039931,6.919451948677770E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.556353143406564 
 08/28  11:00:00,1.05938504838170,0.516503729507842,0.000000000000000E+000,0.000000000000000E+000,0.274768211108854,9.713651405331213E-002,0.371904725162167,9.713651405331213E-002,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.499044244836546 
 08/28  12:00:00,1.16486705601270,0.471539579206081,0.000000000000000E+000,0.000000000000000E+000,0.365781430824949,0.126416902155570,0.492198332980521,0.126416902155570,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.454374205302601 
 08/28  13:00:00,1.28134723248931,0.447146675336315,0.000000000000000E+000,0.000000000000000E+000,0.471653934477462,0.159489699540915,0.631143634018378,0.159489699540915,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.429387732428694 
 08/28  14:00:00,1.42724318745681,0.422118276493543,0.000000000000000E+000,0.000000000000000E+000,0.591706635680252,0.195630153654164,0.787336789334416,0.195630153654164,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.403359356975347 
 08/28  15:00:00,1.55684937208433,0.427353049788769,0.000000000000000E+000,0.000000000000000E+000,0.666747577675077,0.228144317366670,0.894891895041746,0.228144317366670,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.407551373911952 
 08/28  16:00:00,1.78756115981788,0.463303445376257,0.000000000000000E+000,0.000000000000000E+000,0.772200538046003,0.255315510092020,1.02751604813802,0.255315510092020,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.439881533321042 
 08/28  17:00:00,1.99581978677412,0.539590534679669,0.000000000000000E+000,0.000000000000000E+000,0.795510331878790,0.272266357971936,1.06777668985073,0.272266357971936,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.511136654760536 
 08/28  18:00:00,2.02824623369281,0.609734095094358,0.000000000000000E+000,0.000000000000000E+000,0.756284062926244,0.261429171109481,1.01771323403572,0.261429171109481,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.578841769536598 
 08/28  19:00:00,1.94834214276534,0.623307145994307,0.000000000000000E+000,0.000000000000000E+000,0.660891503662605,0.233743372847101,0.894634876509706,0.233743372847101,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.591420191294477 
 08/28  20:00:00,1.85987663265391,0.584389688356965,0.000000000000000E+000,0.000000000000000E+000,0.469589047689532,0.169336107684167,0.638925155373699,0.169336107684167,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.551406502613455 
 08/28  21:00:00,1.74162049426971,0.535423770056726,0.000000000000000E+000,0.000000000000000E+000,0.307327721731161,0.112823798831622,0.420151520562784,0.112823798831622,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.503210619778043 
 08/28  22:00:00,1.32199561424360,0.458407783094291,0.000000000000000E+000,0.000000000000000E+000,0.188446696543112,7.033717583349232E-002,0.258783872376605,7.033717583349232E-002,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.430531429773779 
 08/28  23:00:00,1.16839863974286,0.376827703516363,0.000000000000000E+000,0.000000000000000E+000,0.259662812905311,9.833548681989290E-002,0.357998299725205,9.833548681989290E-002,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.352603671185281 
 08/28  24:00:00,0.811032898890931,0.287977379747636,0.000000000000000E+000,0.000000000000000E+000,0.184399319421674,7.077450759796718E-002,0.255173827019641,7.077450759796718E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.267940415256564 
 08/29  01:00:00,0.628553716127659,0.247397855654922,0.000000000000000E+000,0.000000000000000E+000,0.123828569595895,4.783978828620584E-002,0.171668357882101,4.783978828620584E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.228949089310059 
 08/29  02:00:00,0.525987749901622,0.237355849533617,0.000000000000000E+000,0.000000000000000E+000,8.149103798841406E-002,3.149524041840357E-002,0.112986278406818,3.149524041840357E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.219120981928985 
 08/29  03:00:00,0.457932427920749,0.239994920431858,0.000000000000000E+000,0.000000000000000E+000,4.048912452205675E-002,1.565750160530037E-002,5.614662612735691E-002,1.565750160530037E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.222016731315502 
 08/29  04:00:00,0.428661871093661,0.269421417567933,0.000000000000000E+000,0.000000000000000E+000,1.972940535176371E-002,7.632197392834919E-003,2.736160274459862E-002,7.632197392834919E-003,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.252122356951808 
 08/29  05:00:00,0.448015490592908,0.406797488733658,0.000000000000000E+000,0.000000000000000E+000,1.533743902032001E-003,5.937213943889606E-004,2.127465296420959E-003,5.937213943889606E-004,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.387493127427876 
 08/29  06:00:00,0.579599751900383,0.662696638647001,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.640392347509487 
 08/29  07:00:00,0.832252427729240,0.727899915633569,0.000000000000000E+000,0.000000000000000E+000,3.564759634026370E-002,1.369630538088120E-002,4.934390172114480E-002,1.369630538088120E-002,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.704199935216056 
 08/29  08:00:00,0.798803176302971,0.702089418458755,0.000000000000000E+000,0.000000000000000E+000,5.712393678787509E-002,2.113269195861540E-002,7.825662874649041E-002,2.113269195861540E-002,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.682052453967682 
 08/29  09:00:00,0.799757046491470,0.640929549645393,0.000000000000000E+000,0.000000000000000E+000,9.823639303940601E-002,3.568551633831606E-002,0.133921909377722,3.568551633831606E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.623876472580534 
 08/29  10:00:00,0.913510367860918,0.575049986444013,0.000000000000000E+000,0.000000000000000E+000,0.177665144607108,6.274238948967227E-002,0.240407534096780,6.274238948967227E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.557595849241220 
 08/29  11:00:00,1.02876152850371,0.517556892928297,0.000000000000000E+000,0.000000000000000E+000,0.252967063576015,8.831414170815767E-002,0.341281205284174,8.831414170815767E-002,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.500097408257001 
 08/29  12:00:00,1.18210475812726,0.472445335568352,0.000000000000000E+000,0.000000000000000E+000,0.381781116013307,0.127654919081778,0.509436035095083,0.127654919081778,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.455279961664870 
 08/29  13:00:00,1.35440498306518,0.447959753033732,0.000000000000000E+000,0.000000000000000E+000,0.532413369918644,0.171788014675608,0.704201384594251,0.171788014675608,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.430200810126112 
 08/29  14:00:00,1.55696531381842,0.422843836651163,0.000000000000000E+000,0.000000000000000E+000,0.695168177288555,0.221890738407466,0.917058915696021,0.221890738407466,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.404084917132967 
 08/29  15:00:00,1.76742299215004,0.428086421352696,0.000000000000000E+000,0.000000000000000E+000,0.835804066185701,0.269661448921761,1.10546551510746,0.269661448921761,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.408284745475877 
 08/29  16:00:00,2.07880333512627,0.464143464840433,0.000000000000000E+000,0.000000000000000E+000,1.00284172852480,0.315916494921608,1.31875822344641,0.315916494921608,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.440721552785216 
 08/29  17:00:00,2.44061846973873,0.540641091328041,0.000000000000000E+000,0.000000000000000E+000,1.15019239283414,0.362382979981197,1.51257537281534,0.362382979981197,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.512187211408905 
 08/29  18:00:00,2.12689943831524,0.610970550157377,0.000000000000000E+000,0.000000000000000E+000,0.821145440304149,0.295220998354007,1.11636643865816,0.295220998354007,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.580078224599619 
 08/29  19:00:00,1.84020444660096,0.624568580392109,0.000000000000000E+000,0.000000000000000E+000,0.570821646707994,0.215675533637325,0.786497180345319,0.215675533637325,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.592681625692280 
 08/29  20:00:00,1.83907608360660,0.585539581128404,0.000000000000000E+000,0.000000000000000E+000,0.449380164200672,0.168744442125723,0.618124606326395,0.168744442125723,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.552556395384893 
 08/29  21:00:00,1.83844985373120,0.536435686201336,0.000000000000000E+000,0.000000000000000E+000,0.376475146332873,0.140505733691410,0.516980880024284,0.140505733691410,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.504222535922653 
