Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 08/29  22:00:00,1.43640720987855,0.459182689390469,0.000000000000000E+000,0.000000000000000E+000,0.270096858384034,0.103098609627525,0.373195468011558,0.103098609627525,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.431306336069957 
 08/29  23:00:00,1.09330691037826,0.377339655294010,0.000000000000000E+000,0.000000000000000E+000,0.205154683832594,7.775188652801335E-002,0.282906570360609,7.775188652801335E-002,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.353115622962931 
 08/29  24:00:00,0.745328977461060,0.288220073839255,0.000000000000000E+000,0.000000000000000E+000,0.137108757083656,5.236114850611334E-002,0.189469905589770,5.236114850611334E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.268183109348181 
 08/30  01:00:00,0.585771181881093,0.247522488636579,0.000000000000000E+000,0.000000000000000E+000,9.311752242197389E-002,3.576830121356002E-002,0.128885823635534,3.576830121356002E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.229073722291716 
 08/30  02:00:00,0.494134812342050,0.237444021504621,0.000000000000000E+000,0.000000000000000E+000,5.851546099146495E-002,2.261787985578046E-002,8.113334084724547E-002,2.261787985578046E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.219209153899988 
 08/30  03:00:00,0.445575636514210,0.240093740821567,0.000000000000000E+000,0.000000000000000E+000,3.158121504768849E-002,1.220861967312970E-002,4.378983472081809E-002,1.220861967312970E-002,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.222115551705211 
 08/30  04:00:00,0.412760714424663,0.269622431841333,0.000000000000000E+000,0.000000000000000E+000,8.264407522733202E-003,3.196038552866825E-003,1.146044607560003E-002,3.196038552866825E-003,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.252323371225209 
 08/30  05:00:00,0.445888025296488,0.407461672285569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.388157310979786 
 08/30  06:00:00,0.579599751900383,0.664226030205541,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.641921739068025 
 08/30  07:00:00,0.782908526008095,0.731657806158882,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.707957825741366 
 08/30  08:00:00,0.720546547556480,0.706846251782471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.686809287291399 
 08/30  09:00:00,0.756531901378367,0.642683728832363,0.000000000000000E+000,0.000000000000000E+000,6.666458010850086E-002,2.403218415611855E-002,9.069676426461948E-002,2.403218415611855E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.625630651767502 
 08/30  10:00:00,0.916186813376789,0.576333752556058,0.000000000000000E+000,0.000000000000000E+000,0.180153648091635,6.293033152101576E-002,0.243083979612651,6.293033152101576E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.558879615353268 
 08/30  11:00:00,1.08376851733189,0.518644549234260,0.000000000000000E+000,0.000000000000000E+000,0.297891898551781,9.839629556057179E-002,0.396288194112352,9.839629556057179E-002,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.501185064562961 
 08/30  12:00:00,1.27734464975363,0.473380231335027,0.000000000000000E+000,0.000000000000000E+000,0.458378083358773,0.146297843362676,0.604675926721449,0.146297843362676,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.456214857431544 
 08/30  13:00:00,1.49201956318454,0.448797911879712,0.000000000000000E+000,0.000000000000000E+000,0.642199937826981,0.199616026886632,0.841815964713614,0.199616026886632,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.431038968972094 
 08/30  14:00:00,1.73401178292387,0.423589964995345,0.000000000000000E+000,0.000000000000000E+000,0.836874104959498,0.257231279841971,1.09410538480147,0.257231279841971,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.404831045477149 
 08/30  15:00:00,2.01778384883688,0.428840803740138,0.000000000000000E+000,0.000000000000000E+000,1.04033128574517,0.315495086049131,1.35582637179430,0.315495086049131,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.409039127863321 
 08/30  16:00:00,2.34647193182689,0.465002979176188,0.000000000000000E+000,0.000000000000000E+000,1.22046016237692,0.365966657770111,1.58642682014703,0.365966657770111,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.441581067120974 
 08/30  17:00:00,2.63419481583151,0.541712491121068,0.000000000000000E+000,0.000000000000000E+000,1.30147049777855,0.404681221129573,1.70615171890812,0.404681221129573,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.513258611201935 
 08/30  18:00:00,2.43528660004031,0.612245708558125,0.000000000000000E+000,0.000000000000000E+000,1.06762587385139,0.357127726531833,1.42475360038322,0.357127726531833,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.581353383000365 
 08/30  19:00:00,2.21379013585147,0.625868971990685,0.000000000000000E+000,0.000000000000000E+000,0.862123476120896,0.297959393474932,1.16008286959583,0.297959393474932,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.593982017290856 
 08/30  20:00:00,2.21216596491659,0.586724988556210,0.000000000000000E+000,0.000000000000000E+000,0.734280645501991,0.256933842134395,0.991214487636384,0.256933842134395,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.553741802812699 
 08/30  21:00:00,1.99987664700875,0.537476256267497,0.000000000000000E+000,0.000000000000000E+000,0.497321084963475,0.181086588338355,0.678407673301829,0.181086588338355,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.505263105988814 
 08/30  22:00:00,1.47033707174628,0.459973657707865,0.000000000000000E+000,0.000000000000000E+000,0.295042491668602,0.112082838210687,0.407125329879289,0.112082838210687,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.432097304387353 
 08/30  23:00:00,1.01596596151476,0.377860981050851,0.000000000000000E+000,0.000000000000000E+000,0.148636120434751,5.692950106235164E-002,0.205565621497102,5.692950106235164E-002,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.353636948719772 
 08/30  24:00:00,0.617486130614393,0.288462693058609,0.000000000000000E+000,0.000000000000000E+000,4.440011627059876E-002,1.722694247250523E-002,6.162705874310394E-002,1.722694247250523E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.268425728567537 
 08/31  01:00:00,0.604669127687660,0.247647711812689,0.000000000000000E+000,0.000000000000000E+000,0.106497547531445,4.128622191065638E-002,0.147783769442102,4.128622191065638E-002,7.504097667905331E-002,1.539165052586057E-002,8.355728931351325E-002,0.267820429667131,0.229198945467827 
 08/31  02:00:00,0.505061941869322,0.237533975452008,0.000000000000000E+000,0.000000000000000E+000,6.633366369307434E-002,2.572680668144474E-002,9.206047037451932E-002,2.572680668144474E-002,5.102787345145721E-002,1.046631908413857E-002,7.171700163401486E-002,0.264715265265193,0.219299107847376 
 08/31  03:00:00,0.430633861693172,0.240194355527702,0.000000000000000E+000,0.000000000000000E+000,2.077953201178651E-002,8.068527887993674E-003,2.884805989978029E-002,8.068527887993674E-003,5.102787345145721E-002,1.046631908413857E-002,6.422752921492920E-002,0.260989067982868,0.222216166411346 
 08/31  04:00:00,0.401300268349061,0.270177618464027,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.102787345145721E-002,1.046631908413857E-002,7.360089274675015E-002,0.251130171006716,0.252878557847902 
 08/31  05:00:00,0.445888025296488,0.409302019863126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.402951384857650E-002,1.108198483238577E-002,8.546042728064268E-002,0.280241087274882,0.389997658557341 
 08/31  06:00:00,0.579599751900383,0.667416224767733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.704756486667618E-002,1.785430533523284E-002,0.135831851626414,0.323791018012060,0.645111933630220 
 08/31  07:00:00,0.788876982513420,0.732189026957856,0.000000000000000E+000,0.000000000000000E+000,4.305798965257833E-003,1.662657540067454E-003,5.968456505325273E-003,1.662657540067454E-003,0.153083600405012,3.139895452454353E-002,0.209298719283835,0.344052215734702,0.708489046540339 
 08/31  08:00:00,0.720546547556480,0.705435389327454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.120065615884776,2.462662992988818E-002,0.269903014330297,0.290876275351520,0.685398424836382 
 08/31  09:00:00,0.744831980648574,0.643962100174932,0.000000000000000E+000,0.000000000000000E+000,5.802288146607859E-002,2.097396206874801E-002,7.899684353482676E-002,2.097396206874801E-002,6.003279464281535E-002,1.231331632888018E-002,0.330854782137564,0.247559231944487,0.626909023110073 
 08/31  10:00:00,0.922787042270227,0.577654322238319,0.000000000000000E+000,0.000000000000000E+000,0.185496239682988,6.418796882310203E-002,0.249684208506090,6.418796882310203E-002,4.802623305433765E-002,9.850653335891362E-003,0.346769520115789,0.253381415198121,0.560200185035528 
 08/31  11:00:00,1.01810649027396,0.519763724101091,0.000000000000000E+000,0.000000000000000E+000,0.246276368389629,8.434979866479717E-002,0.330626167054425,8.434979866479717E-002,4.802623305433765E-002,9.850653335891362E-003,0.361069380461137,0.253459044308169,0.502304239429792 
 08/31  12:00:00,1.14239949169735,0.474341514428008,0.000000000000000E+000,0.000000000000000E+000,0.350975220732210,0.118755547932963,0.469730768665173,0.118755547932963,4.802623305433765E-002,9.850653335891362E-003,0.350527381326447,0.249189443255505,0.457176140524528 
 08/31  13:00:00,1.37298288205812,0.449659292566538,0.000000000000000E+000,0.000000000000000E+000,0.547697268234014,0.175082015353179,0.722779283587195,0.175082015353179,4.802623305433765E-002,9.850653335891362E-003,0.319445425549819,0.257806274470882,0.431900349658920 
 08/31  14:00:00,1.52299270360672,0.424358587927310,0.000000000000000E+000,0.000000000000000E+000,0.667423552083178,0.215662753401137,0.883086305484315,0.215662753401137,4.802623305433765E-002,9.850653335891362E-003,0.294631581622230,0.272322918049941,0.405599668409114 
 08/31  15:00:00,1.72009539744473,0.429616579607441,0.000000000000000E+000,0.000000000000000E+000,0.801824118183254,0.256313802218899,1.05813792040215,0.256313802218899,4.802623305433765E-002,9.850653335891362E-003,0.301544984082964,0.287460594509386,0.409814903730622 
 08/31  16:00:00,1.93877471678457,0.465887743310671,0.000000000000000E+000,0.000000000000000E+000,0.893183364162925,0.285546240941782,1.17872960510471,0.285546240941782,5.102787345145721E-002,1.046631908413857E-002,0.343460405072082,0.340015502012184,0.442465831255454 
 08/31  17:00:00,2.21953503376071,0.542830678683734,0.000000000000000E+000,0.000000000000000E+000,0.975974259633827,0.315517677203498,1.29149193683733,0.315517677203498,6.603607543705420E-002,1.354464782537459E-002,0.420322867033191,0.413064494567770,0.514376798764602 
 08/31  18:00:00,2.17229528642412,0.613556258370222,0.000000000000000E+000,0.000000000000000E+000,0.870127467457978,0.291634819309052,1.16176228676703,0.291634819309052,0.111060674744059,2.277962859333829E-002,0.383154291509830,0.448463368749861,0.582663932812462 
 08/31  19:00:00,2.00656742571315,0.627206424523038,0.000000000000000E+000,0.000000000000000E+000,0.704968071353034,0.247892088104482,0.952860159457515,0.247892088104482,0.216118055394306,4.432793660167091E-002,0.315283878980793,0.462902383218871,0.595319469823209 
 08/31  20:00:00,1.96051842482818,0.587942998338189,0.000000000000000E+000,0.000000000000000E+000,0.539102299532636,0.200464648015334,0.739566947547971,0.200464648015334,0.369201655799319,7.572690476557534E-002,0.282131553876513,0.478816350778802,0.554959812594678 
 08/31  21:00:00,1.95553250633915,0.538548568393332,0.000000000000000E+000,0.000000000000000E+000,0.461999483610605,0.172064049021624,0.634063532632229,0.172064049021624,0.474259036449565,9.727519913454705E-002,0.267221967130982,0.467637758931825,0.506335418114652 
 08/31  22:00:00,1.55680125113273,0.460795198573383,0.000000000000000E+000,0.000000000000000E+000,0.358256865736213,0.135332643529518,0.493589509265733,0.135332643529518,0.354193420564790,7.264856920465887E-002,0.216614189355009,0.404680550682537,0.432918845252871 
 08/31  23:00:00,1.17491385052803,0.378406234676007,0.000000000000000E+000,0.000000000000000E+000,0.264015554985483,0.100497955524888,0.364513510510370,0.100497955524888,0.246134459365500,5.048459408414295E-002,0.147046405988563,0.351659868519450,0.354182202344927 
 08/31  24:00:00,0.805757653513124,0.288725290288356,0.000000000000000E+000,0.000000000000000E+000,0.180711538010083,6.918704363175174E-002,0.249898581641835,6.918704363175174E-002,0.126068843480724,2.585796415425477E-002,9.798097682479152E-002,0.290876275351520,0.268688325797284 
 09/01  01:00:00,0.646589586364864,0.247866237958620,0.000000000000000E+000,0.000000000000000E+000,0.135560692507527,5.165112161486006E-002,0.187211814122387,5.165112161486006E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.229334087359091 
 09/01  02:00:00,0.558462659931326,0.237713705223895,0.000000000000000E+000,0.000000000000000E+000,0.104708055830000,3.989699205222116E-002,0.144605047882221,3.989699205222116E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.219396420138564 
 09/01  03:00:00,0.520369850943803,0.240385460826487,0.000000000000000E+000,0.000000000000000E+000,8.529479220282306E-002,3.244995796292115E-002,0.117744750165744,3.244995796292115E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.222326014358193 
 09/01  04:00:00,0.501960240391668,0.270129708060550,0.000000000000000E+000,0.000000000000000E+000,7.237067654010630E-002,2.752702554930835E-002,9.989770208941467E-002,2.752702554930835E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.252752459599833 
 09/01  05:00:00,0.549050625851774,0.408870564386965,0.000000000000000E+000,0.000000000000000E+000,7.349394433282093E-002,2.805404982131246E-002,0.101547994154133,2.805404982131246E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.389478951730648 
 09/01  06:00:00,0.739393460123198,0.665933072985449,0.000000000000000E+000,0.000000000000000E+000,0.102136785956490,3.894981846230457E-002,0.141086604418794,3.894981846230457E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.643527971492510 
 09/01  07:00:00,1.02849509841238,0.732646308507828,0.000000000000000E+000,0.000000000000000E+000,0.144143594331123,5.312596982762075E-002,0.197269564158743,5.312596982762075E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.708839209534753 
 09/01  08:00:00,0.994558725040380,0.707299748078246,0.000000000000000E+000,0.000000000000000E+000,0.166475823504097,5.903575129886019E-002,0.225511574802957,5.903575129886019E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.687172221035801 
 09/01  09:00:00,0.991699480375911,0.645629632972338,0.000000000000000E+000,0.000000000000000E+000,0.225089209160462,7.629357346876689E-002,0.301382782629230,7.629357346876689E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.628499479852946 
 09/01  10:00:00,1.19808957097161,0.579098093102476,0.000000000000000E+000,0.000000000000000E+000,0.381498587305923,0.126311381506058,0.507809968811981,0.126311381506058,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.561565067143964 
 09/01  11:00:00,1.32742048810004,0.521000103627283,0.000000000000000E+000,0.000000000000000E+000,0.471957919253131,0.150869972735661,0.622827891988793,0.150869972735661,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.503461706030918 
 09/01  12:00:00,1.56351490231654,0.475414051679162,0.000000000000000E+000,0.000000000000000E+000,0.670318880274242,0.203499170120096,0.873818050394339,0.203499170120096,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.458171094164818 
 09/01  13:00:00,1.76437160987140,0.450631255166446,0.000000000000000E+000,0.000000000000000E+000,0.843800028329791,0.253203592635917,1.09700362096571,0.253203592635917,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.432792045850207 
 09/01  14:00:00,1.98769364855241,0.425237949385140,0.000000000000000E+000,0.000000000000000E+000,1.02668116551418,0.303856637793788,1.33053780330797,0.303856637793788,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.406394243790024 
 09/01  15:00:00,2.10254019715011,0.430507686509907,0.000000000000000E+000,0.000000000000000E+000,1.08567400720067,0.337707607062019,1.42338161426269,0.337707607062019,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.410616511533080 
 09/01  16:00:00,2.20300305116038,0.466907749793132,0.000000000000000E+000,0.000000000000000E+000,1.08019295823926,0.340527054624529,1.42072001286379,0.340527054624529,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.443379975988514 
 09/01  17:00:00,2.44737779331565,0.544108886587394,0.000000000000000E+000,0.000000000000000E+000,1.11863569289124,0.357415321897429,1.47605101478866,0.357415321897429,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.515526401561283 
 09/01  18:00:00,2.38650936474502,0.615053384112961,0.000000000000000E+000,0.000000000000000E+000,0.963118198025700,0.318478552384113,1.28159675040982,0.318478552384113,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.584021432224997 
 09/01  19:00:00,2.34031631526051,0.628733616443419,0.000000000000000E+000,0.000000000000000E+000,0.846693803929260,0.283627926773004,1.13032173070226,0.283627926773004,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.596702539914436 
 09/01  20:00:00,2.33426000400859,0.589352341981344,0.000000000000000E+000,0.000000000000000E+000,0.691216385188852,0.244577424010663,0.935793809199515,0.244577424010663,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.556220079692099 
 09/01  21:00:00,2.13329479017180,0.539801996358166,0.000000000000000E+000,0.000000000000000E+000,0.592803268293366,0.211771152868543,0.804574421161911,0.211771152868543,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.507443249920034 
 09/01  22:00:00,1.71882365662135,0.461767513369085,0.000000000000000E+000,0.000000000000000E+000,0.475101385126943,0.172991863420708,0.648093248547651,0.172991863420708,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.433765165231305 
 09/01  23:00:00,1.34136163123020,0.379078497996028,0.000000000000000E+000,0.000000000000000E+000,0.384496079862979,0.140031189710325,0.524527269573305,0.140031189710325,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.354744978513170 
 09/01  24:00:00,0.941589150833868,0.289085405960856,0.000000000000000E+000,0.000000000000000E+000,0.279752317305261,0.103689094161157,0.383441411466420,0.103689094161157,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.268957878918413 
 09/02  01:00:00,0.754746089745733,0.251671932483760,0.000000000000000E+000,0.000000000000000E+000,0.212108390764610,7.931289950568467E-002,0.291421290270296,7.931289950568467E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.269030917484836,0.233139781884231 
 09/02  02:00:00,0.628493895346722,0.240593602909814,0.000000000000000E+000,0.000000000000000E+000,0.153691486267062,5.833355651433315E-002,0.212025042781395,5.833355651433315E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.265911718441533,0.222276317824483 
 09/02  03:00:00,0.562655242036378,0.243487175738374,0.000000000000000E+000,0.000000000000000E+000,0.114780397279443,4.388433871458038E-002,0.158664735994023,4.388433871458038E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.262168679589570,0.225427729270080 
 09/02  04:00:00,0.532405757710968,0.276459584479196,0.000000000000000E+000,0.000000000000000E+000,9.236438168567290E-002,3.530767997064082E-002,0.127672061656314,3.530767997064082E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.252265222627085,0.259082336018479 
 09/02  05:00:00,0.565222492510249,0.427708653469505,0.000000000000000E+000,0.000000000000000E+000,8.207039823905052E-002,3.155276669602955E-002,0.113623164935080,3.155276669602955E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.281507713658046,0.408317040813188 
 09/02  06:00:00,0.642762771327644,0.709267353022654,0.000000000000000E+000,0.000000000000000E+000,2.438918152739586E-002,9.441213377931076E-003,3.383039490532705E-002,9.441213377931076E-003,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.325254480240362,0.686862251529717 
 09/02  07:00:00,1.02271445855030,0.784241022807644,0.000000000000000E+000,0.000000000000000E+000,0.124322361754822,4.600518369318334E-002,0.170327545448005,4.600518369318334E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.345607253997910,0.760433923834566 
 09/02  08:00:00,0.927132225130109,0.760124606931688,0.000000000000000E+000,0.000000000000000E+000,9.113281805170277E-002,3.451492999895080E-002,0.125647748050654,3.451492999895080E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.292190970381356,0.739997079889243 
 09/02  09:00:00,0.828998853892591,0.693381628548604,0.000000000000000E+000,0.000000000000000E+000,6.768013185299383E-002,2.597092980218591E-002,9.365106165517967E-002,2.597092980218591E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.248678143727287,0.676251475429211 
 09/02  10:00:00,0.804117899669777,0.619603287827495,0.000000000000000E+000,0.000000000000000E+000,4.547726600091869E-002,1.744476148694794E-002,6.292202748786672E-002,1.744476148694794E-002,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.254526641933480,0.602070261868985 
 09/02  11:00:00,0.879276534152526,0.554411202434710,0.000000000000000E+000,0.000000000000000E+000,8.963486212611399E-002,3.256027440514313E-002,0.122195136531257,3.256027440514313E-002,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.254604621909562,0.536872804838345 
 09/02  12:00:00,0.967225070400810,0.504252027118118,0.000000000000000E+000,0.000000000000000E+000,0.170743908457960,5.897376568115147E-002,0.229717674139112,5.897376568115147E-002,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.250315723225021,0.487009069603775 
 09/02  13:00:00,1.08336422903153,0.475675542265365,0.000000000000000E+000,0.000000000000000E+000,0.279924352575792,9.248382016490665E-002,0.372408172740700,9.248382016490665E-002,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.258971500570185,0.457836332949123 
 09/02  14:00:00,1.34963026742541,0.447957293390645,0.000000000000000E+000,0.000000000000000E+000,0.501277325299789,0.152071493405515,0.653348818705303,0.152071493405515,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.273553756097624,0.429113587795532 
 09/02  15:00:00,1.63959603857481,0.453287098122072,0.000000000000000E+000,0.000000000000000E+000,0.708490878779316,0.214887574405634,0.923378453184952,0.214887574405634,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.288759851433724,0.433395923145244 
 09/02  16:00:00,2.00217425922188,0.495185539466667,0.000000000000000E+000,0.000000000000000E+000,0.908475105586606,0.275498167356620,1.18397327294322,0.275498167356620,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.341552295241618,0.471657765662050 
 09/02  17:00:00,2.54629367014996,0.578810692753759,0.000000000000000E+000,0.000000000000000E+000,1.18136785963443,0.358247073491818,1.53961493312624,0.358247073491818,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.414931452735308,0.550228207727647 
 09/02  18:00:00,2.62670640120218,0.660738850305427,0.000000000000000E+000,0.000000000000000E+000,1.13121664299084,0.356266800888335,1.48748344387918,0.356266800888335,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.450490321828955,0.629706898417463 
 09/02  19:00:00,2.52568420908616,0.680060152786579,0.000000000000000E+000,0.000000000000000E+000,0.958014739656034,0.323430103282528,1.28144484293856,0.323430103282528,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.464994597380311,0.648029076257596 
 09/02  20:00:00,2.51251175363692,0.637948073716526,0.000000000000000E+000,0.000000000000000E+000,0.797709049442601,0.281481111173367,1.07919016061597,0.281481111173367,0.514976675553800,0.105626784411060,0.316662628518856,0.480980492477236,0.604815811427281 
 09/02  21:00:00,2.28576502269344,0.580272383770150,0.000000000000000E+000,0.000000000000000E+000,0.679412267239793,0.242025500489969,0.921437767729761,0.242025500489969,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.469751375921347,0.547913637332015 
 09/02  22:00:00,1.84433858416533,0.493749738108905,0.000000000000000E+000,0.000000000000000E+000,0.547975346427607,0.197339595105181,0.745314941532790,0.197339595105181,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.406509615318390,0.465747389971125 
 09/02  23:00:00,1.38312953745514,0.399213594538356,0.000000000000000E+000,0.000000000000000E+000,0.402138630459622,0.148621687574983,0.550760318034605,0.148621687574983,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.353249291654002,0.374880075055495 
 09/02  24:00:00,0.976518263389336,0.296557936579873,0.000000000000000E+000,0.000000000000000E+000,0.300650220125217,0.111146615560924,0.411796835686141,0.111146615560924,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.292190970381356,0.276430409537429 
 09/03  01:00:00,0.769128700591421,0.251828197491450,0.000000000000000E+000,0.000000000000000E+000,0.222723960922756,8.307994019322759E-002,0.305803901115983,8.307994019322759E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.269030917484836,0.233296046891922 
 09/03  02:00:00,0.658462446216516,0.240704906834045,0.000000000000000E+000,0.000000000000000E+000,0.176245250875982,6.574834277520825E-002,0.241993593651190,6.574834277520825E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.265911718441533,0.222387621748714 
 09/03  03:00:00,0.583326139280907,0.243612191547370,0.000000000000000E+000,0.000000000000000E+000,0.130082961473492,4.925267176505866E-002,0.179335633238550,4.925267176505866E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.262168679589570,0.225552745079076 
 09/03  04:00:00,0.554802606086088,0.276713392979271,0.000000000000000E+000,0.000000000000000E+000,0.108856152623024,4.121275740841011E-002,0.150068910031434,4.121275740841011E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.252265222627085,0.259336144518553 
 09/03  05:00:00,0.578534448940364,0.428497067477513,0.000000000000000E+000,0.000000000000000E+000,9.174758811299261E-002,3.518753325220270E-002,0.126935121365195,3.518753325220270E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.281507713658046,0.409105454821194 
 09/03  06:00:00,0.674136382899516,0.711069181724146,0.000000000000000E+000,0.000000000000000E+000,4.712679238017207E-002,1.807721409702463E-002,6.520400647719678E-002,1.807721409702463E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.325254480240362,0.688664080231207 
 09/03  07:00:00,1.05383290279213,0.786356626287928,0.000000000000000E+000,0.000000000000000E+000,0.147108014182670,5.433797550716368E-002,0.201445989689833,5.433797550716368E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.345607253997910,0.762549527314850 
 09/03  08:00:00,1.06691611949298,0.762201409586334,0.000000000000000E+000,0.000000000000000E+000,0.197297851153766,6.813379125976080E-002,0.265431642413527,6.813379125976080E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.292190970381356,0.742073882543892 
 09/03  09:00:00,1.04811508536028,0.695257936058237,0.000000000000000E+000,0.000000000000000E+000,0.233076783561610,7.969050956125914E-002,0.312767293122868,7.969050956125914E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.248678143727287,0.678127782938848 
 09/03  10:00:00,1.27793892534708,0.621219909484008,0.000000000000000E+000,0.000000000000000E+000,0.403486940401991,0.133256112763179,0.536743053165168,0.133256112763179,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.254526641933480,0.603686883525498 
 09/03  11:00:00,1.40116782318466,0.555783195529431,0.000000000000000E+000,0.000000000000000E+000,0.487003837129914,0.157082588433479,0.644086425563392,0.157082588433479,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.254604621909562,0.538244797933066 
 09/03  12:00:00,1.58407959094059,0.505432206775336,0.000000000000000E+000,0.000000000000000E+000,0.645861917224332,0.200710277454556,0.846572194678886,0.200710277454556,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.250315723225021,0.488189249260992 
 09/03  13:00:00,1.77594773514375,0.476729837602145,0.000000000000000E+000,0.000000000000000E+000,0.817227406077399,0.247764272775516,1.06499167885292,0.247764272775516,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.258971500570185,0.458890628285906 
 09/03  14:00:00,2.00773101932773,0.448897193040748,0.000000000000000E+000,0.000000000000000E+000,1.01216431508290,0.299285255524727,1.31144957060763,0.299285255524727,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.273553756097624,0.430053487445631 
 09/03  15:00:00,2.26381651994694,0.454235445479899,0.000000000000000E+000,0.000000000000000E+000,1.19442139258676,0.353177541970316,1.54759893455708,0.353177541970316,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.288759851433724,0.434344270503072 
 09/03  16:00:00,2.56875016651255,0.496270073450172,0.000000000000000E+000,0.000000000000000E+000,1.35457735043348,0.395971829800419,1.75054918023390,0.395971829800419,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.341552295241618,0.472742299645554 
 09/03  17:00:00,3.03308022894055,0.580154137419341,0.000000000000000E+000,0.000000000000000E+000,1.56798375311415,0.458417738802687,2.02640149191684,0.458417738802687,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.414931452735308,0.551571652393227 
 09/03  18:00:00,2.99396096616641,0.662335957054608,0.000000000000000E+000,0.000000000000000E+000,1.42317430139045,0.431563707452956,1.85473800884341,0.431563707452956,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.450490321828955,0.631304005166645 
 09/03  19:00:00,2.71081266958558,0.681711644572290,0.000000000000000E+000,0.000000000000000E+000,1.09910730113902,0.367466002298964,1.46657330343798,0.367466002298964,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.464994597380311,0.649680568043308 
 09/03  20:00:00,2.70109051777283,0.639461079632879,0.000000000000000E+000,0.000000000000000E+000,0.947514058016157,0.320254866735719,1.26776892475188,0.320254866735719,0.514976675553800,0.105626784411060,0.316662628518856,0.480980492477236,0.606328817343635 
 09/03  21:00:00,2.43638034520848,0.581596738586902,0.000000000000000E+000,0.000000000000000E+000,0.796742385280812,0.275310704963992,1.07205309024480,0.275310704963992,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.469751375921347,0.549237992148767 
 09/03  22:00:00,1.97896724623452,0.494763342242852,0.000000000000000E+000,0.000000000000000E+000,0.655517986500628,0.224425617101352,0.879943603601978,0.224425617101352,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.406509615318390,0.466760994105071 
 09/03  23:00:00,1.48597532478198,0.399879052306086,0.000000000000000E+000,0.000000000000000E+000,0.484214567626072,0.169391537735362,0.653606105361435,0.169391537735362,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.353249291654002,0.375545532823225 
 09/03  24:00:00,1.03925025190245,0.296866884580423,0.000000000000000E+000,0.000000000000000E+000,0.350510728125686,0.124018096073567,0.474528824199253,0.124018096073567,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.292190970381356,0.276739357537978 
 09/04  01:00:00,0.789990387430640,0.248288335067756,0.000000000000000E+000,0.000000000000000E+000,0.241786217424514,8.882639776364887E-002,0.330612615188164,8.882639776364887E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.229756184468227 
 09/04  02:00:00,0.681269067310034,0.238013711874854,0.000000000000000E+000,0.000000000000000E+000,0.195567165566786,7.184428969414189E-002,0.267411455260928,7.184428969414189E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.219696426789523 
 09/04  03:00:00,0.623570482941665,0.240720980635197,0.000000000000000E+000,0.000000000000000E+000,0.161250143079636,5.969523908397223E-002,0.220945382163608,5.969523908397223E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.222661534166903 
 09/04  04:00:00,0.597191994350316,0.270812899774770,0.000000000000000E+000,0.000000000000000E+000,0.142406291546204,5.272316450185786E-002,0.195129456048062,5.272316450185786E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.253435651314053 
 09/04  05:00:00,0.643330921886770,0.411031632005192,0.000000000000000E+000,0.000000000000000E+000,0.142915766608680,5.291252358045000E-002,0.195828290189130,5.291252358045000E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.391640019348873 
 09/04  06:00:00,0.730196906288027,0.670859778231721,0.000000000000000E+000,0.000000000000000E+000,9.563480715772646E-002,3.625524342589515E-002,0.131890050583622,3.625524342589515E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.648454676738785 
 09/04  07:00:00,1.08953168438450,0.738401007485600,0.000000000000000E+000,0.000000000000000E+000,0.189423413929093,6.888273620177265E-002,0.258306150130866,6.888273620177265E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.714593908512522 
 09/04  08:00:00,1.07035441805350,0.712901055486191,0.000000000000000E+000,0.000000000000000E+000,0.223230341627093,7.807692618898959E-002,0.301307267816083,7.807692618898959E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.692773528443746 
 09/04  09:00:00,1.06819709750801,0.650659629218923,0.000000000000000E+000,0.000000000000000E+000,0.283079438728809,9.480096103251731E-002,0.377880399761328,9.480096103251731E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.633529476099531 
 09/04  10:00:00,1.35838216820065,0.583417770436804,0.000000000000000E+000,0.000000000000000E+000,0.506307342052483,0.161795223988539,0.668102566041020,0.161795223988539,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.565884744478295 
 09/04  11:00:00,1.45923360412076,0.524660862367829,0.000000000000000E+000,0.000000000000000E+000,0.573766305589794,0.180874702419721,0.754641008009515,0.180874702419721,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.507122464771464 
 09/04  12:00:00,1.63498164137398,0.478560523113698,0.000000000000000E+000,0.000000000000000E+000,0.722933880495836,0.222350908955943,0.945284789451779,0.222350908955943,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.461317565599354 
 09/04  13:00:00,1.88122522229494,0.453451629560908,0.000000000000000E+000,0.000000000000000E+000,0.936696197956476,0.277161035432775,1.21385723338925,0.277161035432775,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.435612420244666 
 09/04  14:00:00,2.14074503006328,0.427749263047101,0.000000000000000E+000,0.000000000000000E+000,1.15142052032057,0.332168664498277,1.48358918481885,0.332168664498277,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.408905557451987 
 09/04  15:00:00,2.26126685942360,0.433047930967137,0.000000000000000E+000,0.000000000000000E+000,1.21702103646805,0.365087240068128,1.58210827653618,0.365087240068128,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.413156755990310 
 09/04  16:00:00,2.36300504860246,0.469805543602373,0.000000000000000E+000,0.000000000000000E+000,1.20886162952326,0.371860380782603,1.58072201030587,0.371860380782603,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.446277769797752 
 09/04  17:00:00,2.62220518811695,0.547737974888535,0.000000000000000E+000,0.000000000000000E+000,1.25901889129060,0.391859518299361,1.65087840958997,0.391859518299361,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.519155489862424 
 09/04  18:00:00,2.55211946095814,0.619343594045973,0.000000000000000E+000,0.000000000000000E+000,1.09661145572993,0.350595390893013,1.44720684662294,0.350595390893013,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.588311642158009 
 09/04  19:00:00,2.39839002311971,0.633109218862267,0.000000000000000E+000,0.000000000000000E+000,0.887778126437416,0.300617312124049,1.18839543856147,0.300617312124049,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.601078142333285 
 09/04  20:00:00,2.46776020001672,0.593337051279231,0.000000000000000E+000,0.000000000000000E+000,0.798641698058756,0.270652307148884,1.06929400520764,0.270652307148884,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.560204788989986 
 09/04  21:00:00,2.19463308884305,0.543304321603465,0.000000000000000E+000,0.000000000000000E+000,0.637769933957536,0.228142785875624,0.865912719833161,0.228142785875624,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.510945575165330 
 09/04  22:00:00,1.79330580929172,0.464442997347184,0.000000000000000E+000,0.000000000000000E+000,0.532134148171542,0.190441253046476,0.722575401218017,0.190441253046476,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.436440649209404 
 09/04  23:00:00,1.34435656543635,0.380849622415443,0.000000000000000E+000,0.000000000000000E+000,0.387378430656416,0.140143773123042,0.527522203779459,0.140143773123042,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.356516102932582 
 09/04  24:00:00,0.825483223999240,0.289922087972479,0.000000000000000E+000,0.000000000000000E+000,0.195353725656499,7.198175897529389E-002,0.267335484631793,7.198175897529389E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.269794560930034 
 09/05  01:00:00,0.805047592338528,0.248433519470764,0.000000000000000E+000,0.000000000000000E+000,0.253850583630820,9.181923646523096E-002,0.345669820096052,9.181923646523096E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.229901368871235 
 09/05  02:00:00,0.719858404036293,0.238118642607163,0.000000000000000E+000,0.000000000000000E+000,0.224218513834521,8.178227815266628E-002,0.306000791987188,8.178227815266628E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.219801357521831 
 09/05  03:00:00,0.629089689920583,0.240837512266532,0.000000000000000E+000,0.000000000000000E+000,0.165141824024424,6.132276511810145E-002,0.226464589142526,6.132276511810145E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.222778065798238 
 09/05  04:00:00,0.600770558263248,0.271049592704740,0.000000000000000E+000,0.000000000000000E+000,0.145216944511027,5.349107544996778E-002,0.198708019960994,5.349107544996778E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.253672344244022 
 09/05  05:00:00,0.600459143408697,0.411784376973813,0.000000000000000E+000,0.000000000000000E+000,0.110584844022955,4.237166768810148E-002,0.152956511711057,4.237166768810148E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.392392764317494 
 09/05  06:00:00,0.697419756378848,0.672587347871151,0.000000000000000E+000,0.000000000000000E+000,7.166062096975452E-002,2.745227970468708E-002,9.911290067444155E-002,2.745227970468708E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.650182246378212 
 09/05  07:00:00,1.04681320491882,0.740421857045803,0.000000000000000E+000,0.000000000000000E+000,0.156916905024707,5.867076564047163E-002,0.215587670665179,5.867076564047163E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.716614758072728 
 09/05  08:00:00,1.03831818580515,0.714865864695365,0.000000000000000E+000,0.000000000000000E+000,0.198425963193331,7.084507237439533E-002,0.269271035567726,7.084507237439533E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.694738337652920 
 09/05  09:00:00,1.04217456980525,0.652424259984796,0.000000000000000E+000,0.000000000000000E+000,0.262105278840557,8.975259321800907E-002,0.351857872058567,8.975259321800907E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.635294106865404 
 09/05  10:00:00,1.22846170643558,0.584932419443475,0.000000000000000E+000,0.000000000000000E+000,0.402177441783938,0.136004662492009,0.538182104275947,0.136004662492009,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.567399393484963 
 09/05  11:00:00,1.35733689654630,0.525944903836334,0.000000000000000E+000,0.000000000000000E+000,0.490621867304071,0.162122433130980,0.652744300435053,0.162122433130980,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.508406506239969 
 09/05  12:00:00,1.54127748829485,0.479664700099631,0.000000000000000E+000,0.000000000000000E+000,0.645477457845897,0.206103178526750,0.851580636372647,0.206103178526750,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.462421742585287 
 09/05  13:00:00,1.75536910530172,0.454441866210716,0.000000000000000E+000,0.000000000000000E+000,0.829942540413593,0.258058575982433,1.08800111639602,0.258058575982433,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.436602656894474 
 09/05  14:00:00,2.00741738952121,0.428632205687535,0.000000000000000E+000,0.000000000000000E+000,1.03599550387672,0.314266040400059,1.35026154427677,0.314266040400059,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.409788500092421 
 09/05  15:00:00,2.27290697759561,0.433942303146240,0.000000000000000E+000,0.000000000000000E+000,1.22603775873577,0.367710635972418,1.59374839470819,0.367710635972418,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.414051128169413 
 09/05  16:00:00,2.53448902116451,0.470822231387175,0.000000000000000E+000,0.000000000000000E+000,1.34795689505551,0.404249087812409,1.75220598286792,0.404249087812409,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.447294457582558 
 09/05  17:00:00,2.82671449027348,0.549015285850347,0.000000000000000E+000,0.000000000000000E+000,1.41530255028796,0.440085161458517,1.85538771174648,0.440085161458517,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.520432800824233 
 09/05  18:00:00,2.75629989578825,0.620843621508422,0.000000000000000E+000,0.000000000000000E+000,1.24845678832639,0.402930493126656,1.65138728145305,0.402930493126656,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.589811669620456 
 09/05  19:00:00,2.60012153714617,0.634647598548395,0.000000000000000E+000,0.000000000000000E+000,1.04158954672597,0.348537405861954,1.39012695258792,0.348537405861954,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.602616522019413 
 09/05  20:00:00,2.65682371643709,0.594739214941905,0.000000000000000E+000,0.000000000000000E+000,0.942758517475030,0.315599004152987,1.25835752162802,0.315599004152987,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.561606952652661 
 09/05  21:00:00,2.38135110840144,0.544536880963581,0.000000000000000E+000,0.000000000000000E+000,0.782229700154643,0.270401039236910,1.05263073939155,0.270401039236910,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.512178134525446 
 09/05  22:00:00,1.96357760389127,0.465383740230730,0.000000000000000E+000,0.000000000000000E+000,0.663447138457094,0.229400057360475,0.892847195817568,0.229400057360475,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.437381392092950 
 09/05  23:00:00,1.52573741948160,0.381474312391709,0.000000000000000E+000,0.000000000000000E+000,0.523703281192337,0.185199776632362,0.708903057824698,0.185199776632362,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.357140792908850 
 09/05  24:00:00,1.17633676630024,0.290223344425123,0.000000000000000E+000,0.000000000000000E+000,0.460510276238754,0.157678750694039,0.618189026932793,0.157678750694039,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.270095817382680 
 09/06  01:00:00,0.951324526223704,0.248590948138141,0.000000000000000E+000,0.000000000000000E+000,0.363426530412953,0.128520223568273,0.491946753981227,0.128520223568273,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.230058797538612 
 09/06  02:00:00,0.765378142450380,0.238223933365233,0.000000000000000E+000,0.000000000000000E+000,0.257129363668603,9.439116673267103E-002,0.351520530401274,9.439116673267103E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.219906648279902 
