Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/06  03:00:00,0.657577223716027,0.240956217056117,0.000000000000000E+000,0.000000000000000E+000,0.185317573741851,6.963454919611979E-002,0.254952122937971,6.963454919611979E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.222896770587823 
 09/06  04:00:00,0.590668616216373,0.271294362293875,0.000000000000000E+000,0.000000000000000E+000,0.136786818079349,5.181925983476997E-002,0.188606077914119,5.181925983476997E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.253917113833157 
 09/06  05:00:00,0.611985949382621,0.412560032455031,0.000000000000000E+000,0.000000000000000E+000,0.119050184700202,4.543313298477675E-002,0.164483317684979,4.543313298477675E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.393168419798715 
 09/06  06:00:00,0.705482368731877,0.674361021800758,0.000000000000000E+000,0.000000000000000E+000,7.757273370655121E-002,2.960277932092035E-002,0.107175513027472,2.960277932092035E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.651955920307819 
 09/06  07:00:00,1.04830558558126,0.742489215148269,0.000000000000000E+000,0.000000000000000E+000,0.157815533706674,5.926451762095034E-002,0.217080051327625,5.926451762095034E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.718682116175194 
 09/06  08:00:00,1.02478863668627,0.716879416259213,0.000000000000000E+000,0.000000000000000E+000,0.187133340269460,6.860814617938470E-002,0.255741486448845,6.860814617938470E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.696751889216768 
 09/06  09:00:00,1.00804727632026,0.654232697061253,0.000000000000000E+000,0.000000000000000E+000,0.234262072444133,8.346850612944760E-002,0.317730578573582,8.346850612944760E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.637102543941863 
 09/06  10:00:00,1.12812309369098,0.586484522138742,0.000000000000000E+000,0.000000000000000E+000,0.324538116959725,0.113305374571623,0.437843491531346,0.113305374571623,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.568951496180230 
 09/06  11:00:00,1.20542068535165,0.527260040604501,0.000000000000000E+000,0.000000000000000E+000,0.372358597741518,0.128469491498884,0.500828089240404,0.128469491498884,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.509721643008135 
 09/06  12:00:00,1.24610521589638,0.480792420495318,0.000000000000000E+000,0.000000000000000E+000,0.412488748456874,0.143919615517304,0.556408363974177,0.143919615517304,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.463549462980974 
 09/06  13:00:00,1.36932057180905,0.455457181023806,0.000000000000000E+000,0.000000000000000E+000,0.524764508422274,0.177188074481084,0.701952582903359,0.177188074481084,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.437617971707564 
 09/06  14:00:00,1.54647463009692,0.429533492923081,0.000000000000000E+000,0.000000000000000E+000,0.672386841972546,0.216931942879932,0.889318784852478,0.216931942879932,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.410689787327964 
 09/06  15:00:00,1.79639726127839,0.434853540071848,0.000000000000000E+000,0.000000000000000E+000,0.852285007469605,0.264953670921358,1.11723867839096,0.264953670921358,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.414962365095021 
 09/06  16:00:00,2.10275732719291,0.471866260462106,0.000000000000000E+000,0.000000000000000E+000,1.01318091054487,0.307293378351450,1.32047428889632,0.307293378351450,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.448338486657486 
 09/06  17:00:00,2.48828970880719,0.550331039639599,0.000000000000000E+000,0.000000000000000E+000,1.15718166523730,0.359781265042898,1.51696293028020,0.359781265042898,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.521748554613485 
 09/06  18:00:00,2.41451516726528,0.622395401632181,0.000000000000000E+000,0.000000000000000E+000,0.981438962231831,0.328163590698249,1.30960255293008,0.328163590698249,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.591363449744217 
 09/06  19:00:00,2.34179727517738,0.636220766261636,0.000000000000000E+000,0.000000000000000E+000,0.841301019826538,0.290501670792598,1.13180269061914,0.290501670792598,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.604189689732654 
 09/06  20:00:00,2.39114996228324,0.596171568909696,0.000000000000000E+000,0.000000000000000E+000,0.733539754832559,0.259144012641607,0.992683767474165,0.259144012641607,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.563039306620452 
 09/06  21:00:00,2.19598153256706,0.545794926977523,0.000000000000000E+000,0.000000000000000E+000,0.640758812899568,0.226502350657603,0.867261163557173,0.226502350657603,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.513436180539391 
 09/06  22:00:00,1.81271531721317,0.466346116965467,0.000000000000000E+000,0.000000000000000E+000,0.548170949453645,0.193813959685824,0.741984909139469,0.193813959685824,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.438343768827687 
 09/06  23:00:00,1.40015091436580,0.382111461428427,0.000000000000000E+000,0.000000000000000E+000,0.428751419072972,0.154565133635936,0.583316552708908,0.154565133635936,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.357777941945566 
 09/06  24:00:00,1.00743045025302,0.290525413707976,0.000000000000000E+000,0.000000000000000E+000,0.329494219545526,0.119788491340048,0.449282710885573,0.119788491340048,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.270397886665530 
 09/07  01:00:00,0.777935352239703,0.248740315550330,0.000000000000000E+000,0.000000000000000E+000,0.231545315629991,8.701226436723636E-002,0.318557579997227,8.701226436723636E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.230208164950802 
 09/07  02:00:00,0.669710752129934,0.238333305341441,0.000000000000000E+000,0.000000000000000E+000,0.185964220793491,6.988891928733598E-002,0.255853140080827,6.988891928733598E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.220016020256110 
 09/07  03:00:00,0.603382666523614,0.241079951868081,0.000000000000000E+000,0.000000000000000E+000,0.145601752634433,5.515581311112185E-002,0.200757565745555,5.515581311112185E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.223020505399787 
 09/07  04:00:00,0.552026902989683,0.271544202439896,0.000000000000000E+000,0.000000000000000E+000,0.108370802406538,4.159356228089182E-002,0.149964364687430,4.159356228089182E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.254166953979179 
 09/07  05:00:00,0.586756250215780,0.413352089973827,0.000000000000000E+000,0.000000000000000E+000,0.100632158979619,3.862145953852069E-002,0.139253618518140,3.862145953852069E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.393960477317507 
 09/07  06:00:00,0.654631357457075,0.676170135612223,0.000000000000000E+000,0.000000000000000E+000,4.063026902717033E-002,1.569423272549939E-002,5.632450175266980E-002,1.569423272549939E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.653765034119284 
 09/07  07:00:00,1.02249622481704,0.744604601370780,0.000000000000000E+000,0.000000000000000E+000,0.139316620735352,5.195406982804539E-002,0.191270690563397,5.195406982804539E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.720797502397702 
 09/07  08:00:00,0.993769460624960,0.718939419893848,0.000000000000000E+000,0.000000000000000E+000,0.165216435437359,5.950587495018021E-002,0.224722310387539,5.950587495018021E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.698811892851403 
 09/07  09:00:00,0.975143616645125,0.656083308314505,0.000000000000000E+000,0.000000000000000E+000,0.211089310666760,7.373760823168327E-002,0.284826918898442,7.373760823168327E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.638953155195115 
 09/07  10:00:00,1.15671009976285,0.588074071348736,0.000000000000000E+000,0.000000000000000E+000,0.348634322003371,0.117796175599844,0.466430497603216,0.117796175599844,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.570541045390227 
 09/07  11:00:00,1.27975833598690,0.528607403048517,0.000000000000000E+000,0.000000000000000E+000,0.433502526339024,0.141663213536628,0.575165739875654,0.141663213536628,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.511069005452150 
 09/07  12:00:00,1.45836316264401,0.481953299218734,0.000000000000000E+000,0.000000000000000E+000,0.584549312837876,0.184116997883924,0.768666310721801,0.184116997883924,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.464710341704387 
 09/07  13:00:00,1.69673469645689,0.456493485556143,0.000000000000000E+000,0.000000000000000E+000,0.789863705262645,0.239503002288552,1.02936670755120,0.239503002288552,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.438654276239901 
 09/07  14:00:00,1.89904277588006,0.430460303943298,0.000000000000000E+000,0.000000000000000E+000,0.952952544150814,0.288934386484813,1.24188693063562,0.288934386484813,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.411616598348182 
 09/07  15:00:00,2.20134215801954,0.435790088590092,0.000000000000000E+000,0.000000000000000E+000,1.17111412824053,0.351069446891583,1.52218357513211,0.351069446891583,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.415898913613265 
 09/07  16:00:00,2.49963649553642,0.472930500740678,0.000000000000000E+000,0.000000000000000E+000,1.32126500631541,0.396088450924418,1.71735345723983,0.396088450924418,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.449402726936061 
 09/07  17:00:00,2.89381942682369,0.551662621789411,0.000000000000000E+000,0.000000000000000E+000,1.47516257003440,0.447330078262307,1.92249264829671,0.447330078262307,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.523080136763300 
 09/07  18:00:00,2.91340956196967,0.623966785778285,0.000000000000000E+000,0.000000000000000E+000,1.38325521117787,0.425241736456611,1.80849694763448,0.425241736456611,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.592934833890321 
 09/07  19:00:00,2.66939090282013,0.637832014089545,0.000000000000000E+000,0.000000000000000E+000,1.09363335192338,0.365762966338497,1.45939631826188,0.365762966338497,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.605800937560562 
 09/07  20:00:00,2.62894862468083,0.597639136251610,0.000000000000000E+000,0.000000000000000E+000,0.916767547967424,0.313714881904327,1.23048242987175,0.313714881904327,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.564506873962366 
 09/07  21:00:00,2.42560294109783,0.547085121233013,0.000000000000000E+000,0.000000000000000E+000,0.819573668689641,0.277308903398296,1.09688257208794,0.277308903398296,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.514726374794881 
 09/07  22:00:00,1.94150429742275,0.467329896490451,0.000000000000000E+000,0.000000000000000E+000,0.645059268327268,0.225714621021774,0.870773889349040,0.225714621021774,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.439327548352669 
 09/07  23:00:00,1.53064008350537,0.382761756895891,0.000000000000000E+000,0.000000000000000E+000,0.528726315864645,0.185079405983827,0.713805721848471,0.185079405983827,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.358428237413033 
 09/07  24:00:00,1.10408128142844,0.290835101844184,0.000000000000000E+000,0.000000000000000E+000,0.402237097782699,0.143696444278290,0.545933542060990,0.143696444278290,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.270707574801740 
 09/08  01:00:00,0.884032680023109,0.248899579678883,0.000000000000000E+000,0.000000000000000E+000,0.311291531341531,0.113363376439102,0.424654907780632,0.113363376439102,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.230367429079355 
 09/08  02:00:00,0.780275081969652,0.238446370127664,0.000000000000000E+000,0.000000000000000E+000,0.269199984906146,9.721748501439995E-002,0.366417469920547,9.721748501439995E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.220129085042333 
 09/08  03:00:00,0.726371241767948,0.241210553878210,0.000000000000000E+000,0.000000000000000E+000,0.237841418905705,8.590472208418491E-002,0.323746140989889,8.590472208418491E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.223151107409916 
 09/08  04:00:00,0.687556042558502,0.271806544689463,0.000000000000000E+000,0.000000000000000E+000,0.209273329416643,7.622017483960526E-002,0.285493504256248,7.622017483960526E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.254429296228745 
 09/08  05:00:00,0.686257126815315,0.414165809607055,0.000000000000000E+000,0.000000000000000E+000,0.173448578327623,6.530591679004998E-002,0.238754495117672,6.530591679004998E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.394774196950735 
 09/08  06:00:00,0.738661744037356,0.678024783187895,0.000000000000000E+000,0.000000000000000E+000,0.101362246946159,3.899264138679149E-002,0.140354888332951,3.899264138679149E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.655619681694959 
 09/08  07:00:00,1.10641374548939,0.746773144868769,0.000000000000000E+000,0.000000000000000E+000,0.201223195386563,7.396501584919367E-002,0.275188211235756,7.396501584919367E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.722966045895693 
 09/08  08:00:00,1.10146759222482,0.721049218866980,0.000000000000000E+000,0.000000000000000E+000,0.246954821365416,8.546562062198068E-002,0.332420441987396,8.546562062198068E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.700921691824535 
 09/08  09:00:00,1.09348253055403,0.657977138660993,0.000000000000000E+000,0.000000000000000E+000,0.301968617886454,0.101197214920895,0.403165832807350,0.101197214920895,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.640846985541600 
 09/08  10:00:00,1.35113813755810,0.589700412934356,0.000000000000000E+000,0.000000000000000E+000,0.499425860661913,0.161432674736560,0.660858535398475,0.161432674736560,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.572167386975846 
 09/08  11:00:00,1.49908418034022,0.529985097983511,0.000000000000000E+000,0.000000000000000E+000,0.607494217185754,0.186997367043216,0.794491584228970,0.186997367043216,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.512446700387146 
 09/08  12:00:00,1.71869026645837,0.483136740707325,0.000000000000000E+000,0.000000000000000E+000,0.793930310947038,0.235063103589126,1.02899341453616,0.235063103589126,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.465893783192981 
 09/08  13:00:00,1.95546306978781,0.457553616343381,0.000000000000000E+000,0.000000000000000E+000,0.996461946984278,0.291633133897837,1.28809508088212,0.291633133897837,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.439714407027139 
 09/08  14:00:00,2.17378489224210,0.431403785658261,0.000000000000000E+000,0.000000000000000E+000,1.17326026240723,0.343368784590430,1.51662904699766,0.343368784590430,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.412560080063144 
 09/08  15:00:00,2.42763097193569,0.436737389099443,0.000000000000000E+000,0.000000000000000E+000,1.35684977654955,0.391622612498717,1.74847238904826,0.391622612498717,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.416846214122616 
 09/08  16:00:00,2.67327214426838,0.474013576572936,0.000000000000000E+000,0.000000000000000E+000,1.46741339283629,0.423575713135494,1.89098910597179,0.423575713135494,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.450485802768318 
 09/08  17:00:00,2.89156046313799,0.553028099909576,0.000000000000000E+000,0.000000000000000E+000,1.47289676704603,0.447336917564970,1.92023368461100,0.447336917564970,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.524445614883462 
 09/08  18:00:00,2.86648560163390,0.625577513208843,0.000000000000000E+000,0.000000000000000E+000,1.35106464584339,0.410508341455322,1.76157298729871,0.410508341455322,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.594545561320880 
 09/08  19:00:00,2.68327662034551,0.639474999983885,0.000000000000000E+000,0.000000000000000E+000,1.11603399769985,0.357248038087416,1.47328203578726,0.357248038087416,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.607443923454903 
 09/08  20:00:00,2.58263992447773,0.599135663084772,0.000000000000000E+000,0.000000000000000E+000,0.884146972571373,0.300026757097280,1.18417372966865,0.300026757097280,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.566003400795528 
 09/08  21:00:00,2.39772324537210,0.548399705103419,0.000000000000000E+000,0.000000000000000E+000,0.802571091509093,0.266431784853116,1.06900287636221,0.266431784853116,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.516040958665287 
 09/08  22:00:00,1.99526525352382,0.468334894873397,0.000000000000000E+000,0.000000000000000E+000,0.694034350105669,0.230500495344450,0.924534845450118,0.230500495344450,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.440332546735617 
 09/08  23:00:00,1.55020303285004,0.383426599248056,0.000000000000000E+000,0.000000000000000E+000,0.545611555821809,0.187757115371339,0.733368671193145,0.187757115371339,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.359093079765195 
 09/08  24:00:00,1.12616066565468,0.291147224854788,0.000000000000000E+000,0.000000000000000E+000,0.420185509271511,0.147827417015722,0.568012926287233,0.147827417015722,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.271019697812343 
 09/09  01:00:00,0.922880983693046,0.252844370614414,0.000000000000000E+000,0.000000000000000E+000,0.338917265867707,0.120638918349904,0.459556184217609,0.120638918349904,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.269030917484836,0.234312220014886 
 09/09  02:00:00,0.706247904613955,0.241424406239256,0.000000000000000E+000,0.000000000000000E+000,0.209149759621763,8.062929242686512E-002,0.289779052048628,8.062929242686512E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.265911718441533,0.223107121153925 
 09/09  03:00:00,0.598966505689163,0.244414210782062,0.000000000000000E+000,0.000000000000000E+000,0.140192146719739,5.478385292706672E-002,0.194975999646805,5.478385292706672E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.262168679589570,0.226354764313768 
 09/09  04:00:00,0.538897788385539,0.278357764832250,0.000000000000000E+000,0.000000000000000E+000,9.644511846380387E-002,3.771897386707995E-002,0.134164092330884,3.771897386707995E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.252265222627085,0.260980516371534 
 09/09  05:00:00,0.547073650841640,0.433650017543523,0.000000000000000E+000,0.000000000000000E+000,6.862205076701863E-002,2.685227249945398E-002,9.547432326647279E-002,2.685227249945398E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.281507713658046,0.414258404887206 
 09/09  06:00:00,0.622047927302191,0.722843844369888,0.000000000000000E+000,0.000000000000000E+000,9.423763876924736E-003,3.691787002946545E-003,1.311555087987128E-002,3.691787002946545E-003,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.325254480240362,0.700438742876949 
 09/09  07:00:00,1.01470925354264,0.800193383755181,0.000000000000000E+000,0.000000000000000E+000,0.117871312567542,4.445102787279913E-002,0.162322340440342,4.445102787279913E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.345607253997910,0.776386284782106 
 09/09  08:00:00,1.00645865583050,0.775790635631715,0.000000000000000E+000,0.000000000000000E+000,0.150755963234153,5.421821551689437E-002,0.204974178751048,5.421821551689437E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.292190970381356,0.755663108589270 
 09/09  09:00:00,1.01939366961835,0.707520240316859,0.000000000000000E+000,0.000000000000000E+000,0.211919262723632,7.212661465730667E-002,0.284045877380940,7.212661465730667E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.248678143727287,0.690390087197470 
 09/09  10:00:00,1.24311151835071,0.631763845951053,0.000000000000000E+000,0.000000000000000E+000,0.377692935551348,0.124222710617446,0.501915646168796,0.124222710617446,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.254526641933480,0.614230819992541 
 09/09  11:00:00,1.42258068899568,0.564705653092278,0.000000000000000E+000,0.000000000000000E+000,0.507069502217880,0.158429789156529,0.665499291374410,0.158429789156529,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.254604621909562,0.547167255495912 
 09/09  12:00:00,1.61521604308423,0.513111340425072,0.000000000000000E+000,0.000000000000000E+000,0.670576827516494,0.207131819306039,0.877708646822533,0.207131819306039,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.250315723225021,0.495868382910728 
 09/09  13:00:00,1.79616846538635,0.483588094031130,0.000000000000000E+000,0.000000000000000E+000,0.834062871161635,0.251149537933881,1.08521240909552,0.251149537933881,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.258971500570185,0.465748884714887 
 09/09  14:00:00,2.00744024777912,0.455014263234847,0.000000000000000E+000,0.000000000000000E+000,1.01097580392386,0.300182995135157,1.31115879905901,0.300182995135157,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.273553756097624,0.436170557639734 
 09/09  15:00:00,2.21369123529163,0.460401771557411,0.000000000000000E+000,0.000000000000000E+000,1.15459018668659,0.342883463215179,1.49747364990176,0.342883463215179,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.288759851433724,0.440510596580584 
 09/09  16:00:00,2.45440022508688,0.503352187624072,0.000000000000000E+000,0.000000000000000E+000,1.26154488596266,0.374654352845576,1.63619923880824,0.374654352845576,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.341552295241618,0.479824413819452 
 09/09  17:00:00,2.80022360584290,0.588978830234204,0.000000000000000E+000,0.000000000000000E+000,1.37828105221723,0.415263816601971,1.79354486881920,0.415263816601971,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.414931452735308,0.560396345208090 
 09/09  18:00:00,2.72308328285202,0.672825160511901,0.000000000000000E+000,0.000000000000000E+000,1.20647693122398,0.377383394305041,1.58386032552902,0.377383394305041,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.450490321828955,0.641793208623937 
 09/09  19:00:00,2.45556783472788,0.692510945703760,0.000000000000000E+000,0.000000000000000E+000,0.900318211169062,0.311010257411215,1.21132846858028,0.311010257411215,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.464994597380311,0.660479869174778 
 09/09  20:00:00,2.37611144020280,0.649355771346054,0.000000000000000E+000,0.000000000000000E+000,0.690457964418169,0.252331882763673,0.942789847181844,0.252331882763673,0.514976675553800,0.105626784411060,0.316662628518856,0.480980492477236,0.616223509056810 
 09/09  21:00:00,2.17158345251597,0.590255157541923,0.000000000000000E+000,0.000000000000000E+000,0.592652624395967,0.214603573156324,0.807256197552291,0.214603573156324,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.469751375921347,0.557896411103791 
 09/09  22:00:00,1.66555445112300,0.501391304147642,0.000000000000000E+000,0.000000000000000E+000,0.408460975568033,0.158069832922425,0.566530808490459,0.158069832922425,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.406509615318390,0.473388956009862 
 09/09  23:00:00,1.25434016772858,0.404229886095914,0.000000000000000E+000,0.000000000000000E+000,0.304085494136715,0.117885454171327,0.421970948308041,0.117885454171327,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.353249291654002,0.379896366613053 
 09/09  24:00:00,0.866234470732872,0.298883937848387,0.000000000000000E+000,0.000000000000000E+000,0.217205705983285,8.430733704639067E-002,0.301513043029678,8.430733704639067E-002,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.292190970381356,0.278756410805942 
 09/10  01:00:00,0.655187274904320,0.253023678678014,0.000000000000000E+000,0.000000000000000E+000,0.137307212046771,5.455526338211023E-002,0.191862475428881,5.455526338211023E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.269030917484836,0.234491528078485 
 09/10  02:00:00,0.565591525917298,0.241552579219732,0.000000000000000E+000,0.000000000000000E+000,0.107122459710836,4.200021364113569E-002,0.149122673351972,4.200021364113569E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.265911718441533,0.223235294134401 
 09/10  03:00:00,0.505629195935469,0.244558034882771,0.000000000000000E+000,0.000000000000000E+000,7.271823840310418E-002,2.892045149000796E-002,0.101638689893112,2.892045149000796E-002,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.262168679589570,0.226498588414477 
 09/10  04:00:00,0.457813624745029,0.278653036311292,0.000000000000000E+000,0.000000000000000E+000,3.796851129589446E-002,1.511141739448166E-002,5.307992869037620E-002,1.511141739448166E-002,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.252265222627085,0.261275787850576 
 09/10  05:00:00,0.506211139639565,0.434577310524562,0.000000000000000E+000,0.000000000000000E+000,3.906616119794923E-002,1.554565086644949E-002,5.461181206439886E-002,1.554565086644949E-002,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.281507713658046,0.415185697868243 
 09/10  06:00:00,0.693583369702835,0.724965461265202,0.000000000000000E+000,0.000000000000000E+000,6.056924719155482E-002,2.408174608896096E-002,8.465099328051572E-002,2.408174608896096E-002,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.325254480240362,0.702560359772266 
 09/10  07:00:00,0.971076468351892,0.802685438655840,0.000000000000000E+000,0.000000000000000E+000,8.551262448407097E-002,3.317693076552254E-002,0.118689555249594,3.317693076552254E-002,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.345607253997910,0.778878339682765 
 09/10  08:00:00,0.941217179195791,0.778236199658028,0.000000000000000E+000,0.000000000000000E+000,0.101671178055284,3.806152406105100E-002,0.139732702116335,3.806152406105100E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.292190970381356,0.758108672615586 
 09/10  09:00:00,0.929056276482310,0.709727141402995,0.000000000000000E+000,0.000000000000000E+000,0.142534697362409,5.117378688249009E-002,0.193708484244899,5.117378688249009E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.248678143727287,0.692596988283606 
 09/10  10:00:00,1.09144753056616,0.633661454353302,0.000000000000000E+000,0.000000000000000E+000,0.260966425156503,8.928523322774860E-002,0.350251658384250,8.928523322774860E-002,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.254526641933480,0.616128428394793 
 09/10  11:00:00,1.22176401942460,0.566312096170181,0.000000000000000E+000,0.000000000000000E+000,0.349388217211345,0.115294404591988,0.464682621803333,0.115294404591988,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.254604621909562,0.548773698573813 
 09/10  12:00:00,1.41323446357405,0.514493744172647,0.000000000000000E+000,0.000000000000000E+000,0.514616482270234,0.161110585042119,0.675727067312355,0.161110585042119,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.250315723225021,0.497250786658303 
 09/10  13:00:00,1.65035246019712,0.484823095957691,0.000000000000000E+000,0.000000000000000E+000,0.721769733935197,0.217626669971086,0.939396403906283,0.217626669971086,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.258971500570185,0.466983886641449 
 09/10  14:00:00,1.88497787665334,0.456115511766781,0.000000000000000E+000,0.000000000000000E+000,0.916324925017992,0.272371502915246,1.18869642793324,0.272371502915246,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.273553756097624,0.437271806171668 
 09/10  15:00:00,2.03723173901202,0.461512987534611,0.000000000000000E+000,0.000000000000000E+000,1.01231018931848,0.308703964303671,1.32101415362216,0.308703964303671,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.288759851433724,0.441621812557784 
 09/10  16:00:00,2.28591597310795,0.504626119527470,0.000000000000000E+000,0.000000000000000E+000,1.12777443188363,0.339940554945662,1.46771498682930,0.339940554945662,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.341552295241618,0.481098345722849 
 09/10  17:00:00,2.64082885407565,0.590568646280789,0.000000000000000E+000,0.000000000000000E+000,1.25557644258336,0.378573674468578,1.63415011705194,0.378573674468578,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.414931452735308,0.561986161254675 
 09/10  18:00:00,2.59696784227166,0.674725666462201,0.000000000000000E+000,0.000000000000000E+000,1.11029775767622,0.347447127272438,1.45774488494866,0.347447127272438,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.450490321828955,0.643693714574237 
 09/10  19:00:00,2.47402900300486,0.694458671274245,0.000000000000000E+000,0.000000000000000E+000,0.924877732593816,0.304911904263445,1.22978963685726,0.304911904263445,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.464994597380311,0.662427594745263 
 09/10  20:00:00,2.53580528242878,0.651139367305574,0.000000000000000E+000,0.000000000000000E+000,0.826721096653973,0.275762592753853,1.10248368940783,0.275762592753853,0.514976675553800,0.105626784411060,0.316662628518856,0.480980492477236,0.618007105016330 
 09/10  21:00:00,2.24391064197129,0.591816713509875,0.000000000000000E+000,0.000000000000000E+000,0.649680785088160,0.229902601919454,0.879583387007613,0.229902601919454,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.469751375921347,0.559457967071743 
 09/10  22:00:00,1.78712636284936,0.502586820045851,0.000000000000000E+000,0.000000000000000E+000,0.503804593309238,0.184298126907582,0.688102720216819,0.184298126907582,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.406509615318390,0.474584471908071 
 09/10  23:00:00,1.32993514299937,0.405015493277910,0.000000000000000E+000,0.000000000000000E+000,0.360523930155638,0.137041993423197,0.497565923578834,0.137041993423197,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.353249291654002,0.380681973795052 
 09/10  24:00:00,0.925706694737777,0.299249101807820,0.000000000000000E+000,0.000000000000000E+000,0.260939718280437,0.100045548754146,0.360985267034583,0.100045548754146,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.292190970381356,0.279121574765378 
 09/11  01:00:00,0.611947089871614,0.249386818123224,0.000000000000000E+000,0.000000000000000E+000,0.109985321210908,4.258399641822849E-002,0.152569317629136,4.258399641822849E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.230854667523695 
 09/11  02:00:00,0.585620614534656,0.238790496371851,0.000000000000000E+000,0.000000000000000E+000,0.123371489715084,4.839151277046507E-002,0.171763002485550,4.839151277046507E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.220473211286519 
 09/11  03:00:00,0.548011148719421,0.241592929712356,0.000000000000000E+000,0.000000000000000E+000,0.104629836676938,4.075621126442459E-002,0.145386047941363,4.075621126442459E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.223533483244062 
 09/11  04:00:00,0.512629669344124,0.272601058666648,0.000000000000000E+000,0.000000000000000E+000,7.942376319434277E-002,3.114336784752796E-002,0.110567131041871,3.114336784752796E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.255223810205930 
 09/11  05:00:00,0.539670477176114,0.416703411667882,0.000000000000000E+000,0.000000000000000E+000,6.607727631228459E-002,2.609056916618758E-002,9.216784547847211E-002,2.609056916618758E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.397311799011563 
 09/11  06:00:00,0.598306855704404,0.683914433062645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.661509331569709 
 09/11  07:00:00,0.962151698603610,0.753575990062224,0.000000000000000E+000,0.000000000000000E+000,9.469219180968728E-002,3.623397254028484E-002,0.130926164349972,3.623397254028484E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.729768891089149 
 09/11  08:00:00,0.944565905052406,0.727646840303237,0.000000000000000E+000,0.000000000000000E+000,0.128940227357471,4.657852745751188E-002,0.175518754814983,4.657852745751188E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.707519313260792 
 09/11  09:00:00,0.927173125120612,0.663901653384062,0.000000000000000E+000,0.000000000000000E+000,0.175562993219321,6.129343415461059E-002,0.236856427373931,6.129343415461059E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.646771500264672 
 09/11  10:00:00,1.10237820032334,0.594785838979468,0.000000000000000E+000,0.000000000000000E+000,0.308127885382544,0.103970712781164,0.412098598163709,0.103970712781164,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.577252813020959 
 09/11  11:00:00,1.27155021554281,0.534294119100037,0.000000000000000E+000,0.000000000000000E+000,0.430481524822980,0.136476094608580,0.566957619431560,0.136476094608580,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.516755721503671 
 09/11  12:00:00,1.47456035980949,0.486839532991001,0.000000000000000E+000,0.000000000000000E+000,0.601513520738854,0.183349987148434,0.784863507887287,0.183349987148434,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.469596575476654 
 09/11  13:00:00,1.71670498865864,0.460871204432680,0.000000000000000E+000,0.000000000000000E+000,0.811187201681134,0.238149798071816,1.04933699975295,0.238149798071816,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.443031995116438 
 09/11  14:00:00,1.93925631060652,0.434359009416118,0.000000000000000E+000,0.000000000000000E+000,0.991144990203758,0.290955475158327,1.28210046536209,0.290955475158327,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.415515303821005 
 09/11  15:00:00,2.20464235871813,0.439730263375382,0.000000000000000E+000,0.000000000000000E+000,1.18304664834307,0.342437127487638,1.52548377583071,0.342437127487638,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.419839088398555 
 09/11  16:00:00,2.39402066707856,0.477434515233301,0.000000000000000E+000,0.000000000000000E+000,1.24263859723104,0.369099031550933,1.61173762878197,0.369099031550933,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.453906741428680 
 09/11  17:00:00,2.78967120668057,0.557309062032062,0.000000000000000E+000,0.000000000000000E+000,1.40187046535539,0.416473962798190,1.81834442815359,0.416473962798190,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.528726577005948 
 09/11  18:00:00,2.76220015167630,0.630628456325042,0.000000000000000E+000,0.000000000000000E+000,1.27011182453705,0.387175712804050,1.65728753734110,0.387175712804050,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.599596504437078 
 09/11  19:00:00,2.49052209555259,0.644629147810597,0.000000000000000E+000,0.000000000000000E+000,0.955137099311582,0.325390411682760,1.28052751099434,0.325390411682760,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.612598071281615 
 09/11  20:00:00,2.44227462838228,0.603830932576332,0.000000000000000E+000,0.000000000000000E+000,0.771554103320669,0.272254330252535,1.04380843357320,0.272254330252535,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.570698670287088 
 09/11  21:00:00,2.20069535616047,0.552527285512436,0.000000000000000E+000,0.000000000000000E+000,0.640994150097282,0.230980837053296,0.871974987150579,0.230980837053296,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.520168539074301 
 09/11  22:00:00,1.77142475004960,0.471485128466912,0.000000000000000E+000,0.000000000000000E+000,0.513575780903816,0.187118561072078,0.700694341975892,0.187118561072078,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.443482780329132 
 09/11  23:00:00,1.35013853182197,0.385511019958947,0.000000000000000E+000,0.000000000000000E+000,0.388873202477733,0.144430967687346,0.533304170165078,0.144430967687346,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.361177500476089 
 09/11  24:00:00,0.942728509126690,0.292137059584961,0.000000000000000E+000,0.000000000000000E+000,0.279073049168536,0.105507720590706,0.384580769759242,0.105507720590706,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.272009532542518 
 09/12  01:00:00,0.748470889967722,0.249562040016338,0.000000000000000E+000,0.000000000000000E+000,0.209355536627376,7.973758109786717E-002,0.289093117725242,7.973758109786717E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.231029889416810 
 09/12  02:00:00,0.621066593778119,0.238913871477252,0.000000000000000E+000,0.000000000000000E+000,0.149376283354261,5.783269837475141E-002,0.207208981729012,5.783269837475141E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.220596586391921 
 09/12  03:00:00,0.564855679907541,0.241730044642943,0.000000000000000E+000,0.000000000000000E+000,0.116949891697276,4.528068743220735E-002,0.162230579129483,4.528068743220735E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.223670598174649 
 09/12  04:00:00,0.526608557693584,0.272880644909122,0.000000000000000E+000,0.000000000000000E+000,8.963306536136464E-002,3.491295402996699E-002,0.124546019391331,3.491295402996699E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.255503396448405 
 09/12  05:00:00,0.554655741860966,0.417585971150046,0.000000000000000E+000,0.000000000000000E+000,7.698728197907631E-002,3.016582818424991E-002,0.107153110163326,3.016582818424991E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.398194358493729 
 09/12  06:00:00,0.602987673403397,0.685843655144932,0.000000000000000E+000,0.000000000000000E+000,3.361022667420816E-003,1.319795031572669E-003,4.680817698993468E-003,1.319795031572669E-003,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.663438553651996 
 09/12  07:00:00,0.985470262142307,0.755904430878516,0.000000000000000E+000,0.000000000000000E+000,0.111990378744403,4.225434914426644E-002,0.154244727888669,4.225434914426644E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.732097331905441 
 09/12  08:00:00,0.950368562248308,0.729938016301763,0.000000000000000E+000,0.000000000000000E+000,0.132687049631573,4.863436237931433E-002,0.181321412010887,4.863436237931433E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.709810489259318 
 09/12  09:00:00,0.938476978826941,0.665959842713906,0.000000000000000E+000,0.000000000000000E+000,0.183578407961692,6.458187311856772E-002,0.248160281080260,6.458187311856772E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.648829689594517 
 09/12  10:00:00,1.10619707987212,0.596553519317273,0.000000000000000E+000,0.000000000000000E+000,0.310445365766522,0.105472111945972,0.415917477712494,0.105472111945972,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.579020493358760 
 09/12  11:00:00,1.27056813058972,0.535793578641467,0.000000000000000E+000,0.000000000000000E+000,0.426144519323195,0.139831015155275,0.565975534478471,0.139831015155275,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.518255181045102 
 09/12  12:00:00,1.37363994355781,0.488129113825531,0.000000000000000E+000,0.000000000000000E+000,0.516699606583980,0.167243485051622,0.683943091635602,0.167243485051622,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.470886156311188 
 09/12  13:00:00,1.51185971737111,0.462027705719883,0.000000000000000E+000,0.000000000000000E+000,0.645505644950850,0.198986083514573,0.844491728465423,0.198986083514573,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.444188496403641 
 09/12  14:00:00,1.62871144678033,0.435389429284915,0.000000000000000E+000,0.000000000000000E+000,0.745021358240415,0.226534243295475,0.971555601535890,0.226534243295475,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.416545723689798 
 09/12  15:00:00,1.87113868415578,0.440773631437770,0.000000000000000E+000,0.000000000000000E+000,0.919422746078961,0.272557355189394,1.19198010126836,0.272557355189394,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.420882456460943 
 09/12  16:00:00,2.24248810836400,0.478624130970818,0.000000000000000E+000,0.000000000000000E+000,1.13288726448954,0.327317805577865,1.46020507006740,0.327317805577865,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.455096357166197 
 09/12  17:00:00,2.61327898120502,0.558809409508292,0.000000000000000E+000,0.000000000000000E+000,1.26252810238412,0.379424100293901,1.64195220267803,0.379424100293901,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.530226924482181 
 09/12  18:00:00,2.60569714866870,0.632398124636923,0.000000000000000E+000,0.000000000000000E+000,1.14416094504281,0.356623589290693,1.50078453433350,0.356623589290693,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.601366172748959 
 09/12  19:00:00,2.49248660571248,0.646423840213061,0.000000000000000E+000,0.000000000000000E+000,0.965742487704117,0.316749533450121,1.28249202115423,0.316749533450121,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.614392763684079 
 09/12  20:00:00,2.53508015234617,0.605464010473943,0.000000000000000E+000,0.000000000000000E+000,0.850825472300717,0.285788485236380,1.13661395753709,0.285788485236380,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.572331748184699 
 09/12  21:00:00,2.12120265334871,0.553962627720784,0.000000000000000E+000,0.000000000000000E+000,0.576328502096849,0.216153782241968,0.792482284338817,0.216153782241968,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.521603881282652 
 09/12  22:00:00,1.68734932186959,0.472581033308732,0.000000000000000E+000,0.000000000000000E+000,0.448322733127122,0.168296180668762,0.616618913795884,0.168296180668762,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.444578685170952 
 09/12  23:00:00,1.26238312345591,0.386236625599623,0.000000000000000E+000,0.000000000000000E+000,0.322512872945784,0.123035888853227,0.445548761799010,0.123035888853227,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.361903106116764 
 09/12  24:00:00,0.880505604663267,0.292482542602422,0.000000000000000E+000,0.000000000000000E+000,0.233329049733403,8.902881556241714E-002,0.322357865295819,8.902881556241714E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.272355015559976 
 09/13  01:00:00,0.669811318593973,0.249737916250139,0.000000000000000E+000,0.000000000000000E+000,0.152324563079533,5.810898327196415E-002,0.210433546351497,5.810898327196415E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.231205765650610 
 09/13  02:00:00,0.529783924766426,0.239037256942424,0.000000000000000E+000,0.000000000000000E+000,8.343417738107184E-002,3.249213533624886E-002,0.115926312717321,3.249213533624886E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.220719971857093 
 09/13  03:00:00,0.402625100778059,0.244857686764942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.226798240296648 
 09/13  04:00:00,0.402062538302254,0.276074874678091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.258697626217374 
 09/13  05:00:00,0.447502631697641,0.421584172010784,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.402192559354465 
 09/13  06:00:00,0.598306855704404,0.691927130828767,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.669522029335828 
 09/13  07:00:00,0.963025734031424,0.759649653531770,0.000000000000000E+000,0.000000000000000E+000,9.518647726902811E-002,3.661372250875874E-002,0.131800199777787,3.661372250875874E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.735842554558692 
 09/13  08:00:00,0.919834814631710,0.732278692999411,0.000000000000000E+000,0.000000000000000E+000,0.109264559385998,4.152310500829105E-002,0.150787664394289,4.152310500829105E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.712151165956966 
