Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/13  09:00:00,0.885870142644603,0.668055250219598,0.000000000000000E+000,0.000000000000000E+000,0.142678151191192,5.287529370672751E-002,0.195553444897919,5.287529370672751E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.650925097100208 
 09/13  10:00:00,0.959093267501992,0.598352879230095,0.000000000000000E+000,0.000000000000000E+000,0.197091573805644,7.172209153672066E-002,0.268813665342364,7.172209153672066E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.580819853271586 
 09/13  11:00:00,1.11112660760303,0.537318536407877,0.000000000000000E+000,0.000000000000000E+000,0.301176296466703,0.105357715025078,0.406534011491780,0.105357715025078,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.519780138811512 
 09/13  12:00:00,1.24759379949577,0.489440790874369,0.000000000000000E+000,0.000000000000000E+000,0.416863012835313,0.141033934738251,0.557896947573562,0.141033934738251,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.472197833360026 
 09/13  13:00:00,1.35210542386174,0.463205812317248,0.000000000000000E+000,0.000000000000000E+000,0.510125423306790,0.174612011649259,0.684737434956049,0.174612011649259,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.445366603001006 
 09/13  14:00:00,1.41364955264568,0.436440164954508,0.000000000000000E+000,0.000000000000000E+000,0.560577658435635,0.195916048965605,0.756493707401240,0.195916048965605,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.417596459359392 
 09/13  15:00:00,1.56933015633134,0.441836465172456,0.000000000000000E+000,0.000000000000000E+000,0.661544587412869,0.228626986031048,0.890171573443917,0.228626986031048,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.421945290195629 
 09/13  16:00:00,1.69956438325375,0.479834202128099,0.000000000000000E+000,0.000000000000000E+000,0.681650445763231,0.235630899193930,0.917281344957161,0.235630899193930,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.456306428323481 
 09/13  17:00:00,1.85219270467637,0.560325161481615,0.000000000000000E+000,0.000000000000000E+000,0.650800370660441,0.230065555488945,0.880865926149385,0.230065555488945,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.531742676455504 
 09/13  18:00:00,1.57197614861444,0.634184746077024,0.000000000000000E+000,0.000000000000000E+000,0.341083858748952,0.125979675530285,0.467063534279240,0.125979675530285,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.603152794189060 
 09/13  19:00:00,1.53027287232679,0.648240706104272,0.000000000000000E+000,0.000000000000000E+000,0.231945891885401,8.833239588313935E-002,0.320278287768539,8.833239588313935E-002,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.616209629575290 
 09/13  20:00:00,1.88725033688503,0.607122326826926,0.000000000000000E+000,0.000000000000000E+000,0.352751555387202,0.136032586688746,0.488784142075948,0.136032586688746,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.573990064537681 
 09/13  21:00:00,1.73603924781704,0.555420755972341,0.000000000000000E+000,0.000000000000000E+000,0.293877902955165,0.113440975851987,0.407318878807151,0.113440975851987,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.523062009534206 
 09/13  22:00:00,1.35819986743200,0.473693157033892,0.000000000000000E+000,0.000000000000000E+000,0.207341331580324,8.012812777796872E-002,0.287469459358292,8.012812777796872E-002,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.445690808896109 
 09/13  23:00:00,0.976882219606873,0.386971306997126,0.000000000000000E+000,0.000000000000000E+000,0.115406866564126,4.464099138584982E-002,0.160047857949976,4.464099138584982E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.362637787514267 
 09/13  24:00:00,0.614667920081868,0.292826625568263,0.000000000000000E+000,0.000000000000000E+000,4.073880841875344E-002,1.578137229566721E-002,5.652018071442062E-002,1.578137229566721E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.272699098525819 
 09/14  01:00:00,0.459377772242477,0.250552450152143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.232020299552614 
 09/14  02:00:00,0.413857612049105,0.240786365560263,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.222469080474932 
 09/14  03:00:00,0.402625100778059,0.244887430039392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.226827983571098 
 09/14  04:00:00,0.402062538302254,0.277509206654777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.260131958194059 
 09/14  05:00:00,0.447502631697641,0.424047238744781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.404655626088461 
 09/14  06:00:00,0.598306855704404,0.696164391721437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.673759290228501 
 09/14  07:00:00,0.831225534253637,0.766710089595898,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.742902990622823 
 09/14  08:00:00,0.769047150237422,0.739400801086454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.719273274044012 
 09/14  09:00:00,0.690316697746683,0.673644016847110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.656513863727718 
 09/14  10:00:00,0.690279602159629,0.602430232116756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.584897206158243 
 09/14  11:00:00,0.765726380174411,0.539081749472424,0.000000000000000E+000,0.000000000000000E+000,4.449008578889044E-002,1.664369827427266E-002,6.113378406316312E-002,1.664369827427266E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.521543351876059 
 09/14  12:00:00,0.872209482632903,0.490773311184196,0.000000000000000E+000,0.000000000000000E+000,0.134142771852361,4.836985885833890E-002,0.182512630710699,4.836985885833890E-002,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.473530353669852 
 09/14  13:00:00,0.981747031885325,0.464398357943659,0.000000000000000E+000,0.000000000000000E+000,0.232296667059709,8.208237591992486E-002,0.314379042979633,8.208237591992486E-002,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.446559148627416 
 09/14  14:00:00,1.13544626956890,0.437503033548725,0.000000000000000E+000,0.000000000000000E+000,0.355491647523515,0.122798776800950,0.478290424324464,0.122798776800950,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.418659327953608 
 09/14  15:00:00,1.37095080023685,0.442911029261745,0.000000000000000E+000,0.000000000000000E+000,0.517021129172206,0.174771088177225,0.691792217349428,0.174771088177225,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.423019854284918 
 09/14  16:00:00,1.60129554231970,0.481065876951830,0.000000000000000E+000,0.000000000000000E+000,0.610272450967790,0.208740053055316,0.819012504023107,0.208740053055316,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.457538103147212 
 09/14  17:00:00,1.89709893654388,0.561873316406280,0.000000000000000E+000,0.000000000000000E+000,0.689781123051174,0.235991034965722,0.925772158016895,0.235991034965722,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.533290831380165 
 09/14  18:00:00,1.97308152232826,0.636011427209701,0.000000000000000E+000,0.000000000000000E+000,0.638276997148570,0.229891910844492,0.868168907993062,0.229891910844492,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.604979475321737 
 09/14  19:00:00,1.98646277608875,0.650106804812517,0.000000000000000E+000,0.000000000000000E+000,0.568011319068389,0.208456872462118,0.776468191530506,0.208456872462118,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.618075728283534 
 09/14  20:00:00,2.07141239751718,0.608817861709991,0.000000000000000E+000,0.000000000000000E+000,0.489944668962188,0.183001533745916,0.672946202708104,0.183001533745916,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.575685599420747 
 09/14  21:00:00,1.87641936306623,0.556909081218297,0.000000000000000E+000,0.000000000000000E+000,0.397022787343154,0.150676206713192,0.547698994056345,0.150676206713192,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.524550334780165 
 09/14  22:00:00,1.48401066841441,0.474830460572537,0.000000000000000E+000,0.000000000000000E+000,0.298892188580073,0.114388071760631,0.413280260340705,0.114388071760631,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.446828112434757 
 09/14  23:00:00,1.08791229739589,0.387725155162868,0.000000000000000E+000,0.000000000000000E+000,0.195362890891966,7.571504484703243E-002,0.271077935738998,7.571504484703243E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.363391635680009 
 09/14  24:00:00,0.706373539685093,0.293185838146702,0.000000000000000E+000,0.000000000000000E+000,0.106798680388425,4.142711992922082E-002,0.148225800317646,4.142711992922082E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.273058311104257 
 09/15  01:00:00,0.522179652075924,0.250092880391356,0.000000000000000E+000,0.000000000000000E+000,4.523483472160382E-002,1.756704511184165E-002,6.280187983344533E-002,1.756704511184165E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.231560729791827 
 09/15  02:00:00,0.414949302190915,0.239283698042684,0.000000000000000E+000,0.000000000000000E+000,7.858590275993996E-004,3.058311142104012E-004,1.091690141809801E-003,3.058311142104012E-004,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.220966412957353 
 09/15  03:00:00,0.402625100778059,0.243324964348488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.225265517880194 
 09/15  04:00:00,0.402062538302254,0.276567950558820,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.259190702098102 
 09/15  05:00:00,0.447502631697641,0.423718117226253,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.404326504569937 
 09/15  06:00:00,0.598306855704404,0.698493926260674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.676088824767738 
 09/15  07:00:00,0.831225534253637,0.767938267390611,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.744131168417533 
 09/15  08:00:00,0.769047150237422,0.742131561170341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.722004034127896 
 09/15  09:00:00,0.690316697746683,0.676307436083208,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.659177282963816 
 09/15  10:00:00,0.750844478390969,0.602346791188564,0.000000000000000E+000,0.000000000000000E+000,4.469988880441855E-002,1.586498742692184E-002,6.056487623134028E-002,1.586498742692184E-002,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.584813765230052 
 09/15  11:00:00,0.894246298606914,0.540451804071008,0.000000000000000E+000,0.000000000000000E+000,0.141225516706435,4.842818578923180E-002,0.189653702495666,4.842818578923180E-002,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.522913406474643 
 09/15  12:00:00,1.02873195384404,0.492132768262697,0.000000000000000E+000,0.000000000000000E+000,0.253938389228719,8.509671269311124E-002,0.339035101921831,8.509671269311124E-002,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.474889810748353 
 09/15  13:00:00,1.21332096451333,0.465617929641854,0.000000000000000E+000,0.000000000000000E+000,0.411293185531369,0.134659790076271,0.545952975607639,0.134659790076271,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.447778720325612 
 09/15  14:00:00,1.40539543659033,0.438589604617670,0.000000000000000E+000,0.000000000000000E+000,0.563708277840612,0.184531313505279,0.748239591345889,0.184531313505279,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.419745899022556 
 09/15  15:00:00,1.61036376557780,0.444008320574231,0.000000000000000E+000,0.000000000000000E+000,0.701520701530418,0.229684481159956,0.931205182690375,0.229684481159956,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.424117145597403 
 09/15  16:00:00,1.82875864213872,0.482315566859770,0.000000000000000E+000,0.000000000000000E+000,0.786295185972065,0.260180417870066,1.04647560384213,0.260180417870066,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.458787793055152 
 09/15  17:00:00,2.19528041456735,0.563442422066405,0.000000000000000E+000,0.000000000000000E+000,0.924883162775183,0.299070473265182,1.22395363604036,0.299070473265182,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.534859937040291 
 09/15  18:00:00,2.17143959867750,0.637865273943008,0.000000000000000E+000,0.000000000000000E+000,0.792283540766812,0.274243443575483,1.06652698434229,0.274243443575483,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.606833322055044 
 09/15  19:00:00,1.99779286385291,0.651994573605647,0.000000000000000E+000,0.000000000000000E+000,0.578583776699323,0.209214502595338,0.787798279294661,0.209214502595338,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.619963497076665 
 09/15  20:00:00,1.94764989168089,0.610533724304855,0.000000000000000E+000,0.000000000000000E+000,0.400136721016587,0.149046975855227,0.549183696871814,0.149046975855227,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.577401462015611 
 09/15  21:00:00,1.66031168195999,0.558415589499517,0.000000000000000E+000,0.000000000000000E+000,0.239212502034004,9.237881091610017E-002,0.331591312950105,9.237881091610017E-002,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.526056843061385 
 09/15  22:00:00,1.25638446217589,0.475979706207058,0.000000000000000E+000,0.000000000000000E+000,0.133339552380920,5.231450172126983E-002,0.185654054102190,5.231450172126983E-002,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.447977358069278 
 09/15  23:00:00,0.916687289375181,0.388485488643565,0.000000000000000E+000,0.000000000000000E+000,7.181243336512490E-002,2.804049435316059E-002,9.985292771828549E-002,2.804049435316059E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.364151969160703 
 09/15  24:00:00,0.558147739367448,0.294680841208145,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.274553314165701 
 09/16  01:00:00,0.523474769195269,0.254891886763547,0.000000000000000E+000,0.000000000000000E+000,4.313798988258763E-002,1.701197983724281E-002,6.014996971983061E-002,1.701197983724281E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.269030917484836,0.236359736164019 
 09/16  02:00:00,0.416468852565327,0.242504004227612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.265911718441533,0.224186719142281 
 09/16  03:00:00,0.403990506042357,0.246118038810908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.262168679589570,0.228058592342614 
 09/16  04:00:00,0.404733696054653,0.282900290270710,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.252265222627085,0.265523041809993 
 09/16  05:00:00,0.451599327575167,0.443477615888478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.281507713658046,0.424086003232162 
 09/16  06:00:00,0.608932376422320,0.745191171443605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.325254480240362,0.722786069950668 
 09/16  07:00:00,0.852386913102299,0.823475325100591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.345607253997910,0.799668226127516 
 09/16  08:00:00,0.801484477079455,0.796154874782424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.292190970381356,0.776027347739979 
 09/16  09:00:00,0.740731264684935,0.724272618498951,0.000000000000000E+000,0.000000000000000E+000,3.961244811400592E-003,1.422227636123690E-003,5.383472447524290E-003,1.422227636123690E-003,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.248678143727287,0.707142465379559 
 09/16  10:00:00,0.906588561330510,0.645857732817351,0.000000000000000E+000,0.000000000000000E+000,0.122846720624137,4.254596852446064E-002,0.165392689148598,4.254596852446064E-002,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.254526641933480,0.628324706858841 
 09/16  11:00:00,1.04432232025638,0.576634004484804,0.000000000000000E+000,0.000000000000000E+000,0.215969361922142,7.127156071297101E-002,0.287240922635113,7.127156071297101E-002,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.254604621909562,0.559095606888439 
 09/16  12:00:00,1.20373392345348,0.523378816244471,0.000000000000000E+000,0.000000000000000E+000,0.352715399777964,0.113511127413816,0.466226527191779,0.113511127413816,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.250315723225021,0.506135858730127 
 09/16  13:00:00,1.35590070266766,0.492760861061140,0.000000000000000E+000,0.000000000000000E+000,0.489570989562720,0.155373656814105,0.644944646376827,0.155373656814105,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.258971500570185,0.474921651744898 
 09/16  14:00:00,1.50724287700876,0.463197169387345,0.000000000000000E+000,0.000000000000000E+000,0.615606836093444,0.195354592195215,0.810961428288660,0.195354592195215,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.273553756097624,0.444353463792231 
 09/16  15:00:00,1.75243349789473,0.468655205324964,0.000000000000000E+000,0.000000000000000E+000,0.789192957708372,0.247022954796495,1.03621591250487,0.247022954796495,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.288759851433724,0.448764030348137 
 09/16  16:00:00,2.01109960990299,0.512824339412410,0.000000000000000E+000,0.000000000000000E+000,0.908548937220493,0.284349686403848,1.19289862362434,0.284349686403848,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.341552295241618,0.489296565607789 
 09/16  17:00:00,2.30145403108553,0.600793490051638,0.000000000000000E+000,0.000000000000000E+000,0.979620382368340,0.315154911693480,1.29477529406182,0.315154911693480,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.414931452735308,0.572211005025527 
 09/16  18:00:00,2.31547709913022,0.686872266337993,0.000000000000000E+000,0.000000000000000E+000,0.882101426734774,0.294152715072445,1.17625414180722,0.294152715072445,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.450490321828955,0.655840314450029 
 09/16  19:00:00,2.14212984629377,0.706959026265563,0.000000000000000E+000,0.000000000000000E+000,0.656048349887577,0.241842130258595,0.897890480146173,0.241842130258595,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.464994597380311,0.674927949736581 
 09/16  20:00:00,2.17778674152112,0.662591987636685,0.000000000000000E+000,0.000000000000000E+000,0.541983366903386,0.202481781596780,0.744465148500165,0.202481781596780,0.514976675553800,0.105626784411060,0.316662628518856,0.480980492477236,0.629459725347441 
 09/16  21:00:00,1.94483146623031,0.601838964924748,0.000000000000000E+000,0.000000000000000E+000,0.418436502529662,0.162067708736975,0.580504211266636,0.162067708736975,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.469751375921347,0.569480218486616 
 09/16  22:00:00,1.51120182317273,0.510258642394609,0.000000000000000E+000,0.000000000000000E+000,0.295123044630147,0.117055135910039,0.412178180540186,0.117055135910039,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.406509615318390,0.482256294256830 
 09/16  23:00:00,1.14712939476344,0.410052513926435,0.000000000000000E+000,0.000000000000000E+000,0.226683878990148,8.807629635275348E-002,0.314760175342900,8.807629635275348E-002,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.353249291654002,0.385718994443576 
 09/16  24:00:00,0.770145542374402,0.301587480322650,0.000000000000000E+000,0.000000000000000E+000,0.147544324196989,5.787979047421923E-002,0.205424114671208,5.787979047421923E-002,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.292190970381356,0.281459953280205 
 09/17  01:00:00,0.589597704497600,0.254411654761952,0.000000000000000E+000,0.000000000000000E+000,9.031296340826793E-002,3.595994161389388E-002,0.126272905022162,3.595994161389388E-002,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.269030917484836,0.235879504162423 
 09/17  02:00:00,0.511640542921390,0.242536349904040,0.000000000000000E+000,0.000000000000000E+000,6.832714394348087E-002,2.684454641258245E-002,9.517169035606332E-002,2.684454641258245E-002,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.265911718441533,0.224219064818709 
 09/17  03:00:00,0.434537860245291,0.245654056531019,0.000000000000000E+000,0.000000000000000E+000,2.183378821192571E-002,8.713565991008993E-003,3.054735420293464E-002,8.713565991008993E-003,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.262168679589570,0.227594610062725 
 09/17  04:00:00,0.404733696054653,0.280994916297012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.252265222627085,0.263617667836294 
 09/17  05:00:00,0.451599327575167,0.441824184302104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.281507713658046,0.422432571645784 
 09/17  06:00:00,0.608932376422320,0.741487268049215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.325254480240362,0.719082166556276 
 09/17  07:00:00,0.880562981547936,0.821556775920020,0.000000000000000E+000,0.000000000000000E+000,2.013919331565982E-002,8.036875129978237E-003,2.817606844563811E-002,8.036875129978237E-003,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.345607253997910,0.797749676946945 
 09/17  08:00:00,0.889221108866351,0.796734658589442,0.000000000000000E+000,0.000000000000000E+000,6.432514942853643E-002,2.341148235835893E-002,8.773663178689539E-002,2.341148235835893E-002,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.292190970381356,0.776607131546997 
 09/17  09:00:00,0.878746051752626,0.726421254405683,0.000000000000000E+000,0.000000000000000E+000,0.105779106650084,3.761915286512960E-002,0.143398259515214,3.761915286512960E-002,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.248678143727287,0.709291101286291 
 09/17  10:00:00,1.03748849477199,0.648017642519633,0.000000000000000E+000,0.000000000000000E+000,0.220631769775786,7.566085281429383E-002,0.296292622590081,7.566085281429383E-002,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.254526641933480,0.630484616561123 
 09/17  11:00:00,1.15239587370814,0.578462001468889,0.000000000000000E+000,0.000000000000000E+000,0.297034620369659,9.827985571721055E-002,0.395314476086870,9.827985571721055E-002,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.254604621909562,0.560923603872524 
 09/17  12:00:00,1.31375733973837,0.524952039267207,0.000000000000000E+000,0.000000000000000E+000,0.437161649782387,0.139088293694281,0.576249943476669,0.139088293694281,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.250315723225021,0.507709081752863 
 09/17  13:00:00,1.46828709243520,0.494165982618584,0.000000000000000E+000,0.000000000000000E+000,0.578132605243200,0.179198430901167,0.757331036144369,0.179198430901167,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.258971500570185,0.476326773302344 
 09/17  14:00:00,1.61641717069890,0.464450356417768,0.000000000000000E+000,0.000000000000000E+000,0.702470748796541,0.217664973182250,0.920135721978791,0.217664973182250,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.273553756097624,0.445606650822652 
 09/17  15:00:00,1.82588784514444,0.469918476938353,0.000000000000000E+000,0.000000000000000E+000,0.849989329290011,0.259680930464564,1.10967025975458,0.259680930464564,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.288759851433724,0.450027301961526 
 09/17  16:00:00,2.05204479168903,0.514276607546554,0.000000000000000E+000,0.000000000000000E+000,0.945157014975788,0.288686790434592,1.23384380541038,0.288686790434592,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.341552295241618,0.490748833741936 
 09/17  17:00:00,2.32270110469713,0.602602856915558,0.000000000000000E+000,0.000000000000000E+000,0.998727875479817,0.317294492193605,1.31602236767342,0.317294492193605,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.414931452735308,0.574020371889444 
 09/17  18:00:00,2.37159820779296,0.689023881281300,0.000000000000000E+000,0.000000000000000E+000,0.932198133118999,0.300177117350960,1.23237525046996,0.300177117350960,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.450490321828955,0.657991929393336 
 09/17  19:00:00,2.30591059469774,0.709173468949691,0.000000000000000E+000,0.000000000000000E+000,0.793393055817542,0.268278172732603,1.06167122855015,0.268278172732603,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.464994597380311,0.677142392420708 
 09/17  20:00:00,2.30676177286638,0.664621710656943,0.000000000000000E+000,0.000000000000000E+000,0.643107011548656,0.230333168296771,0.873440179845426,0.230333168296771,0.514976675553800,0.105626784411060,0.316662628518856,0.480980492477236,0.631489448367699 
 09/17  21:00:00,2.08814681589920,0.603615552828581,0.000000000000000E+000,0.000000000000000E+000,0.529937876292101,0.193881684643428,0.723819560935530,0.193881684643428,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.469751375921347,0.571256806390449 
 09/17  22:00:00,1.66858592231208,0.511619442652729,0.000000000000000E+000,0.000000000000000E+000,0.414784293046069,0.154777986633462,0.569562279679531,0.154777986633462,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.406509615318390,0.483617094514949 
 09/17  23:00:00,1.24507271217712,0.410946774171348,0.000000000000000E+000,0.000000000000000E+000,0.298424585522672,0.114278907233911,0.412703492756583,0.114278907233911,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.353249291654002,0.386613254688490 
 09/17  24:00:00,0.850639497205109,0.302003038824318,0.000000000000000E+000,0.000000000000000E+000,0.206222878836615,7.969519066529847E-002,0.285918069501914,7.969519066529847E-002,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.292190970381356,0.281875511781876 
 09/18  01:00:00,0.656595131473777,0.250658189155464,0.000000000000000E+000,0.000000000000000E+000,0.141893391002508,5.532396822879084E-002,0.197217359231298,5.532396822879084E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.232126038555935 
 09/18  02:00:00,0.540443750803955,0.239691711068484,0.000000000000000E+000,0.000000000000000E+000,9.072617436439781E-002,3.585996439045078E-002,0.126586138754849,3.585996439045078E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.221374425983153 
 09/18  03:00:00,0.503452684524775,0.242600685365979,0.000000000000000E+000,0.000000000000000E+000,7.254598553569866E-002,2.828159821101852E-002,0.100827583746717,2.828159821101852E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.224541238897685 
 09/18  04:00:00,0.465744547700526,0.274661412839013,0.000000000000000E+000,0.000000000000000E+000,4.564690396559868E-002,1.803510543267469E-002,6.368200939827315E-002,1.803510543267469E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.257284164378296 
 09/18  05:00:00,0.489053734112549,0.423221363126047,0.000000000000000E+000,0.000000000000000E+000,2.978306912010512E-002,1.176803329480416E-002,4.155110241490922E-002,1.176803329480416E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.403829750469728 
 09/18  06:00:00,0.598306855704404,0.699103593770511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.676698492277575 
 09/18  07:00:00,0.927956704474195,0.771117374809056,0.000000000000000E+000,0.000000000000000E+000,6.996292783873527E-002,2.676824238182074E-002,9.673117022055620E-002,2.676824238182074E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.747310275835978 
 09/18  08:00:00,0.806492629460626,0.744573809237093,0.000000000000000E+000,0.000000000000000E+000,2.741947074296949E-002,1.002600848023320E-002,3.744547922320274E-002,1.002600848023320E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.724446282194648 
 09/18  09:00:00,0.894498280976302,0.679105684358360,0.000000000000000E+000,0.000000000000000E+000,0.151761417162794,5.242016606682708E-002,0.204181583229621,5.242016606682708E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.661975531238971 
 09/18  10:00:00,1.10829908154784,0.607840463242521,0.000000000000000E+000,0.000000000000000E+000,0.313638448468025,0.104381030920183,0.418019479388208,0.104381030920183,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.590307437284011 
 09/18  11:00:00,1.27924206823901,0.545358525401763,0.000000000000000E+000,0.000000000000000E+000,0.434993086568160,0.139656385559599,0.574649472127760,0.139656385559599,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.527820127805398 
 09/18  12:00:00,1.53748678411988,0.496350915436481,0.000000000000000E+000,0.000000000000000E+000,0.647758367574404,0.200031564623278,0.847789932197684,0.200031564623278,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.479107957922137 
 09/18  13:00:00,1.74438948327388,0.469398406343825,0.000000000000000E+000,0.000000000000000E+000,0.822986995197100,0.254034499171094,1.07702149436819,0.254034499171094,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.451559197027582 
 09/18  14:00:00,2.03392578356075,0.441956150081034,0.000000000000000E+000,0.000000000000000E+000,1.06170647790305,0.315063460413256,1.37676993831631,0.315063460413256,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.423112444485921 
 09/18  15:00:00,2.18544044077442,0.447413970748321,0.000000000000000E+000,0.000000000000000E+000,1.15478614612428,0.351495711762708,1.50628185788699,0.351495711762708,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.427522795771494 
 09/18  16:00:00,2.37627317106924,0.486202066956376,0.000000000000000E+000,0.000000000000000E+000,1.22205639664859,0.371933736124054,1.59399013277264,0.371933736124054,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.462674293151755 
 09/18  17:00:00,2.63298969040180,0.568308050945516,0.000000000000000E+000,0.000000000000000E+000,1.26637207824192,0.395290833632894,1.66166291187481,0.395290833632894,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.539725565919405 
 09/18  18:00:00,2.60566376954841,0.643614583154105,0.000000000000000E+000,0.000000000000000E+000,1.13998989588647,0.360761259326740,1.50075115521321,0.360761259326740,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.612582631266138 
 09/18  19:00:00,2.41756000486802,0.657862478773262,0.000000000000000E+000,0.000000000000000E+000,0.901191815802701,0.306373604507068,1.20756542030977,0.306373604507068,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.625831402244280 
 09/18  20:00:00,2.39188833172956,0.615881882049781,0.000000000000000E+000,0.000000000000000E+000,0.734751030685504,0.258671106234980,0.993422136920482,0.258671106234980,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.582749619760537 
 09/18  21:00:00,2.17539308034447,0.563117549772179,0.000000000000000E+000,0.000000000000000E+000,0.624256088871444,0.222416622463134,0.846672711334580,0.222416622463134,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.530758803334045 
 09/18  22:00:00,1.79509924856272,0.479572167091943,0.000000000000000E+000,0.000000000000000E+000,0.535630738778470,0.188738101710549,0.724368840489017,0.188738101710549,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.451569818954161 
 09/18  23:00:00,1.34935804740890,0.390866229842648,0.000000000000000E+000,0.000000000000000E+000,0.391627390242737,0.140896295509265,0.532523685752002,0.140896295509265,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.366532710359786 
 09/18  24:00:00,1.01839811596840,0.294680871543006,0.000000000000000E+000,0.000000000000000E+000,0.339312324425395,0.120938052175563,0.460250376600957,0.120938052175563,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.274553344500562 
 09/19  01:00:00,0.866697490119854,0.250858408523599,0.000000000000000E+000,0.000000000000000E+000,0.301193775463383,0.106125942413995,0.407319717877377,0.106125942413995,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.232326257924071 
 09/19  02:00:00,0.754070478302283,0.239835288861333,0.000000000000000E+000,0.000000000000000E+000,0.250202311575787,9.001055467739112E-002,0.340212866253178,9.001055467739112E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.221518003776002 
 09/19  03:00:00,0.708070226471911,0.242760136888205,0.000000000000000E+000,0.000000000000000E+000,0.224633502011957,8.081162368189694E-002,0.305445125693855,8.081162368189694E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.224700690419911 
 09/19  04:00:00,0.663335008542002,0.274978920841755,0.000000000000000E+000,0.000000000000000E+000,0.191155367305060,7.011710293468913E-002,0.261272470239749,7.011710293468913E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.257601672381037 
 09/19  05:00:00,0.665103438703228,0.424219358653688,0.000000000000000E+000,0.000000000000000E+000,0.157708210070635,5.989259693495116E-002,0.217600807005587,5.989259693495116E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.404827745997368 
 09/19  06:00:00,0.862163982915668,0.700996973531844,0.000000000000000E+000,0.000000000000000E+000,0.192535366420002,7.132176079125993E-002,0.263857127211262,7.132176079125993E-002,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.678591872038908 
 09/19  07:00:00,1.05965234733429,0.773606075854754,0.000000000000000E+000,0.000000000000000E+000,0.166321567524613,6.210524555603530E-002,0.228426813080649,6.210524555603530E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.749798976881679 
 09/19  08:00:00,1.08540279523210,0.747160310416151,0.000000000000000E+000,0.000000000000000E+000,0.234684352957903,8.167129203677385E-002,0.316355644994677,8.167129203677385E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.727032783373706 
 09/19  09:00:00,1.10353153345536,0.681426713577129,0.000000000000000E+000,0.000000000000000E+000,0.309144004814992,0.104070830893686,0.413214835708679,0.104070830893686,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.664296560457740 
 09/19  10:00:00,1.33820814811556,0.609833928708919,0.000000000000000E+000,0.000000000000000E+000,0.489218548221959,0.158709997733972,0.647928545955933,0.158709997733972,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.592300902750410 
 09/19  11:00:00,1.44526538582919,0.547048026296376,0.000000000000000E+000,0.000000000000000E+000,0.560838642665755,0.179834147052189,0.740672789717944,0.179834147052189,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.529509628700011 
 09/19  12:00:00,1.58501865732584,0.497802903751363,0.000000000000000E+000,0.000000000000000E+000,0.680172683778431,0.215149121625203,0.895321805403635,0.215149121625203,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.480559946237019 
 09/19  13:00:00,1.69926662035661,0.470699702757528,0.000000000000000E+000,0.000000000000000E+000,0.786503513740413,0.245395117710499,1.03189863145091,0.245395117710499,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.452860493441285 
 09/19  14:00:00,1.81527522494447,0.443117047579657,0.000000000000000E+000,0.000000000000000E+000,0.885086583416884,0.273032796283148,1.15811937970003,0.273032796283148,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.424273341984544 
 09/19  15:00:00,1.60417722485990,0.448584243089963,0.000000000000000E+000,0.000000000000000E+000,0.686850216588972,0.238168425383508,0.925018641972480,0.238168425383508,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.428693068113136 
 09/19  16:00:00,1.60638857510399,0.487536446945162,0.000000000000000E+000,0.000000000000000E+000,0.613352975196407,0.210752561610987,0.824105536807394,0.210752561610987,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.464008673140544 
 09/19  17:00:00,1.83599290716054,0.569993289440625,0.000000000000000E+000,0.000000000000000E+000,0.649138470392422,0.215527658241129,0.864666128633552,0.215527658241129,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.541410804414511 
 09/19  18:00:00,1.83510926371745,0.645598632113042,0.000000000000000E+000,0.000000000000000E+000,0.544999590036707,0.185197059345545,0.730196649382252,0.185197059345545,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.614566680225076 
 09/19  19:00:00,1.85303300574090,0.659880316416167,0.000000000000000E+000,0.000000000000000E+000,0.475800957303650,0.167237463878998,0.643038421182648,0.167237463878998,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.627849239887185 
 09/19  20:00:00,1.96748266712210,0.617717762670118,0.000000000000000E+000,0.000000000000000E+000,0.416636280051749,0.152380192261274,0.569016472313025,0.152380192261274,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.584585500380873 
 09/19  21:00:00,1.84217595461911,0.564731822343807,0.000000000000000E+000,0.000000000000000E+000,0.374928812044260,0.138526773564964,0.513455585609223,0.138526773564964,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.532373075905676 
 09/19  22:00:00,1.47849072927869,0.480805983839396,0.000000000000000E+000,0.000000000000000E+000,0.295780913228350,0.111979407976639,0.407760321204990,0.111979407976639,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.452803635701616 
 09/19  23:00:00,1.14082238300899,0.391682666136363,0.000000000000000E+000,0.000000000000000E+000,0.235015733358920,8.897228799317568E-002,0.323988021352096,8.897228799317568E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.367349146653502 
 09/19  24:00:00,0.801550961833895,0.295066897685735,0.000000000000000E+000,0.000000000000000E+000,0.176553510624707,6.684971184174057E-002,0.243403222466448,6.684971184174057E-002,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.274939370643292 
 09/20  01:00:00,0.657723297346456,0.251052536262016,0.000000000000000E+000,0.000000000000000E+000,0.144154829033522,5.419069607045662E-002,0.198345525103978,5.419069607045662E-002,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.232520385662488 
 09/20  02:00:00,0.550138820213085,0.239970028766647,0.000000000000000E+000,0.000000000000000E+000,9.841502228897539E-002,3.786618587500196E-002,0.136281208163977,3.786618587500196E-002,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.221652743681316 
 09/20  03:00:00,0.501985523033997,0.242911384171644,0.000000000000000E+000,0.000000000000000E+000,7.163098771155377E-002,2.772943454438500E-002,9.936042225593865E-002,2.772943454438500E-002,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.224851937703349 
 09/20  04:00:00,0.478058120818435,0.275294678378936,0.000000000000000E+000,0.000000000000000E+000,5.478810764085688E-002,2.120747487532435E-002,7.599558251618127E-002,2.120747487532435E-002,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.257917429918219 
 09/20  05:00:00,0.522219001147636,0.425226822336527,0.000000000000000E+000,0.000000000000000E+000,5.386955390864059E-002,2.084681554135292E-002,7.471636944999357E-002,2.084681554135292E-002,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.405835209680208 
 09/20  06:00:00,0.598306855704404,0.703494649660336,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.681089548167400 
 09/20  07:00:00,0.969097107165268,0.776350631955850,0.000000000000000E+000,0.000000000000000E+000,0.100484627966669,3.738694494496230E-002,0.137871572911631,3.738694494496230E-002,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.752543532982775 
 09/20  08:00:00,0.922448745112139,0.749779899854426,0.000000000000000E+000,0.000000000000000E+000,0.112366681358307,4.103491351640899E-002,0.153401594874716,4.103491351640899E-002,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.729652372811981 
 09/20  09:00:00,0.919325312834854,0.683779717478811,0.000000000000000E+000,0.000000000000000E+000,0.169529121752732,5.947949333544021E-002,0.229008615088172,5.947949333544021E-002,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.666649564359422 
 09/20  10:00:00,1.12088190213587,0.611854823507292,0.000000000000000E+000,0.000000000000000E+000,0.322394915298551,0.108207384677690,0.430602299976242,0.108207384677690,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.594321797548780 
 09/20  11:00:00,1.30287274644650,0.548761482450751,0.000000000000000E+000,0.000000000000000E+000,0.453225885137110,0.145054265198140,0.598280150335251,0.145054265198140,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.531223084854383 
