Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 09/27  14:00:00,1.03524196670612,0.452971548762721,0.000000000000000E+000,0.000000000000000E+000,0.280567130748158,9.751899071352210E-002,0.378086121461680,9.751899071352210E-002,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.434127843167605 
 09/27  15:00:00,1.22531995976484,0.458549219470271,0.000000000000000E+000,0.000000000000000E+000,0.406633817502296,0.139527559375118,0.546161376877416,0.139527559375118,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.438658044493444 
 09/27  16:00:00,1.44355105196129,0.498909840373106,0.000000000000000E+000,0.000000000000000E+000,0.492440618435580,0.168827395229122,0.661268013664702,0.168827395229122,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.475382066568488 
 09/27  17:00:00,1.71596619924223,0.584265255091822,0.000000000000000E+000,0.000000000000000E+000,0.552934167775466,0.191705252939775,0.744639420715241,0.191705252939775,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.555682770065708 
 09/27  18:00:00,1.68277933775178,0.662438187976646,0.000000000000000E+000,0.000000000000000E+000,0.420877668373754,0.156989055042821,0.577866723416576,0.156989055042821,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.631406236088682 
 09/27  19:00:00,1.59254045831983,0.677054041480122,0.000000000000000E+000,0.000000000000000E+000,0.274521387053369,0.108024486708209,0.382545873761579,0.108024486708209,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.645022964951143 
 09/27  20:00:00,1.62094601795680,0.633360083644642,0.000000000000000E+000,0.000000000000000E+000,0.158046564899099,6.443325824862590E-002,0.222479823147724,6.443325824862590E-002,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.600227821355398 
 09/27  21:00:00,1.38506920309200,0.578478239127243,0.000000000000000E+000,0.000000000000000E+000,4.002942620479313E-002,1.631940787732022E-002,5.634883408211343E-002,1.631940787732022E-002,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.546119492689109 
 09/27  22:00:00,1.07433037840781,0.491345583900325,0.000000000000000E+000,0.000000000000000E+000,2.557368740203100E-003,1.042601593901574E-003,3.599970334104685E-003,1.042601593901574E-003,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.463343235762545 
 09/27  23:00:00,0.816834361656894,0.400691102199028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.376357582716170 
 09/27  24:00:00,0.558147739367448,0.302865451108839,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.282737924066394 
 09/28  01:00:00,0.459377772242477,0.257100657720157,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.238568507120628 
 09/28  02:00:00,0.413857612049105,0.246863333912008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.228546048826677 
 09/28  03:00:00,0.402625100778059,0.251598613572372,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.233539167104077 
 09/28  04:00:00,0.402062538302254,0.288012487546245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.270635239085527 
 09/28  05:00:00,0.447502631697641,0.443773157729534,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.424381545073214 
 09/28  06:00:00,0.598306855704404,0.738890608660886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.716485507167950 
 09/28  07:00:00,0.831225534253637,0.813992646584513,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.790185547611435 
 09/28  08:00:00,0.769047150237422,0.784256719998277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.764129192955832 
 09/28  09:00:00,0.690316697746683,0.713271957713682,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.696141804594293 
 09/28  10:00:00,0.690279602159629,0.635359501841078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.617826475882566 
 09/28  11:00:00,0.704592596111248,0.565804872591536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.548266474995171 
 09/28  12:00:00,0.766157513661195,0.511795928508238,0.000000000000000E+000,0.000000000000000E+000,5.635934496087795E-002,2.010131677811409E-002,7.646066173899212E-002,2.010131677811409E-002,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.494552970993894 
 09/28  13:00:00,0.893829248990947,0.483224114221421,0.000000000000000E+000,0.000000000000000E+000,0.168009945407483,5.845131467777155E-002,0.226461260085255,5.845131467777155E-002,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.465384904905179 
 09/28  14:00:00,1.06618031900130,0.454273709814977,0.000000000000000E+000,0.000000000000000E+000,0.305450926151626,0.103573547605234,0.409024473756859,0.103573547605234,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.435430004219861 
 09/28  15:00:00,1.25821677399362,0.459865803509887,0.000000000000000E+000,0.000000000000000E+000,0.432428551632862,0.146629639473334,0.579058191106196,0.146629639473334,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.439974628533060 
 09/28  16:00:00,1.50707262930312,0.500412373009950,0.000000000000000E+000,0.000000000000000E+000,0.544847103058428,0.179942487948104,0.724789591006534,0.179942487948104,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.476884599205330 
 09/28  17:00:00,1.77760951191222,0.586150593216788,0.000000000000000E+000,0.000000000000000E+000,0.600027750747367,0.206254982637862,0.806282733385229,0.206254982637862,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.557568108190674 
 09/28  18:00:00,1.81877030435297,0.664663158815079,0.000000000000000E+000,0.000000000000000E+000,0.522561747308436,0.191295942709335,0.713857690017770,0.191295942709335,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.633631206927116 
 09/28  19:00:00,1.77632736734387,0.679323082228937,0.000000000000000E+000,0.000000000000000E+000,0.407323157193115,0.159009625592502,0.566332782785616,0.159009625592502,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.647292005699957 
 09/28  20:00:00,1.84359680710430,0.635426354449896,0.000000000000000E+000,0.000000000000000E+000,0.316946939775152,0.128183672520068,0.445130612295219,0.128183672520068,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.602294092160652 
 09/28  21:00:00,1.66147961292778,0.580294003510220,0.000000000000000E+000,0.000000000000000E+000,0.236387528071357,9.637171584652961E-002,0.332759243917888,9.637171584652961E-002,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.547935257072085 
 09/28  22:00:00,1.25675910648883,0.492687398287084,0.000000000000000E+000,0.000000000000000E+000,0.132152194033516,5.387650438160596E-002,0.186028698415122,5.387650438160596E-002,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.464685050149304 
 09/28  23:00:00,0.926670858222107,0.399548382176814,0.000000000000000E+000,0.000000000000000E+000,7.802631599161701E-002,3.181018057359494E-002,0.109836496565212,3.181018057359494E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.375214862693953 
 09/28  24:00:00,0.558147739367448,0.298942441060656,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.278814914018211 
 09/29  01:00:00,0.459377772242477,0.258749188647026,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.615853976796308E-002,1.562085998597799E-002,8.349244294370009E-002,0.269030917484836,0.240217038047497 
 09/29  02:00:00,0.413857612049105,0.248263809965296,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.168462430934135E-002,0.265911718441533,0.229946524879965 
 09/29  03:00:00,0.402625100778059,0.254348503278690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,6.419515189025571E-002,0.262168679589570,0.236289056810396 
 09/29  04:00:00,0.402062538302254,0.289683309407198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.353604637693699E-002,0.252265222627085,0.272306060946479 
 09/29  05:00:00,0.447502631697641,0.447644520811936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.536320358615601E-002,0.281507713658046,0.428252908155619 
 09/29  06:00:00,0.598306855704404,0.742312736633906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.135604843471835,0.325254480240362,0.719907635140967 
 09/29  07:00:00,0.831225534253637,0.816692260580672,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192209613153597,3.942408169764013E-002,0.208909549344490,0.345607253997910,0.792885161607594 
 09/29  08:00:00,0.769047150237422,0.787551025450291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159570267466412,3.272943326337566E-002,0.269481467066278,0.292190970381356,0.767423498407847 
 09/29  09:00:00,0.690316697746683,0.716590259852113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.978513373320592E-002,1.636470981200738E-002,0.330413698414181,0.248678143727287,0.699460106732724 
 09/29  10:00:00,0.690279602159629,0.637024648925561,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.165213730784650E-002,1.264546068186045E-002,0.346380350176442,0.254526641933480,0.619491622967052 
 09/29  11:00:00,0.704592596111248,0.566501438534338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,6.165213730784650E-002,1.264546068186045E-002,0.360615364151980,0.254604621909562,0.548963040937973 
 09/29  12:00:00,0.831884622139635,0.513429819582058,0.000000000000000E+000,0.000000000000000E+000,0.106502012910530,3.568575730690161E-002,0.142187770217432,3.568575730690161E-002,6.165213730784650E-002,1.264546068186045E-002,0.350008518647474,0.250315723225021,0.496186862067714 
 09/29  13:00:00,1.01491014530419,0.484701462492707,0.000000000000000E+000,0.000000000000000E+000,0.262045595706447,8.549656069205661E-002,0.347542156398503,8.549656069205661E-002,6.165213730784650E-002,1.264546068186045E-002,0.319023878285798,0.258971500570185,0.466862253176465 
 09/29  14:00:00,1.23344628012310,0.455589916668669,0.000000000000000E+000,0.000000000000000E+000,0.434521014292569,0.141769420586085,0.576290434878654,0.141769420586085,6.165213730784650E-002,1.264546068186045E-002,0.294229479097109,0.273553756097624,0.436746211073556 
 09/29  15:00:00,1.45679784527737,0.461196614898119,0.000000000000000E+000,0.000000000000000E+000,0.588456419899073,0.189182842490878,0.777639262389951,0.189182842490878,6.165213730784650E-002,1.264546068186045E-002,0.301026121403993,0.288759851433724,0.441305439921292 
 09/29  16:00:00,1.72272081409187,0.501931108587955,0.000000000000000E+000,0.000000000000000E+000,0.711842799924987,0.228594975870295,0.940437775795283,0.228594975870295,6.890535183747737E-002,1.413316033391922E-002,0.342617218823578,0.341552295241618,0.478403334783337 
 09/29  17:00:00,2.03010788652543,0.588056176405745,0.000000000000000E+000,0.000000000000000E+000,0.798520759675186,0.260260348323253,1.05878110799844,0.260260348323253,0.101544697524663,2.082782240754459E-002,0.418947793799472,0.414931452735308,0.559473691379634 
 09/29  18:00:00,1.97553921460551,0.666911635933674,0.000000000000000E+000,0.000000000000000E+000,0.643791024299085,0.226835575971226,0.870626600270312,0.226835575971226,0.188583019188355,3.868023187161074E-002,0.382084005386279,0.450490321828955,0.635879684045710 
 09/29  19:00:00,1.76734663669184,0.681615823370486,0.000000000000000E+000,0.000000000000000E+000,0.404401141976063,0.152950910157534,0.557352052133596,0.152950910157534,0.344526626191661,7.066580166959610E-002,0.314732547256681,0.464994597380311,0.649584746841504 
 09/29  20:00:00,1.78437175442337,0.637514395287069,0.000000000000000E+000,0.000000000000000E+000,0.277554603403514,0.108350956210781,0.385905559614295,0.108350956210781,0.514976675553800,0.105626784411060,0.281807230306979,0.480980492477236,0.604382132997825 
 09/29  21:00:00,1.55994476681419,0.582129188072203,0.000000000000000E+000,0.000000000000000E+000,0.164639014395218,6.658538340908104E-002,0.231224397804299,6.658538340908104E-002,0.478710735901371,9.818828615076608E-002,0.266994958976403,0.469751375921347,0.549770441634068 
 09/29  22:00:00,1.18561219821983,0.494088859633219,0.000000000000000E+000,0.000000000000000E+000,8.161042221792193E-002,3.327136792820443E-002,0.114881790146127,3.327136792820443E-002,0.359033002052633,7.364121461307456E-002,0.216471564029606,0.406509615318390,0.466086511495439 
 09/29  23:00:00,0.868566415632327,0.400476364470191,0.000000000000000E+000,0.000000000000000E+000,3.674972997691991E-002,1.498232399851203E-002,5.173205397543201E-002,1.498232399851203E-002,0.250235183095346,5.132569255347119E-002,0.146949182294076,0.353249291654002,0.376142844987332 
 09/29  24:00:00,0.558147739367448,0.301934473743369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.126930855281363,2.603477118975029E-002,9.791613045497836E-002,0.292190970381356,0.281806946700924 
 09/30  01:00:00,0.463324799475437,0.260085058922678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.615853976796308E-002,1.562085998597799E-002,8.743947017666101E-002,0.269030917484836,0.241552908323150 
 09/30  02:00:00,0.416468852565327,0.247352965948004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.429586482556264E-002,0.265911718441533,0.229035680862673 
 09/30  03:00:00,0.403990506042357,0.252000890647384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,6.556055715455404E-002,0.262168679589570,0.233941444179090 
 09/30  04:00:00,0.404733696054653,0.290715461817689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.077234876233152E-002,1.041390847590012E-002,7.620720412933703E-002,0.252265222627085,0.273338213356972 
 09/30  05:00:00,0.451599327575167,0.463039649605248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.439894272757437E-002,1.115775966586559E-002,8.945989946368259E-002,0.281507713658046,0.443648036948929 
 09/30  06:00:00,0.608932376422320,0.785790492104613,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.101544697524663,2.082782240754459E-002,0.146230364189749,0.325254480240362,0.763385390611674 
 09/30  07:00:00,0.852386913102299,0.871478151730911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.192209613153597,3.942408169764013E-002,0.230070928193149,0.345607253997910,0.847671052757836 
 09/30  08:00:00,0.801484477079455,0.843961539333597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.159570267466412,3.272943326337566E-002,0.301918793908311,0.292190970381356,0.823834012291152 
 09/30  09:00:00,0.735347792237410,0.767085236824785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.978513373320592E-002,1.636470981200738E-002,0.375444792904911,0.248678143727287,0.749955083705392 
 09/30  10:00:00,0.746439325079918,0.679751525725027,0.000000000000000E+000,0.000000000000000E+000,3.851535650539889E-003,1.391917247465788E-003,5.243452898005656E-003,1.391917247465788E-003,6.165213730784650E-002,1.264546068186045E-002,0.397296620198725,0.254526641933480,0.662218499766518 
 09/30  11:00:00,0.871930916004944,0.604701001648714,0.000000000000000E+000,0.000000000000000E+000,8.520601407257533E-002,2.964350431110198E-002,0.114849518383677,2.964350431110198E-002,6.165213730784650E-002,1.264546068186045E-002,0.413104165661999,0.254604621909562,0.587162604052349 
 09/30  12:00:00,1.01042603018845,0.547536742481630,0.000000000000000E+000,0.000000000000000E+000,0.204422531062571,6.849610286417596E-002,0.272918633926747,6.849610286417596E-002,6.165213730784650E-002,1.264546068186045E-002,0.397819062986971,0.250315723225021,0.530293784967286 
 09/30  13:00:00,1.19988091550765,0.514341867880490,0.000000000000000E+000,0.000000000000000E+000,0.369979997370694,0.118944861846117,0.488924859216813,0.118944861846117,6.165213730784650E-002,1.264546068186045E-002,0.362611945670944,0.258971500570185,0.496502658564248 
 09/30  14:00:00,1.38957128881141,0.482449759689468,0.000000000000000E+000,0.000000000000000E+000,0.526537787211457,0.166752052879846,0.693289840091301,0.166752052879846,6.165213730784650E-002,1.264546068186045E-002,0.333355082572772,0.273553756097624,0.463606054094355 
 09/30  15:00:00,1.61204734110971,0.488071270411679,0.000000000000000E+000,0.000000000000000E+000,0.680454016668919,0.215375739050931,0.895829755719851,0.215375739050931,6.165213730784650E-002,1.264546068186045E-002,0.338085123906433,0.288759851433724,0.468180095434852 
 09/30  16:00:00,1.85526104750372,0.535111029265970,0.000000000000000E+000,0.000000000000000E+000,0.787839847377304,0.249220213847770,1.03706006122507,0.249220213847770,6.890535183747737E-002,1.413316033391922E-002,0.378535166805636,0.341552295241618,0.511583255461352 
 09/30  17:00:00,2.14773661892131,0.628571091783557,0.000000000000000E+000,0.000000000000000E+000,0.860657980940962,0.280399900956641,1.14105788189761,0.280399900956641,0.101544697524663,2.082782240754459E-002,0.454299752296194,0.414931452735308,0.599988606757443 
 09/30  18:00:00,2.08833709068193,0.719891355669154,0.000000000000000E+000,0.000000000000000E+000,0.699896128638324,0.249218004720609,0.949114133358933,0.249218004720609,0.188583019188355,3.868023187161074E-002,0.416394348374079,0.450490321828955,0.688859403781190 
 09/30  19:00:00,1.94521082193493,0.740944519862564,0.000000000000000E+000,0.000000000000000E+000,0.504927672140906,0.196043783646423,0.700971455787327,0.196043783646423,0.344526626191661,7.066580166959610E-002,0.348977328846029,0.464994597380311,0.708913443333582 
 09/30  20:00:00,1.96832534552510,0.693728399366095,0.000000000000000E+000,0.000000000000000E+000,0.381099198216656,0.153904554287485,0.535003752504143,0.153904554287485,0.514976675553800,0.105626784411060,0.316662628518856,0.480980492477236,0.660596137076851 
 09/30  21:00:00,1.76549952580370,0.629086940524222,0.000000000000000E+000,0.000000000000000E+000,0.284987188689632,0.116185082150391,0.401172270840024,0.116185082150391,0.478710735901371,9.818828615076608E-002,0.302601844930188,0.469751375921347,0.596728194086087 
 09/30  22:00:00,1.37431967250119,0.531117909761896,0.000000000000000E+000,0.000000000000000E+000,0.195566461872858,7.972956799579115E-002,0.275296029868650,7.972956799579115E-002,0.359033002052633,7.364121461307456E-002,0.244764798588447,0.406509615318390,0.503115561624116 
 09/30  23:00:00,1.00040629032686,0.423749481649678,0.000000000000000E+000,0.000000000000000E+000,0.119371192662339,4.866587824398061E-002,0.168037070906319,4.866587824398061E-002,0.250235183095346,5.132569255347119E-002,0.162484040057721,0.353249291654002,0.399415962166820 
 09/30  24:00:00,0.648786863799170,0.307945840926978,0.000000000000000E+000,0.000000000000000E+000,5.971891389401011E-002,2.434652220196496E-002,8.406543609597507E-002,2.434652220196496E-002,0.126930855281363,2.603477118975029E-002,0.104489818790726,0.292190970381356,0.287818313884534 
 10/01  01:00:00,0.524204164353313,0.259521217103309,0.000000000000000E+000,0.000000000000000E+000,2.707251960577658E-002,1.103706776742437E-002,3.810958737320107E-002,1.103706776742437E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.239133766837461 
 10/01  02:00:00,0.437368577336457,0.246678928855287,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.226527854824405 
 10/01  03:00:00,0.424760656024895,0.250832239651527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.230964817102605 
 10/01  04:00:00,0.425584297570243,0.289662197185281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.270545269182376 
 10/01  05:00:00,0.477183776845283,0.462703650490227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.441370695284513 
 10/01  06:00:00,0.658799397101138,0.785554913365431,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.760906781464313 
 10/01  07:00:00,0.945807556048953,0.871182224086774,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.844991737252502 
 10/01  08:00:00,0.898265538829823,0.844137143667352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.821994599856882 
 10/01  09:00:00,0.793589956482205,0.767825331873610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.748980236540915 
 10/01  10:00:00,0.885821773951736,0.683359492113370,0.000000000000000E+000,0.000000000000000E+000,6.665311415541088E-002,2.465684459809012E-002,9.130995875350105E-002,2.465684459809012E-002,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.664071191340117 
 10/01  11:00:00,1.02751183379404,0.608643211460880,0.000000000000000E+000,0.000000000000000E+000,0.159099524245644,5.611333796604445E-002,0.215212862211689,5.611333796604445E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.589349001281752 
 10/01  12:00:00,1.15926711936958,0.551146154615176,0.000000000000000E+000,0.000000000000000E+000,0.271975302193233,9.353195019260613E-002,0.365507252385840,9.353195019260613E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.532176961759126 
 10/01  13:00:00,1.33138678743165,0.517810233165599,0.000000000000000E+000,0.000000000000000E+000,0.425694434094639,0.140459350537789,0.566153784632429,0.140459350537789,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.498185096257519 
 10/01  14:00:00,1.54081690839394,0.485837221560641,0.000000000000000E+000,0.000000000000000E+000,0.597535042012515,0.191709994353690,0.789245036366204,0.191709994353690,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.465107025754092 
 10/01  15:00:00,1.78532424156731,0.491576291317099,0.000000000000000E+000,0.000000000000000E+000,0.762779085248177,0.240995165247041,1.00377425049522,0.240995165247041,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.469693761365089 
 10/01  16:00:00,2.05388953626635,0.539203969886300,0.000000000000000E+000,0.000000000000000E+000,0.865418556343375,0.273260317071594,1.13867887341497,0.273260317071594,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.513320772157486 
 10/01  17:00:00,2.44861339233821,0.633597944041819,0.000000000000000E+000,0.000000000000000E+000,0.968373049616045,0.310231394174608,1.27860444379065,0.310231394174608,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.602153995385419 
 10/01  18:00:00,2.43315418455661,0.725572181058600,0.000000000000000E+000,0.000000000000000E+000,0.787178174802455,0.276102896651530,1.06328107145399,0.276102896651530,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.691433543323587 
 10/01  19:00:00,2.33446863348064,0.746800632933076,0.000000000000000E+000,0.000000000000000E+000,0.608761948162410,0.227201453063498,0.835963401225908,0.227201453063498,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.711562845705468 
 10/01  20:00:00,2.23906018955170,0.699472630333340,0.000000000000000E+000,0.000000000000000E+000,0.507120307058504,0.191710514639765,0.698830821698268,0.191710514639765,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.663023414901527 
 10/01  21:00:00,1.92946894539955,0.634450647198520,0.000000000000000E+000,0.000000000000000E+000,0.378949334533345,0.149214570430406,0.528163904963750,0.149214570430406,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.598852386212587 
 10/01  22:00:00,1.53924868063380,0.535547525736314,0.000000000000000E+000,0.000000000000000E+000,0.293185941073732,0.115444494202436,0.408630435276167,0.115444494202436,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.504741792914325 
 10/01  23:00:00,1.16262139566022,0.427253427013568,0.000000000000000E+000,0.000000000000000E+000,0.218377563382670,8.598804996428049E-002,0.304365613346951,8.598804996428049E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.400483818403629 
 10/01  24:00:00,0.808735042614628,0.310456706506855,0.000000000000000E+000,0.000000000000000E+000,0.160211990587155,6.254308940901927E-002,0.222755079996175,6.254308940901927E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.288314162696382 
 10/02  01:00:00,0.644080092630956,0.255473052443243,0.000000000000000E+000,0.000000000000000E+000,0.116184064810946,4.574847807286040E-002,0.161932542883806,4.574847807286040E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.235085602177395 
 10/02  02:00:00,0.434757336820236,0.243721075865167,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.223570001834286 
 10/02  03:00:00,0.423395250760596,0.248270483450911,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.228403060901989 
 10/02  04:00:00,0.422913139817844,0.283430061360343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.264313133357440 
 10/02  05:00:00,0.473087080967756,0.443709887170923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.422376931965209 
 10/02  06:00:00,0.648173876383225,0.740182453600761,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.715534321699644 
 10/02  07:00:00,0.924646177200292,0.817958545796410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.791768058962138 
 10/02  08:00:00,0.865828211987788,0.789902877626874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.767760333816401 
 10/02  09:00:00,0.748558861991477,0.717434934317280,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.698589838984588 
 10/02  10:00:00,0.914076555010101,0.639970413290671,0.000000000000000E+000,0.000000000000000E+000,0.125225438253864,4.525557158028218E-002,0.170481009834147,4.525557158028218E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.620682112517415 
 10/02  11:00:00,1.05653755015617,0.572849013018344,0.000000000000000E+000,0.000000000000000E+000,0.220168806072638,7.655857401119716E-002,0.296727380083836,7.655857401119716E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.553554802839213 
 10/02  12:00:00,1.20998956693427,0.520195756254733,0.000000000000000E+000,0.000000000000000E+000,0.347771171484803,0.116269072805220,0.464040244290023,0.116269072805220,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.501226563398685 
 10/02  13:00:00,1.29910463710979,0.491009795998609,0.000000000000000E+000,0.000000000000000E+000,0.432916216680263,0.144543485015449,0.577459701695711,0.144543485015449,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.471384659090526 
 10/02  14:00:00,1.38882259676888,0.461505726203855,0.000000000000000E+000,0.000000000000000E+000,0.508926806478469,0.167449521738343,0.676376328216810,0.167449521738343,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.440775530397306 
 10/02  15:00:00,1.48031627896154,0.467261947069375,0.000000000000000E+000,0.000000000000000E+000,0.553755246979551,0.182070043412344,0.735825290391895,0.182070043412344,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.445379417117365 
 10/02  16:00:00,1.66589229970647,0.508936147686873,0.000000000000000E+000,0.000000000000000E+000,0.591961985209545,0.194637599627596,0.786599584837142,0.194637599627596,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.483052949958059 
 10/02  17:00:00,2.03948823572251,0.596751668166630,0.000000000000000E+000,0.000000000000000E+000,0.680891859419835,0.223939386251842,0.904831245671676,0.223939386251842,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.565307719510230 
 10/02  18:00:00,2.10240175106911,0.676901775280495,0.000000000000000E+000,0.000000000000000E+000,0.566104770744979,0.200734210209306,0.766838980954286,0.200734210209306,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.642763137545479 
 10/02  19:00:00,1.96381787219392,0.691841898795476,0.000000000000000E+000,0.000000000000000E+000,0.360959896673697,0.138597524854832,0.499557421528531,0.138597524854832,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.656604111567866 
 10/02  20:00:00,1.86267593744352,0.647225174118450,0.000000000000000E+000,0.000000000000000E+000,0.257495111341623,9.980685646034212E-002,0.357301967801965,9.980685646034212E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.610775958686640 
 10/02  21:00:00,1.61181992311106,0.590988392594741,0.000000000000000E+000,0.000000000000000E+000,0.176123170249710,6.999859837934001E-002,0.246121768629050,6.999859837934001E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.555390131608808 
 10/02  22:00:00,1.25616871986939,0.501183752978404,0.000000000000000E+000,0.000000000000000E+000,0.109916442172471,4.392726689813096E-002,0.153843709070602,4.392726689813096E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.470378020156415 
 10/02  23:00:00,0.920146666454039,0.405753924612974,0.000000000000000E+000,0.000000000000000E+000,5.520223987688990E-002,2.222350202752748E-002,7.742574190441730E-002,2.222350202752748E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.378984316003032 
 10/02  24:00:00,0.579406274282707,0.302632232720556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.280489688910086 
 10/03  01:00:00,0.545256898274195,0.255709907651844,0.000000000000000E+000,0.000000000000000E+000,4.498878213651859E-002,1.812056639052657E-002,6.310934852704510E-002,1.812056639052657E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.235322457385995 
 10/03  02:00:00,0.449498930449973,0.243783201388008,0.000000000000000E+000,0.000000000000000E+000,1.050571441268400E-002,4.235879217054440E-003,1.474159362973844E-002,4.235879217054440E-003,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.223632127357127 
 10/03  03:00:00,0.423395250760596,0.247173017548456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.227305594999534 
 10/03  04:00:00,0.422913139817844,0.283219967917893,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.264103039914990 
 10/03  05:00:00,0.473087080967756,0.443984321355203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.422651366149492 
 10/03  06:00:00,0.648173876383225,0.742375643814073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.717727511912958 
 10/03  07:00:00,0.924646177200292,0.823012878119092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.796822391284822 
 10/03  08:00:00,0.865828211987788,0.791888636108408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.769746092297934 
 10/03  09:00:00,0.749688140045649,0.719196569399493,0.000000000000000E+000,0.000000000000000E+000,8.184801571936853E-004,3.107978969797242E-004,1.129278054173410E-003,3.107978969797242E-004,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.700351474066800 
 10/03  10:00:00,0.872946512159990,0.642317560066626,0.000000000000000E+000,0.000000000000000E+000,9.524377275332419E-002,3.410719423071383E-002,0.129350966984038,3.410719423071383E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.623029259293372 
 10/03  11:00:00,1.00876537046606,0.574844269155050,0.000000000000000E+000,0.000000000000000E+000,0.185163467895595,6.379173249813294E-002,0.248955200393728,6.379173249813294E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.555550058975922 
 10/03  12:00:00,1.16217137303692,0.521910950215337,0.000000000000000E+000,0.000000000000000E+000,0.312467876815074,0.103754173577597,0.416222050392671,0.103754173577597,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.502941757359287 
 10/03  13:00:00,1.34790460436510,0.492547285113385,0.000000000000000E+000,0.000000000000000E+000,0.474798298299154,0.151461370651865,0.626259668951020,0.151461370651865,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.472922148205302 
 10/03  14:00:00,1.52457043796981,0.462875533323978,0.000000000000000E+000,0.000000000000000E+000,0.615800336624167,0.196323832793576,0.812124169417744,0.196323832793576,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.442145337517429 
 10/03  15:00:00,1.74907143079314,0.468646873247126,0.000000000000000E+000,0.000000000000000E+000,0.764368021240389,0.240212420983112,1.00458044222350,0.240212420983112,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.446764343295116 
 10/03  16:00:00,2.01589579029757,0.510515627487297,0.000000000000000E+000,0.000000000000000E+000,0.867319314956277,0.269283760471973,1.13660307542825,0.269283760471973,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.484632429758481 
 10/03  17:00:00,2.42367548579000,0.598732925450271,0.000000000000000E+000,0.000000000000000E+000,0.980829542740576,0.308188952998587,1.28901849573917,0.308188952998587,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.567288976793874 
 10/03  18:00:00,2.45291893370664,0.679240756662809,0.000000000000000E+000,0.000000000000000E+000,0.836966931465307,0.280389232126503,1.11735616359181,0.280389232126503,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.645102118927793 
 10/03  19:00:00,2.43701903170084,0.694227772379373,0.000000000000000E+000,0.000000000000000E+000,0.724029814473805,0.248728766561647,0.972758581035451,0.248728766561647,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.658989985151764 
 10/03  20:00:00,2.27464251485192,0.649399049834116,0.000000000000000E+000,0.000000000000000E+000,0.562210337514732,0.207058207695638,0.769268545210372,0.207058207695638,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.612949834402303 
 10/03  21:00:00,2.03993433888929,0.592898822539259,0.000000000000000E+000,0.000000000000000E+000,0.495430914639315,0.178805269767969,0.674236184407283,0.178805269767969,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.557300561553326 
 10/03  22:00:00,1.63604174115818,0.502643234778838,0.000000000000000E+000,0.000000000000000E+000,0.389903068868561,0.143813661490833,0.533716730359393,0.143813661490833,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.471837501956847 
 10/03  23:00:00,1.25215314624607,0.406721071962447,0.000000000000000E+000,0.000000000000000E+000,0.298320085657772,0.111112136038682,0.409432221696454,0.111112136038682,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.379951463352508 
 10/03  24:00:00,0.866987015103318,0.303062276881350,0.000000000000000E+000,0.000000000000000E+000,0.208396355980244,7.918438484036830E-002,0.287580740820611,7.918438484036830E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.280919733070876 
 10/04  01:00:00,0.505422544290923,0.255936201450187,0.000000000000000E+000,0.000000000000000E+000,1.685814493437938E-002,6.416849609392970E-003,2.327499454377232E-002,6.416849609392970E-003,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.235548751184338 
 10/04  02:00:00,0.434757336820236,0.245041372628927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.224890298598045 
 10/04  03:00:00,0.423395250760596,0.250137294432219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.230269871883297 
 10/04  04:00:00,0.422913139817844,0.285109849228583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.265992921225678 
 10/04  05:00:00,0.473087080967756,0.446160031148267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.424827075942553 
 10/04  06:00:00,0.648173876383225,0.746019171537171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.721371039636053 
 10/04  07:00:00,0.924646177200292,0.824155558074436,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.797965071240163 
 10/04  08:00:00,0.865828211987788,0.794149556100298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.772007012289824 
 10/04  09:00:00,0.760308533556796,0.721931902289304,0.000000000000000E+000,0.000000000000000E+000,8.553602333628920E-003,3.196069231690951E-003,1.174967156531984E-002,3.196069231690951E-003,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.703086806956612 
 10/04  10:00:00,0.968114662580724,0.644693873307775,0.000000000000000E+000,0.000000000000000E+000,0.166160047945168,5.835906945960377E-002,0.224519117404771,5.835906945960377E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.625405572534522 
 10/04  11:00:00,1.12584935245765,0.576857552610637,0.000000000000000E+000,0.000000000000000E+000,0.273455973551994,9.258320883332503E-002,0.366039182385320,9.258320883332503E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.557563342431509 
 10/04  12:00:00,1.27356755907617,0.523642198127429,0.000000000000000E+000,0.000000000000000E+000,0.395557521572175,0.132060714859747,0.527618236431924,0.132060714859747,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.504673005271378 
 10/04  13:00:00,1.42646968687863,0.494100133502729,0.000000000000000E+000,0.000000000000000E+000,0.529952166084177,0.174872585380378,0.704824751464553,0.174872585380378,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.474474996594646 
 10/04  14:00:00,1.63114901622759,0.464259881838256,0.000000000000000E+000,0.000000000000000E+000,0.695040166705841,0.223662580969674,0.918702747675516,0.223662580969674,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.443529686031707 
 10/04  15:00:00,1.85176649636912,0.470047323511097,0.000000000000000E+000,0.000000000000000E+000,0.840501986273262,0.266773521526210,1.10727550779947,0.266773521526210,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.448164793559087 
