Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/04  16:00:00,2.09015552557922,0.512114673236603,0.000000000000000E+000,0.000000000000000E+000,0.919198606359369,0.291664204350524,1.21086281070989,0.291664204350524,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.486231475507786 
 10/04  17:00:00,2.47004694180118,0.600737009006503,0.000000000000000E+000,0.000000000000000E+000,1.01040803385944,0.324981917890907,1.33538995175035,0.324981917890907,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.569293060350103 
 10/04  18:00:00,2.57308085016022,0.681604623054879,0.000000000000000E+000,0.000000000000000E+000,0.930788849872854,0.306729230172538,1.23751808004539,0.306729230172538,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.647465985319863 
 10/04  19:00:00,2.44990526911170,0.696638101724436,0.000000000000000E+000,0.000000000000000E+000,0.726210893835492,0.259433924610828,0.985644818446318,0.259433924610828,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.661400314496826 
 10/04  20:00:00,2.26484094555774,0.651593171137117,0.000000000000000E+000,0.000000000000000E+000,0.556498808965588,0.202968166950600,0.759466975916189,0.202968166950600,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.615143955705304 
 10/04  21:00:00,1.86307892129539,0.594826320043031,0.000000000000000E+000,0.000000000000000E+000,0.361774115826511,0.135606650986870,0.497380766813381,0.135606650986870,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.559228059057098 
 10/04  22:00:00,1.48731931885187,0.504114934130169,0.000000000000000E+000,0.000000000000000E+000,0.279288974939385,0.105705333113692,0.384994308053078,0.105705333113692,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.473309201308178 
 10/04  23:00:00,1.03686831196752,0.407694769724110,0.000000000000000E+000,0.000000000000000E+000,0.140187375589541,5.396001182836159E-002,0.194147387417903,5.396001182836159E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.380925161114171 
 10/04  24:00:00,0.672935355925437,0.303522957678966,0.000000000000000E+000,0.000000000000000E+000,6.736743581884609E-002,2.616164582388602E-002,9.352908164273212E-002,2.616164582388602E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.281380413868493 
 10/05  01:00:00,0.610086516459234,0.256170720567232,0.000000000000000E+000,0.000000000000000E+000,9.182686346278116E-002,3.611210324930115E-002,0.127938966712083,3.611210324930115E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.235783270301384 
 10/05  02:00:00,0.510876035024026,0.244114429753081,0.000000000000000E+000,0.000000000000000E+000,5.462129654279089E-002,2.149740166099979E-002,7.611869820379068E-002,2.149740166099979E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.223963355722199 
 10/05  03:00:00,0.461757480417939,0.247304717527559,0.000000000000000E+000,0.000000000000000E+000,2.752068406964820E-002,1.084154558769600E-002,3.836222965734417E-002,1.084154558769600E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.227437294978637 
 10/05  04:00:00,0.447786029300142,0.282317709102364,0.000000000000000E+000,0.000000000000000E+000,1.787541522402327E-002,6.997474258274705E-003,2.487288948229797E-002,6.997474258274705E-003,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.263200781099460 
 10/05  05:00:00,0.473087080967756,0.444024075028526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.422691119822814 
 10/05  06:00:00,0.648173876383225,0.745043903953932,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.720395772052815 
 10/05  07:00:00,0.968058672039504,0.823968094668840,0.000000000000000E+000,0.000000000000000E+000,3.120578530882717E-002,1.220670953038509E-002,4.341249483921226E-002,1.220670953038509E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.797777607834567 
 10/05  08:00:00,0.918348957709581,0.795228669764260,0.000000000000000E+000,0.000000000000000E+000,3.808626453714614E-002,1.443448118464657E-002,5.252074572179268E-002,1.443448118464657E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.773086125953787 
 10/05  09:00:00,0.870139344133149,0.724483492239652,0.000000000000000E+000,0.000000000000000E+000,8.908024874883087E-002,3.250023339284202E-002,0.121580482141673,3.250023339284202E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.705638396906960 
 10/05  10:00:00,1.02767303746463,0.647086067775712,0.000000000000000E+000,0.000000000000000E+000,0.211147905271606,7.292958701706767E-002,0.284077492288673,7.292958701706767E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.627797767002456 
 10/05  11:00:00,1.16245531862628,0.578886804646815,0.000000000000000E+000,0.000000000000000E+000,0.301075751177355,0.101569397376593,0.402645148553950,0.101569397376593,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.559592594467684 
 10/05  12:00:00,1.35044128373680,0.525386759858972,0.000000000000000E+000,0.000000000000000E+000,0.456211906447730,0.148280054644818,0.604491961092546,0.148280054644818,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.506417567002921 
 10/05  13:00:00,1.54530658262249,0.495663980260345,0.000000000000000E+000,0.000000000000000E+000,0.625393949119701,0.198267698088710,0.823661647208410,0.198267698088710,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.476038843352262 
 10/05  14:00:00,1.79984959021025,0.465652922135284,0.000000000000000E+000,0.000000000000000E+000,0.833347028021531,0.254056293636650,1.08740332165818,0.254056293636650,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.444922726328735 
 10/05  15:00:00,2.01071585860977,0.471454244416041,0.000000000000000E+000,0.000000000000000E+000,0.970371270079384,0.295853599960743,1.26622487004013,0.295853599960743,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.449571714464031 
 10/05  16:00:00,2.23496080899021,0.513720649081563,0.000000000000000E+000,0.000000000000000E+000,1.03557352806580,0.320094566055081,1.35566809412088,0.320094566055081,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.487837451352746 
 10/05  17:00:00,2.64781554683390,0.602753315036213,0.000000000000000E+000,0.000000000000000E+000,1.15577090408843,0.357387652694641,1.51315855678307,0.357387652694641,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.571309366379814 
 10/05  18:00:00,2.65236416825535,0.683982758198410,0.000000000000000E+000,0.000000000000000E+000,0.993707701168136,0.323093696972379,1.31680139814051,0.323093696972379,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.649844120463394 
 10/05  19:00:00,2.55635619294152,0.699062881899886,0.000000000000000E+000,0.000000000000000E+000,0.814176428143444,0.277919314132696,1.09209574227614,0.277919314132696,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.663825094672276 
 10/05  20:00:00,2.43275472471869,0.653801886504293,0.000000000000000E+000,0.000000000000000E+000,0.687168703376517,0.240212051700625,0.927380755077141,0.240212051700625,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.617352671072481 
 10/05  21:00:00,2.14523664804651,0.596768509306148,0.000000000000000E+000,0.000000000000000E+000,0.575666072530109,0.203872421034396,0.779538493564504,0.203872421034396,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.561170248320217 
 10/05  22:00:00,1.63604145555982,0.505598824164686,0.000000000000000E+000,0.000000000000000E+000,0.385935689758616,0.147780755002419,0.533716444761034,0.147780755002419,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.474793091342697 
 10/05  23:00:00,1.26949210533974,0.408678416222608,0.000000000000000E+000,0.000000000000000E+000,0.310683051045986,0.116088129744131,0.426771180790119,0.116088129744131,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.381908807612668 
 10/05  24:00:00,0.913415102414583,0.303991960854766,0.000000000000000E+000,0.000000000000000E+000,0.244417069587131,8.959175854474728E-002,0.334008828131879,8.959175854474728E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.281849417044292 
 10/06  01:00:00,0.728795061409422,0.256411279135356,0.000000000000000E+000,0.000000000000000E+000,0.179510813637310,6.713669802496072E-002,0.246647511662271,6.713669802496072E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.236023828869508 
 10/06  02:00:00,0.481391643878449,0.244281912634378,0.000000000000000E+000,0.000000000000000E+000,3.384844814859158E-002,1.278585890962353E-002,4.663430705821496E-002,1.278585890962353E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.224130838603497 
 10/06  03:00:00,0.423395250760596,0.247673069218643,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.227805646669721 
 10/06  04:00:00,0.422913139817844,0.283606133130861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.264489205127958 
 10/06  05:00:00,0.473087080967756,0.447499233422064,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.426166278216350 
 10/06  06:00:00,0.648173876383225,0.748962359986323,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.724314228085205 
 10/06  07:00:00,0.924646177200292,0.828362950342036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.802172463507763 
 10/06  08:00:00,0.892317768153785,0.798567336817269,0.000000000000000E+000,0.000000000000000E+000,1.932124862937148E-002,7.168307536624219E-003,2.648955616599570E-002,7.168307536624219E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.776424793006796 
 10/06  09:00:00,0.938618186290287,0.727293489584321,0.000000000000000E+000,0.000000000000000E+000,0.140205762949788,4.985356134902107E-002,0.190059324298809,4.985356134902107E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.708448394251626 
 10/06  10:00:00,1.12196919902785,0.649497715888013,0.000000000000000E+000,0.000000000000000E+000,0.282515004213325,9.585864963857642E-002,0.378373653851900,9.585864963857642E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.630209415114759 
 10/06  11:00:00,1.24784996164342,0.580930134072719,0.000000000000000E+000,0.000000000000000E+000,0.366689974706039,0.121349816865050,0.488039791571090,0.121349816865050,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.561635923893588 
 10/06  12:00:00,1.43155363716544,0.527142242920854,0.000000000000000E+000,0.000000000000000E+000,0.520104164911605,0.165500149609584,0.685604314521191,0.165500149609584,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.508173050064804 
 10/06  13:00:00,1.62179074156969,0.497236636974536,0.000000000000000E+000,0.000000000000000E+000,0.687098991723376,0.213046814432233,0.900145806155608,0.213046814432233,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.477611500066453 
 10/06  14:00:00,1.74040129008896,0.467053779633328,0.000000000000000E+000,0.000000000000000E+000,0.782464940217643,0.245490081319245,1.02795502153689,0.245490081319245,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.446323583826779 
 10/06  15:00:00,1.91115983302094,0.472873297657533,0.000000000000000E+000,0.000000000000000E+000,0.890562277547669,0.276106566903625,1.16666884445129,0.276106566903625,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.450990767705523 
 10/06  16:00:00,2.07501742339217,0.515337477871352,0.000000000000000E+000,0.000000000000000E+000,0.910194862466716,0.285529846056127,1.19572470852284,0.285529846056127,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.489454280142536 
 10/06  17:00:00,2.32473677088006,0.604782773716129,0.000000000000000E+000,0.000000000000000E+000,0.897300954978637,0.292778825850596,1.19007978082923,0.292778825850596,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.573338825059729 
 10/06  18:00:00,2.36021625193271,0.686378631127627,0.000000000000000E+000,0.000000000000000E+000,0.765233844708186,0.259419637109697,1.02465348181788,0.259419637109697,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.652239993392611 
 10/06  19:00:00,2.34114468532256,0.701505808508901,0.000000000000000E+000,0.000000000000000E+000,0.649061722690004,0.227822511967171,0.876884234657174,0.227822511967171,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.666268021281293 
 10/06  20:00:00,2.26092831737534,0.656026305741316,0.000000000000000E+000,0.000000000000000E+000,0.557279524547905,0.198274823185881,0.755554347733786,0.198274823185881,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.619577090309506 
 10/06  21:00:00,1.90065754144892,0.598721529675863,0.000000000000000E+000,0.000000000000000E+000,0.392115478305982,0.142843908660929,0.534959386966912,0.142843908660929,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.563123268689930 
 10/06  22:00:00,1.36333893709853,0.507088262718347,0.000000000000000E+000,0.000000000000000E+000,0.190581837317783,7.043208898195860E-002,0.261013926299741,7.043208898195860E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.476282529896355 
 10/06  23:00:00,0.842720924549622,0.409669341563239,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.382899732953297 
 10/06  24:00:00,0.579406274282707,0.305106032830411,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.282963489019938 
 10/07  01:00:00,0.617197467321965,0.261252428711565,0.000000000000000E+000,0.000000000000000E+000,9.373809640895824E-002,3.736479393289596E-002,0.131102890341854,3.736479393289596E-002,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.240864978445717 
 10/07  02:00:00,0.536955146607074,0.247774589594296,0.000000000000000E+000,0.000000000000000E+000,7.077518929696003E-002,2.881137997365748E-002,9.958656927061751E-002,2.881137997365748E-002,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.227623515563414 
 10/07  03:00:00,0.495314034380949,0.251256822033407,0.000000000000000E+000,0.000000000000000E+000,5.012199123895397E-002,2.043138711710253E-002,7.055337835605642E-002,2.043138711710253E-002,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.231389399484485 
 10/07  04:00:00,0.445957636523690,0.290392199353471,0.000000000000000E+000,0.000000000000000E+000,1.447293597936371E-002,5.900402974082519E-003,2.037333895344623E-002,5.900402974082519E-003,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.271275271350566 
 10/07  05:00:00,0.477183776845283,0.468378748265332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.447045793059618 
 10/07  06:00:00,0.658799397101138,0.801992400227865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.777344268326748 
 10/07  07:00:00,0.945807556048953,0.891998529964095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.865808043129825 
 10/07  08:00:00,0.898265538829823,0.864029052154891,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.841886508344418 
 10/07  09:00:00,0.793589956482205,0.786320144058351,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.767475048725659 
 10/07  10:00:00,0.794511815198235,0.700106231802129,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.680817931028876 
 10/07  11:00:00,0.911930206150526,0.622188883754150,0.000000000000000E+000,0.000000000000000E+000,7.129060478663347E-002,2.834062978154069E-002,9.963123456817417E-002,2.834062978154069E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.602894673575022 
 10/07  12:00:00,0.990265367346418,0.562804377870695,0.000000000000000E+000,0.000000000000000E+000,0.141825150630782,5.468034973189118E-002,0.196505500362673,5.468034973189118E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.543835185014644 
 10/07  13:00:00,1.05980721874050,0.528224986595090,0.000000000000000E+000,0.000000000000000E+000,0.213245430939263,8.132878500202234E-002,0.294574215941284,8.132878500202234E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.508599849687007 
 10/07  14:00:00,1.16195033110355,0.495128416109860,0.000000000000000E+000,0.000000000000000E+000,0.298922978042488,0.111455481033329,0.410378459075818,0.111455481033329,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.474398220303311 
 10/07  15:00:00,1.27498522763678,0.500946759140914,0.000000000000000E+000,0.000000000000000E+000,0.358454646240249,0.134980590324444,0.493435236564693,0.134980590324444,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.479064229188905 
 10/07  16:00:00,1.46324203328830,0.549959251951316,0.000000000000000E+000,0.000000000000000E+000,0.398366486607962,0.149664883828955,0.548031370436915,0.149664883828955,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.524076054222500 
 10/07  17:00:00,1.73562497642963,0.647002573341100,0.000000000000000E+000,0.000000000000000E+000,0.411122738653242,0.154493289228831,0.565616027882071,0.154493289228831,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.615558624684700 
 10/07  18:00:00,1.93630530619636,0.741505551315361,0.000000000000000E+000,0.000000000000000E+000,0.409233352515359,0.157198840578375,0.566432193093734,0.157198840578375,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.707366913580345 
 10/07  19:00:00,1.97425663602623,0.763201039985138,0.000000000000000E+000,0.000000000000000E+000,0.339133815687127,0.136617588084370,0.475751403771496,0.136617588084370,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.727963252757528 
 10/07  20:00:00,1.94393317840650,0.714498972747779,0.000000000000000E+000,0.000000000000000E+000,0.286932476640495,0.116771333912578,0.403703810553073,0.116771333912578,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.678049757315969 
 10/07  21:00:00,1.69869936668474,0.647601052990800,0.000000000000000E+000,0.000000000000000E+000,0.211281792499472,8.611253374947439E-002,0.297394326248946,8.611253374947439E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.612002792004867 
 10/07  22:00:00,1.32045883178628,0.545614928686608,0.000000000000000E+000,0.000000000000000E+000,0.134860106138953,5.498048028969098E-002,0.189840586428644,5.498048028969098E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.514809195864616 
 10/07  23:00:00,0.929147376143698,0.433864367017460,0.000000000000000E+000,0.000000000000000E+000,5.036039999763137E-002,2.053119383279926E-002,7.089159383043080E-002,2.053119383279926E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.407094758407521 
 10/07  24:00:00,0.585979962618453,0.313708240608122,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.291565696797651 
 10/08  01:00:00,0.486094576980112,0.264186427641471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.243798977375623 
 10/08  02:00:00,0.437368577336457,0.252409175140132,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.232258101109250 
 10/08  03:00:00,0.424760656024895,0.258699898471571,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.238832475922649 
 10/08  04:00:00,0.425584297570243,0.299546298587533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.280429370584628 
 10/08  05:00:00,0.477183776845283,0.479978222283390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.458645267077676 
 10/08  06:00:00,0.658799397101138,0.813026269189901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.788378137288783 
 10/08  07:00:00,0.945807556048953,0.903548806180819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.877358319346547 
 10/08  08:00:00,0.898265538829823,0.876673209713854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.854530665903380 
 10/08  09:00:00,0.793589956482205,0.797595435703530,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.778750340370838 
 10/08  10:00:00,0.794511815198235,0.707944211801091,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.688655911027838 
 10/08  11:00:00,0.812298971582352,0.626125893116553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.606831682937425 
 10/08  12:00:00,0.901018114436732,0.564807342002559,0.000000000000000E+000,0.000000000000000E+000,7.803510290846516E-002,2.922314454452027E-002,0.107258247452985,2.922314454452027E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.545838149146512 
 10/08  13:00:00,1.02390148228192,0.530009537658180,0.000000000000000E+000,0.000000000000000E+000,0.190004937667320,6.866354181537757E-002,0.258668479482697,6.866354181537757E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.510384400750097 
 10/08  14:00:00,1.19630450708529,0.496720482351462,0.000000000000000E+000,0.000000000000000E+000,0.328980356536077,0.115752278521479,0.444732635057557,0.115752278521479,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.475990286544913 
 10/08  15:00:00,1.36735410968993,0.502552375520520,0.000000000000000E+000,0.000000000000000E+000,0.432234366211677,0.153569752406165,0.585804118617842,0.153569752406165,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.480669845568510 
 10/08  16:00:00,1.59397327775790,0.551802199805409,0.000000000000000E+000,0.000000000000000E+000,0.502408432761030,0.176354182145488,0.678762614906519,0.176354182145488,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.525919002076593 
 10/08  17:00:00,1.89012446358448,0.649299474377478,0.000000000000000E+000,0.000000000000000E+000,0.529737438903884,0.190378076133039,0.720115515036923,0.190378076133039,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.617855525721078 
 10/08  18:00:00,2.01521373694700,0.744235833686613,0.000000000000000E+000,0.000000000000000E+000,0.467480911140321,0.177859712704048,0.645340623844369,0.177859712704048,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.710097195951597 
 10/08  19:00:00,2.02962040205097,0.766011205025015,0.000000000000000E+000,0.000000000000000E+000,0.380224898463678,0.150890271332560,0.531115169796238,0.150890271332560,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.730773417797405 
 10/08  20:00:00,1.95833117872348,0.717073240450153,0.000000000000000E+000,0.000000000000000E+000,0.297025403195991,0.121076407674057,0.418101810870048,0.121076407674057,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.680624025018340 
 10/08  21:00:00,1.71104128775509,0.649853849895900,0.000000000000000E+000,0.000000000000000E+000,0.220032312238255,8.970393508103759E-002,0.309736247319291,8.970393508103759E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.614255588909967 
 10/08  22:00:00,1.33609178642407,0.547339644455162,0.000000000000000E+000,0.000000000000000E+000,0.145965539183488,5.950800188295176E-002,0.205473541066440,5.950800188295176E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.516533911633171 
 10/08  23:00:00,0.951971951795083,0.434997057365876,0.000000000000000E+000,0.000000000000000E+000,6.657466035590984E-002,2.714150912590540E-002,9.371616948181534E-002,2.714150912590540E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.408227448755937 
 10/08  24:00:00,0.590088813466409,0.314052196539192,0.000000000000000E+000,0.000000000000000E+000,2.918870363227534E-003,1.189980484727215E-003,4.108850847954770E-003,1.189980484727215E-003,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.291909652728719 
 10/09  01:00:00,0.482147549747151,0.263015710379826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.242628260113978 
 10/09  02:00:00,0.434757336820236,0.252958958160940,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.232807884130058 
 10/09  03:00:00,0.423395250760596,0.256918545316701,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.237051122767779 
 10/09  04:00:00,0.422913139817844,0.294072524589390,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.274955596586487 
 10/09  05:00:00,0.473087080967756,0.459753460367863,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.438420505162151 
 10/09  06:00:00,0.648173876383225,0.769043213108556,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.744395081207438 
 10/09  07:00:00,0.924646177200292,0.853617032128718,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.827426545294446 
 10/09  08:00:00,0.865828211987788,0.821030495641924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.798887951831450 
 10/09  09:00:00,0.748558861991477,0.745597587581123,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.726752492248429 
 10/09  10:00:00,0.743595545175952,0.664120024910948,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.644831724137692 
 10/09  11:00:00,0.759810170072333,0.589229684906754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.569935474727626 
 10/09  12:00:00,0.870732903030251,0.532497509467331,0.000000000000000E+000,0.000000000000000E+000,9.197828912905744E-002,3.280529125694340E-002,0.124783580386001,3.280529125694340E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.513528316611280 
 10/09  13:00:00,1.02467535652173,0.502031241176136,0.000000000000000E+000,0.000000000000000E+000,0.225486060308034,7.754436079962095E-002,0.303030421107654,7.754436079962095E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.482406104268055 
 10/09  14:00:00,1.21779801887386,0.471325467817256,0.000000000000000E+000,0.000000000000000E+000,0.377456697162238,0.127895053159549,0.505351750321785,0.127895053159549,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.450595272010707 
 10/09  15:00:00,1.44926459148489,0.477190557503866,0.000000000000000E+000,0.000000000000000E+000,0.530025686943796,0.174747915971453,0.704773602915248,0.174747915971453,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.455308027551856 
 10/09  16:00:00,1.66751849846371,0.520266595216835,0.000000000000000E+000,0.000000000000000E+000,0.590782485596166,0.197443297998216,0.788225783594381,0.197443297998216,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.494383397488018 
 10/09  17:00:00,2.00809210092992,0.610968059684448,0.000000000000000E+000,0.000000000000000E+000,0.652712860080293,0.220722250798793,0.873435110879085,0.220722250798793,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.579524111028048 
 10/09  18:00:00,2.08818035291317,0.693676645866709,0.000000000000000E+000,0.000000000000000E+000,0.553207337365635,0.199410245432701,0.752617582798337,0.199410245432701,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.659538008131693 
 10/09  19:00:00,2.09206747395602,0.708947416497135,0.000000000000000E+000,0.000000000000000E+000,0.458333262938067,0.169473760352568,0.627807023290636,0.169473760352568,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.673709629269525 
 10/09  20:00:00,1.82880906862683,0.662803387197447,0.000000000000000E+000,0.000000000000000E+000,0.230788174485387,9.264692449989169E-002,0.323435098985278,9.264692449989169E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.626354171765634 
 10/09  21:00:00,1.58924006723202,0.604679208375180,0.000000000000000E+000,0.000000000000000E+000,0.159509064187538,6.403284856246814E-002,0.223541912750007,6.403284856246814E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.569080947389247 
 10/09  22:00:00,1.13712426708941,0.511797893666801,0.000000000000000E+000,0.000000000000000E+000,2.472090655215964E-002,1.007834973846073E-002,3.479925629062026E-002,1.007834973846073E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.480992160844812 
 10/09  23:00:00,0.842720924549622,0.414889993062484,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.388120384452545 
 10/09  24:00:00,0.579406274282707,0.308852247098789,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.286709703288315 
 10/10  01:00:00,0.482147549747151,0.259533432552670,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.239145982286821 
 10/10  02:00:00,0.434757336820236,0.248937983782055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.228786909751174 
 10/10  03:00:00,0.423395250760596,0.253420186934403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.233552764385481 
 10/10  04:00:00,0.422913139817844,0.290709354431095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.271592426428192 
 10/10  05:00:00,0.473087080967756,0.457615724036453,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.436282768830739 
 10/10  06:00:00,0.648173876383225,0.765710543466306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.741062411565188 
 10/10  07:00:00,0.924646177200292,0.847719177080949,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.821528690246676 
 10/10  08:00:00,0.865828211987788,0.818686631671331,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.796544087860858 
 10/10  09:00:00,0.748558861991477,0.744290019153906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.725444923821214 
 10/10  10:00:00,0.743595545175952,0.662617403573438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.643329102800184 
 10/10  11:00:00,0.795799739828027,0.589524508728546,0.000000000000000E+000,0.000000000000000E+000,2.618399839833302E-002,9.805571357361089E-003,3.598956975569416E-002,9.805571357361089E-003,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.570230298549418 
 10/10  12:00:00,0.899263935484062,0.534300717481304,0.000000000000000E+000,0.000000000000000E+000,0.112616001056452,4.069861178336171E-002,0.153314612839814,4.069861178336171E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.515331524625254 
 10/10  13:00:00,0.986587555506274,0.503652739215505,0.000000000000000E+000,0.000000000000000E+000,0.195863037068859,6.907958302333943E-002,0.264942620092199,6.907958302333943E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.484027602307422 
 10/10  14:00:00,1.05607819680579,0.472770121060889,0.000000000000000E+000,0.000000000000000E+000,0.253291953581757,9.033997467196496E-002,0.343631928253723,9.033997467196496E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.452039925254340 
 10/10  15:00:00,1.14411611796492,0.478651213592009,0.000000000000000E+000,0.000000000000000E+000,0.294564682156527,0.105060447238749,0.399625129395276,0.105060447238749,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.456768683639999 
 10/10  16:00:00,1.32420904287460,0.521933566505375,0.000000000000000E+000,0.000000000000000E+000,0.326809667627869,0.118106660377408,0.444916328005278,0.118106660377408,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.496050368776558 
 10/10  17:00:00,1.61282568042654,0.613059650534231,0.000000000000000E+000,0.000000000000000E+000,0.350031483648643,0.128137206727060,0.478168690375705,0.128137206727060,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.581615701877831 
 10/10  18:00:00,1.76913175235694,0.696144841251794,0.000000000000000E+000,0.000000000000000E+000,0.313585826986011,0.119983155256101,0.433568982242114,0.119983155256101,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.662006203516778 
 10/10  19:00:00,1.86580058499667,0.711464340909956,0.000000000000000E+000,0.000000000000000E+000,0.289670716138479,0.111869418192810,0.401540134331287,0.111869418192810,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.676226553682349 
 10/10  20:00:00,1.85814988439655,0.665095760353144,0.000000000000000E+000,0.000000000000000E+000,0.253111196883049,9.966471787195356E-002,0.352775914755003,9.966471787195356E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.628646544921331 
 10/10  21:00:00,1.57038183636263,0.606693778663485,0.000000000000000E+000,0.000000000000000E+000,0.145404434228857,5.927924765175768E-002,0.204683681880614,5.927924765175768E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.571095517677551 
 10/10  22:00:00,1.22527970096495,0.513177008063447,0.000000000000000E+000,0.000000000000000E+000,8.734529785243099E-002,3.560939231372633E-002,0.122954690166158,3.560939231372633E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.482371275241459 
 10/10  23:00:00,0.891307784586468,0.413695315715332,0.000000000000000E+000,0.000000000000000E+000,3.451542804831451E-002,1.407143198853283E-002,4.858686003684721E-002,1.407143198853283E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.386925707105393 
 10/10  24:00:00,0.579406274282707,0.307819476815704,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.285676933005230 
 10/11  01:00:00,0.482147549747151,0.264361631936790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.243974181670942 
 10/11  02:00:00,0.434757336820236,0.256297448429192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.236146374398311 
 10/11  03:00:00,0.423395250760596,0.257872842905437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.238005420356515 
 10/11  04:00:00,0.422913139817844,0.294373363202133,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.275256435199228 
 10/11  05:00:00,0.473087080967756,0.461249786263614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.439916831057900 
 10/11  06:00:00,0.648173876383225,0.772473152661364,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.747825020760249 
 10/11  07:00:00,0.924646177200292,0.857009847262871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.830819360428598 
 10/11  08:00:00,0.865828211987788,0.825177145573874,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.803034601763401 
 10/11  09:00:00,0.748558861991477,0.750531961238808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.731686865906113 
 10/11  10:00:00,0.743595545175952,0.669275954788919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.649987654015666 
 10/11  11:00:00,0.759810170072333,0.595807866910112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.576513656730984 
 10/11  12:00:00,0.745949322644250,0.537164528074754,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.518195335218703 
 10/11  13:00:00,0.815157549825393,0.505289681650994,0.000000000000000E+000,0.000000000000000E+000,6.785470358916749E-002,2.565791082215071E-002,9.351261441131807E-002,2.565791082215071E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.485664544742914 
 10/11  14:00:00,1.00970498937060,0.474225465015374,0.000000000000000E+000,0.000000000000000E+000,0.217341153473457,7.991756734507550E-002,0.297258720818534,7.991756734507550E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.453495269208822 
 10/11  15:00:00,1.22333958142804,0.480122539513130,0.000000000000000E+000,0.000000000000000E+000,0.351326504707526,0.127522088150870,0.478848592858398,0.127522088150870,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.458240009561120 
 10/11  16:00:00,1.43656558227900,0.523612433111122,0.000000000000000E+000,0.000000000000000E+000,0.409018708897005,0.148254158512673,0.557272867409679,0.148254158512673,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.497729235382309 
 10/11  17:00:00,1.75043039102732,0.615165099815017,0.000000000000000E+000,0.000000000000000E+000,0.452093771553367,0.163679629423122,0.615773400976488,0.163679629423122,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.583721151158617 
