Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/11  18:00:00,1.79519658076172,0.698629580444956,0.000000000000000E+000,0.000000000000000E+000,0.333036768921399,0.126597041725490,0.459633810646888,0.126597041725490,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.664490942709940 
 10/11  19:00:00,1.80943038689745,0.713998465400210,0.000000000000000E+000,0.000000000000000E+000,0.247599190773252,9.757074545881057E-002,0.345169936232064,9.757074545881057E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.678760678172600 
 10/11  20:00:00,1.75060768108635,0.667404098814288,0.000000000000000E+000,0.000000000000000E+000,0.175183707834141,7.005000361065417E-002,0.245233711444796,7.005000361065417E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.630954883382478 
 10/11  21:00:00,1.48939430579139,0.608722009080676,0.000000000000000E+000,0.000000000000000E+000,8.834410270636923E-002,3.535204860300987E-002,0.123696151309379,3.535204860300987E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.573123748094743 
 10/11  22:00:00,1.13967034415157,0.514725381973234,0.000000000000000E+000,0.000000000000000E+000,2.666128262529839E-002,1.068405072748194E-002,3.734533335278029E-002,1.068405072748194E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.483919649151246 
 10/11  23:00:00,0.842720924549622,0.416133714495241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.389364105885299 
 10/11  24:00:00,0.579406274282707,0.311727303704332,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.289584759893859 
 10/12  01:00:00,0.482147549747151,0.261117765926948,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.240730315661099 
 10/12  02:00:00,0.434757336820236,0.248764969002011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.228613894971129 
 10/12  03:00:00,0.423395250760596,0.253975311451357,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.234107888902435 
 10/12  04:00:00,0.422913139817844,0.291447462668536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.272330534665633 
 10/12  05:00:00,0.473087080967756,0.459945322481414,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.438612367275699 
 10/12  06:00:00,0.648173876383225,0.774504767151801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.749856635250687 
 10/12  07:00:00,0.924646177200292,0.856628181512183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.830437694677910 
 10/12  08:00:00,0.865828211987788,0.826085373072245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.803942829261771 
 10/12  09:00:00,0.748558861991477,0.751150400901601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.732305305568909 
 10/12  10:00:00,0.743595545175952,0.668340416903536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.649052116130280 
 10/12  11:00:00,0.808703517145729,0.593830303706866,0.000000000000000E+000,0.000000000000000E+000,3.589746517001972E-002,1.299588190337684E-002,4.889334707339637E-002,1.299588190337684E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.574536093527735 
 10/12  12:00:00,0.970803576805101,0.537954983125312,0.000000000000000E+000,0.000000000000000E+000,0.167313500312010,5.754075384884347E-002,0.224854254160853,5.754075384884347E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.518985790269261 
 10/12  13:00:00,1.10790154760223,0.506928223060890,0.000000000000000E+000,0.000000000000000E+000,0.287517110950041,9.873950123811835E-002,0.386256612188159,9.873950123811835E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.487303086152807 
 10/12  14:00:00,1.27579660925563,0.475689067374436,0.000000000000000E+000,0.000000000000000E+000,0.419425689449386,0.143924651254174,0.563350340703559,0.143924651254174,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.454958871567887 
 10/12  15:00:00,1.47190913826369,0.481602879491879,0.000000000000000E+000,0.000000000000000E+000,0.543139451281199,0.184278698412844,0.727418149694046,0.184278698412844,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.459720349539869 
 10/12  16:00:00,1.69240618128982,0.525301573342514,0.000000000000000E+000,0.000000000000000E+000,0.607182478917806,0.205930987502686,0.813113466420492,0.205930987502686,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.499418375613698 
 10/12  17:00:00,2.00752028685097,0.617284332122479,0.000000000000000E+000,0.000000000000000E+000,0.650007513542961,0.222855783257174,0.872863296800134,0.222855783257174,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.585840383466082 
 10/12  18:00:00,2.12522462111530,0.701129818963581,0.000000000000000E+000,0.000000000000000E+000,0.582647333793833,0.207014517206640,0.789661851000473,0.207014517206640,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.666991181228565 
 10/12  19:00:00,2.14464634597915,0.716548117861833,0.000000000000000E+000,0.000000000000000E+000,0.497499231333489,0.182886663980280,0.680385895313767,0.182886663980280,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.681310330634223 
 10/12  20:00:00,2.04158897126403,0.669726729774091,0.000000000000000E+000,0.000000000000000E+000,0.387034891297688,0.149180110324787,0.536215001622475,0.149180110324787,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.633277514342281 
 10/12  21:00:00,1.73845770405811,0.610763834918163,0.000000000000000E+000,0.000000000000000E+000,0.266592746590844,0.106166802985255,0.372759549576101,0.106166802985255,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.575165573932230 
 10/12  22:00:00,1.35562314784838,0.516285037801550,0.000000000000000E+000,0.000000000000000E+000,0.181059065604813,7.223907144477620E-002,0.253298137049589,7.223907144477620E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.485479304979561 
 10/12  23:00:00,0.970003775458077,0.415753149301564,0.000000000000000E+000,0.000000000000000E+000,9.092320723010260E-002,3.635964367835361E-002,0.127282850908456,3.635964367835361E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.388983540691622 
 10/12  24:00:00,0.614315637940003,0.307348130778425,0.000000000000000E+000,0.000000000000000E+000,2.491438125496128E-002,9.994982402334832E-003,3.490936365729608E-002,9.994982402334832E-003,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.285205586967951 
 10/13  01:00:00,0.482147549747151,0.263168298901036,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.242780848635188 
 10/13  02:00:00,0.434757336820236,0.253247477095101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.233096403064219 
 10/13  03:00:00,0.423395250760596,0.257331682726391,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.237464260177468 
 10/13  04:00:00,0.422913139817844,0.296511649896377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.277394721893474 
 10/13  05:00:00,0.473087080967756,0.464191922829350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.442858967623638 
 10/13  06:00:00,0.648173876383225,0.779670621790171,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.755022489889056 
 10/13  07:00:00,0.924646177200292,0.865923544894021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.839733058059751 
 10/13  08:00:00,0.865828211987788,0.832799283005685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.810656739195211 
 10/13  09:00:00,0.748558861991477,0.756401146614525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.737556051281833 
 10/13  10:00:00,0.743595545175952,0.672773501245270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.653485200472014 
 10/13  11:00:00,0.773117586293794,0.596505910666075,0.000000000000000E+000,0.000000000000000E+000,9.796609481678592E-003,3.510806739783367E-003,1.330741622146193E-002,3.510806739783367E-003,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.577211700486946 
 10/13  12:00:00,0.887062614451152,0.539796016518995,0.000000000000000E+000,0.000000000000000E+000,0.104539868120858,3.657342368604332E-002,0.141113291806902,3.657342368604332E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.520826823662945 
 10/13  13:00:00,1.01199491703616,0.508577827221817,0.000000000000000E+000,0.000000000000000E+000,0.215874753823956,7.447522779813207E-002,0.290349981622088,7.447522779813207E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.488952690313734 
 10/13  14:00:00,1.19719710959724,0.477158110355277,0.000000000000000E+000,0.000000000000000E+000,0.362747268389677,0.122003572655494,0.484750841045171,0.122003572655494,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.456427914548726 
 10/13  15:00:00,1.31135193438382,0.483088013731585,0.000000000000000E+000,0.000000000000000E+000,0.420205278016578,0.146655667797596,0.566860945814174,0.146655667797596,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.461205483779575 
 10/13  16:00:00,1.49341960673350,0.526996715815124,0.000000000000000E+000,0.000000000000000E+000,0.455275375590131,0.158851516274045,0.614126891864176,0.158851516274045,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.501113518086310 
 10/13  17:00:00,1.79346389664169,0.619411921967788,0.000000000000000E+000,0.000000000000000E+000,0.487011633286900,0.171795273303959,0.658806906590859,0.171795273303959,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.587967973311388 
 10/13  18:00:00,1.82884216140739,0.703639737979484,0.000000000000000E+000,0.000000000000000E+000,0.360100502789788,0.133178888502772,0.493279391292558,0.133178888502772,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.669501100244468 
 10/13  19:00:00,1.78143564323558,0.719106224225780,0.000000000000000E+000,0.000000000000000E+000,0.228751649998840,8.842354257135440E-002,0.317175192570195,8.842354257135440E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.683868436998170 
 10/13  20:00:00,1.75197541051063,0.672055913321456,0.000000000000000E+000,0.000000000000000E+000,0.176707745002780,6.989369586629918E-002,0.246601440869080,6.989369586629918E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.635606697889643 
 10/13  21:00:00,1.56684141561134,0.612811002358635,0.000000000000000E+000,0.000000000000000E+000,0.144019201953354,5.712405917597883E-002,0.201143261129333,5.712405917597883E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.577212741372702 
 10/13  22:00:00,1.15442289863118,0.517848229234591,0.000000000000000E+000,0.000000000000000E+000,3.710002387348701E-002,1.499786395890693E-002,5.209788783239387E-002,1.499786395890693E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.487042496412599 
 10/13  23:00:00,0.842720924549622,0.417088956927649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.390319348317709 
 10/13  24:00:00,0.579406274282707,0.310260030930143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.288117487119669 
 10/14  01:00:00,0.489132918951647,0.265099040979913,0.000000000000000E+000,0.000000000000000E+000,2.158395780775832E-003,8.799461907587866E-004,3.038341971534633E-003,8.799461907587866E-004,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.244711590714065 
 10/14  02:00:00,0.437368577336457,0.250058439010201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.229907364979319 
 10/14  03:00:00,0.424760656024895,0.254570184199231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.234702761650309 
 10/14  04:00:00,0.425584297570243,0.296174610445107,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.277057682442203 
 10/14  05:00:00,0.477183776845283,0.480520248249597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.459187293043885 
 10/14  06:00:00,0.658799397101138,0.824834111269603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.800185979368485 
 10/14  07:00:00,0.945807556048953,0.921326968946024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.895136482111752 
 10/14  08:00:00,0.898265538829823,0.892157744894356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.870015201083885 
 10/14  09:00:00,0.793589956482205,0.812988167689069,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.794143072356375 
 10/14  10:00:00,0.794511815198235,0.721323027625274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.702034726852021 
 10/14  11:00:00,0.876492934716817,0.638869599714188,0.000000000000000E+000,0.000000000000000E+000,4.685937450087572E-002,1.733458863359059E-002,6.419396313446636E-002,1.733458863359059E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.619575389535060 
 10/14  12:00:00,1.00162861867658,0.577062104164358,0.000000000000000E+000,0.000000000000000E+000,0.153716055042958,5.415269664988072E-002,0.207868751692838,5.415269664988072E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.558092911308311 
 10/14  13:00:00,1.13967804475256,0.540961956343308,0.000000000000000E+000,0.000000000000000E+000,0.278833654641370,9.561138731196449E-002,0.374445041953336,9.561138731196449E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.521336819435225 
 10/14  14:00:00,1.31054772824161,0.506491642610404,0.000000000000000E+000,0.000000000000000E+000,0.417884968605488,0.141090887608385,0.558975856213872,0.141090887608385,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.485761446803855 
 10/14  15:00:00,1.47884109578086,0.512406699200076,0.000000000000000E+000,0.000000000000000E+000,0.521410747006333,0.175880357702440,0.697291104708774,0.175880357702440,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.490524169248066 
 10/14  16:00:00,1.69026279719016,0.563113003922284,0.000000000000000E+000,0.000000000000000E+000,0.579684167966905,0.195367966371873,0.775052134338778,0.195367966371873,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.537229806193471 
 10/14  17:00:00,1.89150130029501,0.663396378700739,0.000000000000000E+000,0.000000000000000E+000,0.529381020522830,0.192111331224626,0.721492351747456,0.192111331224626,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.631952430044340 
 10/14  18:00:00,1.94125507694428,0.760993083343513,0.000000000000000E+000,0.000000000000000E+000,0.410148096705995,0.161233867135657,0.571381963841653,0.161233867135657,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.726854445608497 
 10/14  19:00:00,1.97694252420271,0.783260006538698,0.000000000000000E+000,0.000000000000000E+000,0.342345741282227,0.136091550665751,0.478437291947977,0.136091550665751,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.748022219311088 
 10/14  20:00:00,1.93013913998479,0.732876908340677,0.000000000000000E+000,0.000000000000000E+000,0.277731315957367,0.112178456173997,0.389909772131365,0.112178456173997,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.696427692908864 
 10/14  21:00:00,1.69496538495648,0.663684191761784,0.000000000000000E+000,0.000000000000000E+000,0.209123453240909,8.453689127977142E-002,0.293660344520679,8.453689127977142E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.628085930775851 
 10/14  22:00:00,1.31853567212552,0.557927343210915,0.000000000000000E+000,0.000000000000000E+000,0.133784988755042,5.413243801284604E-002,0.187917426767888,5.413243801284604E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.527121610388923 
 10/14  23:00:00,0.960877351357102,0.441949605040487,0.000000000000000E+000,0.000000000000000E+000,7.303153366194408E-002,2.959003538189076E-002,0.102621569043835,2.959003538189076E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.415179996430548 
 10/14  24:00:00,0.618659600896307,0.317280486392367,0.000000000000000E+000,0.000000000000000E+000,2.324279001587388E-002,9.436848261979682E-003,3.267963827785359E-002,9.436848261979682E-003,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.295137942581893 
 10/15  01:00:00,0.486094576980112,0.263863869712726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.243476419446878 
 10/15  02:00:00,0.437368577336457,0.250395850615998,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.230244776585116 
 10/15  03:00:00,0.424760656024895,0.255791093196681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.235923670647759 
 10/15  04:00:00,0.425584297570243,0.297997055956982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.278880127954079 
 10/15  05:00:00,0.477183776845283,0.483292363965221,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.461959408759506 
 10/15  06:00:00,0.658799397101138,0.832110495772286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.807462363871171 
 10/15  07:00:00,0.945807556048953,0.926151976924117,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.899961490089844 
 10/15  08:00:00,0.898265538829823,0.897609908069077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.875467364258603 
 10/15  09:00:00,0.793589956482205,0.816150502066482,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.797305406733790 
 10/15  10:00:00,0.794511815198235,0.724123363229074,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.704835062455818 
 10/15  11:00:00,0.893342646022937,0.641274795392948,0.000000000000000E+000,0.000000000000000E+000,5.871908068167669E-002,2.232459375890813E-002,8.104367444058463E-002,2.232459375890813E-002,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.621980585213817 
 10/15  12:00:00,0.985876727220298,0.579146596675482,0.000000000000000E+000,0.000000000000000E+000,0.139787067639521,5.232979259703169E-002,0.192116860236553,5.232979259703169E-002,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.560177403819431 
 10/15  13:00:00,1.07740646340987,0.542824491450476,0.000000000000000E+000,0.000000000000000E+000,0.227844220955785,8.432923965486191E-002,0.312173460610646,8.432923965486191E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.523199354542393 
 10/15  14:00:00,1.19612575719384,0.508153512732921,0.000000000000000E+000,0.000000000000000E+000,0.325563791855406,0.118990093310704,0.444553885166110,0.118990093310704,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.487423316926372 
 10/15  15:00:00,1.31581681384685,0.514082494089713,0.000000000000000E+000,0.000000000000000E+000,0.391277730271809,0.142989092502959,0.534266822774769,0.142989092502959,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.492199964137703 
 10/15  16:00:00,1.47423169462113,0.565037075342915,0.000000000000000E+000,0.000000000000000E+000,0.408238279808679,0.150782751961069,0.559021031769748,0.150782751961069,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.539153877614099 
 10/15  17:00:00,1.68617606064367,0.665793189303506,0.000000000000000E+000,0.000000000000000E+000,0.374892653660391,0.141274458435721,0.516167112096112,0.141274458435721,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.634349240647106 
 10/15  18:00:00,1.82809116301766,0.763841633892524,0.000000000000000E+000,0.000000000000000E+000,0.328549564006874,0.129668485908158,0.458218049915033,0.129668485908158,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.729702996157508 
 10/15  19:00:00,1.86860632721984,0.786191442868365,0.000000000000000E+000,0.000000000000000E+000,0.264105425865736,0.105995669099367,0.370101094965103,0.105995669099367,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.750953655640755 
 10/15  20:00:00,1.82971330048933,0.735562115959647,0.000000000000000E+000,0.000000000000000E+000,0.206444892684361,8.303903995154270E-002,0.289483932635902,8.303903995154270E-002,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.699112900527837 
 10/15  21:00:00,1.59730509031868,0.666033849270809,0.000000000000000E+000,0.000000000000000E+000,0.139695391361796,5.630465852109300E-002,0.196000049882888,5.630465852109300E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.630435588284875 
 10/15  22:00:00,1.21884966571551,0.559725697237044,0.000000000000000E+000,0.000000000000000E+000,6.283572406741682E-002,2.539569629046420E-002,8.823142035788092E-002,2.539569629046420E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.528919964415053 
 10/15  23:00:00,0.868219916103266,0.443130119300792,0.000000000000000E+000,0.000000000000000E+000,7.088675582071206E-003,2.875458207928282E-003,9.964133789999488E-003,2.875458207928282E-003,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.416360510690853 
 10/15  24:00:00,0.585979962618453,0.320223578173274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.298081034362801 
 10/16  01:00:00,0.482147549747151,0.265955365230306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.245567914964458 
 10/16  02:00:00,0.434757336820236,0.255858665797895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.235707591767013 
 10/16  03:00:00,0.423395250760596,0.260719514331306,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.240852091782383 
 10/16  04:00:00,0.422913139817844,0.300523374425029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.281406446422124 
 10/16  05:00:00,0.473087080967756,0.471518862199741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.450185906994026 
 10/16  06:00:00,0.655972134870721,1.04388561043013,0.000000000000000E+000,0.252553423684228,0.000000000000000E+000,7.798258487496771E-003,7.798258487496771E-003,7.798258487496771E-003,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.766684054844781 
 10/16  07:00:00,0.924646177200292,0.876423682360196,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.850233195525923 
 10/16  08:00:00,0.865828211987788,0.845831186945808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.823688643135335 
 10/16  09:00:00,0.748558861991477,0.770150598058797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.751305502726105 
 10/16  10:00:00,0.743595545175952,0.687841512633614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.668553211860361 
 10/16  11:00:00,0.759810170072333,0.612015322204685,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.592721112025558 
 10/16  12:00:00,0.745949322644250,0.551915543886418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.532946351030367 
 10/16  13:00:00,0.721644935414075,0.518258830868033,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.498633693959950 
 10/16  14:00:00,0.712446268552070,0.484189966837008,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.463459771030459 
 10/16  15:00:00,0.754582458956698,0.488893767402079,0.000000000000000E+000,0.000000000000000E+000,7.168839883497790E-003,2.922630503556727E-003,1.009147038705452E-002,2.922630503556727E-003,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.467011237450069 
 10/16  16:00:00,0.896208266925398,0.532273599632561,0.000000000000000E+000,0.000000000000000E+000,1.201657237051821E-002,4.898979685557946E-003,1.691555205607615E-002,4.898979685557946E-003,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.506390401903745 
 10/16  17:00:00,1.13465699005083,0.626025761700070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.594581813043670 
 10/16  18:00:00,1.39094022473925,0.711504913577778,0.000000000000000E+000,0.000000000000000E+000,3.934058049755199E-002,1.603687412686548E-002,5.537745462441742E-002,1.603687412686548E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.677366275842762 
 10/16  19:00:00,1.46426045066538,0.727135414710355,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.691897627482745 
 10/16  20:00:00,1.50537396964155,0.680475289616496,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.644026074184683 
 10/16  21:00:00,1.36569815448201,0.622534714636043,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.586936453650112 
 10/16  22:00:00,1.10232501079879,0.529060335658816,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.498254602836824 
 10/16  23:00:00,0.842720924549622,0.428540705427293,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.401771096817354 
 10/16  24:00:00,0.579406274282707,0.321280520166188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.299137976355715 
 10/17  01:00:00,0.482147549747151,0.271506544077255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.251119093811407 
 10/17  02:00:00,0.434757336820236,0.261248655062031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.241097581031149 
 10/17  03:00:00,0.423395250760596,0.266267513497735,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.246400090948813 
 10/17  04:00:00,0.434440406674633,0.672499589671522,0.000000000000000E+000,0.367618742470292,0.000000000000000E+000,1.152726685679038E-002,1.152726685679038E-002,1.152726685679038E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.285763919198325 
 10/17  05:00:00,0.493689026139566,1.15603840034284,0.000000000000000E+000,0.679333272909175,0.000000000000000E+000,2.060194517180917E-002,2.060194517180917E-002,2.060194517180917E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.455372172227952 
 10/17  06:00:00,0.701065249624373,2.58124525298161,0.000000000000000E+000,1.78543622206020,0.000000000000000E+000,5.289137324114724E-002,5.289137324114724E-002,5.289137324114724E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.771160899020292 
 10/17  07:00:00,0.954192179568858,1.91657446668154,0.000000000000000E+000,1.03546490170736,0.000000000000000E+000,2.954600236856465E-002,2.954600236856465E-002,2.954600236856465E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.854919078139904 
 10/17  08:00:00,0.883442249833623,1.48411584147146,0.000000000000000E+000,0.632152191297387,0.000000000000000E+000,1.761403784583311E-002,1.761403784583311E-002,1.761403784583311E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.829821106363599 
 10/17  09:00:00,0.751587641843202,0.886412519411979,0.000000000000000E+000,0.109142373840754,0.000000000000000E+000,3.028779851726276E-003,3.028779851726276E-003,3.028779851726276E-003,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.758425050238530 
 10/17  10:00:00,0.743595545175952,0.692745651638081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.673457350864827 
 10/17  11:00:00,0.759810170072333,0.616025672656491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.596731462477363 
 10/17  12:00:00,0.745949322644250,0.554361028325659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.535391835469609 
 10/17  13:00:00,0.721644935414075,0.517410545076763,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.497785408168680 
 10/17  14:00:00,0.784078804344772,0.483119402245993,0.000000000000000E+000,0.000000000000000E+000,5.197457619813409E-002,1.965795959456993E-002,7.163253579270390E-002,1.965795959456993E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.462389206439444 
 10/17  15:00:00,0.933021363983188,0.489110323411979,0.000000000000000E+000,0.000000000000000E+000,0.137164158431885,5.136621698166071E-002,0.188530375413545,5.136621698166071E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.467227793459969 
 10/17  16:00:00,1.17278887462875,0.533869573406753,0.000000000000000E+000,0.000000000000000E+000,0.213531393379376,7.996476638004665E-002,0.293496159759423,7.996476638004665E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.507986375677936 
 10/17  17:00:00,1.49268882624472,0.628035963567433,0.000000000000000E+000,0.000000000000000E+000,0.260483942683696,9.754789351019626E-002,0.358031836193893,9.754789351019626E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.596592014911033 
 10/17  18:00:00,1.68695552547647,0.713816010873821,0.000000000000000E+000,0.000000000000000E+000,0.251411526416599,9.998122894504360E-002,0.351392755361643,9.998122894504360E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.679677373138805 
 10/17  19:00:00,1.73987276289631,0.729484070490817,0.000000000000000E+000,0.000000000000000E+000,0.195791144453909,7.982116777702035E-002,0.275612312230929,7.982116777702035E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.694246283263207 
 10/17  20:00:00,1.70382651788009,0.681507568477496,0.000000000000000E+000,0.000000000000000E+000,0.140977923754228,5.747462448431252E-002,0.198452548238540,5.747462448431252E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.645058353045683 
 10/17  21:00:00,1.46202340749326,0.621117510571050,0.000000000000000E+000,0.000000000000000E+000,6.842811692346586E-002,2.789713608778324E-002,9.632525301124936E-002,2.789713608778324E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.585519249585117 
 10/17  22:00:00,1.12352919772419,0.524191471886592,0.000000000000000E+000,0.000000000000000E+000,1.506315879625812E-002,6.141028129140268E-003,2.120418692539839E-002,6.141028129140268E-003,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.493385739064603 
 10/17  23:00:00,0.842720924549622,0.422488119327392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.395718510717453 
 10/17  24:00:00,0.579406274282707,0.315217831584111,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.293075287773637 
 10/18  01:00:00,0.482147549747151,0.268694602049904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.248307151784056 
 10/18  02:00:00,0.434757336820236,0.259612423709566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.239461349678684 
 10/18  03:00:00,0.423395250760596,0.264433611582366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.244566189033444 
 10/18  04:00:00,0.422913139817844,0.304440361730014,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.285323433727109 
 10/18  05:00:00,0.477124424696684,0.606547341247732,0.000000000000000E+000,0.128828022734697,0.000000000000000E+000,4.037343728925288E-003,4.037343728925288E-003,4.037343728925288E-003,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.456386363307321 
 10/18  06:00:00,0.679628971256848,1.82140013609727,0.000000000000000E+000,1.02266181963908,0.000000000000000E+000,3.145509487362410E-002,3.145509487362410E-002,3.145509487362410E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.774090184557063 
 10/18  07:00:00,0.937673324728199,1.33137716071540,0.000000000000000E+000,0.446819393130048,0.000000000000000E+000,1.302714752790468E-002,1.302714752790468E-002,1.302714752790468E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.858367280751081 
 10/18  08:00:00,0.868569311969924,0.951867064420834,0.000000000000000E+000,9.654727154601211E-002,0.000000000000000E+000,2.741099982134131E-003,2.741099982134131E-003,2.741099982134131E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.833177249064349 
 10/18  09:00:00,0.748558861991477,0.778325682684187,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.759480587351495 
 10/18  10:00:00,0.743595545175952,0.692428721784659,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.673140421011403 
 10/18  11:00:00,0.759810170072333,0.615414703349635,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.596120493170505 
 10/18  12:00:00,0.745949322644250,0.554714388584600,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.535745195728550 
 10/18  13:00:00,0.721644935414075,0.518592177115307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.498967040207227 
 10/18  14:00:00,0.851806573319297,0.484625085914731,0.000000000000000E+000,0.000000000000000E+000,0.102365977633789,3.699432713343719E-002,0.139360304767226,3.699432713343719E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.463894890108182 
 10/18  15:00:00,1.01297813339884,0.490632233303909,0.000000000000000E+000,0.000000000000000E+000,0.196539329188016,7.194781564118341E-002,0.268487144829199,7.194781564118341E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.468749703351899 
 10/18  16:00:00,1.24014763658066,0.535606534109443,0.000000000000000E+000,0.000000000000000E+000,0.264154860347067,9.670006136426858E-002,0.360854921711334,9.670006136426858E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.509723336380626 
 10/18  17:00:00,1.45912121046606,0.630215592623212,0.000000000000000E+000,0.000000000000000E+000,0.236062022562091,8.840219785313393E-002,0.324464220415224,8.840219785313393E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.598771643966812 
