Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/18  18:00:00,1.53638800515499,0.716388033665899,0.000000000000000E+000,0.000000000000000E+000,0.143684746239168,5.714048880099475E-002,0.200825235040162,5.714048880099475E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.682249395930883 
 10/18  19:00:00,1.56450077000075,0.732106895721090,0.000000000000000E+000,0.000000000000000E+000,7.120932546239923E-002,2.903099387296707E-002,0.100240319335366,2.903099387296707E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.696869108493480 
 10/18  20:00:00,1.56936803566505,0.683964051015886,0.000000000000000E+000,0.000000000000000E+000,4.546049239811038E-002,1.853357362538818E-002,6.399406602349852E-002,1.853357362538818E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.647514835584074 
 10/18  21:00:00,1.36569815448201,0.624439247877507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.588840986891574 
 10/18  22:00:00,1.10232501079879,0.532065042568002,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.501259309746010 
 10/18  23:00:00,0.842720924549622,0.429141871403914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.402372262793975 
 10/18  24:00:00,0.579406274282707,0.320909592497463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.298767048686989 
 10/19  01:00:00,0.482147549747151,0.271291798702864,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.250904348437016 
 10/19  02:00:00,0.434757336820236,0.259205872438405,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.239054798407523 
 10/19  03:00:00,0.423395250760596,0.264404562237134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.244537139688212 
 10/19  04:00:00,0.425803084404956,0.393150807809820,0.000000000000000E+000,8.833246762875313E-002,0.000000000000000E+000,2.889944587112764E-003,2.889944587112764E-003,2.889944587112764E-003,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.285701412178164 
 10/19  05:00:00,0.479900954402609,0.692620453534136,0.000000000000000E+000,0.213427735392115,0.000000000000000E+000,6.813873434852804E-003,6.813873434852804E-003,6.813873434852804E-003,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.457859762936306 
 10/19  06:00:00,0.682989997233969,1.93237053402825,0.000000000000000E+000,1.13064544675464,0.000000000000000E+000,3.481612085074301E-002,3.481612085074301E-002,3.481612085074301E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.777076955372492 
 10/19  07:00:00,0.941506164393535,1.46424938524459,0.000000000000000E+000,0.576230109423872,0.000000000000000E+000,1.685998719324057E-002,1.685998719324057E-002,1.685998719324057E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.861828788986444 
 10/19  08:00:00,0.869928683646107,1.00317580940168,0.000000000000000E+000,0.144487251259195,0.000000000000000E+000,4.100471658316896E-003,4.100471658316896E-003,4.100471658316896E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.836546014332012 
 10/19  09:00:00,0.748558861991477,0.781743967081362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.762898871748670 
 10/19  10:00:00,0.743595545175952,0.696310980519061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.677022679745808 
 10/19  11:00:00,0.759810170072333,0.618203191339121,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.598908981159993 
 10/19  12:00:00,0.745949322644250,0.555641185899596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.536671993043545 
 10/19  13:00:00,0.740825186922028,0.519098469604010,0.000000000000000E+000,0.000000000000000E+000,1.395447842730548E-002,5.225773080646508E-003,1.918025150795201E-002,5.225773080646508E-003,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.499473332695927 
 10/19  14:00:00,0.838278246140144,0.486132764012942,0.000000000000000E+000,0.000000000000000E+000,9.154831030187298E-002,3.428366728620050E-002,0.125831977588073,3.428366728620050E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.465402568206393 
 10/19  15:00:00,1.00726983026860,0.492161013352296,0.000000000000000E+000,0.000000000000000E+000,0.192360708015173,7.041813368378520E-002,0.262778841698958,7.041813368378520E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.470278483400286 
 10/19  16:00:00,1.24626341464651,0.537350905154430,0.000000000000000E+000,0.000000000000000E+000,0.268631763400620,9.833893637656893E-002,0.366970699777189,9.833893637656893E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.511467707425614 
 10/19  17:00:00,1.55470582735771,0.632404041701534,0.000000000000000E+000,0.000000000000000E+000,0.306621134058822,0.113427703248053,0.420048837306876,0.113427703248053,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.600960093045137 
 10/19  18:00:00,1.73147794481667,0.718970156892207,0.000000000000000E+000,0.000000000000000E+000,0.284062940641907,0.111852234059935,0.395915174701842,0.111852234059935,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.684831519157194 
 10/19  19:00:00,1.80164412306249,0.734739830778531,0.000000000000000E+000,0.000000000000000E+000,0.240227743369501,9.715592902760438E-002,0.337383672397105,9.715592902760438E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.699502043550920 
 10/19  20:00:00,1.75788773381275,0.686294312645703,0.000000000000000E+000,0.000000000000000E+000,0.179382257916038,7.313150625516458E-002,0.252513764171203,7.313150625516458E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.649845097213890 
 10/19  21:00:00,1.52541622652269,0.625324411469393,0.000000000000000E+000,0.000000000000000E+000,0.113461491838635,4.625658020204650E-002,0.159718072040682,4.625658020204650E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.589726150483460 
 10/19  22:00:00,1.19559488213043,0.527404032972808,0.000000000000000E+000,0.000000000000000E+000,6.625761637161791E-002,2.701225496002657E-002,9.326987133164459E-002,2.701225496002657E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.496598300150820 
 10/19  23:00:00,0.842720924549622,0.424744122148598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.397974513538659 
 10/19  24:00:00,0.579406274282707,0.315691935319099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.293549391508628 
 10/20  01:00:00,0.482147549747151,0.271958258083803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.251570807817955 
 10/20  02:00:00,0.434757336820236,0.260335678251859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.240184604220978 
 10/20  03:00:00,0.423395250760596,0.264694282486569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.244826859937647 
 10/20  04:00:00,0.422913139817844,0.305528985148818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.286412057145912 
 10/20  05:00:00,0.475303544463759,0.550583692774477,0.000000000000000E+000,7.033286089431454E-002,0.000000000000000E+000,2.216463496001056E-003,2.216463496001056E-003,2.216463496001056E-003,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.458917876674449 
 10/20  06:00:00,0.689987812909164,2.17836355617580,0.000000000000000E+000,1.37367651715434,0.000000000000000E+000,4.181393652593940E-002,4.181393652593940E-002,4.181393652593940E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.780038907120340 
 10/20  07:00:00,0.945096544275144,1.59713901161710,0.000000000000000E+000,0.705646478257195,0.000000000000000E+000,2.045036707485213E-002,2.045036707485213E-002,2.045036707485213E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.865302046525628 
 10/20  08:00:00,0.872463090595372,1.09834181734104,0.000000000000000E+000,0.236272886456908,0.000000000000000E+000,6.634878607582861E-003,6.634878607582861E-003,6.634878607582861E-003,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.839926387073655 
 10/20  09:00:00,0.748558861991477,0.785024231141785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.766179135809093 
 10/20  10:00:00,0.743595545175952,0.698859333950006,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.679571033176753 
 10/20  11:00:00,0.759810170072333,0.620594107444083,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.601299897264952 
 10/20  12:00:00,0.745949322644250,0.559060192170721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.540090999314670 
 10/20  13:00:00,0.740986231448219,0.521289315562980,0.000000000000000E+000,0.000000000000000E+000,1.415831417401922E-002,5.182981860123310E-003,1.934129603414253E-002,5.182981860123310E-003,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.501664178654900 
 10/20  14:00:00,0.859270831663949,0.487650634996040,0.000000000000000E+000,0.000000000000000E+000,0.107848787850355,3.897577526152331E-002,0.146824563111878,3.897577526152331E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.466920439189489 
 10/20  15:00:00,1.02859238218991,0.493694657384968,0.000000000000000E+000,0.000000000000000E+000,0.208684366424402,7.541702719586127E-002,0.284101393620264,7.541702719586127E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.471812127432958 
 10/20  16:00:00,1.28475859871516,0.539100832186337,0.000000000000000E+000,0.000000000000000E+000,0.298869916867081,0.106595966978751,0.405465883845834,0.106595966978751,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.513217634457521 
 10/20  17:00:00,1.61961997661247,0.634599707439257,0.000000000000000E+000,0.000000000000000E+000,0.356225614736592,0.128737371825044,0.484962986561634,0.128737371825044,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.603155758782857 
 10/20  18:00:00,1.66843576653065,0.721560880297065,0.000000000000000E+000,0.000000000000000E+000,0.240755815424263,9.211718099156001E-002,0.332872996415823,9.211718099156001E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.687422242562049 
 10/20  19:00:00,1.62532622498842,0.737499238938966,0.000000000000000E+000,0.000000000000000E+000,0.114418880752465,4.664689357056916E-002,0.161065774323034,4.664689357056916E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.702261451711356 
 10/20  20:00:00,1.56198497723719,0.688700343465470,0.000000000000000E+000,0.000000000000000E+000,4.021567061398742E-002,1.639533698164859E-002,5.661100759563596E-002,1.639533698164859E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.652251128033657 
 10/20  21:00:00,1.38016985267532,0.627593474340058,0.000000000000000E+000,0.000000000000000E+000,1.028049265479182E-002,4.191205538520888E-003,1.447169819331271E-002,4.191205538520888E-003,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.591995213354125 
 10/20  22:00:00,1.10232501079879,0.530406192219548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.499600459397556 
 10/20  23:00:00,0.842720924549622,0.429699836457339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.402930227847399 
 10/20  24:00:00,0.579406274282707,0.317945432902935,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.295802889092461 
 10/21  01:00:00,0.486094576980112,0.272750974146866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.252363523881018 
 10/21  02:00:00,0.437368577336457,0.259399176221475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.239248102190593 
 10/21  03:00:00,0.424760656024895,0.265708684161277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.245841261612355 
 10/21  04:00:00,0.425584297570243,0.310255123532950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.291138195530045 
 10/21  05:00:00,0.477183776845283,0.503276018856226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.481943063650512 
 10/21  06:00:00,0.685438269840469,1.70157352921005,0.000000000000000E+000,0.840745486609496,0.000000000000000E+000,2.663887273932967E-002,2.663887273932967E-002,2.663887273932967E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.836179910699432 
 10/21  07:00:00,0.948733527355870,1.05690763068610,0.000000000000000E+000,9.784901611087275E-002,0.000000000000000E+000,2.925971306916979E-003,2.925971306916979E-003,2.925971306916979E-003,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.932868127740952 
 10/21  08:00:00,0.898265538829823,0.931354104892835,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.909211561082361 
 10/21  09:00:00,0.793589956482205,0.847325607344602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.828480512011907 
 10/21  10:00:00,0.794511815198235,0.751423265269598,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.732134964496345 
 10/21  11:00:00,0.812298971582352,0.663898292285051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.644604082105923 
 10/21  12:00:00,0.793759866983744,0.594782782651343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.575813589795295 
 10/21  13:00:00,0.822398095540836,0.554211613311711,0.000000000000000E+000,0.000000000000000E+000,4.184628276171276E-002,1.531880997990159E-002,5.716509274161456E-002,1.531880997990159E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.534586476403628 
 10/21  14:00:00,0.954392155602464,0.518260888260570,0.000000000000000E+000,0.000000000000000E+000,0.149499338183492,5.332094539123552E-002,0.202820283574728,5.332094539123552E-002,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.497530692454022 
 10/21  15:00:00,1.14929423750663,0.524276075277533,0.000000000000000E+000,0.000000000000000E+000,0.272826755199206,9.491749123533612E-002,0.367744246434542,9.491749123533612E-002,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.502393545325523 
 10/21  16:00:00,1.37810748734138,0.576736653784534,0.000000000000000E+000,0.000000000000000E+000,0.342203824596402,0.120692999893597,0.462896824489999,0.120692999893597,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.550853456055718 
 10/21  17:00:00,1.71137042128740,0.680375785078106,0.000000000000000E+000,0.000000000000000E+000,0.399038895253430,0.142322577486411,0.541361472739843,0.142322577486411,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.648931836421706 
 10/21  18:00:00,1.84427114122253,0.781175296134595,0.000000000000000E+000,0.000000000000000E+000,0.342230339612322,0.132167688507581,0.474398028119905,0.132167688507581,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.747036658399579 
 10/21  19:00:00,1.84616154857047,0.804032651092434,0.000000000000000E+000,0.000000000000000E+000,0.246970200631154,0.100686115684586,0.347656316315739,0.100686115684586,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.768794863864824 
 10/21  20:00:00,1.80035416382570,0.751907990038805,0.000000000000000E+000,0.000000000000000E+000,0.184789028806441,7.533576716583275E-002,0.260124795972274,7.533576716583275E-002,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.715458774606995 
 10/21  21:00:00,1.54872092348012,0.680338921389749,0.000000000000000E+000,0.000000000000000E+000,0.104722188273463,4.269369477086127E-002,0.147415883044324,4.269369477086127E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.644740660403816 
 10/21  22:00:00,1.20076887325081,0.570677314831148,0.000000000000000E+000,0.000000000000000E+000,4.983402812519283E-002,2.031659976798487E-002,7.015062789317769E-002,2.031659976798487E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.539871582009156 
 10/21  23:00:00,0.858255782313265,0.451374433832061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.424604825222122 
 10/21  24:00:00,0.585979962618453,0.324358139292584,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.302215595482111 
 10/22  01:00:00,0.486094576980112,0.270824021210207,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.250436570944359 
 10/22  02:00:00,0.437368577336457,0.259956453362309,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.239805379331427 
 10/22  03:00:00,0.424760656024895,0.266094460188046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.246227037639124 
 10/22  04:00:00,0.425584297570243,0.310293451573765,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.291176523570860 
 10/22  05:00:00,0.477183776845283,0.503048367147986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.481715411942274 
 10/22  06:00:00,0.670347046082663,1.23257593118866,0.000000000000000E+000,0.369507383050798,0.000000000000000E+000,1.154764898152613E-002,1.154764898152613E-002,1.154764898152613E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.838420416236741 
 10/22  07:00:00,0.945807556048953,0.961684259030778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.935493772196508 
 10/22  08:00:00,0.898265538829823,0.933222585910055,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.911080042099581 
 10/22  09:00:00,0.793589956482205,0.849433051853567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.830587956520875 
 10/22  10:00:00,0.794511815198235,0.753753019644072,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.734464718870816 
 10/22  11:00:00,0.812298971582352,0.665554587954880,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.646260377775753 
 10/22  12:00:00,0.793759866983744,0.596565870866126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.577596678010076 
 10/22  13:00:00,0.820275143729601,0.556128090685222,0.000000000000000E+000,0.000000000000000E+000,4.057169971494853E-002,1.447044121543310E-002,5.504214093038168E-002,1.447044121543310E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.536502953777142 
 10/22  14:00:00,0.927198657858999,0.519965508722310,0.000000000000000E+000,0.000000000000000E+000,0.129834888971744,4.579189685952068E-002,0.175626785831265,4.579189685952068E-002,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.499235312915761 
 10/22  15:00:00,1.07233077413766,0.525995237424267,0.000000000000000E+000,0.000000000000000E+000,0.215728127053606,7.505265601196344E-002,0.290780783065571,7.505265601196344E-002,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.504112707472257 
 10/22  16:00:00,1.26533842242734,0.578709841588233,0.000000000000000E+000,0.000000000000000E+000,0.258080047092477,9.204771248348552E-002,0.350127759575961,9.204771248348552E-002,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.552826643859417 
 10/22  17:00:00,1.58989292281339,0.682834973359264,0.000000000000000E+000,0.000000000000000E+000,0.308422355923198,0.111461618342636,0.419883974265833,0.111461618342636,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.651391024702864 
 10/22  18:00:00,1.75633737280180,0.784098433612240,0.000000000000000E+000,0.000000000000000E+000,0.279516569316360,0.106947690382810,0.386464259699172,0.106947690382810,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.749959795877223 
 10/22  19:00:00,1.87087008188734,0.807041467717488,0.000000000000000E+000,0.000000000000000E+000,0.269318941379798,0.103045908252806,0.372364849632602,0.103045908252806,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.771803680489878 
 10/22  20:00:00,1.83377963542204,0.754664650449001,0.000000000000000E+000,0.000000000000000E+000,0.209463755122451,8.408651244616613E-002,0.293550267568618,8.408651244616613E-002,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.718215435017191 
 10/22  21:00:00,1.60876151730648,0.682751393661203,0.000000000000000E+000,0.000000000000000E+000,0.147374189135843,6.008228773484534E-002,0.207456476870688,6.008228773484534E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.647153132675270 
 10/22  22:00:00,1.27144486531387,0.572524192728543,0.000000000000000E+000,0.000000000000000E+000,0.100041267632866,4.078535232337187E-002,0.140826619956238,4.078535232337187E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.541718459906555 
 10/22  23:00:00,0.939120642044690,0.451534854470653,0.000000000000000E+000,0.000000000000000E+000,5.744526906205293E-002,2.341959066937088E-002,8.086485973142379E-002,2.341959066937088E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.424765245860714 
 10/22  24:00:00,0.585979962618453,0.321950294708833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.299807750898359 
 10/23  01:00:00,0.482147549747151,0.267478531173215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.247091080907367 
 10/23  02:00:00,0.434757336820236,0.255026346122924,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.234875272092042 
 10/23  03:00:00,0.423395250760596,0.259405236328302,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.239537813779380 
 10/23  04:00:00,0.422913139817844,0.299660962064447,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.280544034061542 
 10/23  05:00:00,0.473087080967756,0.477547761610737,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.456214806405025 
 10/23  06:00:00,0.648173876383225,0.811228906336092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.786580774434977 
 10/23  07:00:00,0.924646177200292,0.897796544440114,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.871606057605841 
 10/23  08:00:00,0.865828211987788,0.866985570538465,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.844843026727992 
 10/23  09:00:00,0.748558861991477,0.787336054071250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.768490958738558 
 10/23  10:00:00,0.743595545175952,0.699037523686222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.679749222912968 
 10/23  11:00:00,0.759810170072333,0.619695327288993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.600401117109862 
 10/23  12:00:00,0.840781355304282,0.558665100490053,0.000000000000000E+000,0.000000000000000E+000,6.965809776649280E-002,2.517393489354003E-002,9.483203266003266E-002,2.517393489354003E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.539695907634006 
 10/23  13:00:00,0.959397166028119,0.525488037827016,0.000000000000000E+000,0.000000000000000E+000,0.175762110081638,6.199012053240675E-002,0.237752230614045,6.199012053240675E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.505862900918936 
 10/23  14:00:00,1.10013346967974,0.492224536968506,0.000000000000000E+000,0.000000000000000E+000,0.286603916799669,0.101083284328000,0.387687201127671,0.101083284328000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.471494341161957 
 10/23  15:00:00,1.26824502801809,0.498321305724337,0.000000000000000E+000,0.000000000000000E+000,0.388569274681041,0.135184764767404,0.523754039448444,0.135184764767404,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.476438775772327 
 10/23  16:00:00,1.45166490824200,0.544381533528442,0.000000000000000E+000,0.000000000000000E+000,0.424638725957376,0.147733467415299,0.572372193372675,0.147733467415299,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.518498335799626 
 10/23  17:00:00,1.72742879846313,0.641225459405688,0.000000000000000E+000,0.000000000000000E+000,0.436933582231283,0.155838226181016,0.592771808412298,0.155838226181016,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.609781510749288 
 10/23  18:00:00,1.81200487765951,0.729378884612585,0.000000000000000E+000,0.000000000000000E+000,0.347786272342417,0.128655835202261,0.476442107544678,0.128655835202261,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.695240246877569 
 10/23  19:00:00,1.79757619671593,0.745353608610874,0.000000000000000E+000,0.000000000000000E+000,0.242501897632320,9.081384841822256E-002,0.333315746050542,9.081384841822256E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.710115821383264 
 10/23  20:00:00,1.73789889658176,0.695961000100841,0.000000000000000E+000,0.000000000000000E+000,0.168713621533561,6.381130540664959E-002,0.232524926940211,6.381130540664959E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.659511784669028 
 10/23  21:00:00,1.57400116366227,0.633820127890069,0.000000000000000E+000,0.000000000000000E+000,0.150658543560181,5.764446562007922E-002,0.208303009180261,5.764446562007922E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.598221866904136 
 10/23  22:00:00,1.11457203217255,0.533891813909315,0.000000000000000E+000,0.000000000000000E+000,8.808417177675104E-003,3.438604196079712E-003,1.224702137375482E-002,3.438604196079712E-003,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.503086081087323 
 10/23  23:00:00,0.842720924549622,0.429709468149647,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.402939859539707 
 10/23  24:00:00,0.579406274282707,0.314537088268578,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.292394544458104 
 10/24  01:00:00,0.509656913376793,0.261428590474840,0.000000000000000E+000,0.000000000000000E+000,1.954226843006121E-002,7.967095199582420E-003,2.750936362964363E-002,7.967095199582420E-003,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.241041140208992 
 10/24  02:00:00,0.450098775912699,0.247499747262036,0.000000000000000E+000,0.000000000000000E+000,1.103401321091081E-002,4.307425881553365E-003,1.534143909246418E-002,4.307425881553365E-003,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.227348673231154 
 10/24  03:00:00,0.423395250760596,0.251291153184981,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.231423730636059 
 10/24  04:00:00,0.422913139817844,0.290992834768134,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.271875906765229 
 10/24  05:00:00,0.473087080967756,0.470648851367802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.449315896162088 
 10/24  06:00:00,0.648173876383225,0.804667572852607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.780019440951492 
 10/24  07:00:00,0.924646177200292,0.893427037004294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.867236550170024 
 10/24  08:00:00,0.865828211987788,0.862689253917832,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.840546710107358 
 10/24  09:00:00,0.748558861991477,0.784407887391005,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.765562792058310 
 10/24  10:00:00,0.743595545175952,0.696537294163226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.677248993389972 
 10/24  11:00:00,0.855897101246136,0.619834471282328,0.000000000000000E+000,0.000000000000000E+000,6.971800552182118E-002,2.636892565198387E-002,9.608693117380511E-002,2.636892565198387E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.600540261103199 
 10/24  12:00:00,0.959851021261850,0.560578266280746,0.000000000000000E+000,0.000000000000000E+000,0.156140847401801,5.776085121579845E-002,0.213901698617600,5.776085121579845E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.541609073424698 
 10/24  13:00:00,1.05740800619367,0.527208482396604,0.000000000000000E+000,0.000000000000000E+000,0.245786995645954,8.997607513363669E-002,0.335763070779592,8.997607513363669E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.507583345488521 
 10/24  14:00:00,1.19929265903688,0.493757390474049,0.000000000000000E+000,0.000000000000000E+000,0.358855691806018,0.127990698678795,0.486846390484812,0.127990698678795,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.473027194667500 
 10/24  15:00:00,1.31028852815434,0.499871161209917,0.000000000000000E+000,0.000000000000000E+000,0.415601977759166,0.150195561825525,0.565797539584692,0.150195561825525,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.477988631257907 
 10/24  16:00:00,1.47130122725928,0.546150162650606,0.000000000000000E+000,0.000000000000000E+000,0.433365090804387,0.158643421585565,0.592008512389950,0.158643421585565,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.520266964921789 
 10/24  17:00:00,1.68954726457044,0.643444660157222,0.000000000000000E+000,0.000000000000000E+000,0.403707133980763,0.151183140538847,0.554890274519612,0.151183140538847,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.612000711500822 
 10/24  18:00:00,1.80691120807223,0.731997508904564,0.000000000000000E+000,0.000000000000000E+000,0.337236406991346,0.134112030966054,0.471348437957401,0.134112030966054,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.697858871169550 
 10/24  19:00:00,1.84299698580017,0.748024114757438,0.000000000000000E+000,0.000000000000000E+000,0.269049154808501,0.109687380326287,0.378736535134788,0.109687380326287,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.712786327529828 
 10/24  20:00:00,1.80404150440182,0.698393151562144,0.000000000000000E+000,0.000000000000000E+000,0.212169253138966,8.649828162129826E-002,0.298667534760264,8.649828162129826E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.661943936130334 
 10/24  21:00:00,1.58502266991702,0.635957655207042,0.000000000000000E+000,0.000000000000000E+000,0.155805078286342,6.351943714866823E-002,0.219324515435009,6.351943714866823E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.600359394221109 
 10/24  22:00:00,1.22175280820962,0.535524019775354,0.000000000000000E+000,0.000000000000000E+000,8.483984240545740E-002,3.458795500537159E-002,0.119427797410829,3.458795500537159E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.504718286953362 
 10/24  23:00:00,0.864847443846810,0.428492313756174,0.000000000000000E+000,0.000000000000000E+000,1.571837085546562E-002,6.408148441723375E-003,2.212651929718900E-002,6.408148441723375E-003,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.401722705146235 
 10/24  24:00:00,0.579406274282707,0.315002693580603,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.292860149770130 
 10/25  01:00:00,0.482147549747151,0.268903237687966,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.248515787422118 
 10/25  02:00:00,0.434757336820236,0.256419431027023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.236268356996142 
 10/25  03:00:00,0.423395250760596,0.262531338881013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.242663916332091 
 10/25  04:00:00,0.422913139817844,0.302814138182403,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.283697210179500 
 10/25  05:00:00,0.473087080967756,0.483184536095572,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.461851580889861 
 10/25  06:00:00,0.657977300603375,1.13558351108655,0.000000000000000E+000,0.316687028863120,0.000000000000000E+000,9.803424220150797E-003,9.803424220150797E-003,9.803424220150797E-003,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.794248350322316 
 10/25  07:00:00,0.924646177200292,0.908194275258486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.882003788424213 
 10/25  08:00:00,0.865828211987788,0.877507642431688,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.855365098621218 
 10/25  09:00:00,0.748558861991477,0.798007747451673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.779162652118981 
 10/25  10:00:00,0.743595545175952,0.710150156434990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.690861855661737 
 10/25  11:00:00,0.759810170072333,0.630404298044804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.611110087865676 
 10/25  12:00:00,0.745949322644250,0.566936368410004,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.547967175553956 
 10/25  13:00:00,0.777507542753881,0.529287472372370,0.000000000000000E+000,0.000000000000000E+000,4.089283075449759E-002,1.496977658530696E-002,5.586260733980457E-002,1.496977658530696E-002,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.509662335464289 
 10/25  14:00:00,0.918872503924837,0.495294499814722,0.000000000000000E+000,0.000000000000000E+000,0.152603870893748,5.382236447901852E-002,0.206426235372767,5.382236447901852E-002,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.474564304008173 
 10/25  15:00:00,1.10844120336459,0.501424469639696,0.000000000000000E+000,0.000000000000000E+000,0.270011990994491,9.393822380045615E-002,0.363950214794947,9.393822380045615E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.479541939687684 
 10/25  16:00:00,1.33182224647642,0.547922367299235,0.000000000000000E+000,0.000000000000000E+000,0.334539638783186,0.117989892823914,0.452529531607100,0.117989892823914,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.522039169570421 
 10/25  17:00:00,1.65418763551265,0.645668244050451,0.000000000000000E+000,0.000000000000000E+000,0.382947337877906,0.136583307583910,0.519530645461817,0.136583307583910,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.614224295394052 
