Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 10/25  18:00:00,1.80057175272860,0.734621099863493,0.000000000000000E+000,0.000000000000000E+000,0.339440486279477,0.125568496334298,0.465008982613775,0.125568496334298,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.700482462128480 
 10/25  19:00:00,1.72491183579018,0.750699300916988,0.000000000000000E+000,0.000000000000000E+000,0.187468125354809,7.318325976999042E-002,0.260651385124800,7.318325976999042E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.715461513689378 
 10/25  20:00:00,1.64726996418539,0.700829746690202,0.000000000000000E+000,0.000000000000000E+000,0.100800936432355,4.109505811148602E-002,0.141895994543841,4.109505811148602E-002,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.664380531258391 
 10/25  21:00:00,1.42374089785997,0.638099147786835,0.000000000000000E+000,0.000000000000000E+000,4.152793274021933E-002,1.651481063773578E-002,5.804274337795505E-002,1.651481063773578E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.602500886800902 
 10/25  22:00:00,1.10232501079879,0.537777732376778,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.506971999554789 
 10/25  23:00:00,0.842720924549622,0.431158897045547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.404389288435608 
 10/25  24:00:00,0.579406274282707,0.316822483886137,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.294679940075663 
 10/26  01:00:00,0.493501414779210,0.264120541430595,0.000000000000000E+000,0.000000000000000E+000,8.123367641716719E-003,3.230497390344039E-003,1.135386503206076E-002,3.230497390344039E-003,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.243733091164747 
 10/26  02:00:00,0.434757336820236,0.248982686181827,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.228831612150945 
 10/26  03:00:00,0.423395250760596,0.253140319144058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.233272896595136 
 10/26  04:00:00,0.422913139817844,0.293738356737870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.274621428734966 
 10/26  05:00:00,0.473087080967756,0.472882245260944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.451549290055232 
 10/26  06:00:00,0.648173876383225,0.807294688556842,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.782646556655725 
 10/26  07:00:00,0.924646177200292,0.896655392772488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.870464905938215 
 10/26  08:00:00,0.865828211987788,0.865603856291392,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.843461312480918 
 10/26  09:00:00,0.799642004484153,0.786908079998538,0.000000000000000E+000,0.000000000000000E+000,3.706450780423391E-002,1.401863468844242E-002,5.108314249267630E-002,1.401863468844242E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.768062984665843 
 10/26  10:00:00,0.870881988356655,0.700681771690316,0.000000000000000E+000,0.000000000000000E+000,9.260649813258007E-002,3.467994504812356E-002,0.127286443180704,3.467994504812356E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.681393470917063 
 10/26  11:00:00,1.00937513937518,0.624307919831447,0.000000000000000E+000,0.000000000000000E+000,0.183315917028915,6.624905227393858E-002,0.249564969302854,6.624905227393858E-002,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.605013709652319 
 10/26  12:00:00,1.11955490070579,0.564427298947078,0.000000000000000E+000,0.000000000000000E+000,0.275385605805456,9.821997225608077E-002,0.373605578061537,9.821997225608077E-002,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.545458106091027 
 10/26  13:00:00,1.22836969422609,0.530658804375979,0.000000000000000E+000,0.000000000000000E+000,0.375935376463847,0.130789382348172,0.506724758812019,0.130789382348172,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.511033667467896 
 10/26  14:00:00,1.34046794865975,0.496831484419075,0.000000000000000E+000,0.000000000000000E+000,0.467313261546124,0.160708418561559,0.628021680107684,0.160708418561559,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.476101288612526 
 10/26  15:00:00,1.42681624293541,0.502979389343681,0.000000000000000E+000,0.000000000000000E+000,0.507720752567466,0.174604501798305,0.682325254365772,0.174604501798305,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.481096859391671 
 10/26  16:00:00,1.58450174442606,0.549697350991715,0.000000000000000E+000,0.000000000000000E+000,0.523189398981918,0.182019630574822,0.705209029556739,0.182019630574822,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.523814153262898 
 10/26  17:00:00,1.84448929942405,0.647895386032408,0.000000000000000E+000,0.000000000000000E+000,0.524754801153013,0.185077508220202,0.709832309373215,0.185077508220202,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.616451437376011 
 10/26  18:00:00,1.95093559826933,0.737249142767784,0.000000000000000E+000,0.000000000000000E+000,0.449200896846830,0.166171931307667,0.615372828154496,0.166171931307667,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.703110505032768 
 10/26  19:00:00,1.96345920246039,0.753379358011885,0.000000000000000E+000,0.000000000000000E+000,0.359038391964284,0.140160359830726,0.499198751795010,0.140160359830726,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.718141570784277 
 10/26  20:00:00,1.88392334671254,0.703270536325907,0.000000000000000E+000,0.000000000000000E+000,0.268916200329043,0.109633176741947,0.378549377070990,0.109633176741947,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.666821320894094 
 10/26  21:00:00,1.65717615453473,0.640244221003853,0.000000000000000E+000,0.000000000000000E+000,0.207061907907953,8.441609214476774E-002,0.291478000052722,8.441609214476774E-002,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.604645960017920 
 10/26  22:00:00,1.28628998727682,0.538797416148969,0.000000000000000E+000,0.000000000000000E+000,0.130686154738582,5.327882173944663E-002,0.183964976478029,5.327882173944663E-002,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.507991683326980 
 10/26  23:00:00,0.958266336560325,0.430659765789337,0.000000000000000E+000,0.000000000000000E+000,8.208184993934213E-002,3.346356207136240E-002,0.115545412010705,3.346356207136240E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.403890157179398 
 10/26  24:00:00,0.584457153176690,0.314424568507787,0.000000000000000E+000,0.000000000000000E+000,3.588073954848395E-003,1.462804939136223E-003,5.050878893984633E-003,1.462804939136223E-003,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.292282024697313 
 10/27  01:00:00,0.482147549747151,0.267030186173173,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.246642735907325 
 10/27  02:00:00,0.434757336820236,0.254828914772871,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.234677840741989 
 10/27  03:00:00,0.423395250760596,0.258819825633286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.238952403084364 
 10/27  04:00:00,0.422913139817844,0.300168077373967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.281051149371065 
 10/27  05:00:00,0.473087080967756,0.483145557115567,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.461812601909855 
 10/27  06:00:00,0.648173876383225,0.821915193532801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.797267061631683 
 10/27  07:00:00,0.924646177200292,0.911845761704198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.885655274869928 
 10/27  08:00:00,0.865828211987788,0.880068965214720,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.857926421404246 
 10/27  09:00:00,0.748558861991477,0.801329620438245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.782484525105553 
 10/27  10:00:00,0.743595545175952,0.714398829577356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.695110528804100 
 10/27  11:00:00,0.759810170072333,0.634360325972210,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.615066115793082 
 10/27  12:00:00,0.745949322644250,0.571467822713573,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.552498629857523 
 10/27  13:00:00,0.721644935414075,0.535259561969507,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.515634425061427 
 10/27  14:00:00,0.714172236984782,0.498699134745911,0.000000000000000E+000,0.000000000000000E+000,1.238355334120722E-003,4.876130985915945E-004,1.725968432712316E-003,4.876130985915945E-004,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.477968938939362 
 10/27  15:00:00,0.817544901310040,0.504602311352471,0.000000000000000E+000,0.000000000000000E+000,5.270103138125832E-002,2.035288135913584E-002,7.305391274039399E-002,2.035288135913584E-002,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.482719781400461 
 10/27  16:00:00,1.05620204500601,0.551474910039481,0.000000000000000E+000,0.000000000000000E+000,0.127622242388334,4.928708774835032E-002,0.176909330136684,4.928708774835032E-002,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.525591712310667 
 10/27  17:00:00,1.31712443358660,0.650125550469891,0.000000000000000E+000,0.000000000000000E+000,0.131235940148777,5.123150338698631E-002,0.182467443535763,5.123150338698631E-002,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.618681601813491 
 10/27  18:00:00,1.48911772013792,0.739880656331782,0.000000000000000E+000,0.000000000000000E+000,0.109083295873925,4.447165414916263E-002,0.153554950023088,4.447165414916263E-002,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.705742018596766 
 10/27  19:00:00,1.53824833910780,0.756062674862637,0.000000000000000E+000,0.000000000000000E+000,5.255996452629520E-002,2.142792391611606E-002,7.398788844241118E-002,2.142792391611606E-002,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.720824887635029 
 10/27  20:00:00,1.50537396964155,0.706443052206473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.669993836774663 
 10/27  21:00:00,1.36569815448201,0.645788921388890,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.610190660402957 
 10/27  22:00:00,1.10232501079879,0.546216932927674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.515411200105686 
 10/27  23:00:00,0.842720924549622,0.440094382460310,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.413324773850371 
 10/27  24:00:00,0.579406274282707,0.325692228286160,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.303549684475689 
 10/28  01:00:00,0.486094576980112,0.278091714809188,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.257704264543340 
 10/28  02:00:00,0.437368577336457,0.264263103178706,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.244112029147824 
 10/28  03:00:00,0.424760656024895,0.270317396869032,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.250449974320110 
 10/28  04:00:00,0.425584297570243,0.317013140507612,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.297896212504710 
 10/28  05:00:00,0.479061958427588,0.571614702959819,0.000000000000000E+000,5.677484839861682E-002,0.000000000000000E+000,1.878181582303253E-003,1.878181582303253E-003,1.878181582303253E-003,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.493506899355487 
 10/28  06:00:00,0.682567279316892,1.63641038943315,0.000000000000000E+000,0.752426912722676,0.000000000000000E+000,2.376788221575376E-002,2.376788221575376E-002,2.376788221575376E-002,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.859335344809359 
 10/28  07:00:00,0.951069635335825,1.16263012382804,0.000000000000000E+000,0.176446090457948,0.000000000000000E+000,5.262079286872395E-003,5.262079286872395E-003,5.262079286872395E-003,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.959993546535814 
 10/28  08:00:00,0.898265538829823,0.957806608773018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.935664064962545 
 10/28  09:00:00,0.793589956482205,0.870921763754906,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.852076668422214 
 10/28  10:00:00,0.794511815198235,0.770639606130606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.751351305357350 
 10/28  11:00:00,0.812298971582352,0.679373297326250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.660079087147122 
 10/28  12:00:00,0.809187615011635,0.607634349207513,0.000000000000000E+000,0.000000000000000E+000,1.129349880126448E-002,4.134249226626791E-003,1.542774802789127E-002,4.134249226626791E-003,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.588665156351462 
 10/28  13:00:00,0.928498515867407,0.567612654136999,0.000000000000000E+000,0.000000000000000E+000,0.120696621883684,4.256889118450292E-002,0.163265513068187,4.256889118450292E-002,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.547987517228919 
 10/28  14:00:00,1.06747066479271,0.530265385781736,0.000000000000000E+000,0.000000000000000E+000,0.234362993947631,8.153579881734466E-002,0.315898792764976,8.153579881734466E-002,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.509535189975184 
 10/28  15:00:00,1.15576192555394,0.536383066849221,0.000000000000000E+000,0.000000000000000E+000,0.275832552639091,9.837938184276278E-002,0.374211934481855,9.837938184276278E-002,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.514500536897211 
 10/28  16:00:00,1.35655820886878,0.590633194518478,0.000000000000000E+000,0.000000000000000E+000,0.326273178455673,0.115074367561724,0.441347546017396,0.115074367561724,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.564749996789661 
 10/28  17:00:00,1.64295306609423,0.697695233238093,0.000000000000000E+000,0.000000000000000E+000,0.347397252321455,0.125546865225219,0.472944117546672,0.125546865225219,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.666251284581696 
 10/28  18:00:00,1.81818131580493,0.801762329190553,0.000000000000000E+000,0.000000000000000E+000,0.327249494134480,0.121058708567820,0.448308202702300,0.121058708567820,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.767623691455537 
 10/28  19:00:00,1.91523752884982,0.825222792387761,0.000000000000000E+000,0.000000000000000E+000,0.303191115110592,0.113541181484493,0.416732296595087,0.113541181484493,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.789985005160151 
 10/28  20:00:00,1.92443986562755,0.771322123042410,0.000000000000000E+000,0.000000000000000E+000,0.279530072924774,0.104680424849351,0.384210497774125,0.104680424849351,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.734872907610597 
 10/28  21:00:00,1.72997545216327,0.697328994084460,0.000000000000000E+000,0.000000000000000E+000,0.238474111929197,9.019629979827350E-002,0.328670411727469,9.019629979827350E-002,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.661730733098527 
 10/28  22:00:00,1.32936345492123,0.583684089465723,0.000000000000000E+000,0.000000000000000E+000,0.141512814949640,5.723239461395711E-002,0.198745209563597,5.723239461395711E-002,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.552878356643732 
 10/28  23:00:00,1.00529512650112,0.458863202304199,0.000000000000000E+000,0.000000000000000E+000,0.105498427867828,4.154091632003119E-002,0.147039344187859,4.154091632003119E-002,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.432093593694259 
 10/28  24:00:00,0.665833804676556,0.325133969911510,0.000000000000000E+000,0.000000000000000E+000,5.685843698572375E-002,2.299540507238034E-002,7.985384205810420E-002,2.299540507238034E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.302991426101039 
 10/29  01:00:00,0.634421082992994,0.325515984560551,0.000000000000000E+000,0.000000000000000E+000,3.456532014101482E-002,1.387580023352519E-002,4.844112037454002E-002,1.387580023352519E-002,0.125884112416759,2.582007400964268E-002,9.775782933681368E-002,0.321442934795237,0.303373440750078 
 10/29  02:00:00,0.507281818589788,0.267351830722122,0.000000000000000E+000,0.000000000000000E+000,1.511822566202388E-002,6.069015947654374E-003,2.118724160967823E-002,6.069015947654374E-003,7.813498925794139E-002,1.602624907098900E-002,8.089405516241929E-002,0.295964271428761,0.246964380456274 
 10/29  03:00:00,0.437368577336457,0.252646906505954,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,6.698660335484008E-002,0.292532801615096,0.232495832475072 
 10/29  04:00:00,0.424760656024895,0.257171162247058,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,5.849644581967755E-002,0.288415037838696,0.237303739698135 
 10/29  05:00:00,0.425584297570243,0.302348521109112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.208999062203221E-002,1.068416968448891E-002,7.021500402342022E-002,0.277520121180303,0.283231593106210 
 10/29  06:00:00,0.477183776845283,0.501383384345800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.643082483631486E-002,1.157451715819632E-002,8.441327210734366E-002,0.309690150683428,0.480050429140086 
 10/29  07:00:00,0.658799397101138,0.872872953741946,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.117202483886912,2.403938724584441E-002,0.144665999088276,0.357816514820105,0.848224821840831 
 10/29  08:00:00,0.945807556048953,0.974752044254428,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.238745815287679,4.896911105390750E-002,0.232810738293084,0.380206855354283,0.948561557420156 
 10/29  09:00:00,0.942872170745158,0.944838969273693,0.000000000000000E+000,0.000000000000000E+000,3.191477697540004E-002,1.269185493993641E-002,4.460663191533643E-002,1.269185493993641E-002,0.212700796702411,4.362702348379086E-002,0.305419771788383,0.321442934795237,0.922696425463222 
 10/29  10:00:00,0.908165378058935,0.859615281599947,0.000000000000000E+000,0.000000000000000E+000,8.265461303207280E-002,3.192080854465613E-002,0.114575421576729,3.192080854465613E-002,0.104180007843210,2.136833664110564E-002,0.379392669043303,0.273573930894586,0.840770186267255 
 10/29  11:00:00,0.794511815198235,0.764285770725016,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.400036430298660,0.280007936795212,0.744997469951763 
 10/29  12:00:00,0.812298971582352,0.678219606250607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.417737799937434,0.280093723540552,0.658925396071478 
 10/29  13:00:00,0.793759866983744,0.611039679037811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.403916966332617,0.275375452546761,0.592070486181760 
 10/29  14:00:00,0.765233002799221,0.574369317480439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365867773415168,0.284897781279687,0.554744180572356 
 10/29  15:00:00,0.751571872027736,0.536655870082244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.336164521264791,0.300939902658580,0.515925674275695 
 10/29  16:00:00,0.781549991072087,0.542639287009113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.681668428565187E-002,1.780694947414818E-002,0.344183027252082,0.317668318000204,0.520756757057103 
 10/29  17:00:00,0.915210662851381,0.598579047761680,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108520788859202,2.225868684268523E-002,0.393610230492980,0.375745944596515,0.572695850032866 
 10/29  18:00:00,1.17000894854755,0.709848226141768,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.483984265787358,0.456471271963025,0.678404277485368 
 10/29  19:00:00,1.36987311310263,0.814361664595605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.325562433075469,6.677606052805568E-002,0.436869555600276,0.495590027838827,0.780223026860589 
 10/29  20:00:00,1.49850523225473,0.838213325586646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.512218211192611,0.105060996441730,0.354604650088013,0.511546362472379,0.802975538359036 
 10/29  21:00:00,1.54022936785343,0.784990638539022,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.564308248363149,0.115745171581963,0.315968290580894,0.529132645267422,0.748541423107209 
 10/29  22:00:00,1.40130504043580,0.712122079332758,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.299252005830474,0.516779353938222,0.676523818346824 
 10/29  23:00:00,1.13061824535763,0.600833354899274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.239380132357161,0.447206303466126,0.570027622077286 
 10/29  24:00:00,0.859120142313389,0.502714145773820,0.000000000000000E+000,2.649543111725271E-002,0.000000000000000E+000,8.643600001231886E-004,8.643600001231886E-004,8.643600001231886E-004,0.247427443817527,5.074981145706668E-002,0.156389558580908,0.388613956397766,0.449449106046628 
 10/30  01:00:00,0.596392769241417,0.874537483078468,0.000000000000000E+000,0.540509695670388,0.000000000000000E+000,1.698649495871107E-002,1.698649495871107E-002,1.698649495871107E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.311885243597606 
 10/30  02:00:00,0.511829179726702,1.26531896109941,0.000000000000000E+000,0.984952005894297,0.000000000000000E+000,2.968162997955221E-002,2.968162997955221E-002,2.968162997955221E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.259979504939264 
 10/30  03:00:00,0.479547783723045,1.79366512871255,0.000000000000000E+000,1.52724973167408,0.000000000000000E+000,4.479044690280913E-002,4.479044690280913E-002,4.479044690280913E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.246264323007588 
 10/30  04:00:00,0.477439561927627,2.14459403877532,0.000000000000000E+000,1.87447632414223,0.000000000000000E+000,5.404431116703100E-002,5.404431116703100E-002,5.404431116703100E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.250250292084173 
 10/30  05:00:00,0.482477991678296,2.38755097359269,0.000000000000000E+000,2.07724785137174,0.000000000000000E+000,5.956485186045059E-002,5.956485186045059E-002,5.956485186045059E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.291186194218041 
 10/30  06:00:00,0.534214886881429,2.64425686951347,0.000000000000000E+000,2.15046839036235,0.000000000000000E+000,6.112780591367144E-002,6.112780591367144E-002,6.112780591367144E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.472455523945400 
 10/30  07:00:00,0.704922093775499,2.84096225456360,0.000000000000000E+000,2.00615836320123,0.000000000000000E+000,5.674821739227398E-002,5.674821739227398E-002,5.674821739227398E-002,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.810155759461247 
 10/30  08:00:00,0.972584443539652,2.63608959224306,0.000000000000000E+000,1.70943555704008,0.000000000000000E+000,4.793826633935933E-002,4.793826633935933E-002,4.793826633935933E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.900463548368704 
 10/30  09:00:00,0.905911007432046,2.32490385987001,0.000000000000000E+000,1.42861432514168,0.000000000000000E+000,4.008279544425682E-002,4.008279544425682E-002,4.008279544425682E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.874146990917858 
 10/30  10:00:00,0.773225208637511,1.69959299877056,0.000000000000000E+000,0.882514099737370,0.000000000000000E+000,2.466634664603433E-002,2.466634664603433E-002,2.466634664603433E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.798233803700501 
 10/30  11:00:00,0.768193904880846,1.59822078923046,0.000000000000000E+000,0.869112235639179,0.000000000000000E+000,2.459835970489433E-002,2.459835970489433E-002,2.459835970489433E-002,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.709820252818020 
 10/30  12:00:00,0.759810170072333,0.649725149307248,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.630430939128117 
 10/30  13:00:00,0.745949322644250,0.585247174262887,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.566277981406839 
 10/30  14:00:00,0.721644935414075,0.550270868727740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.530645731819660 
 10/30  15:00:00,0.712446268552070,0.514822325456689,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.494092129650140 
 10/30  16:00:00,0.744490988569645,0.520659623464238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.498777093512228 
 10/30  17:00:00,0.879292714869323,0.568877985455019,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.542994787726202 
 10/30  18:00:00,1.13465699005083,0.672525471518352,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.641081522861952 
 10/30  19:00:00,1.33556277011483,0.762688124759203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.728549487024187 
 10/30  20:00:00,1.46426045066538,0.778142964114432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.742905176886824 
 10/30  21:00:00,1.50537396964155,0.729278234222293,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.692829018790483 
 10/30  22:00:00,1.36569815448201,0.666304422128320,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.630706161142386 
 10/30  23:00:00,1.11082421041541,0.866513815527640,0.000000000000000E+000,0.303531443413574,0.000000000000000E+000,8.499199616623892E-003,8.499199616623892E-003,8.499199616623892E-003,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.532176639292076 
 10/30  24:00:00,0.863687685943474,1.18881040252778,0.000000000000000E+000,0.735978027598018,0.000000000000000E+000,2.096676139385064E-002,2.096676139385064E-002,2.096676139385064E-002,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.426062766319818 
 10/31  01:00:00,0.618255990311702,1.68056440723151,0.000000000000000E+000,1.34591586555869,0.000000000000000E+000,3.884971602899657E-002,3.884971602899657E-002,3.884971602899657E-002,0.125884112416759,2.582007400964268E-002,9.118414100106639E-002,0.321442934795237,0.312505997862348 
 10/31  02:00:00,0.541434243353926,2.33589839587862,0.000000000000000E+000,2.05527097497160,0.000000000000000E+000,5.928669360677444E-002,5.928669360677444E-002,5.928669360677444E-002,7.813498925794139E-002,1.602624907098900E-002,7.694702792945837E-002,0.295964271428761,0.260239970641173 
 10/31  03:00:00,0.509440933821913,2.87553383811084,0.000000000000000E+000,2.60893451938384,0.000000000000000E+000,7.468359700167645E-002,7.468359700167645E-002,7.468359700167645E-002,5.208999062203221E-002,1.068416968448891E-002,6.437536283861907E-002,0.292532801615096,0.246448244696119 
 10/31  04:00:00,0.509537288965822,3.29994680386686,0.000000000000000E+000,3.02962362183751,0.000000000000000E+000,8.614203820522710E-002,8.614203820522710E-002,8.614203820522710E-002,5.208999062203221E-002,1.068416968448891E-002,5.713104055537921E-002,0.288415037838696,0.250455759480424 
 10/31  05:00:00,0.516773809956845,3.63196469511424,0.000000000000000E+000,3.32124213222655,0.000000000000000E+000,9.386067013900047E-002,9.386067013900047E-002,9.386067013900047E-002,5.208999062203221E-002,1.068416968448891E-002,6.754384627102017E-002,0.277520121180303,0.291605634884807 
 10/31  06:00:00,0.572957453920302,4.04184996890272,0.000000000000000E+000,3.54673585808789,0.000000000000000E+000,9.987037295254445E-002,9.987037295254445E-002,9.987037295254445E-002,5.643082483631486E-002,1.157451715819632E-002,8.031657622981735E-002,0.309690150683428,0.473781155609127 
 10/31  07:00:00,0.780804963607532,5.53712393189663,0.000000000000000E+000,4.69929236438836,0.000000000000000E+000,0.132631087224309,0.132631087224309,0.132631087224309,0.117202483886912,2.403938724584441E-002,0.134040478370362,0.357816514820105,0.813183435607136 
 10/31  08:00:00,1.00756019569925,3.90878714004693,0.000000000000000E+000,2.97859701474751,0.000000000000000E+000,8.291401849895340E-002,8.291401849895340E-002,8.291401849895340E-002,0.238745815287679,4.896911105390750E-002,0.211649359444424,0.380206855354283,0.903999638465154 
 10/31  09:00:00,0.915697904956655,2.69759139315848,0.000000000000000E+000,1.79786042221238,0.000000000000000E+000,4.986969296886607E-002,4.986969296886607E-002,4.986969296886607E-002,0.212700796702411,4.362702348379086E-002,0.272982444946349,0.321442934795237,0.877588427135633 
 10/31  10:00:00,0.767835516301069,1.51511543542055,0.000000000000000E+000,0.694945803607031,0.000000000000000E+000,1.927665430959167E-002,1.927665430959167E-002,1.927665430959167E-002,0.104180007843210,2.136833664110564E-002,0.334361574552576,0.273573930894586,0.801324536480827 
 10/31  11:00:00,0.751797215880958,1.02732648159083,0.000000000000000E+000,0.295679766180890,0.000000000000000E+000,8.201670705004925E-003,8.201670705004925E-003,8.201670705004925E-003,8.247583677179662E-002,1.691659927256859E-002,0.349120160276377,0.280007936795212,0.712358414636687 
 10/31  12:00:00,0.759810170072333,0.649512069079131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.365248998427415,0.280093723540552,0.630217858900003 
 10/31  13:00:00,0.745949322644250,0.583570592990034,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.356106421993124,0.275375452546761,0.564601400133984 
 10/31  14:00:00,0.721644935414075,0.544542589479740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.322279706030025,0.284897781279687,0.524917452571659 
 10/31  15:00:00,0.712446268552070,0.507278866495971,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.247583677179662E-002,1.691659927256859E-002,0.297038917789125,0.300939902658580,0.486548670689422 
 10/31  16:00:00,0.746137796025601,0.511990618534100,0.000000000000000E+000,0.000000000000000E+000,1.175084855297079E-003,4.717226006593675E-004,1.646807455956447E-003,4.717226006593675E-004,8.681668428565187E-002,1.780694947414818E-002,0.307124024749640,0.317668318000204,0.490108088582088 
 10/31  17:00:00,0.900989750571554,0.558677086357484,0.000000000000000E+000,0.000000000000000E+000,1.541327169679463E-002,6.283764005436266E-003,2.169703570223090E-002,6.283764005436266E-003,0.108520788859202,2.225868684268523E-002,0.357692282510922,0.375745944596515,0.532793888628670 
 10/31  18:00:00,1.13465699005083,0.660264052803511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.177974149587296,3.650424914987595E-002,0.448632307290634,0.456471271963025,0.628820104147111 
 10/31  19:00:00,1.36975843623066,0.750964838714121,0.000000000000000E+000,0.000000000000000E+000,2.429212450629995E-002,9.903541609534366E-003,3.419566611583434E-002,9.903541609534366E-003,0.325562433075469,6.677606052805568E-002,0.402559212612476,0.495590027838827,0.716826200979105 
 10/31  20:00:00,1.49751096954958,0.766846794578803,0.000000000000000E+000,0.000000000000000E+000,2.362070508870459E-002,9.629813795489928E-003,3.325051888419466E-002,9.629813795489928E-003,0.512218211192611,0.105060996441730,0.320359868498665,0.511546362472379,0.731609007351193 
 10/31  21:00:00,1.51573416614593,0.715507775988485,0.000000000000000E+000,0.000000000000000E+000,7.359739171084015E-003,3.000457333291196E-003,1.036019650437521E-002,3.000457333291196E-003,0.564308248363149,0.115745171581963,0.281112892369017,0.529132645267422,0.679058560556672 
 10/31  22:00:00,1.36569815448201,0.651655383152150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.473150783061504,9.704788554559633E-002,0.263645119876690,0.516779353938222,0.616057122166217 
 10/31  23:00:00,1.10232501079879,0.548269979218063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355948299174592,7.300849829975191E-002,0.211086897798320,0.447206303466126,0.517464246396074 
 10/31  24:00:00,0.842720924549622,0.440084179189867,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247427443817527,5.074981145706668E-002,0.140854700817263,0.388613956397766,0.413314570579928 
 11/01  01:00:00,0.581361821558332,0.323473192151619,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.301421210892520 
 11/01  02:00:00,0.479650110286931,0.271317005915614,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.251012939904432 
 11/01  03:00:00,0.432615922421405,0.258902041102311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.238833384552128 
 11/01  04:00:00,0.421278851088628,0.264388473103063,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.244602307906080 
 11/01  05:00:00,0.420843481527244,0.306180661538394,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.287141921380081 
 11/01  06:00:00,0.471863371880707,0.493538624891273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.472292921036096 
 11/01  07:00:00,0.632960815667486,1.16075759403002,0.000000000000000E+000,0.320679420479162,0.000000000000000E+000,9.776955460189694E-003,9.776955460189694E-003,9.776955460189694E-003,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.815530852005162 
 11/01  08:00:00,0.864858868205644,0.933183613883799,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.907100245605088 
 11/01  09:00:00,0.834970115848019,1.02101413157628,0.000000000000000E+000,0.117934528376432,0.000000000000000E+000,3.520482148708521E-003,3.520482148708521E-003,3.520482148708521E-003,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.881027621940748 
 11/01  10:00:00,0.745780093913620,0.822615399742738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.803847380464576 
 11/01  11:00:00,0.757544830642044,1.04512656041713,0.000000000000000E+000,0.311004034292739,0.000000000000000E+000,9.217003645108935E-003,9.217003645108935E-003,9.217003645108935E-003,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.714913114106853 
 11/01  12:00:00,0.764538223815331,0.654929927887843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.635714630633781 
 11/01  13:00:00,0.750678475699831,0.592521130851398,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.573629521606211 
 11/01  14:00:00,0.726340960899809,0.556187271048203,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.536642400548744 
 11/01  15:00:00,0.729503178495170,0.519416732911859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.498771323182228 
 11/01  16:00:00,0.805922329279373,0.525765379482000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.503972348630001 
