Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/01  17:00:00,1.05092876192309,0.573522343340219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.547745007360805 
 11/01  18:00:00,1.45961476102886,0.725087680326155,0.000000000000000E+000,4.794843370845794E-002,0.000000000000000E+000,1.409353744867672E-003,1.409353744867672E-003,1.409353744867672E-003,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.645823903068276 
 11/01  19:00:00,1.67983944625083,0.767150708805790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.733151697400980 
 11/01  20:00:00,1.58357245104502,0.782465219638967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.747371554240507 
 11/01  21:00:00,1.50596796003386,0.731774069712040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.695473930825961 
 11/01  22:00:00,1.37062866699557,0.668976845122748,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.633524180296267 
 11/01  23:00:00,1.10569025809892,0.768435235595813,0.000000000000000E+000,0.202085034132831,0.000000000000000E+000,5.944195365098348E-003,5.944195365098348E-003,5.944195365098348E-003,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.535670463458258 
 11/01  24:00:00,0.858302377211091,1.05171099096619,0.000000000000000E+000,0.596811148818995,0.000000000000000E+000,1.754130692026203E-002,1.754130692026203E-002,1.754130692026203E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.428239720689030 
 11/02  01:00:00,0.615414728488678,1.49990419327546,0.000000000000000E+000,1.16431329204804,0.000000000000000E+000,3.405290693034402E-002,3.405290693034402E-002,3.405290693034402E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.313538919968321 
 11/02  02:00:00,0.526741388424890,1.90499361294826,0.000000000000000E+000,1.62392880017172,0.000000000000000E+000,4.709127813795849E-002,4.709127813795849E-002,4.709127813795849E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.260760746765354 
 11/02  03:00:00,0.489344601713207,2.23795115596473,0.000000000000000E+000,1.97106653863699,0.000000000000000E+000,5.672867929180241E-002,5.672867929180241E-002,5.672867929180241E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.246815960777563 
 11/02  04:00:00,0.487392159986127,2.58372177198691,0.000000000000000E+000,2.31306906525010,0.000000000000000E+000,6.611330889749897E-002,6.611330889749897E-002,6.611330889749897E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.250866541539821 
 11/02  05:00:00,0.499538612362015,3.07213672169911,0.000000000000000E+000,2.76065423905109,0.000000000000000E+000,7.869513083477236E-002,7.869513083477236E-002,7.869513083477236E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.292443742489704 
 11/02  06:00:00,0.557559460757723,3.51712739119894,0.000000000000000E+000,3.01945053247455,0.000000000000000E+000,8.569608887701763E-002,8.569608887701763E-002,8.569608887701763E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.476431154869211 
 11/02  07:00:00,0.705137227446728,3.73707021522056,0.000000000000000E+000,2.89328690791762,0.000000000000000E+000,8.195336723943106E-002,8.195336723943106E-002,8.195336723943106E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.819235985757245 
 11/02  08:00:00,0.925723287598007,3.12681794425119,0.000000000000000E+000,2.18966557499361,0.000000000000000E+000,6.086441939236517E-002,6.086441939236517E-002,6.086441939236517E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.911069000978870 
 11/02  09:00:00,0.868754757949748,2.25141371945733,0.000000000000000E+000,1.34489310927680,0.000000000000000E+000,3.730512425043803E-002,3.730512425043803E-002,3.730512425043803E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.884468628921429 
 11/02  10:00:00,0.760099625819950,1.34250739439596,0.000000000000000E+000,0.516235776608249,0.000000000000000E+000,1.431953190632966E-002,1.431953190632966E-002,1.431953190632966E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.807503598509554 
 11/02  11:00:00,0.762480559837054,1.24417802356829,0.000000000000000E+000,0.507263419742775,0.000000000000000E+000,1.415273284011930E-002,1.415273284011930E-002,1.415273284011930E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.717705191807977 
 11/02  12:00:00,0.764538223815331,0.654926869736307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.635711572482246 
 11/02  13:00:00,0.750678475699831,0.588401862817986,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.569510253572799 
 11/02  14:00:00,0.726340960899809,0.549932351215362,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.530387480715903 
 11/02  15:00:00,0.729503178495170,0.512924134671602,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.492278724941970 
 11/02  16:00:00,0.805922329279373,0.517968190310837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.496175159458838 
 11/02  17:00:00,1.05092876192309,0.565192393297061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.539415057317648 
 11/02  18:00:00,1.45820540728399,0.669565139018527,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.638249795469106 
 11/02  19:00:00,1.67983944625083,0.760707716716056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.726708705311244 
 11/02  20:00:00,1.58357245104502,0.776507900724818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.741414235326361 
 11/02  21:00:00,1.50596796003386,0.726744226667286,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.690444087781206 
 11/02  22:00:00,1.37062866699557,0.664788597397416,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.629335932570935 
 11/02  23:00:00,1.09974606273382,0.563398769039360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.532719031034637 
 11/02  24:00:00,0.841819299436709,0.493383903730277,0.000000000000000E+000,3.807924559637016E-002,0.000000000000000E+000,1.058229145880559E-003,1.058229145880559E-003,1.058229145880559E-003,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.428644536675744 
 11/03  01:00:00,0.597642267027964,0.909204771525658,0.000000000000000E+000,0.573098585989630,0.000000000000000E+000,1.628044546963187E-002,1.628044546963187E-002,1.628044546963187E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.314054204276926 
 11/03  02:00:00,0.512706094977509,1.42997703765665,0.000000000000000E+000,1.14865223251679,0.000000000000000E+000,3.305598469057743E-002,3.305598469057743E-002,3.305598469057743E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.261020739128680 
 11/03  03:00:00,0.477296141756644,1.81980936990615,0.000000000000000E+000,1.55274107110234,0.000000000000000E+000,4.468021933523771E-002,4.468021933523771E-002,4.468021933523771E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.246999642253633 
 11/03  04:00:00,0.479407242745198,2.29856284382772,0.000000000000000E+000,2.02770502743571,0.000000000000000E+000,5.812839165657196E-002,5.812839165657196E-002,5.812839165657196E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.251071651195028 
 11/03  05:00:00,0.486340709593315,2.60057032301923,0.000000000000000E+000,2.28866912512280,0.000000000000000E+000,6.549722806607219E-002,6.549722806607219E-002,6.549722806607219E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.292862457738123 
 11/03  06:00:00,0.542376453890221,2.97803622006760,0.000000000000000E+000,2.47903561773288,0.000000000000000E+000,7.051308200951575E-002,7.051308200951575E-002,7.051308200951575E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.477754898479538 
 11/03  07:00:00,0.717120589948041,4.14932875442704,0.000000000000000E+000,3.30252205681887,0.000000000000000E+000,9.393672974074589E-002,9.393672974074589E-002,9.393672974074589E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.822259376062497 
 11/03  08:00:00,0.916545847705478,2.79542797567962,0.000000000000000E+000,1.85474437034229,0.000000000000000E+000,5.168697949983330E-002,5.168697949983330E-002,5.168697949983330E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.914600237058607 
 11/03  09:00:00,0.855507474835910,1.77727052425348,0.000000000000000E+000,0.867313148496222,0.000000000000000E+000,2.405784113660057E-002,2.405784113660057E-002,2.405784113660057E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.887905394498158 
 11/03  10:00:00,0.745780093913620,0.829188107705800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.810420088427638 
 11/03  11:00:00,0.748327826996935,0.736677551647478,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.717468139629941 
 11/03  12:00:00,0.764538223815331,0.652419785564277,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.633204488310216 
 11/03  13:00:00,0.750678475699831,0.585579211482353,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.566687602237166 
 11/03  14:00:00,0.726340960899809,0.546338769325566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.526793898826104 
 11/03  15:00:00,0.729503178495170,0.508908107900172,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.488262698170540 
 11/03  16:00:00,0.805922329279373,0.513861747799908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.492068716947906 
 11/03  17:00:00,1.05092876192309,0.561667060585892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.535889724606478 
 11/03  18:00:00,1.45820540728399,0.665213363120854,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.633898019571435 
 11/03  19:00:00,1.67983944625083,0.757902628325318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.723903616920505 
 11/03  20:00:00,1.58357245104502,0.775499368263354,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.740405702864897 
 11/03  21:00:00,1.50596796003386,0.726504821680931,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.690204682794854 
 11/03  22:00:00,1.37062866699557,0.662868915170533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.627416250344052 
 11/03  23:00:00,1.09974606273382,0.560235064327226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.529555326322503 
 11/03  24:00:00,0.840761070290829,0.451425741019729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.424765619561568 
 11/04  01:00:00,0.587935509894082,0.345077728066073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.320128239765401,0.323025746806971 
 11/04  02:00:00,0.491846592456793,0.583820775307769,0.000000000000000E+000,0.297402443306362,0.000000000000000E+000,8.249454936901003E-003,8.249454936901003E-003,8.249454936901003E-003,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.294753783611058,0.266114265990226 
 11/04  03:00:00,0.459601287279977,1.13791604481251,0.000000000000000E+000,0.866768951361148,0.000000000000000E+000,2.437412434235093E-002,2.437412434235093E-002,2.437412434235093E-002,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.291336348438756,0.251078436901179 
 11/04  04:00:00,0.463467254815004,1.70689034825786,0.000000000000000E+000,1.43164004472302,0.000000000000000E+000,4.082299846207903E-002,4.082299846207903E-002,4.082299846207903E-002,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.287235426231993,0.255464138337852 
 11/04  05:00:00,0.478734432740815,2.24933446787662,0.000000000000000E+000,1.92845725433887,0.000000000000000E+000,5.521979346117276E-002,5.521979346117276E-002,5.521979346117276E-002,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.276385069559933,0.301838473379433 
 11/04  06:00:00,0.539837156883552,2.76540311718595,0.000000000000000E+000,2.24013233681878,0.000000000000000E+000,6.387708912532070E-002,6.387708912532070E-002,6.387708912532070E-002,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.308423524300266,0.504025076511991 
 11/04  07:00:00,0.696013446995240,3.09291417540419,0.000000000000000E+000,2.18580069858832,0.000000000000000E+000,6.220406607003138E-002,6.220406607003138E-002,6.220406607003138E-002,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.356353052591803,0.882566155270170 
 11/04  08:00:00,0.930522045658827,2.60992652343139,0.000000000000000E+000,1.59658492183820,0.000000000000000E+000,4.450179860452540E-002,4.450179860452540E-002,4.450179860452540E-002,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.378651817091075,0.987258233314480 
 11/04  09:00:00,0.880992879771462,1.60156250635962,0.000000000000000E+000,0.616441959037417,0.000000000000000E+000,1.710591923012010E-002,1.710591923012010E-002,1.710591923012010E-002,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.320128239765401,0.963068566063100 
 11/04  10:00:00,0.790811188404350,0.896383971764056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.272455019111786,0.877615952485895 
 11/04  11:00:00,0.799244097019216,0.794061698275025,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.278862710059853,0.774852286257489 
 11/04  12:00:00,0.817027025325353,0.699584184837742,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.278948145939160,0.680368887583680 
 11/04  13:00:00,0.798489020039327,0.625603674288011,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.274249172577245,0.606712065042825 
 11/04  14:00:00,0.769929028284952,0.580336126204596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.283732555180382,0.560791255705137 
 11/04  15:00:00,0.768628781970836,0.539658716227547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.299709064610896,0.519013306497916 
 11/04  16:00:00,0.842981331781815,0.543400855339800,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.316369061075869,0.521607824487798 
 11/04  17:00:00,1.08684670990514,0.598218430589753,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.374209151367082,0.572441094610340 
 11/04  18:00:00,1.49355736578071,0.710607996529251,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.454604313795488,0.679292652979829 
 11/04  19:00:00,1.71414978923863,0.817148463245470,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.493563074759733,0.783149451840657 
 11/04  20:00:00,1.61781723263436,0.841893719189337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.509454148310937,0.806800053790879 
 11/04  21:00:00,1.54082335824574,0.788984323738982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.526968503568985,0.752684184852902 
 11/04  22:00:00,1.40623555294935,0.715269906695951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.514665736948699,0.679817241869470 
 11/04  23:00:00,1.12803929729267,0.600603796034883,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.445377238830273,0.569924058030159 
 11/04  24:00:00,0.856295928054475,0.475860415083266,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.387024533263215,0.449200293625106 
 11/05  01:00:00,0.587935509894082,0.340902109737553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.320128239765401,0.318850128478451 
 11/05  02:00:00,0.483597137519892,0.282466145324197,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.294753783611058,0.262162079313016 
 11/05  03:00:00,0.436649622792933,0.322326197267399,0.000000000000000E+000,5.128133188299880E-002,0.000000000000000E+000,1.422459855305479E-003,1.422459855305479E-003,1.422459855305479E-003,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.291336348438756,0.250976208834216 
 11/05  04:00:00,0.434258294744530,0.693656546085626,0.000000000000000E+000,0.418228845518984,0.000000000000000E+000,1.161403839160503E-002,1.161403839160503E-002,1.161403839160503E-002,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.287235426231993,0.255641535369659 
 11/05  05:00:00,0.441102638235384,0.950608488245868,0.000000000000000E+000,0.629268232838725,0.000000000000000E+000,1.758799895574224E-002,1.758799895574224E-002,1.758799895574224E-002,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.276385069559933,0.302301515248830 
 11/05  06:00:00,0.499621076891575,1.36110242866157,0.000000000000000E+000,0.834384612857842,0.000000000000000E+000,2.366100913334191E-002,2.366100913334191E-002,2.366100913334191E-002,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.308423524300266,0.505472111948549 
 11/05  07:00:00,0.657233381265429,1.73110531724272,0.000000000000000E+000,0.820686824493843,0.000000000000000E+000,2.342400034021806E-002,2.342400034021806E-002,2.342400034021806E-002,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.356353052591803,0.885871171203184 
 11/05  08:00:00,0.897639818034024,1.42904650397577,0.000000000000000E+000,0.411821658833944,0.000000000000000E+000,1.161957097972293E-002,1.161957097972293E-002,1.161957097972293E-002,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.378651817091075,0.991141476863108 
 11/05  09:00:00,0.863886960541343,0.987547807920975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.320128239765401,0.965495826661874 
 11/05  10:00:00,0.790811188404350,0.897288616907189,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.272455019111786,0.878520597629027 
 11/05  11:00:00,0.799244097019216,0.793788552422073,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.278862710059853,0.774579140404539 
 11/05  12:00:00,0.817027025325353,0.698695459266126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.278948145939160,0.679480162012064 
 11/05  13:00:00,0.798489020039327,0.624604508100843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.274249172577245,0.605712898855656 
 11/05  14:00:00,0.769929028284952,0.579441223825664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.283732555180382,0.559896353326205 
 11/05  15:00:00,0.768628781970836,0.538549747723128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.299709064610896,0.517904337993497 
 11/05  16:00:00,0.842981331781815,0.542954031304583,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.316369061075869,0.521161000452581 
 11/05  17:00:00,1.08684670990514,0.597718728513870,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.374209151367082,0.571941392534456 
 11/05  18:00:00,1.49355736578071,0.708507043124264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.454604313795488,0.677191699574846 
 11/05  19:00:00,1.71414978923863,0.814407639163487,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.493563074759733,0.780408627758675 
 11/05  20:00:00,1.61781723263436,0.838160521199125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.509454148310937,0.803066855800665 
 11/05  21:00:00,1.54082335824574,0.782759877533740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.526968503568985,0.746459738647660 
 11/05  22:00:00,1.40623555294935,0.707402672715013,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.514665736948699,0.671950007888532 
 11/05  23:00:00,1.12803929729267,0.590925300128873,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.445377238830273,0.560245562124149 
 11/05  24:00:00,0.856295928054475,0.463713588906049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.387024533263215,0.437053467447889 
 11/06  01:00:00,0.581361821558332,0.320122217153155,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.298070235894054 
 11/06  02:00:00,0.479650110286931,0.266234210979969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.245930144968787 
 11/06  03:00:00,0.432615922421405,0.253330706869508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.233262050319325 
 11/06  04:00:00,0.421278851088628,0.259849840374526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.240063675177542 
 11/06  05:00:00,0.420843481527244,0.303460798750384,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.284422058592070 
 11/06  06:00:00,0.471863371880707,0.493902012363519,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.472656308508339 
 11/06  07:00:00,0.623183860207295,0.848029741347642,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.823482419801950 
 11/06  08:00:00,0.864858868205644,0.941694457486227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.915611089207513 
 11/06  09:00:00,0.831449633699311,0.908160541075024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.886108559815922 
 11/06  10:00:00,0.745780093913620,0.822982819145095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.804214799866934 
 11/06  11:00:00,0.748327826996935,0.730445154794573,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.711235742777039 
 11/06  12:00:00,0.764538223815331,0.646278193307047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.627062896052988 
 11/06  13:00:00,0.750678475699831,0.579789947979410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.560898338734223 
 11/06  14:00:00,0.726340960899809,0.543336042584739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.523791172085280 
 11/06  15:00:00,0.729503178495170,0.507195898879256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.486550489149627 
 11/06  16:00:00,0.805922329279373,0.513855654165225,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.492062623313223 
 11/06  17:00:00,1.05092876192309,0.561558029579595,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.535780693600179 
 11/06  18:00:00,1.45820540728399,0.666997696884547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.635682353335129 
 11/06  19:00:00,1.67983944625083,0.760141410564942,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.726142399160132 
 11/06  20:00:00,1.58357245104502,0.777107100742422,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.742013435343965 
 11/06  21:00:00,1.50596796003386,0.725746665648657,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.689446526762577 
 11/06  22:00:00,1.37062866699557,0.660424754691828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.624972089865347 
 11/06  23:00:00,1.09974606273382,0.554483553123224,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.523803815118500 
 11/06  24:00:00,0.840761070290829,0.442687029300051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.416026907841891 
 11/07  01:00:00,0.581361821558332,0.322530997694400,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.300479016435299 
 11/07  02:00:00,0.479650110286931,0.270493869130186,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.250189803119004 
 11/07  03:00:00,0.432615922421405,0.260155405544811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.240086748994628 
 11/07  04:00:00,0.421278851088628,0.267800606968646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.248014441771662 
 11/07  05:00:00,0.420944632079411,0.316602191032184,0.000000000000000E+000,3.646595027969077E-003,0.000000000000000E+000,1.011505521673526E-004,1.011505521673526E-004,1.011505521673526E-004,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.293916855845902 
 11/07  06:00:00,0.482686985469652,0.887837045708318,0.000000000000000E+000,0.383559705509766,0.000000000000000E+000,1.082361358894528E-002,1.082361358894528E-002,1.082361358894528E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.483031636343372 
 11/07  07:00:00,0.673785551922185,2.60870890024745,0.000000000000000E+000,1.74984935386169,0.000000000000000E+000,5.060169171488987E-002,5.060169171488987E-002,5.060169171488987E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.834312224840065 
 11/07  08:00:00,0.874112322070212,1.28586215501723,0.000000000000000E+000,0.331101053859217,0.000000000000000E+000,9.253453864567780E-003,9.253453864567780E-003,9.253453864567780E-003,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.928677732879295 
 11/07  09:00:00,0.831449633699311,0.921533746834466,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.899481765575365 
 11/07  10:00:00,0.745780093913620,0.835792496632112,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.817024477353951 
 11/07  11:00:00,0.748327826996935,0.742140987553457,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.722931575535923 
 11/07  12:00:00,0.764538223815331,0.656183050004962,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.636967752750900 
 11/07  13:00:00,0.750678475699831,0.587678175122881,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.568786565877694 
 11/07  14:00:00,0.726340960899809,0.547678738080404,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.528133867580945 
 11/07  15:00:00,0.729503178495170,0.509130159336227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.488484749606595 
 11/07  16:00:00,0.805922329279373,0.513604532710664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.491811501858662 
 11/07  17:00:00,1.05092876192309,0.561832913948858,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.536055577969444 
 11/07  18:00:00,1.45820540728399,0.667255661051502,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.635940317502080 
 11/07  19:00:00,1.67983944625083,0.761304546016252,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.727305534611440 
 11/07  20:00:00,1.58357245104502,0.778400863565879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.743307198167422 
 11/07  21:00:00,1.50596796003386,0.728843654626654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.692543515740575 
 11/07  22:00:00,1.37062866699557,0.664430377384549,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.628977712558068 
 11/07  23:00:00,1.09974606273382,0.560831737796215,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.530151999791491 
 11/07  24:00:00,0.840761070290829,0.450599969528690,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.423939848070529 
 11/08  01:00:00,0.581361821558332,0.333037748744494,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.310985767485393 
 11/08  02:00:00,0.479650110286931,0.277349119413213,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.257045053402031 
 11/08  03:00:00,0.432615922421405,0.266449968366738,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.246381311816555 
 11/08  04:00:00,0.434108090133428,0.733618103012052,0.000000000000000E+000,0.461933149677952,0.000000000000000E+000,1.282923904480130E-002,1.282923904480130E-002,1.282923904480130E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.251898788137115 
 11/08  05:00:00,0.439483854171319,0.981869940138513,0.000000000000000E+000,0.667884372990921,0.000000000000000E+000,1.864037264407507E-002,1.864037264407507E-002,1.864037264407507E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.294946826989284 
 11/08  06:00:00,0.496322233223147,1.37300118829144,0.000000000000000E+000,0.867410491452430,0.000000000000000E+000,2.445886134243967E-002,2.445886134243967E-002,2.445886134243967E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.484344992983834 
 11/08  07:00:00,0.670605586315234,2.51886580619870,0.000000000000000E+000,1.65700755542602,0.000000000000000E+000,4.742172610793942E-002,4.742172610793942E-002,4.742172610793942E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.837310929226982 
 11/08  08:00:00,0.881000899119886,1.53605965952428,0.000000000000000E+000,0.577796257310542,0.000000000000000E+000,1.614203091424410E-002,1.614203091424410E-002,1.614203091424410E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.932180033935031 
 11/08  09:00:00,0.831449633699311,0.925450195147039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.903398213887937 
 11/08  10:00:00,0.745780093913620,0.839271685713339,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.820503666435177 
 11/08  11:00:00,0.748327826996935,0.744615568930437,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.725406156912903 
 11/08  12:00:00,0.764538223815331,0.658393007341051,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.639177710086989 
 11/08  13:00:00,0.750678475699831,0.589974170492817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.571082561247631 
 11/08  14:00:00,0.726340960899809,0.551261553533632,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.531716683034173 
