Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/08  15:00:00,0.729503178495170,0.513721114887258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.493075705157626 
 11/08  16:00:00,0.805922329279373,0.518665643159605,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.496872612307602 
 11/08  17:00:00,1.05092876192309,0.568011426799553,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.542234090820137 
 11/08  18:00:00,1.45820540728399,0.675336470231475,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.644021126682053 
 11/08  19:00:00,1.67983944625083,0.766468591954311,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.732469580549501 
 11/08  20:00:00,1.58357245104502,0.783624080498282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.748530415099825 
 11/08  21:00:00,1.50596796003386,0.731592662872443,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.695292523986363 
 11/08  22:00:00,1.37062866699557,0.665913665500781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.630461000674300 
 11/08  23:00:00,1.09974606273382,0.559778158693849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.529098420689126 
 11/08  24:00:00,0.840761070290829,0.445871442146463,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.419211320688302 
 11/09  01:00:00,0.581361821558332,0.324786082909333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.302734101650235 
 11/09  02:00:00,0.479650110286931,0.269828196776316,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.249524130765134 
 11/09  03:00:00,0.432615922421405,0.257035748038245,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.236967091488062 
 11/09  04:00:00,0.421278851088628,0.262932709825599,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.243146544628616 
 11/09  05:00:00,0.420843481527244,0.307034279646708,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.287995539488394 
 11/09  06:00:00,0.471863371880707,0.499823405018615,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.478577701163438 
 11/09  07:00:00,0.623183860207295,0.858612607813281,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.834065286267590 
 11/09  08:00:00,0.864858868205644,0.954584265034048,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.928500896755337 
 11/09  09:00:00,0.831449633699311,0.920970027649877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.898918046390776 
 11/09  10:00:00,0.745780093913620,0.834844856201220,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.816076836923058 
 11/09  11:00:00,0.748327826996935,0.741159167549849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.721949755532315 
 11/09  12:00:00,0.764538223815331,0.656799670639158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.637584373385096 
 11/09  13:00:00,0.750678475699831,0.589416554917886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.570524945672700 
 11/09  14:00:00,0.726340960899809,0.551254575034199,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.531709704534740 
 11/09  15:00:00,0.729503178495170,0.513708352152861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.493062942423233 
 11/09  16:00:00,0.805922329279373,0.519337272045802,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.497544241193800 
 11/09  17:00:00,1.05092876192309,0.568488204923597,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.542710868944184 
 11/09  18:00:00,1.45820540728399,0.673361630964760,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.642046287415338 
 11/09  19:00:00,1.67983944625083,0.766694802498904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.732695791094094 
 11/09  20:00:00,1.58357245104502,0.782970013055806,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.747876347657347 
 11/09  21:00:00,1.50596796003386,0.730426874172474,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.694126735286394 
 11/09  22:00:00,1.37062866699557,0.664266882343670,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.628814217517188 
 11/09  23:00:00,1.09974606273382,0.556696892303491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.526017154298770 
 11/09  24:00:00,0.840761070290829,0.442047487157623,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.415387365699463 
 11/10  01:00:00,0.581361821558332,0.322047881313413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.299995900054311 
 11/10  02:00:00,0.479650110286931,0.267496595717808,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.247192529706626 
 11/10  03:00:00,0.432615922421405,0.254740492152976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.234671835602793 
 11/10  04:00:00,0.421278851088628,0.259075457903333,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.239289292706349 
 11/10  05:00:00,0.420843481527244,0.303316173515797,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.284277433357484 
 11/10  06:00:00,0.471863371880707,0.498204792440148,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.476959088584971 
 11/10  07:00:00,0.623183860207295,0.857868545660143,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.833321224114449 
 11/10  08:00:00,0.864858868205644,0.954397521950865,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.928314153672151 
 11/10  09:00:00,0.831449633699311,0.921449502041070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.899397520781969 
 11/10  10:00:00,0.745780093913620,0.835493964005956,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.816725944727794 
 11/10  11:00:00,0.748327826996935,0.741233817102674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.722024405085137 
 11/10  12:00:00,0.764538223815331,0.655578426497308,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.636363129243249 
 11/10  13:00:00,0.750678475699831,0.588028877775945,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.569137268530759 
 11/10  14:00:00,0.726340960899809,0.550649900230904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.531105029731442 
 11/10  15:00:00,0.729503178495170,0.513257398612029,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.492611988882398 
 11/10  16:00:00,0.805922329279373,0.519718005690291,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.497924974838289 
 11/10  17:00:00,1.05092876192309,0.569430334380834,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.543652998401420 
 11/10  18:00:00,1.45820540728399,0.678397060420625,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.647081716871204 
 11/10  19:00:00,1.67983944625083,0.772548184623125,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.738549173218316 
 11/10  20:00:00,1.58357245104502,0.789238342021338,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.754144676622881 
 11/10  21:00:00,1.50596796003386,0.738398218213646,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.702098079327570 
 11/10  22:00:00,1.37062866699557,0.671216418252919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.635763753426438 
 11/10  23:00:00,1.09974606273382,0.564928272975057,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.534248534970333 
 11/10  24:00:00,0.840761070290829,0.451219512279843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.424559390821683 
 11/11  01:00:00,0.587935509894082,0.338300730446168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.320128239765401,0.316248749187066 
 11/11  02:00:00,0.483597137519892,0.278140885919061,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.294753783611058,0.257836819907880 
 11/11  03:00:00,0.435227162937627,0.264791605655963,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.291336348438756,0.244722949105780 
 11/11  04:00:00,0.422644256352926,0.271971356892739,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.287235426231993,0.252185191695755 
 11/11  05:00:00,0.423514639279643,0.321039145048566,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.276385069559933,0.302000404890256 
 11/11  06:00:00,0.475960067758233,0.533707236502000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.308423524300266,0.512461532646823 
 11/11  07:00:00,0.654897212277823,1.67954340613048,0.000000000000000E+000,0.749898440297678,0.000000000000000E+000,2.108783135261280E-002,2.108783135261280E-002,2.108783135261280E-002,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.356353052591803,0.905097644287108 
 11/11  08:00:00,0.886020247054303,1.03930147483948,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.378651817091075,1.01321810656077 
 11/11  09:00:00,0.863886960541343,1.00717209065024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.320128239765401,0.985120109391138 
 11/11  10:00:00,0.790811188404350,0.913003708975627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.272455019111786,0.894235689697463 
 11/11  11:00:00,0.799244097019216,0.807202311289393,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.278862710059853,0.787992899271857 
 11/11  12:00:00,0.817027025325353,0.709577334802222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.278948145939160,0.690362037548163 
 11/11  13:00:00,0.798489020039327,0.633639860098458,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.274249172577245,0.614748250853268 
 11/11  14:00:00,0.769929028284952,0.587296300835079,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.283732555180382,0.567751430335620 
 11/11  15:00:00,0.768628781970836,0.546106039044054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.299709064610896,0.525460629314423 
 11/11  16:00:00,0.842981331781815,0.550013818113086,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.316369061075869,0.528220787261086 
 11/11  17:00:00,1.08684670990514,0.606695649160692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.374209151367082,0.580918313181279 
 11/11  18:00:00,1.49355736578071,0.722073999250360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.454604313795488,0.690758655700941 
 11/11  19:00:00,1.71414978923863,0.830611832773471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.493563074759733,0.796612821368661 
 11/11  20:00:00,1.61781723263436,0.855345438170078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.509454148310937,0.820251772771621 
 11/11  21:00:00,1.54082335824574,0.799824175026284,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.526968503568985,0.763524036140204 
 11/11  22:00:00,1.40623555294935,0.723296048177223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.514665736948699,0.687843383350739 
 11/11  23:00:00,1.12803929729267,0.603419974134943,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.445377238830273,0.572740236130222 
 11/11  24:00:00,0.856295928054475,0.472014861662259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.387024533263215,0.445354740204099 
 11/12  01:00:00,0.587935509894082,0.333280035738746,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.320128239765401,0.311228054479644 
 11/12  02:00:00,0.483597137519892,0.275582868715705,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.294753783611058,0.255278802704523 
 11/12  03:00:00,0.435227162937627,0.261186922735843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.291336348438756,0.241118266185660 
 11/12  04:00:00,0.422644256352926,0.269653070512525,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.287235426231993,0.249866905315542 
 11/12  05:00:00,0.423514639279643,0.319829010331326,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.276385069559933,0.300790270173015 
 11/12  06:00:00,0.475960067758233,0.532899687634201,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.308423524300266,0.511653983779021 
 11/12  07:00:00,0.639153477751015,1.12452845076908,0.000000000000000E+000,0.192660904922390,0.000000000000000E+000,5.344096825803817E-003,5.344096825803817E-003,5.344096825803817E-003,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.356353052591803,0.907320224300996 
 11/12  08:00:00,0.886020247054303,1.04139143773886,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.378651817091075,1.01530806946015 
 11/12  09:00:00,0.863886960541343,1.00949130024481,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.320128239765401,0.987439318985704 
 11/12  10:00:00,0.790811188404350,0.916403660936692,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.272455019111786,0.897635641658528 
 11/12  11:00:00,0.799244097019216,0.810383676328731,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.278862710059853,0.791174264311194 
 11/12  12:00:00,0.817027025325353,0.712273334701951,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.278948145939160,0.693058037447889 
 11/12  13:00:00,0.798489020039327,0.636715271017459,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.274249172577245,0.617823661772273 
 11/12  14:00:00,0.769929028284952,0.591002091201103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.283732555180382,0.571457220701644 
 11/12  15:00:00,0.768628781970836,0.548984371453651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.299709064610896,0.528338961724020 
 11/12  16:00:00,0.842981331781815,0.553574087655927,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.316369061075869,0.531781056803925 
 11/12  17:00:00,1.08684670990514,0.610999909248506,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.374209151367082,0.585222573269092 
 11/12  18:00:00,1.49355736578071,0.726319573830878,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.454604313795488,0.695004230281459 
 11/12  19:00:00,1.71414978923863,0.836356718603740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.493563074759733,0.802357707198930 
 11/12  20:00:00,1.61781723263436,0.860994104111727,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.509454148310937,0.825900438713270 
 11/12  21:00:00,1.54082335824574,0.804689296076455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.526968503568985,0.768389157190378 
 11/12  22:00:00,1.40623555294935,0.726712479101804,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.514665736948699,0.691259814275323 
 11/12  23:00:00,1.12803929729267,0.606128994494369,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.445377238830273,0.575449256489648 
 11/12  24:00:00,0.856295928054475,0.474757522220264,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.387024533263215,0.448097400762103 
 11/13  01:00:00,0.581361821558332,0.326440793022267,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.304388811763166 
 11/13  02:00:00,0.479650110286931,0.274394818122095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.254090752110913 
 11/13  03:00:00,0.432615922421405,0.262129600870918,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.242060944320736 
 11/13  04:00:00,0.421278851088628,0.269040875196213,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.249254709999229 
 11/13  05:00:00,0.420843481527244,0.313966868996211,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.294928128837898 
 11/13  06:00:00,0.477542289811248,0.715049176513878,0.000000000000000E+000,0.203423127984342,0.000000000000000E+000,5.678917930542849E-003,5.678917930542849E-003,5.678917930542849E-003,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.490380344674356 
 11/13  07:00:00,0.669049466001611,2.47485740479785,0.000000000000000E+000,1.59813870776177,0.000000000000000E+000,4.586560579431555E-002,4.586560579431555E-002,4.586560579431555E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.852171375490377 
 11/13  08:00:00,0.883620962530979,1.64400421291689,0.000000000000000E+000,0.668383548282769,0.000000000000000E+000,1.876209432533684E-002,1.876209432533684E-002,1.876209432533684E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.949537296355413 
 11/13  09:00:00,0.831449633699311,0.943038347229908,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.920986365970806 
 11/13  10:00:00,0.745780093913620,0.855643007153030,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.836874987874866 
 11/13  11:00:00,0.748327826996935,0.760047399089936,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.740837987072402 
 11/13  12:00:00,0.764538223815331,0.673178563925640,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.653963266671578 
 11/13  13:00:00,0.750678475699831,0.603614352961446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.584722743716260 
 11/13  14:00:00,0.726340960899809,0.562808700598950,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.543263830099491 
 11/13  15:00:00,0.729503178495170,0.525358054148785,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.504712644419156 
 11/13  16:00:00,0.805922329279373,0.530802616641859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.509009585789857 
 11/13  17:00:00,1.05092876192309,0.581257264219645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.555479928240229 
 11/13  18:00:00,1.45820540728399,0.690988294457740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.659672950908322 
 11/13  19:00:00,1.67983944625083,0.785640660553651,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.751641649148838 
 11/13  20:00:00,1.58357245104502,0.801798807899200,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.766705142500743 
 11/13  21:00:00,1.50596796003386,0.750402224271577,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.714102085385497 
 11/13  22:00:00,1.37062866699557,0.684393172964092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.648940508137611 
 11/13  23:00:00,1.09974606273382,0.577737684481131,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.547057946476410 
 11/13  24:00:00,0.840761070290829,0.459216414761555,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.432556293303394 
 11/14  01:00:00,0.581361821558332,0.335775005444062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.313723024184960 
 11/14  02:00:00,0.479650110286931,0.281872928573590,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.261568862562408 
 11/14  03:00:00,0.435701674533389,0.379612264575841,0.000000000000000E+000,0.111244951885987,0.000000000000000E+000,3.085752111981854E-003,3.085752111981854E-003,3.085752111981854E-003,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.248298656139670 
 11/14  04:00:00,0.430626863373551,0.609849333884416,0.000000000000000E+000,0.336762094679605,0.000000000000000E+000,9.348012284924595E-003,9.348012284924595E-003,9.348012284924595E-003,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.253301074007827 
 11/14  05:00:00,0.437359699155285,0.906184104698076,0.000000000000000E+000,0.589733170941296,0.000000000000000E+000,1.651621762804253E-002,1.651621762804253E-002,1.651621762804253E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.297412193598470 
 11/14  06:00:00,0.493487194509365,1.27408818313778,0.000000000000000E+000,0.760703718035060,0.000000000000000E+000,2.162382262865873E-002,2.162382262865873E-002,2.162382262865873E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.492138761247541 
 11/14  07:00:00,0.670982605830769,2.53710603921617,0.000000000000000E+000,1.65744714168076,0.000000000000000E+000,4.779874562347174E-002,4.779874562347174E-002,4.779874562347174E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.855111575989713 
 11/14  08:00:00,0.883824407273188,1.65283689763611,0.000000000000000E+000,0.673782837304866,0.000000000000000E+000,1.896553906754370E-002,1.896553906754370E-002,1.896553906754370E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.952970692052535 
 11/14  09:00:00,0.831449633699311,0.947169797517229,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.925117816258128 
 11/14  10:00:00,0.745780093913620,0.860021408908441,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.841253389630279 
 11/14  11:00:00,0.748327826996935,0.764770154066062,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.745560742048525 
 11/14  12:00:00,0.764538223815331,0.676600467791177,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.657385170537119 
 11/14  13:00:00,0.750678475699831,0.606528707619620,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.587637098374433 
 11/14  14:00:00,0.726340960899809,0.567034586840265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.547489716340806 
 11/14  15:00:00,0.729503178495170,0.528089985481031,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.507444575751402 
 11/14  16:00:00,0.805922329279373,0.532732056048662,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.510939025196660 
 11/14  17:00:00,1.05092876192309,0.583731757790691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.557954421811278 
 11/14  18:00:00,1.45820540728399,0.695345085540018,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.664029741990596 
 11/14  19:00:00,1.67983944625083,0.792011226482752,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.758012215077942 
 11/14  20:00:00,1.58357245104502,0.809946329418812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.774852664020355 
 11/14  21:00:00,1.50596796003386,0.758579602481046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.722279463594967 
 11/14  22:00:00,1.37062866699557,0.693049630305536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.657596965479054 
 11/14  23:00:00,1.09974606273382,0.583367062284493,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.552687324279770 
 11/14  24:00:00,0.845302220006279,0.631435437138459,0.000000000000000E+000,0.163670484887986,0.000000000000000E+000,4.541149715450004E-003,4.541149715450004E-003,4.541149715450004E-003,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.441104830792310 
 11/15  01:00:00,0.613706961334635,1.47573799155243,0.000000000000000E+000,1.13357777107319,0.000000000000000E+000,3.234513977630029E-002,3.234513977630029E-002,3.234513977630029E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.320108239220142 
 11/15  02:00:00,0.529014662077597,2.00475874091348,0.000000000000000E+000,1.72035475200624,0.000000000000000E+000,4.936455179066539E-002,4.936455179066539E-002,4.936455179066539E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.264099922896050 
 11/15  03:00:00,0.495461579291096,2.46787903443755,0.000000000000000E+000,2.19863679041716,0.000000000000000E+000,6.284565686968915E-002,6.284565686968915E-002,6.284565686968915E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.249173587470201 
 11/15  04:00:00,0.499861939382895,3.03379857443511,0.000000000000000E+000,2.76051208650722,0.000000000000000E+000,7.858308829426812E-002,7.858308829426812E-002,7.858308829426812E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.253500322730910 
 11/15  05:00:00,0.515353444860698,3.64944501494418,0.000000000000000E+000,3.33258847133089,0.000000000000000E+000,9.450996333345656E-002,9.450996333345656E-002,9.450996333345656E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.297817803454972 
 11/15  06:00:00,0.568568986374059,3.92772001458564,0.000000000000000E+000,3.41305413015379,0.000000000000000E+000,9.670561449335248E-002,9.670561449335248E-002,9.670561449335248E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.493420180576665 
 11/15  07:00:00,0.717149951021110,4.23072034507429,0.000000000000000E+000,3.34813472034086,0.000000000000000E+000,9.396609081381528E-002,9.396609081381528E-002,9.396609081381528E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.858038303187743 
 11/15  08:00:00,0.941467798303039,3.74090282006694,0.000000000000000E+000,2.75843041952948,0.000000000000000E+000,7.660893009739643E-002,7.660893009739643E-002,7.660893009739643E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.956389032258753 
 11/15  09:00:00,0.885949082386510,2.91539653776845,0.000000000000000E+000,1.96476849954302,0.000000000000000E+000,5.449944868719934E-002,5.449944868719934E-002,5.449944868719934E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.928576056966326 
 11/15  10:00:00,0.779098220851139,2.06704136805802,0.000000000000000E+000,1.20115721988927,0.000000000000000E+000,3.331812693751939E-002,3.331812693751939E-002,3.331812693751939E-002,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.847116128890592 
 11/15  11:00:00,0.780901243630503,1.92691669345805,0.000000000000000E+000,1.15591538892853,0.000000000000000E+000,3.257341663356996E-002,3.257341663356996E-002,3.257341663356996E-002,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.751791892511983 
