Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/22  11:00:00,0.748327826996935,0.788126512298892,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.768917100281358 
 11/22  12:00:00,0.764538223815331,0.696292409342307,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.677077112088248 
 11/22  13:00:00,0.750678475699831,0.623823362942869,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.604931753697682 
 11/22  14:00:00,0.726340960899809,0.580909543534446,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.561364673034987 
 11/22  15:00:00,0.729503178495170,0.539336469529411,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.518691059799782 
 11/22  16:00:00,0.805922329279373,0.545082635831901,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.523289604979899 
 11/22  17:00:00,1.05092876192309,0.596963930862624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.571186594883210 
 11/22  18:00:00,1.45820540728399,0.710751095242624,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.679435751693205 
 11/22  19:00:00,1.67983944625083,0.809239398258078,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.775240386853266 
 11/22  20:00:00,1.58357245104502,0.826891710845828,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.791798045447371 
 11/22  21:00:00,1.50596796003386,0.771075102567905,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.734774963681826 
 11/22  22:00:00,1.37062866699557,0.700672113821968,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.665219448995486 
 11/22  23:00:00,1.09974606273382,0.589029007367726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.558349269363005 
 11/22  24:00:00,0.840761070290829,0.468068825889231,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.441408704431070 
 11/23  01:00:00,0.581361821558332,0.338134955601904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.316082974342802 
 11/23  02:00:00,0.479650110286931,0.281846138428247,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.261542072417066 
 11/23  03:00:00,0.433148180684251,0.289222098649683,0.000000000000000E+000,1.918852930898022E-002,0.000000000000000E+000,5.322582628441057E-004,5.322582628441057E-004,5.322582628441057E-004,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.249964912790519 
 11/23  04:00:00,0.434535721587671,0.752288604581411,0.000000000000000E+000,0.477557362999757,0.000000000000000E+000,1.325687049904391E-002,1.325687049904391E-002,1.325687049904391E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.254945076384671 
 11/23  05:00:00,0.444944712414857,1.17254202891278,0.000000000000000E+000,0.852521243438419,0.000000000000000E+000,2.410123088761364E-002,2.410123088761364E-002,2.410123088761364E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.300982045316049 
 11/23  06:00:00,0.513124076834197,1.95822078662338,0.000000000000000E+000,1.43355188086043,0.000000000000000E+000,4.126070495349172E-002,4.126070495349172E-002,4.126070495349172E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.503423201907767 
 11/23  07:00:00,0.705468660458741,3.73874512428890,0.000000000000000E+000,2.83331306197844,0.000000000000000E+000,8.228480025144419E-002,8.228480025144419E-002,8.228480025144419E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.880884740764790 
 11/23  08:00:00,0.906616642372292,2.50192144462160,0.000000000000000E+000,1.49276502157881,0.000000000000000E+000,4.175777416664982E-002,4.175777416664982E-002,4.175777416664982E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.983073054764081 
 11/23  09:00:00,0.844412076735846,1.44389218736438,0.000000000000000E+000,0.467294168932736,0.000000000000000E+000,1.296244303653708E-002,1.296244303653708E-002,1.296244303653708E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.954546037172541 
 11/23  10:00:00,0.745780093913620,0.887652367361101,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.868884348082939 
 11/23  11:00:00,0.748327826996935,0.787311016530370,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.768101604512836 
 11/23  12:00:00,0.764538223815331,0.696351480922039,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.677136183667977 
 11/23  13:00:00,0.750678475699831,0.626335868149980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.607444258904793 
 11/23  14:00:00,0.726340960899809,0.586689559102697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.567144688603238 
 11/23  15:00:00,0.729503178495170,0.546283730757782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.525638321028154 
 11/23  16:00:00,0.805922329279373,0.552052772362803,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.530259741510801 
 11/23  17:00:00,1.05092876192309,0.603997360101168,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.578220024121755 
 11/23  18:00:00,1.45820540728399,0.716497665509099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.685182321959680 
 11/23  19:00:00,1.67983944625083,0.815364423537356,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.781365412132546 
 11/23  20:00:00,1.58357245104502,0.832331792151782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.797238126753322 
 11/23  21:00:00,1.50596796003386,0.777488773905538,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.741188635019459 
 11/23  22:00:00,1.37062866699557,0.707716500688456,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.672263835861974 
 11/23  23:00:00,1.09974606273382,0.594463293796388,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.563783555791667 
 11/23  24:00:00,0.840761070290829,0.473243307574477,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.446583186116313 
 11/24  01:00:00,0.581361821558332,0.345516938739419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.323464957480320 
 11/24  02:00:00,0.492452603405018,0.747450615327336,0.000000000000000E+000,0.461011311813693,0.000000000000000E+000,1.280249311808763E-002,1.280249311808763E-002,1.280249311808763E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.266135237502462 
 11/24  03:00:00,0.456169620922780,1.10396025962869,0.000000000000000E+000,0.833161149980762,0.000000000000000E+000,2.355369850137470E-002,2.355369850137470E-002,2.355369850137470E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.250730453097742 
 11/24  04:00:00,0.455140013011164,1.45669750500789,0.000000000000000E+000,1.18167222731859,0.000000000000000E+000,3.386116192253676E-002,3.386116192253676E-002,3.386116192253676E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.255239112492310 
 11/24  05:00:00,0.458626355441121,1.63618702253326,0.000000000000000E+000,1.31578227151511,0.000000000000000E+000,3.778287391387745E-002,3.778287391387745E-002,3.778287391387745E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.301366010859844 
 11/24  06:00:00,0.512018243935998,1.92524100217905,0.000000000000000E+000,1.39935832496888,0.000000000000000E+000,4.015487205529195E-002,4.015487205529195E-002,4.015487205529195E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.504636973354995 
 11/24  07:00:00,0.707158609253599,3.80173240894877,0.000000000000000E+000,2.89352814427427,0.000000000000000E+000,8.397474904630325E-002,8.397474904630325E-002,8.397474904630325E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.883656943128800 
 11/24  08:00:00,0.906994430861153,2.51307021101199,0.000000000000000E+000,1.50067594893424,0.000000000000000E+000,4.213556265550927E-002,4.213556265550927E-002,4.213556265550927E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.986310893799037 
 11/24  09:00:00,0.843876305169126,1.42749981471169,0.000000000000000E+000,0.447750587187016,0.000000000000000E+000,1.242667146981489E-002,1.242667146981489E-002,1.242667146981489E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.957697246265567 
 11/24  10:00:00,0.745780093913620,0.890137056479678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.871369037201516 
 11/24  11:00:00,0.748327826996935,0.788318857864337,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.769109445846801 
 11/24  12:00:00,0.764538223815331,0.695851207372579,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.676635910118517 
 11/24  13:00:00,0.750678475699831,0.622761943386476,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.603870334141289 
 11/24  14:00:00,0.726340960899809,0.579429908686451,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.559885038186992 
 11/24  15:00:00,0.729503178495170,0.539380739701630,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.518735329971999 
 11/24  16:00:00,0.805922329279373,0.544439083239699,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.522646052387699 
 11/24  17:00:00,1.05092876192309,0.597507527160970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.571730191181556 
 11/24  18:00:00,1.45820540728399,0.711650996786975,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.680335653237554 
 11/24  19:00:00,1.67983944625083,0.810793607200483,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.776794595795674 
 11/24  20:00:00,1.58357245104502,0.828018269634194,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.792924604235734 
 11/24  21:00:00,1.50596796003386,0.772417578166843,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.736117439280766 
 11/24  22:00:00,1.37062866699557,0.703159606708363,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.667706941881882 
 11/24  23:00:00,1.09974606273382,0.590188754830687,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.559509016825966 
 11/24  24:00:00,0.840761070290829,0.466956729032937,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.440296607574777 
 11/25  01:00:00,0.587935509894082,0.348813961605413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.320128239765401,0.326761980346311 
 11/25  02:00:00,0.483597137519892,0.286925080964192,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.294753783611058,0.266621014953010 
 11/25  03:00:00,0.435227162937627,0.273455979862161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.291336348438756,0.253387323311978 
 11/25  04:00:00,0.425177043073346,0.371081699167050,0.000000000000000E+000,9.130990650757009E-002,0.000000000000000E+000,2.532786720420099E-003,2.532786720420099E-003,2.532786720420099E-003,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.287235426231993,0.259985627462495 
 11/25  05:00:00,0.435556474672757,0.763687857834411,0.000000000000000E+000,0.433423220573355,0.000000000000000E+000,1.204183539311466E-002,1.204183539311466E-002,1.204183539311466E-002,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.276385069559933,0.311225897102744 
 11/25  06:00:00,0.497725300227474,1.32521992064464,0.000000000000000E+000,0.770621001455011,0.000000000000000E+000,2.176523246924224E-002,2.176523246924224E-002,2.176523246924224E-002,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.308423524300266,0.533353215334453 
 11/25  07:00:00,0.685387502701350,2.76744215874964,0.000000000000000E+000,1.79334623735691,0.000000000000000E+000,5.157812177614052E-002,5.157812177614052E-002,5.157812177614052E-002,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.356353052591803,0.949548599847044 
 11/25  08:00:00,0.911839560577337,2.00611109871982,0.000000000000000E+000,0.914068184674704,0.000000000000000E+000,2.581931352303518E-002,2.581931352303518E-002,2.581931352303518E-002,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.378651817091075,1.06595954576640 
 11/25  09:00:00,0.868829351805659,1.24029568182224,0.000000000000000E+000,0.177886413884349,0.000000000000000E+000,4.942391264315154E-003,4.942391264315154E-003,4.942391264315154E-003,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.320128239765401,1.04035728667879 
 11/25  10:00:00,0.790811188404350,0.966498907627952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.272455019111786,0.947730888349790 
 11/25  11:00:00,0.799244097019216,0.855142319378830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.278862710059853,0.835932907361294 
 11/25  12:00:00,0.817027025325353,0.752106150670195,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.278948145939160,0.732890853416133 
 11/25  13:00:00,0.798489020039327,0.674083716374075,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.274249172577245,0.655192107128886 
 11/25  14:00:00,0.769929028284952,0.628533733173365,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.283732555180382,0.608988862673906 
 11/25  15:00:00,0.768628781970836,0.584458342535500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.299709064610896,0.563812932805869 
 11/25  16:00:00,0.842981331781815,0.590529476366500,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.316369061075869,0.568736445514498 
 11/25  17:00:00,1.08684670990514,0.651158656488833,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.374209151367082,0.625381320509420 
 11/25  18:00:00,1.49355736578071,0.772660001281318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.454604313795488,0.741344657731899 
 11/25  19:00:00,1.71414978923863,0.887541152370818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.493563074759733,0.853542140966005 
 11/25  20:00:00,1.61781723263436,0.912757910640430,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.509454148310937,0.877664245241973 
 11/25  21:00:00,1.54082335824574,0.852256526010781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.526968503568985,0.815956387124701 
 11/25  22:00:00,1.40623555294935,0.769778777264610,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.514665736948699,0.734326112438128 
 11/25  23:00:00,1.12803929729267,0.642321856775769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.445377238830273,0.611642118771048 
 11/25  24:00:00,0.856295928054475,0.502247621868729,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.387024533263215,0.475587500410568 
 11/26  01:00:00,0.587935509894082,0.353078710801095,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.746637271672108E-002,0.320128239765401,0.331026729541994 
 11/26  02:00:00,0.483597137519892,0.291091779558343,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,8.060881882127541E-002,0.294753783611058,0.270787713547161 
 11/26  03:00:00,0.436508138666929,0.320390422395855,0.000000000000000E+000,4.618066461655241E-002,0.000000000000000E+000,1.280975729301413E-003,1.280975729301413E-003,1.280975729301413E-003,5.153583732885577E-002,1.057050879820527E-002,6.670945631181069E-002,0.291336348438756,0.254141101229119 
 11/26  04:00:00,0.426019138643088,0.401721625635655,0.000000000000000E+000,0.121668431022800,0.000000000000000E+000,3.374882290163644E-003,3.374882290163644E-003,3.374882290163644E-003,5.153583732885577E-002,1.057050879820527E-002,5.822747193387166E-002,0.287235426231993,0.260267029415870 
 11/26  05:00:00,0.432403200323200,0.649712426830867,0.000000000000000E+000,0.319028600467096,0.000000000000000E+000,8.888561043558868E-003,8.888561043558868E-003,8.888561043558868E-003,5.153583732885577E-002,1.057050879820527E-002,6.994821153264806E-002,0.276385069559933,0.311645086205458 
 11/26  06:00:00,0.488151919456787,0.988484209185710,0.000000000000000E+000,0.432576127081514,0.000000000000000E+000,1.219185169855381E-002,1.219185169855381E-002,1.219185169855381E-002,5.668942837650642E-002,1.162755926884497E-002,8.414454375261503E-002,0.308423524300266,0.534662378249016 
 11/26  07:00:00,0.657546215656735,1.80754786140030,0.000000000000000E+000,0.830462048406446,0.000000000000000E+000,2.373683473152598E-002,2.373683473152598E-002,2.373683473152598E-002,9.791810355942018E-002,2.008397258151521E-002,0.144379240132471,0.356353052591803,0.952538491448167 
 11/26  08:00:00,0.893840965310309,1.36950150907906,0.000000000000000E+000,0.273945522402587,0.000000000000000E+000,7.820718256005377E-003,7.820718256005377E-003,7.820718256005377E-003,0.190682622720976,3.911088105302981E-002,0.232499890129222,0.378651817091075,1.06947261839776 
 11/26  09:00:00,0.866914855218102,1.17265022257264,0.000000000000000E+000,0.106790895407039,0.000000000000000E+000,3.027894676758248E-003,3.027894676758248E-003,3.027894676758248E-003,0.185529038323112,3.805383058239011E-002,0.305100839810440,0.320128239765401,1.04380734590650 
 11/26  10:00:00,0.794750276455862,1.10955449681255,0.000000000000000E+000,0.138618299870212,0.000000000000000E+000,3.939088051512253E-003,3.939088051512253E-003,3.939088051512253E-003,0.103071687957284,2.114102305215491E-002,0.379068446223123,0.272455019111786,0.952168177664180 
 11/26  11:00:00,0.815640599704560,1.43046276714077,0.000000000000000E+000,0.569405777229171,0.000000000000000E+000,1.639650268534307E-002,1.639650268534307E-002,1.639650268534307E-002,8.761093476369174E-002,1.796985800087490E-002,0.399725582134799,0.278862710059853,0.841847577894060 
 11/26  12:00:00,0.817397160983756,0.774697563544894,0.000000000000000E+000,1.292711793099032E-002,0.000000000000000E+000,3.701356584035093E-004,3.701356584035093E-004,3.701356584035093E-004,8.761093476369174E-002,1.796985800087490E-002,0.417423074561626,0.278948145939160,0.742555148359843 
 11/26  13:00:00,0.798489020039327,0.683808968682818,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.403584042637515,0.274249172577245,0.664917359437631 
 11/26  14:00:00,0.769929028284952,0.634675321310548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.365540668280003,0.283732555180382,0.615130450811089 
 11/26  15:00:00,0.768628781970836,0.590832886499067,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.335842629159005,0.299709064610896,0.570187476769436 
 11/26  16:00:00,0.842981331781815,0.596576387968576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.343850103556979,0.316369061075869,0.574783357116573 
 11/26  17:00:00,1.08684670990514,0.656848979719622,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.393241424282010,0.374209151367082,0.631071643740208 
 11/26  18:00:00,1.49355736578071,0.779533951446360,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.483552845584525,0.454604313795488,0.748218607896941 
 11/26  19:00:00,1.71414978923863,0.894745579389413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.436446088148850,0.493563074759733,0.860746567984601 
 11/26  20:00:00,1.61781723263436,0.919870817667999,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.354222481993378,0.509454148310937,0.884777152269539 
 11/26  21:00:00,1.54082335824574,0.859736590419153,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.315609966163240,0.526968503568985,0.823436451533076 
 11/26  22:00:00,1.40623555294935,0.777250862745084,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.298905720251707,0.514665736948699,0.741798197918603 
 11/26  23:00:00,1.12803929729267,0.649840529922655,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.239053213196901,0.445377238830273,0.619160791917932 
 11/26  24:00:00,0.856295928054475,0.509912694148012,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.156085895403710,0.387024533263215,0.483252572689852 
 11/27  01:00:00,0.589037600100264,0.614722826905415,0.000000000000000E+000,0.267077977391262,0.000000000000000E+000,7.675778541932005E-003,7.675778541932005E-003,7.675778541932005E-003,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.325592868255053 
 11/27  02:00:00,0.495263380734160,0.827914123739133,0.000000000000000E+000,0.540599887107350,0.000000000000000E+000,1.561327044723014E-002,1.561327044723014E-002,1.561327044723014E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.267010170620602 
 11/27  03:00:00,0.464310646255712,1.36327212059829,0.000000000000000E+000,1.09197551586792,0.000000000000000E+000,3.169472383430461E-002,3.169472383430461E-002,3.169472383430461E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.251227948180176 
 11/27  04:00:00,0.462382691256529,1.69624426489290,0.000000000000000E+000,1.42066335615857,0.000000000000000E+000,4.110384016790222E-002,4.110384016790222E-002,4.110384016790222E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.255794743537344 
 11/27  05:00:00,0.466945033599972,1.92514089417281,0.000000000000000E+000,1.60360245843023,0.000000000000000E+000,4.610155207272881E-002,4.610155207272881E-002,4.610155207272881E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.302499695584271 
 11/27  06:00:00,0.521703106482599,2.27054303543352,0.000000000000000E+000,1.74107656522555,0.000000000000000E+000,4.983973460189162E-002,4.983973460189162E-002,4.983973460189162E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.508220766352782 
 11/27  07:00:00,0.691756710015825,3.31209325987554,0.000000000000000E+000,2.39570382996786,0.000000000000000E+000,6.857284980852874E-002,6.857284980852874E-002,6.857284980852874E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.891842108361996 
 11/27  08:00:00,0.903045768472453,2.38074180976377,0.000000000000000E+000,1.35878744864893,0.000000000000000E+000,3.818690026681105E-002,3.818690026681105E-002,3.818690026681105E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.995870992836129 
 11/27  09:00:00,0.847972984663351,1.58395832513699,0.000000000000000E+000,0.594904794444813,0.000000000000000E+000,1.652335096403969E-002,1.652335096403969E-002,1.652335096403969E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.967001549433076 
 11/27  10:00:00,0.745780093913620,0.899765811835518,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.880997792557353 
 11/27  11:00:00,0.748327826996935,0.799992009553837,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.780782597536301 
 11/27  12:00:00,0.764538223815331,0.707440591985087,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.688225294731026 
 11/27  13:00:00,0.750678475699831,0.633195079601781,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.614303470356594 
 11/27  14:00:00,0.726340960899809,0.591172040781488,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.571627170282026 
 11/27  15:00:00,0.729503178495170,0.549381953982995,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.528736544253364 
 11/27  16:00:00,0.805922329279373,0.554106141238969,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.532313110386967 
 11/27  17:00:00,1.05092876192309,0.608389467942582,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.582612131963169 
 11/27  18:00:00,1.45820540728399,0.723538547391325,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.692223203841903 
 11/27  19:00:00,1.67983944625083,0.823660092107535,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.789661080702723 
 11/27  20:00:00,1.58357245104502,0.841248027686645,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.806154362288188 
 11/27  21:00:00,1.50596796003386,0.784726555832990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.748426416946913 
 11/27  22:00:00,1.37062866699557,0.715025151131811,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.679572486305329 
 11/27  23:00:00,1.09974606273382,0.599604454481591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.568924716476870 
 11/27  24:00:00,0.840761070290829,0.475721527975146,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.449061406516985 
 11/28  01:00:00,0.581361821558332,0.345460191498529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.323408210239428 
 11/28  02:00:00,0.484090041309140,0.446753655671797,0.000000000000000E+000,0.160064676298777,0.000000000000000E+000,4.439931022208115E-003,4.439931022208115E-003,4.439931022208115E-003,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.266384913361839 
 11/28  03:00:00,0.446485840388353,0.766219984974192,0.000000000000000E+000,0.494801488110446,0.000000000000000E+000,1.386991796694702E-002,1.386991796694702E-002,1.386991796694702E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.251349840313563 
 11/28  04:00:00,0.443342545402016,1.05361276320916,0.000000000000000E+000,0.777849967637682,0.000000000000000E+000,2.206369431338939E-002,2.206369431338939E-002,2.206369431338939E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.255976630374492 
 11/28  05:00:00,0.452999915947273,1.44294723426026,0.000000000000000E+000,1.12103727637738,0.000000000000000E+000,3.215643442003112E-002,3.215643442003112E-002,3.215643442003112E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.302871217724561 
 11/28  06:00:00,0.507219259258680,1.76037350978956,0.000000000000000E+000,1.22973269843709,0.000000000000000E+000,3.535588737797505E-002,3.535588737797505E-002,3.535588737797505E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.509395107497288 
 11/28  07:00:00,0.694667875009414,3.38900634456543,0.000000000000000E+000,2.46993491467676,0.000000000000000E+000,7.148401480211859E-002,7.148401480211859E-002,7.148401480211859E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.894524108342989 
 11/28  08:00:00,0.904393806052177,2.41986746017774,0.000000000000000E+000,1.39478067000292,0.000000000000000E+000,3.953493784653386E-002,3.953493784653386E-002,3.953493784653386E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,0.999003421896115 
 11/28  09:00:00,0.851014771723709,1.69599801137232,0.000000000000000E+000,0.703895880136306,0.000000000000000E+000,1.956513802439865E-002,1.956513802439865E-002,1.956513802439865E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.970050149976916 
 11/28  10:00:00,0.745780093913620,0.902675671353104,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.883907652074942 
 11/28  11:00:00,0.752933290362292,0.968726908135637,0.000000000000000E+000,0.166032309757610,0.000000000000000E+000,4.605463365356578E-003,4.605463365356578E-003,4.605463365356578E-003,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.783485186360492 
 11/28  12:00:00,0.764538223815331,0.710946049134845,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.691730751880784 
 11/28  13:00:00,0.750678475699831,0.638817066150366,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.619925456905180 
 11/28  14:00:00,0.726340960899809,0.597456856525056,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.577911986025597 
 11/28  15:00:00,0.729503178495170,0.555671111206047,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.535025701476416 
 11/28  16:00:00,0.805922329279373,0.562303804241209,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.540510773389206 
 11/28  17:00:00,1.05092876192309,0.615652510834884,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.589875174855471 
 11/28  18:00:00,1.45820540728399,0.730681667019433,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.699366323470014 
 11/28  19:00:00,1.67983944625083,0.830983108719150,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.796984097314340 
 11/28  20:00:00,1.58357245104502,0.847712487557397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.812618822158938 
 11/28  21:00:00,1.50596796003386,0.790024564072265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.753724425186185 
 11/28  22:00:00,1.37062866699557,0.719628063435226,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.684175398608745 
 11/28  23:00:00,1.09974606273382,0.604221405245679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.573541667240956 
 11/28  24:00:00,0.840761070290829,0.480770358143976,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.454110236685815 
 11/29  01:00:00,0.592605591760413,0.750356093774445,0.000000000000000E+000,0.401446112219036,0.000000000000000E+000,1.124377020208063E-002,1.124377020208063E-002,1.124377020208063E-002,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.326858000296308 
 11/29  02:00:00,0.501043072819082,1.04353939800366,0.000000000000000E+000,0.755765911549726,0.000000000000000E+000,2.139296253215128E-002,2.139296253215128E-002,2.139296253215128E-002,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.267469420442751 
 11/29  03:00:00,0.468232294929878,1.51136897692564,0.000000000000000E+000,1.23974784944385,0.000000000000000E+000,3.561637250847326E-002,3.561637250847326E-002,3.561637250847326E-002,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.251552470931614 
 11/29  04:00:00,0.465712323514616,1.81993128055152,0.000000000000000E+000,1.54398790215865,0.000000000000000E+000,4.443347242598922E-002,4.443347242598922E-002,4.443347242598922E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.256157213195880 
 11/29  05:00:00,0.465954703619831,1.89682434577091,0.000000000000000E+000,1.57454630778771,0.000000000000000E+000,4.511122209258991E-002,4.511122209258991E-002,4.511122209258991E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.303239297824883 
 11/29  06:00:00,0.519208768322005,2.19018222451563,0.000000000000000E+000,1.65837799595217,0.000000000000000E+000,4.734539644129963E-002,4.734539644129963E-002,4.734539644129963E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.510558524708285 
 11/29  07:00:00,0.666641026418994,2.44405859962537,0.000000000000000E+000,1.52232982824015,0.000000000000000E+000,4.345716621169932E-002,4.345716621169932E-002,4.345716621169932E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.897181449839527 
 11/29  08:00:00,0.898095371003669,2.20208498634711,0.000000000000000E+000,1.17389447534426,0.000000000000000E+000,3.323650279802541E-002,3.323650279802541E-002,3.323650279802541E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,1.00210714272414 
