Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 11/29  09:00:00,0.849955443608116,1.65391105428258,0.000000000000000E+000,0.658788250800262,0.000000000000000E+000,1.850580990880633E-002,1.850580990880633E-002,1.850580990880633E-002,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.973070822223218 
 11/29  10:00:00,0.745780093913620,0.905230524986254,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.886462505708093 
 11/29  11:00:00,0.750820879979709,0.894857798331608,0.000000000000000E+000,8.987745906129500E-002,0.000000000000000E+000,2.493052982774396E-003,2.493052982774396E-003,2.493052982774396E-003,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.785770927252775 
 11/29  12:00:00,0.764538223815331,0.713134196003092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.693918898749033 
 11/29  13:00:00,0.750678475699831,0.640566021109010,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.621674411863823 
 11/29  14:00:00,0.726340960899809,0.599762106223054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.580217235723595 
 11/29  15:00:00,0.729503178495170,0.559004971800372,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.538359562070741 
 11/29  16:00:00,0.805922329279373,0.564538116003723,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.542745085151723 
 11/29  17:00:00,1.05092876192309,0.616679435629126,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.590902099649713 
 11/29  18:00:00,1.45820540728399,0.730603266796660,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.699287923247238 
 11/29  19:00:00,1.67983944625083,0.830513415953812,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.796514404549003 
 11/29  20:00:00,1.58357245104502,0.847867894536826,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.812774229138369 
 11/29  21:00:00,1.50596796003386,0.790500684024677,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.754200545138601 
 11/29  22:00:00,1.37062866699557,0.719207072346106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.683754407519624 
 11/29  23:00:00,1.09974606273382,0.602907141753052,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.572227403748332 
 11/29  24:00:00,0.840761070290829,0.477961553184139,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.451301431725979 
 11/30  01:00:00,0.581361821558332,0.345965880361158,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.128839609946605,2.642627540535341E-002,9.089268438097377E-002,0.320128239765401,0.323913899102056 
 11/30  02:00:00,0.479650110286931,0.285117588943244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.730376596796329E-002,1.585575705959550E-002,7.666179158831476E-002,0.294753783611058,0.264813522932063 
 11/30  03:00:00,0.434293354252111,0.331565146900039,0.000000000000000E+000,6.044383066409668E-002,0.000000000000000E+000,1.677431830704930E-003,1.677431830704930E-003,1.677431830704930E-003,5.153583732885577E-002,1.057050879820527E-002,6.409821579558966E-002,0.291336348438756,0.251052659685759 
 11/30  04:00:00,0.431682823849308,0.645238670660546,0.000000000000000E+000,0.369169961500736,0.000000000000000E+000,1.040397276068216E-002,1.040397276068216E-002,1.040397276068216E-002,5.153583732885577E-002,1.057050879820527E-002,5.686206666957333E-002,0.287235426231993,0.256282543962828 
 11/30  05:00:00,0.434228820383734,0.793460271370406,0.000000000000000E+000,0.470817874843785,0.000000000000000E+000,1.338533885649196E-002,1.338533885649196E-002,1.338533885649196E-002,5.153583732885577E-002,1.057050879820527E-002,6.727705378024802E-002,0.276385069559933,0.303603656368309 
 11/30  06:00:00,0.490848142515811,1.19481400557702,0.000000000000000E+000,0.661857386084021,0.000000000000000E+000,1.898477063510536E-002,1.898477063510536E-002,1.898477063510536E-002,5.668942837650642E-002,1.162755926884497E-002,8.004784787508873E-002,0.308423524300266,0.511710915637819 
 11/30  07:00:00,0.638907309948172,1.46996124714267,0.000000000000000E+000,0.545600473533324,0.000000000000000E+000,1.572344974087690E-002,1.572344974087690E-002,1.572344974087690E-002,9.791810355942018E-002,2.008397258151521E-002,0.133753719414558,0.356353052591803,0.899813452063658 
 11/30  08:00:00,0.875548295439109,1.40426908167417,0.000000000000000E+000,0.373004464903614,0.000000000000000E+000,1.068942723346645E-002,1.068942723346645E-002,1.068942723346645E-002,0.190682622720976,3.911088105302981E-002,0.211338511280563,0.378651817091075,1.00518124849185 
 11/30  09:00:00,0.832915061696264,1.04974530437921,0.000000000000000E+000,5.163065145440811E-002,0.000000000000000E+000,1.465427996952685E-003,1.465427996952685E-003,1.465427996952685E-003,0.185529038323112,3.805383058239011E-002,0.272663512968407,0.320128239765401,0.976062671665696 
 11/30  10:00:00,0.754243050971225,1.20730517452849,0.000000000000000E+000,0.298773668474019,0.000000000000000E+000,8.462957057604340E-003,8.462957057604340E-003,8.462957057604340E-003,0.103071687957284,2.114102305215491E-002,0.334037351732395,0.272455019111786,0.889763486776309 
 11/30  11:00:00,0.757590982474476,1.12994054316988,0.000000000000000E+000,0.322321108023388,0.000000000000000E+000,9.263155477541177E-003,9.263155477541177E-003,9.263155477541177E-003,8.761093476369174E-002,1.796985800087490E-002,0.348809312112515,0.278862710059853,0.788410023128956 
 11/30  12:00:00,0.764538223815331,0.717229311516421,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.364934273051607,0.278948145939160,0.698014014262359 
 11/30  13:00:00,0.750678475699831,0.646534145614725,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.355773498298021,0.274249172577245,0.627642536369536 
 11/30  14:00:00,0.726340960899809,0.605774224974967,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,8.761093476369174E-002,1.796985800087490E-002,0.321952600894858,0.283732555180382,0.586229354475508 
 11/30  15:00:00,0.729503178495170,0.564924367041290,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,9.791810355942018E-002,2.008397258151521E-002,0.296717025683342,0.299709064610896,0.544278957311659 
 11/30  16:00:00,0.805922329279373,0.571690945778282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.139146778742334,2.854037634663281E-002,0.306791101054537,0.316369061075869,0.549897914926280 
 11/30  17:00:00,1.05092876192309,0.625839447012093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.252525635495347,5.179548670070621E-002,0.357323476299952,0.374209151367082,0.600062111032680 
 11/30  18:00:00,1.46633946424478,1.02296015970679,0.000000000000000E+000,0.282511699670757,0.000000000000000E+000,8.134056960786141E-003,8.134056960786141E-003,8.134056960786141E-003,0.448361776116323,9.196341822437572E-002,0.448200887087803,0.454604313795488,0.709133116486612 
 11/30  19:00:00,1.67983944625083,0.842252661609424,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.402135745161050,0.493563074759733,0.808253650204614 
 11/30  20:00:00,1.58357245104502,0.860224396701711,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.613276543345842,0.125789046924207,0.319977700404031,0.509454148310937,0.825130731303254 
 11/30  21:00:00,1.50925408352572,0.917614973562505,0.000000000000000E+000,0.114401930186870,0.000000000000000E+000,3.286123491854635E-003,3.286123491854635E-003,3.286123491854635E-003,0.566894283765064,0.116275592688450,0.280754567951364,0.526968503568985,0.766912904489555 
 11/30  22:00:00,1.38372836597117,1.18295832780503,0.000000000000000E+000,0.452691999491393,0.000000000000000E+000,1.309969897560207E-002,1.309969897560207E-002,1.309969897560207E-002,0.479283349001372,9.830573468757482E-002,0.263298834297921,0.514665736948699,0.694813663487158 
 11/30  23:00:00,1.12628928653091,1.52547328211403,0.000000000000000E+000,0.913724098493102,0.000000000000000E+000,2.654322379708096E-002,2.654322379708096E-002,2.654322379708096E-002,0.355597323452631,7.293650975286112E-002,0.210759978638061,0.445377238830273,0.581069445616207 
 11/30  24:00:00,0.881545289331831,1.89106628963156,0.000000000000000E+000,1.40610627678100,0.000000000000000E+000,4.078421904100162E-002,4.078421904100162E-002,4.078421904100162E-002,0.247372051097483,5.073843623006651E-002,0.140551037640066,0.387024533263215,0.458299891392400 
 12/01  01:00:00,0.691112592381501,2.30916481866485,0.000000000000000E+000,1.95525583475871,0.000000000000000E+000,5.645370676564983E-002,5.645370676564983E-002,5.645370676564983E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.327759047197445 
 12/01  02:00:00,0.598546918367596,2.66729125266773,0.000000000000000E+000,2.37529261704843,0.000000000000000E+000,6.821128082781906E-002,6.821128082781906E-002,6.821128082781906E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.267921432084476 
 12/01  03:00:00,0.559592908028990,3.04917007420466,0.000000000000000E+000,2.77350117570386,0.000000000000000E+000,7.922381630732400E-002,7.922381630732400E-002,7.922381630732400E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.251870850948999 
 12/01  04:00:00,0.557662623184386,3.41660666209209,0.000000000000000E+000,3.13663070370139,0.000000000000000E+000,8.926076906401313E-002,8.926076906401313E-002,8.926076906401313E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.256512898018510 
 12/01  05:00:00,0.565719112239028,3.83864119351911,0.000000000000000E+000,3.51209954239858,0.000000000000000E+000,9.964326340918417E-002,9.964326340918417E-002,9.964326340918417E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.303964910994412 
 12/01  06:00:00,0.628431169358158,4.25067236607987,0.000000000000000E+000,3.71262650552133,0.000000000000000E+000,0.104855217520799,0.104855217520799,0.104855217520799,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.512852033091645 
 12/01  07:00:00,0.849241826379437,5.92612423303162,0.000000000000000E+000,4.99459586390402,0.000000000000000E+000,0.141593805556364,0.141593805556364,0.141593805556364,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.902419378998995 
 12/01  08:00:00,1.09216171725584,4.74828732775505,0.000000000000000E+000,3.70913201508957,0.000000000000000E+000,0.103504900771577,0.103504900771577,0.103504900771577,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.00822482974770 
 12/01  09:00:00,1.01601033815645,3.60612100685764,0.000000000000000E+000,2.60094625784426,0.000000000000000E+000,7.214597401704859E-002,7.214597401704859E-002,7.214597401704859E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,0.979024812304690 
 12/01  10:00:00,0.865004869250003,2.47259255204658,0.000000000000000E+000,1.55791305046864,0.000000000000000E+000,4.321394727820684E-002,4.321394727820684E-002,4.321394727820684E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.892423790832278 
 12/01  11:00:00,0.852951621726899,2.08061334247435,0.000000000000000E+000,1.26713997567666,0.000000000000000E+000,3.543156893589303E-002,3.543156893589303E-002,3.543156893589303E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.790694238583874 
 12/01  12:00:00,0.833864484331534,0.722890891988529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.700104784875141 
 12/01  13:00:00,0.819018533735122,0.648009430053679,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.625607162416935 
 12/01  14:00:00,0.796266010693868,0.603856536043637,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.580679610554031 
 12/01  15:00:00,0.803362059295294,0.562466144576697,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.537984164866510 
 12/01  16:00:00,0.886764292072755,0.567672725659498,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.541829860532122 
 12/01  17:00:00,1.15980638848597,0.622680060825592,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.592112480685733 
 12/01  18:00:00,1.60693677346617,0.741159019690836,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.704024295050610 
 12/01  19:00:00,1.83001393535308,0.845029912870109,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.804712810023538 
 12/01  20:00:00,1.68249545285603,0.864020585558721,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.822405407391144 
 12/01  21:00:00,1.59701252199715,0.809635036423380,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.766589183842865 
 12/01  22:00:00,1.46563517748585,1.01222327543164,0.000000000000000E+000,0.273566411530719,0.000000000000000E+000,7.594009723711169E-003,7.594009723711169E-003,7.594009723711169E-003,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.696615972859249 
 12/01  23:00:00,1.20502733476460,1.62198353477190,0.000000000000000E+000,1.00311815757288,0.000000000000000E+000,2.853035909746680E-002,2.853035909746680E-002,2.853035909746680E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.582484373712926 
 12/01  24:00:00,0.960800721426790,2.24218394372407,0.000000000000000E+000,1.75133265486402,0.000000000000000E+000,5.034428472094611E-002,5.034428472094611E-002,5.034428472094611E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.459236873783897 
 12/02  01:00:00,0.713655057866217,2.89168347276868,0.000000000000000E+000,2.52589015080304,0.000000000000000E+000,7.242248391461967E-002,7.242248391461967E-002,7.242248391461967E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.339643385256944 
 12/02  02:00:00,0.625258771106733,3.49092918619792,0.000000000000000E+000,3.19269333801693,0.000000000000000E+000,9.097610633399683E-002,9.097610633399683E-002,9.097610633399683E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.274158644646165 
 12/02  03:00:00,0.588549061822076,4.00933214746068,0.000000000000000E+000,3.72906560701746,0.000000000000000E+000,0.105568729584186,0.105568729584186,0.105568729584186,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.256468492891413 
 12/02  04:00:00,0.586467513434171,4.42402600017136,0.000000000000000E+000,4.13910175758140,0.000000000000000E+000,0.116700254049501,0.116700254049501,0.116700254049501,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.261461182217794 
 12/02  05:00:00,0.594554451228908,4.81407771413892,0.000000000000000E+000,4.47741955921389,0.000000000000000E+000,0.125807444646664,0.125807444646664,0.125807444646664,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.314081414798881 
 12/02  06:00:00,0.653148391049512,5.03901596135088,0.000000000000000E+000,4.47154942773543,0.000000000000000E+000,0.125475743334627,0.125475743334627,0.125475743334627,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.542272706148582 
 12/02  07:00:00,0.872551472400964,6.49664374714553,0.000000000000000E+000,5.49761522695233,0.000000000000000E+000,0.154277930859979,0.154277930859979,0.154277930859979,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,0.969919530064592 
 12/02  08:00:00,1.12167811794001,5.14251314597673,0.000000000000000E+000,4.02168823050590,0.000000000000000E+000,0.111859922607093,0.111859922607093,0.111859922607093,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.08989443255305 
 12/02  09:00:00,1.05409464185612,3.89453885221562,0.000000000000000E+000,2.80452634011655,0.000000000000000E+000,7.779295087468592E-002,7.779295087468592E-002,7.779295087468592E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.06386257539039 
 12/02  10:00:00,0.913888965360182,2.68934134791963,0.000000000000000E+000,1.69681823929046,0.000000000000000E+000,4.706694889765538E-002,4.706694889765538E-002,4.706694889765538E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,0.970267397883503 
 12/02  11:00:00,0.907097420834667,2.26044404045208,0.000000000000000E+000,1.38025242617275,0.000000000000000E+000,3.866109802137756E-002,3.866109802137756E-002,3.866109802137756E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.857412486065507 
 12/02  12:00:00,0.886353285841553,0.778322564405103,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.755536457291716 
 12/02  13:00:00,0.866829078074619,0.695670542076769,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.673268274440022 
 12/02  14:00:00,0.839854078079014,0.644617175100250,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.621440249610644 
 12/02  15:00:00,0.842487662770960,0.599228600862855,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.574746621152668 
 12/02  16:00:00,0.923823294575194,0.604243999153313,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.578401134025937 
 12/02  17:00:00,1.19572433646803,0.667593356647214,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.637025776507355 
 12/02  18:00:00,1.64228873196290,0.794070223453726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.756935498813501 
 12/02  19:00:00,1.86432427834088,0.913037834573792,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.872720731727224 
 12/02  20:00:00,1.71674023444538,0.939858065589979,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.898242887422402 
 12/02  21:00:00,1.63186792020903,0.879639898380181,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.836594045799668 
 12/02  22:00:00,1.49364805371592,0.796040797996726,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.753999906955057 
 12/02  23:00:00,1.20479021022598,0.664614717284790,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.628233713798697 
 12/02  24:00:00,0.925991294469487,0.520557069411050,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.488942654334897 
 12/03  01:00:00,0.655941088221187,0.892058619412869,0.000000000000000E+000,0.525785304392057,0.000000000000000E+000,1.470851426958928E-002,1.470851426958928E-002,1.470851426958928E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.340123378312127 
 12/03  02:00:00,0.564343650048726,1.35447191242436,0.000000000000000E+000,1.05599229492079,0.000000000000000E+000,3.006098527598926E-002,3.006098527598926E-002,3.006098527598926E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.274402413968752 
 12/03  03:00:00,0.527150170792621,1.81529498045304,0.000000000000000E+000,1.53485603445274,0.000000000000000E+000,4.416983855473285E-002,4.416983855473285E-002,4.416983855473285E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.256640898448493 
 12/03  04:00:00,0.525683965792214,2.22689601861875,0.000000000000000E+000,1.94177989837914,0.000000000000000E+000,5.591670640754406E-002,5.591670640754406E-002,5.591670640754406E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.261653059867409 
 12/03  05:00:00,0.534810218705683,2.63762615295109,0.000000000000000E+000,2.30057633811885,0.000000000000000E+000,6.606321212343992E-002,6.606321212343992E-002,6.606321212343992E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.314473074706114 
 12/03  06:00:00,0.592802515374963,2.84891256433978,0.000000000000000E+000,2.28022186949749,0.000000000000000E+000,6.512986766007828E-002,6.512986766007828E-002,6.512986766007828E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.543496867375432 
 12/03  07:00:00,0.798226585805630,3.79828404997131,0.000000000000000E+000,2.79645986993036,0.000000000000000E+000,7.995304426464285E-002,7.995304426464285E-002,7.995304426464285E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,0.972715189912313 
 12/03  08:00:00,1.05648785773090,2.78437523950522,0.000000000000000E+000,1.66026559116456,0.000000000000000E+000,4.666966239797866E-002,4.666966239797866E-002,4.666966239797866E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.09317916542289 
 12/03  09:00:00,0.999232798239080,1.91627631598200,0.000000000000000E+000,0.823038032624891,0.000000000000000E+000,2.293110725764341E-002,2.293110725764341E-002,2.293110725764341E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.06708834664842 
 12/03  10:00:00,0.869177465188402,1.08030377702111,0.000000000000000E+000,8.486952075770478E-002,0.000000000000000E+000,2.355448725874856E-003,2.355448725874856E-003,2.355448725874856E-003,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,0.973178545517739 
 12/03  11:00:00,0.868436322813291,0.881522087918576,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.858742959704763 
 12/03  12:00:00,0.886353285841553,0.775222154180674,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.752436047067287 
 12/03  13:00:00,0.866829078074619,0.692447991196741,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.670045723559994 
 12/03  14:00:00,0.839854078079014,0.641849844370987,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.618672918881381 
 12/03  15:00:00,0.842487662770960,0.596373200823868,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.571891221113680 
 12/03  16:00:00,0.923823294575194,0.601361545466440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.575518680339068 
 12/03  17:00:00,1.19572433646803,0.665060170045585,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.634492589905724 
 12/03  18:00:00,1.64228873196290,0.792349240784952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.755214516144727 
 12/03  19:00:00,1.86432427834088,0.912708917382650,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.872391814536082 
 12/03  20:00:00,1.71674023444538,0.940325693850606,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.898710515683029 
 12/03  21:00:00,1.63186792020903,0.880038475404559,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.836992622824046 
 12/03  22:00:00,1.49364805371592,0.795342600868591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.753301709826922 
 12/03  23:00:00,1.20479021022598,0.663290514792734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.626909511306641 
 12/03  24:00:00,0.925991294469487,0.517775427565505,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.486161012489349 
 12/04  01:00:00,0.634658885615849,0.354214946583244,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.328065009874559 
 12/04  02:00:00,0.537136283566322,0.536893520021506,0.000000000000000E+000,0.244474827383062,0.000000000000000E+000,6.800646026544746E-003,6.800646026544746E-003,6.800646026544746E-003,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.268341489103622 
 12/04  03:00:00,0.498365171609849,0.913633850637726,0.000000000000000E+000,0.637499746131761,0.000000000000000E+000,1.799607988818086E-002,1.799607988818086E-002,1.799607988818086E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.252336056954157 
 12/04  04:00:00,0.495432675436093,1.22417422405065,0.000000000000000E+000,0.943678812303743,0.000000000000000E+000,2.703082131572070E-002,2.703082131572070E-002,2.703082131572070E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.257032351374716 
 12/04  05:00:00,0.500839488263470,1.53183801909428,0.000000000000000E+000,1.20423649577324,0.000000000000000E+000,3.476363943362763E-002,3.476363943362763E-002,3.476363943362763E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.305024783194915 
 12/04  06:00:00,0.560788988341093,1.82808135614692,0.000000000000000E+000,1.28668482874442,0.000000000000000E+000,3.721303650373427E-002,3.721303650373427E-002,3.721303650373427E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.516202699935627 
 12/04  07:00:00,0.741787183610772,2.12285162846737,0.000000000000000E+000,1.18367020956255,0.000000000000000E+000,3.413916278769866E-002,3.413916278769866E-002,3.413916278769866E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.910072428776199 
 12/04  08:00:00,1.01533097786326,1.97978479150794,0.000000000000000E+000,0.931690859608025,0.000000000000000E+000,2.667416137899870E-002,2.667416137899870E-002,2.667416137899870E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.01716344898214 
 12/04  09:00:00,0.954771464158688,1.40049555991432,0.000000000000000E+000,0.386621368447486,0.000000000000000E+000,1.090710001928514E-002,1.090710001928514E-002,1.090710001928514E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,0.987724254758150 
 12/04  10:00:00,0.821790921971798,0.921180134067223,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.898924423321561 
 12/04  11:00:00,0.817520052791008,0.817218791375993,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.794439663162180 
 12/04  12:00:00,0.833864484331534,0.721540203026939,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.698754095913552 
 12/04  13:00:00,0.819018533735122,0.645503430315042,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.623101162678295 
 12/04  14:00:00,0.796266010693868,0.601097927459377,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.577921001969771 
 12/04  15:00:00,0.803362059295294,0.559944739084288,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.535462759374101 
 12/04  16:00:00,0.886764292072755,0.565319824694681,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.539476959567306 
 12/04  17:00:00,1.15980638848597,0.621149344193533,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.590581764053675 
 12/04  18:00:00,1.60693677346617,0.738703710572376,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.701568985932151 
 12/04  19:00:00,1.83001393535308,0.841888634617219,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.801571531770651 
 12/04  20:00:00,1.68249545285603,0.861716330481885,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.820101152314308 
 12/04  21:00:00,1.59701252199715,0.803678765979787,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.760632913399274 
 12/04  22:00:00,1.45804116776213,0.731276771056965,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.689235880015296 
 12/04  23:00:00,1.17649697566714,0.611726645832825,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.575345642346734 
 12/04  24:00:00,0.910456436705844,0.483742348137919,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.452127933061763 
 12/05  01:00:00,0.634658885615849,0.349602335216097,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.323452398507409 
 12/05  02:00:00,0.530335637539776,0.288863902348304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.264786698813482 
 12/05  03:00:00,0.480369091721669,0.273559196953077,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.249761149401269 
 12/05  04:00:00,0.471507050685442,0.391087384578113,0.000000000000000E+000,0.111078305337494,0.000000000000000E+000,3.105196565070043E-003,3.105196565070043E-003,3.105196565070043E-003,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.256546018868424 
 12/05  05:00:00,0.479172709474486,0.788148914408324,0.000000000000000E+000,0.460243389216211,0.000000000000000E+000,1.309686064464180E-002,1.309686064464180E-002,1.309686064464180E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.305328785065983 
 12/05  06:00:00,0.538633570090747,1.06912930074837,0.000000000000000E+000,0.526640937669952,0.000000000000000E+000,1.505761825338699E-002,1.505761825338699E-002,1.505761825338699E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.517294535611553 
 12/05  07:00:00,0.732772711177014,1.81032660968193,0.000000000000000E+000,0.868651502490832,0.000000000000000E+000,2.512469035394267E-002,2.512469035394267E-002,2.512469035394267E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.912566117062476 
 12/05  08:00:00,0.994308236159275,1.24926283025731,0.000000000000000E+000,0.198256339531688,0.000000000000000E+000,5.651419675014734E-003,5.651419675014734E-003,5.651419675014734E-003,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.02007600780785 
 12/05  09:00:00,0.943864364139404,1.01595103360756,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,0.989801096898869 
 12/05  10:00:00,0.821790921971798,0.922553222671227,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.900297511925561 
 12/05  11:00:00,0.817520052791008,0.819229276278722,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.796450148064909 
 12/05  12:00:00,0.833864484331534,0.725716829598432,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.702930722485045 
 12/05  13:00:00,0.819018533735122,0.651381552707486,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.628979285070739 
 12/05  14:00:00,0.796266010693868,0.606341964428861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.583165038939255 
 12/05  15:00:00,0.803362059295294,0.564742682750410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.540260703040219 
 12/05  16:00:00,0.886764292072755,0.571641763845817,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.545798898718442 
 12/05  17:00:00,1.15980638848597,0.628607947229161,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.598040367089303 
 12/05  18:00:00,1.60693677346617,0.748998018326258,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.711863293686029 
 12/05  19:00:00,1.83001393535308,0.853561501738902,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.813244398892332 
 12/05  20:00:00,1.68249545285603,0.871812216362179,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.830197038194602 
 12/05  21:00:00,1.59701252199715,0.815322713639860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.772276861059345 
 12/05  22:00:00,1.45804116776213,0.743911913093952,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.701871022052279 
 12/05  23:00:00,1.18496815073645,0.920491846240191,0.000000000000000E+000,0.296613847246057,0.000000000000000E+000,8.471175069307467E-003,8.471175069307467E-003,8.471175069307467E-003,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.587496995508040 
 12/05  24:00:00,0.936229907754005,1.38584250172976,0.000000000000000E+000,0.891371823112757,0.000000000000000E+000,2.577347104816212E-002,2.577347104816212E-002,2.577347104816212E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.462856263540845 
 12/06  01:00:00,0.680330129066435,1.93006467389796,0.000000000000000E+000,1.57399502141688,0.000000000000000E+000,4.567124345058358E-002,4.567124345058358E-002,4.567124345058358E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.329919715772392 
 12/06  02:00:00,0.592807079019512,2.45550496020312,0.000000000000000E+000,2.16242008222568,0.000000000000000E+000,6.247144147973570E-002,6.247144147973570E-002,6.247144147973570E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.269007674442621 
 12/06  03:00:00,0.555099348658729,2.88141827988209,0.000000000000000E+000,2.60498282431736,0.000000000000000E+000,7.473025693706245E-002,7.473025693706245E-002,7.473025693706245E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.252637408012916 
 12/06  04:00:00,0.552162904537634,3.21470531164375,0.000000000000000E+000,2.93387334196832,0.000000000000000E+000,8.376105041726201E-002,8.376105041726201E-002,8.376105041726201E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.257368909303224 
 12/06  05:00:00,0.557023911947326,3.52686591349842,0.000000000000000E+000,3.19857776667708,0.000000000000000E+000,9.094806311748341E-002,9.094806311748341E-002,9.094806311748341E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.305711406695224 
 12/06  06:00:00,0.616372860093496,3.81258724778877,0.000000000000000E+000,3.26902014753786,0.000000000000000E+000,9.279690825613637E-002,9.279690825613637E-002,9.279690825613637E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.518373272784025 
 12/06  07:00:00,0.796692051468573,4.09271820358569,0.000000000000000E+000,3.14857932042364,0.000000000000000E+000,8.904403064550141E-002,8.904403064550141E-002,8.904403064550141E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.915029893033457 
