Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/06  08:00:00,1.06838255802813,3.88937460356711,0.000000000000000E+000,2.83549049057249,0.000000000000000E+000,7.972574154387277E-002,7.972574154387277E-002,7.972574154387277E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.02295363007684 
 12/06  09:00:00,1.00849417491300,3.32570081738236,0.000000000000000E+000,2.30619137735945,0.000000000000000E+000,6.462981077359337E-002,6.462981077359337E-002,6.462981077359337E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,0.993359503314225 
 12/06  10:00:00,0.862918346151041,2.40303874147230,0.000000000000000E+000,1.47548538752014,0.000000000000000E+000,4.112742417924552E-002,4.112742417924552E-002,4.112742417924552E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.905297643206496 
 12/06  11:00:00,0.862224156611796,2.40049297038058,0.000000000000000E+000,1.57596578457590,0.000000000000000E+000,4.470410382078972E-002,4.470410382078972E-002,4.470410382078972E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.801748057590864 
 12/06  12:00:00,0.846310101551637,1.17596061452762,0.000000000000000E+000,0.443442128437041,0.000000000000000E+000,1.244561722010437E-002,1.244561722010437E-002,1.244561722010437E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.709732378977191 
 12/06  13:00:00,0.819018533735122,0.659000726641440,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.636598459004693 
 12/06  14:00:00,0.796266010693868,0.614861055160551,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.591684129670945 
 12/06  15:00:00,0.803362059295294,0.573451794143988,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.548969814433800 
 12/06  16:00:00,0.886764292072755,0.579353398721468,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.553510533594095 
 12/06  17:00:00,1.15980638848597,0.635255608510664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.604688028370802 
 12/06  18:00:00,1.60693677346617,0.755179824420473,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.718045099780248 
 12/06  19:00:00,1.83001393535308,0.859741272529257,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.819424169682689 
 12/06  20:00:00,1.68249545285603,0.877844039229397,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.836228861061823 
 12/06  21:00:00,1.59701252199715,0.820670402087130,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.777624549506614 
 12/06  22:00:00,1.46231285066801,0.899852610277212,0.000000000000000E+000,0.152624078709428,0.000000000000000E+000,4.271682905874341E-003,4.271682905874341E-003,4.271682905874341E-003,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.705187640526114 
 12/06  23:00:00,1.19502397119735,1.27560515601864,0.000000000000000E+000,0.649926691418118,0.000000000000000E+000,1.852699553020726E-002,1.852699553020726E-002,1.852699553020726E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.589297461114431 
 12/06  24:00:00,0.945358674988054,1.70532480994036,0.000000000000000E+000,1.20993942605188,0.000000000000000E+000,3.490223828221079E-002,3.490223828221079E-002,3.490223828221079E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.463770968812325 
 12/07  01:00:00,0.685949798586422,2.13008162803008,0.000000000000000E+000,1.77359485463436,0.000000000000000E+000,5.129091297057200E-002,5.129091297057200E-002,5.129091297057200E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.330336836687036 
 12/07  02:00:00,0.594516940883614,2.51880998969782,0.000000000000000E+000,2.22551548950443,0.000000000000000E+000,6.418130334383744E-002,6.418130334383744E-002,6.418130334383744E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.269217296658569 
 12/07  03:00:00,0.553768497596499,2.83421240831361,0.000000000000000E+000,2.55762901378896,0.000000000000000E+000,7.339940587483244E-002,7.339940587483244E-002,7.339940587483244E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.252785346972847 
 12/07  04:00:00,0.548057508329848,3.06362782488563,0.000000000000000E+000,2.78263065836014,0.000000000000000E+000,7.965565420947461E-002,7.965565420947461E-002,7.965565420947461E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.257534106153306 
 12/07  05:00:00,0.550708081581332,3.29466620254824,0.000000000000000E+000,2.96604100731938,0.000000000000000E+000,8.463223275148843E-002,8.463223275148843E-002,8.463223275148843E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.306048455102718 
 12/07  06:00:00,0.610309377056067,3.58964107266931,0.000000000000000E+000,3.04500864469144,0.000000000000000E+000,8.673342521870855E-002,8.673342521870855E-002,8.673342521870855E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.519438600510995 
 12/07  07:00:00,0.822860895406351,4.98287483629540,0.000000000000000E+000,4.03630281852287,0.000000000000000E+000,0.115212874583280,0.115212874583280,0.115212874583280,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.917463027643918 
 12/07  08:00:00,1.07293644664706,4.03095425217613,0.000000000000000E+000,2.97422818798195,0.000000000000000E+000,8.427963016279769E-002,8.427963016279769E-002,8.427963016279769E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.02579558127642 
 12/07  09:00:00,1.00241849143828,3.12142790344710,0.000000000000000E+000,2.09915265000551,0.000000000000000E+000,5.855412729887408E-002,5.855412729887408E-002,5.855412729887408E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,0.996125316732894 
 12/07  10:00:00,0.854651176352316,2.11372436696879,0.000000000000000E+000,1.18368708536282,0.000000000000000E+000,3.286025438052081E-002,3.286025438052081E-002,3.286025438052081E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.907781570860306 
 12/07  11:00:00,0.843176742071068,1.74008244789335,0.000000000000000E+000,0.913422499330943,0.000000000000000E+000,2.565668928006172E-002,2.565668928006172E-002,2.565668928006172E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.803880820348597 
 12/07  12:00:00,0.833864484331534,0.733098566370081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.710312459256693 
 12/07  13:00:00,0.819018533735122,0.656401586167777,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.633999318531030 
 12/07  14:00:00,0.796266010693868,0.610942087254262,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.587765161764659 
 12/07  15:00:00,0.803362059295294,0.568258947892045,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.543776968181854 
 12/07  16:00:00,0.886764292072755,0.574847333910113,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.549004468782740 
 12/07  17:00:00,1.15980638848597,0.630947256000915,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.600379675861054 
 12/07  18:00:00,1.60693677346617,0.748471241284439,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.711336516644211 
 12/07  19:00:00,1.83001393535308,0.852788368791408,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.812471265944840 
 12/07  20:00:00,1.68249545285603,0.871719259454222,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.830104081286645 
 12/07  21:00:00,1.59701252199715,0.812854041059110,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.769808188478597 
 12/07  22:00:00,1.45804116776213,0.738553636790023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.696512745748354 
 12/07  23:00:00,1.17649697566714,0.618737105684491,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.582356102198398 
 12/07  24:00:00,0.910456436705844,0.488454945883350,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.456840530807193 
 12/08  01:00:00,0.634658885615849,0.351307611126684,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.325157674417995 
 12/08  02:00:00,0.530335637539776,0.289718688598740,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.265641485063919 
 12/08  03:00:00,0.480369091721669,0.275171898432434,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.251373850880626 
 12/08  04:00:00,0.474129117705513,0.486273599788349,0.000000000000000E+000,0.205276718186914,0.000000000000000E+000,5.727263585141702E-003,5.727263585141702E-003,5.727263585141702E-003,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.257533821229242 
 12/08  05:00:00,0.482437839535535,0.903948209608192,0.000000000000000E+000,0.574991573442344,0.000000000000000E+000,1.636199070569101E-002,1.636199070569101E-002,1.636199070569101E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.306379896039718 
 12/08  06:00:00,0.543356224119312,1.23389531067926,0.000000000000000E+000,0.688211291396715,0.000000000000000E+000,1.978027228195264E-002,1.978027228195264E-002,1.978027228195264E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.520490191815676 
 12/08  07:00:00,0.744088375008835,2.20846976215611,0.000000000000000E+000,1.25949597229746,0.000000000000000E+000,3.644035418576391E-002,3.644035418576391E-002,3.644035418576391E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.919864799730026 
 12/08  08:00:00,1.00372303821876,1.58525172281660,0.000000000000000E+000,0.525720573053094,0.000000000000000E+000,1.506622173450080E-002,1.506622173450080E-002,1.506622173450080E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.02860066684573 
 12/08  09:00:00,0.944635725487184,1.05250643017832,0.000000000000000E+000,2.750105570561874E-002,0.000000000000000E+000,7.713613477824761E-004,7.713613477824761E-004,7.713613477824761E-004,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,0.998855437764016 
 12/08  10:00:00,0.821790921971798,0.929835224746462,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.907579514000800 
 12/08  11:00:00,0.817520052791008,0.824350316229673,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.801571188015860 
 12/08  12:00:00,0.833864484331534,0.727764479215407,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.704978372102019 
 12/08  13:00:00,0.819018533735122,0.651124001497023,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.628721733860276 
 12/08  14:00:00,0.796266010693868,0.606746020586256,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.583569095096653 
 12/08  15:00:00,0.803362059295294,0.564939429654304,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.540457449944114 
 12/08  16:00:00,0.886764292072755,0.572146109304046,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.546303244176671 
 12/08  17:00:00,1.15980638848597,0.628887771143631,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.598320191003773 
 12/08  18:00:00,1.60693677346617,0.747696097413955,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.710561372773727 
 12/08  19:00:00,1.83001393535308,0.852233476247419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.811916373400849 
 12/08  20:00:00,1.68249545285603,0.871388433487895,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.829773255320318 
 12/08  21:00:00,1.59701252199715,0.813255174495341,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.770209321914828 
 12/08  22:00:00,1.45804116776213,0.739229720606120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.697188829564451 
 12/08  23:00:00,1.17649697566714,0.618568051496601,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.582187048010507 
 12/08  24:00:00,0.910456436705844,0.489895924781540,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.458281509705384 
 12/09  01:00:00,0.641232573951599,0.364812530587627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.338662593878939 
 12/09  02:00:00,0.534282664772737,0.297295268370438,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.273218064835618 
 12/09  03:00:00,0.488517779426241,0.477933556868181,0.000000000000000E+000,0.196504165091006,0.000000000000000E+000,5.537447188353346E-003,5.537447188353346E-003,5.537447188353346E-003,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.257631344225369 
 12/09  04:00:00,0.483753645457582,0.777487069262847,0.000000000000000E+000,0.491266854243019,0.000000000000000E+000,1.398638607291210E-002,1.398638607291210E-002,1.398638607291210E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.262757154647634 
 12/09  05:00:00,0.490534742409660,1.09747032666360,0.000000000000000E+000,0.758165259120916,0.000000000000000E+000,2.178773582741660E-002,2.178773582741660E-002,2.178773582741660E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.316728327416556 
 12/09  06:00:00,0.551949755140545,1.41602597856728,0.000000000000000E+000,0.840289813658888,0.000000000000000E+000,2.427710742565921E-002,2.427710742565921E-002,2.427710742565921E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.550542337441520 
 12/09  07:00:00,0.754784108899276,2.27783871162522,0.000000000000000E+000,1.25992325294102,0.000000000000000E+000,3.651056735829024E-002,3.651056735829024E-002,3.651056735829024E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,0.988806468555578 
 12/09  08:00:00,1.02563859145432,1.69607625396583,0.000000000000000E+000,0.553060051792671,0.000000000000000E+000,1.582039612140244E-002,1.582039612140244E-002,1.582039612140244E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.11208571925539 
 12/09  09:00:00,0.977829814287064,1.16607439014905,0.000000000000000E+000,5.426890673801205E-002,0.000000000000000E+000,1.528123305627805E-003,1.528123305627805E-003,1.528123305627805E-003,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.08565554670235 
 12/09  10:00:00,0.866822016462525,1.01044098332539,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,0.988185272579724 
 12/09  11:00:00,0.868436322813291,0.893700955774732,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.870921827560919 
 12/09  12:00:00,0.886353285841553,0.786570453112548,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.763784345999160 
 12/09  13:00:00,0.866829078074619,0.703529730582565,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.681127462945818 
 12/09  14:00:00,0.839854078079014,0.652889318907801,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.629712393418195 
 12/09  15:00:00,0.842487662770960,0.605893175359169,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.581411195648982 
 12/09  16:00:00,0.923823294575194,0.611829830318092,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.585986965190719 
 12/09  17:00:00,1.19572433646803,0.676958488772497,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.646390908632638 
 12/09  18:00:00,1.64228873196290,0.806456844881521,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.769322120241295 
 12/09  19:00:00,1.86432427834088,0.928441340480387,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.888124237633819 
 12/09  20:00:00,1.71674023444538,0.955786206338923,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.914171028171349 
 12/09  21:00:00,1.63186792020903,0.893444050359371,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.850398197778858 
 12/09  22:00:00,1.49364805371592,0.807980680166594,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.765939789124924 
 12/09  23:00:00,1.20479021022598,0.673583140264764,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.637202136778671 
 12/09  24:00:00,0.925991294469487,0.525975266482121,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.494360851405965 
 12/10  01:00:00,0.643744397976584,0.457589842327473,0.000000000000000E+000,8.921831448153920E-002,0.000000000000000E+000,2.511824024985340E-003,2.511824024985340E-003,2.511824024985340E-003,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.342221591137246 
 12/10  02:00:00,0.550348043335782,0.861049289136227,0.000000000000000E+000,0.560938813572911,0.000000000000000E+000,1.606537856304493E-002,1.606537856304493E-002,1.606537856304493E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.276033272028497 
 12/10  03:00:00,0.515910107065853,1.41830434592790,0.000000000000000E+000,1.13671441228715,0.000000000000000E+000,3.292977482796351E-002,3.292977482796351E-002,3.292977482796351E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.257791886088943 
 12/10  04:00:00,0.519943342120119,2.01873006794228,0.000000000000000E+000,1.73233329743965,0.000000000000000E+000,5.017608273544741E-002,5.017608273544741E-002,5.017608273544741E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.262933710130434 
 12/10  05:00:00,0.535667119495064,2.66242908050804,0.000000000000000E+000,2.32276508655361,0.000000000000000E+000,6.692011291281917E-002,6.692011291281917E-002,6.692011291281917E-002,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.317087253828297 
 12/10  06:00:00,0.601031768392472,3.14310416001329,0.000000000000000E+000,2.56624676998208,0.000000000000000E+000,7.335912067758543E-002,7.335912067758543E-002,7.335912067758543E-002,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.551663562564347 
 12/10  07:00:00,0.824189240020520,4.72867120580744,0.000000000000000E+000,3.70819501572233,0.000000000000000E+000,0.105915698479535,0.105915698479535,0.105915698479535,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,0.991367199956498 
 12/10  08:00:00,1.08534314191116,3.83413007398358,0.000000000000000E+000,2.68810513020468,0.000000000000000E+000,7.552494657824503E-002,7.552494657824503E-002,7.552494657824503E-002,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.11509446086114 
 12/10  09:00:00,1.02454889803897,2.85315728681175,0.000000000000000E+000,1.73839706535150,0.000000000000000E+000,4.824720705753421E-002,4.824720705753421E-002,4.824720705753421E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.08861028475156 
 12/10  10:00:00,0.888105214089261,1.78214114898390,0.000000000000000E+000,0.767284023487372,0.000000000000000E+000,2.128319762673509E-002,2.128319762673509E-002,2.128319762673509E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,0.992601414750858 
 12/10  11:00:00,0.876211938147720,1.17959298694969,0.000000000000000E+000,0.280319974635625,0.000000000000000E+000,7.775615334429735E-003,7.775615334429735E-003,7.775615334429735E-003,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.876493884100255 
 12/10  12:00:00,0.886353285841553,0.791483358979178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.768697251865790 
 12/10  13:00:00,0.866829078074619,0.707449718370147,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.685047450733400 
 12/10  14:00:00,0.839854078079014,0.658322998733691,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.635146073244085 
 12/10  15:00:00,0.842487662770960,0.612068628841164,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.587586649130974 
 12/10  16:00:00,0.923823294575194,0.618700767471260,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.592857902343884 
 12/10  17:00:00,1.19572433646803,0.684470919289536,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.653903339149678 
 12/10  18:00:00,1.64228873196290,0.816179058988178,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.779044334347952 
 12/10  19:00:00,1.86432427834088,0.939088610453190,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.898771507606622 
 12/10  20:00:00,1.71674023444538,0.966165667707274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.924550489539697 
 12/10  21:00:00,1.63186792020903,0.904800752167059,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.861754899586546 
 12/10  22:00:00,1.49944707120448,1.02763954197811,0.000000000000000E+000,0.208973691981385,0.000000000000000E+000,5.799017488563418E-003,5.799017488563418E-003,5.799017488563418E-003,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.776624958955051 
 12/10  23:00:00,1.22648191619275,1.44694773377656,0.000000000000000E+000,0.765508949783717,0.000000000000000E+000,2.169170596677014E-002,2.169170596677014E-002,2.169170596677014E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.645057780506756 
 12/10  24:00:00,0.967084102222813,1.95955306702923,0.000000000000000E+000,1.42918465259635,0.000000000000000E+000,4.109280775332406E-002,4.109280775332406E-002,4.109280775332406E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.498753999356725 
 12/11  01:00:00,0.696050728300657,2.48805847141962,0.000000000000000E+000,2.12995755819032,0.000000000000000E+000,6.139184268480513E-002,6.139184268480513E-002,6.139184268480513E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.331950976520610 
 12/11  02:00:00,0.608811519671896,3.02979313248154,0.000000000000000E+000,2.73568765261534,0.000000000000000E+000,7.847588213211992E-002,7.847588213211992E-002,7.847588213211992E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.270028276331368 
 12/11  03:00:00,0.569319214573846,3.39347842559779,0.000000000000000E+000,3.11632281611470,0.000000000000000E+000,8.895012285217829E-002,8.895012285217829E-002,8.895012285217829E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.253357561931267 
 12/11  04:00:00,0.564854394300090,3.67982226173445,0.000000000000000E+000,3.39818597988303,0.000000000000000E+000,9.645254017971736E-002,9.645254017971736E-002,9.645254017971736E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.258173221479232 
 12/11  05:00:00,0.567424259132216,3.90822137363821,0.000000000000000E+000,3.57829248751931,0.000000000000000E+000,0.101348410302373,0.101348410302373,0.101348410302373,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.307352145992751 
 12/11  06:00:00,0.625663267345919,4.16225417683454,0.000000000000000E+000,3.61350085380587,0.000000000000000E+000,0.102087315508560,0.102087315508560,0.102087315508560,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.523559495561797 
 12/11  07:00:00,0.804808554504851,4.40392709630094,0.000000000000000E+000,3.44794322885738,0.000000000000000E+000,9.716053368177921E-002,9.716053368177921E-002,9.716053368177921E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.926874877314973 
 12/11  08:00:00,1.08012965556802,4.32413901737697,0.000000000000000E+000,3.25642029146262,0.000000000000000E+000,9.147283908375994E-002,9.147283908375994E-002,9.147283908375994E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.03678824299659 
 12/11  09:00:00,1.02954818492174,4.08007070206631,0.000000000000000E+000,3.04709683301943,0.000000000000000E+000,8.568382078233457E-002,8.568382078233457E-002,8.568382078233457E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.00682393233819 
 12/11  10:00:00,0.892202182836400,3.44554926565351,0.000000000000000E+000,2.50590360317337,0.000000000000000E+000,7.041126086460446E-002,7.041126086460446E-002,7.041126086460446E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.917389951734469 
 12/11  11:00:00,0.892953631652595,3.48766384848890,0.000000000000000E+000,2.65275389001235,0.000000000000000E+000,7.543357886158675E-002,7.543357886158675E-002,7.543357886158675E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.812130830262742 
 12/11  12:00:00,0.873645533813935,2.15025818669539,0.000000000000000E+000,1.40894028285083,0.000000000000000E+000,3.978104948240079E-002,3.978104948240079E-002,3.978104948240079E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.718531796731169 
 12/11  13:00:00,0.835747831725305,1.26212179413637,0.000000000000000E+000,0.594183693425524,0.000000000000000E+000,1.672929799018291E-002,1.672929799018291E-002,1.672929799018291E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.645535833074106 
 12/11  14:00:00,0.802881223608340,0.860199137852460,0.000000000000000E+000,0.234432734379101,0.000000000000000E+000,6.615212914470902E-003,6.615212914470902E-003,6.615212914470902E-003,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.602589477983755 
 12/11  15:00:00,0.806725763358089,0.703236673390036,0.000000000000000E+000,0.119137179568588,0.000000000000000E+000,3.363704062793680E-003,3.363704062793680E-003,3.363704062793680E-003,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.559617514111259 
 12/11  16:00:00,0.895713615199405,0.903820250884947,0.000000000000000E+000,0.312636052474159,0.000000000000000E+000,8.949323126650329E-003,8.949323126650329E-003,8.949323126650329E-003,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.565341333283416 
 12/11  17:00:00,1.17611040605065,1.21103631677942,0.000000000000000E+000,0.563029983708565,0.000000000000000E+000,1.630401756468281E-002,1.630401756468281E-002,1.630401756468281E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.617438752930993 
 12/11  18:00:00,1.64420679750062,2.04185793782725,0.000000000000000E+000,1.27533923222830,0.000000000000000E+000,3.727002403444399E-002,3.727002403444399E-002,3.727002403444399E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.729383980958721 
 12/11  19:00:00,1.85153338082059,1.61950530086314,0.000000000000000E+000,0.746030287673736,0.000000000000000E+000,2.151944546751193E-002,2.151944546751193E-002,2.151944546751193E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.833157910342834 
 12/11  20:00:00,1.70776466432527,1.76945527506208,0.000000000000000E+000,0.877437992523485,0.000000000000000E+000,2.526921146924245E-002,2.526921146924245E-002,2.526921146924245E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.850402104371017 
 12/11  21:00:00,1.62973038033916,1.96631777715039,0.000000000000000E+000,1.13440203934452,0.000000000000000E+000,3.271785834200462E-002,3.271785834200462E-002,3.271785834200462E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.788869885225356 
 12/11  22:00:00,1.49908797324842,2.17938119223486,0.000000000000000E+000,1.42327115967329,0.000000000000000E+000,4.104680548628090E-002,4.104680548628090E-002,4.104680548628090E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.714069141519892 
 12/11  23:00:00,1.22830098229205,2.43012173966008,0.000000000000000E+000,1.79797627814573,0.000000000000000E+000,5.180400662491103E-002,5.180400662491103E-002,5.180400662491103E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.595764458028266 
 12/11  24:00:00,0.973250053688078,2.68160301406506,0.000000000000000E+000,2.18195835003874,0.000000000000000E+000,6.279361698223451E-002,6.279361698223451E-002,6.279361698223451E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.468030248950169 
 12/12  01:00:00,0.708511795519047,2.92916221977493,0.000000000000000E+000,2.57067173821739,0.000000000000000E+000,7.385290990319510E-002,7.385290990319510E-002,7.385290990319510E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.332340544848845 
 12/12  02:00:00,0.612764680993075,3.16997555053341,0.000000000000000E+000,2.87567433719180,0.000000000000000E+000,8.242904345330006E-002,8.242904345330006E-002,8.242904345330006E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.270224009806780 
 12/12  03:00:00,0.569313457373413,3.38843955537525,0.000000000000000E+000,3.11114575194497,0.000000000000000E+000,8.894436565174614E-002,8.894436565174614E-002,8.894436565174614E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.253495755878463 
 12/12  04:00:00,0.562255934774835,3.57269804425690,0.000000000000000E+000,3.29090753888145,0.000000000000000E+000,9.385408065446278E-002,9.385408065446278E-002,9.385408065446278E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.258327445003262 
 12/12  05:00:00,0.564250253466972,3.77943848362753,0.000000000000000E+000,3.44919501812728,0.000000000000000E+000,9.817440463712726E-002,9.817440463712726E-002,9.817440463712726E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.307666725374147 
 12/12  06:00:00,0.621496057085723,3.99294559848803,0.000000000000000E+000,3.44319865008013,0.000000000000000E+000,9.792010524836375E-002,9.792010524836375E-002,9.792010524836375E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.524553120941042 
 12/12  07:00:00,0.800447179902940,4.23159251785383,0.000000000000000E+000,3.27333934226330,0.000000000000000E+000,9.279915907986870E-002,9.279915907986870E-002,9.279915907986870E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.929144185461915 
 12/12  08:00:00,1.07109138747116,3.99284492067046,0.000000000000000E+000,2.92247570794739,0.000000000000000E+000,8.243457098689791E-002,8.243457098689791E-002,8.243457098689791E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.03943872980529 
 12/12  09:00:00,1.00858683155605,3.33892087738182,0.000000000000000E+000,2.30336744277859,0.000000000000000E+000,6.472246741664973E-002,6.472246741664973E-002,6.472246741664973E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.00940349789454 
 12/12  10:00:00,0.866896832149614,2.55074660611626,0.000000000000000E+000,1.60878424294685,0.000000000000000E+000,4.510591017781761E-002,4.510591017781761E-002,4.510591017781761E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.919706652423744 
 12/12  11:00:00,0.869343295969091,2.65556717143773,0.000000000000000E+000,1.81866801671794,0.000000000000000E+000,5.182324317808581E-002,5.182324317808581E-002,5.182324317808581E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.814120026505986 
 12/12  12:00:00,0.849755186349364,1.30921433941798,0.000000000000000E+000,0.566210605863081,0.000000000000000E+000,1.589070201783161E-002,1.589070201783161E-002,1.589070201783161E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.720217626441510 
 12/12  13:00:00,0.819018533735122,0.669176231862471,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.646773964225724 
 12/12  14:00:00,0.796266010693868,0.624874912447736,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.601697986958132 
 12/12  15:00:00,0.803362059295294,0.582564232471294,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.558082252761106 
 12/12  16:00:00,0.886764292072755,0.589009044395900,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.563166179268527 
 12/12  17:00:00,1.15980638848597,0.646956484015904,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.616388903876045 
 12/12  18:00:00,1.63383784541389,1.70948266164889,0.000000000000000E+000,0.941399371108100,0.000000000000000E+000,2.690107194771931E-002,2.690107194771931E-002,2.690107194771931E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.730948565900565 
 12/12  19:00:00,1.84271172646658,1.32194258809901,0.000000000000000E+000,0.446490542976329,0.000000000000000E+000,1.269779111349796E-002,1.269779111349796E-002,1.269779111349796E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.835134942276119 
 12/12  20:00:00,1.70692408629483,1.74465515228994,0.000000000000000E+000,0.850621855331773,0.000000000000000E+000,2.442863343879809E-002,2.442863343879809E-002,2.442863343879809E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.852418118790591 
 12/12  21:00:00,1.63764045147370,2.24081133510528,0.000000000000000E+000,1.40705948831012,0.000000000000000E+000,4.062792947654702E-002,4.062792947654702E-002,4.062792947654702E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.790705994214639 
 12/12  22:00:00,1.51805303587271,2.84162411900795,0.000000000000000E+000,2.08390038020228,0.000000000000000E+000,6.001186811057386E-002,6.001186811057386E-002,6.001186811057386E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.715682847764003 
 12/12  23:00:00,1.25844834666889,3.49452006775823,0.000000000000000E+000,2.86114243987481,0.000000000000000E+000,8.195137100174740E-002,8.195137100174740E-002,8.195137100174740E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.596996624397334 
 12/12  24:00:00,1.01167535149284,4.05516514273213,0.000000000000000E+000,3.55470474111863,0.000000000000000E+000,0.101218914787001,0.101218914787001,0.101218914787001,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.468845986537347 
 12/13  01:00:00,0.753630191120732,4.55638062958764,0.000000000000000E+000,4.19750691553435,0.000000000000000E+000,0.118971305504882,0.118971305504882,0.118971305504882,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.332723777344626 
 12/13  02:00:00,0.661801033638317,4.94413855748643,0.000000000000000E+000,4.64964502519413,0.000000000000000E+000,0.131465396098542,0.131465396098542,0.131465396098542,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.270416328757507 
 12/13  03:00:00,0.619552555560015,5.22041656377510,0.000000000000000E+000,4.94298715091139,0.000000000000000E+000,0.139183463838346,0.139183463838346,0.139183463838346,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.253631365311903 
 12/13  04:00:00,0.611450461050608,5.38207122801479,0.000000000000000E+000,5.10012926200928,0.000000000000000E+000,0.143048606930235,0.143048606930235,0.143048606930235,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.258478905633295 
 12/13  05:00:00,0.610473712433085,5.48415769772487,0.000000000000000E+000,5.15360478794945,0.000000000000000E+000,0.144397863603241,0.144397863603241,0.144397863603241,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.307976169649289 
 12/13  06:00:00,0.664189945626054,5.57323079105945,0.000000000000000E+000,5.02250544936553,0.000000000000000E+000,0.140613993788693,0.140613993788693,0.140613993788693,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.525531514227031 
 12/13  07:00:00,0.874756246913274,6.88777338079235,0.000000000000000E+000,5.92728568471159,0.000000000000000E+000,0.167108226090203,0.167108226090203,0.167108226090203,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.931378705952149 
