Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/13  08:00:00,1.11744255272957,5.69461581270206,0.000000000000000E+000,4.62163677589599,0.000000000000000E+000,0.128785736245311,0.128785736245311,0.128785736245311,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.04204855388829 
 12/13  09:00:00,1.04566528660146,4.69823376999887,0.000000000000000E+000,3.66014035215222,0.000000000000000E+000,0.101800922462060,0.101800922462060,0.101800922462060,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.01194348113798 
 12/13  10:00:00,0.889340538162778,3.37823323814648,0.000000000000000E+000,2.43398973840132,0.000000000000000E+000,6.754961619098139E-002,6.754961619098139E-002,6.754961619098139E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.921987788999505 
 12/13  11:00:00,0.878831454563573,3.01240841727200,0.000000000000000E+000,2.17355063041218,0.000000000000000E+000,6.131140177256578E-002,6.131140177256578E-002,6.131140177256578E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.816078658646005 
 12/13  12:00:00,0.854292802409842,1.47534395056020,0.000000000000000E+000,0.730680268644167,0.000000000000000E+000,2.042831807831053E-002,2.042831807831053E-002,2.042831807831053E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.721877574802642 
 12/13  13:00:00,0.823360872249682,0.826902727213097,0.000000000000000E+000,0.156088762926433,0.000000000000000E+000,4.342338514559477E-003,4.342338514559477E-003,4.342338514559477E-003,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.648411696649920 
 12/13  14:00:00,0.796266010693868,0.627510794860070,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.604333869370464 
 12/13  15:00:00,0.803362059295294,0.585234602342282,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.560752622632092 
 12/13  16:00:00,0.886764292072755,0.591886920361877,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.566044055234501 
 12/13  17:00:00,1.15980638848597,0.649662985991054,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.619095405851192 
 12/13  18:00:00,1.62392002967045,1.36611833850206,0.000000000000000E+000,0.596431846971487,0.000000000000000E+000,1.698325620427201E-002,1.698325620427201E-002,1.698325620427201E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.732551766890342 
 12/13  19:00:00,1.83083958134650,0.906656874701692,0.000000000000000E+000,2.925817067494865E-002,0.000000000000000E+000,8.256459934196718E-004,8.256459934196718E-004,8.256459934196718E-004,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.837081601180176 
 12/13  20:00:00,1.68703071907004,1.05612863481187,0.000000000000000E+000,0.160110281931975,0.000000000000000E+000,4.535266214006708E-003,4.535266214006708E-003,4.535266214006708E-003,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.854403174712318 
 12/13  21:00:00,1.61053980953534,1.30732521558627,0.000000000000000E+000,0.471765445805424,0.000000000000000E+000,1.352728753818493E-002,1.352728753818493E-002,1.352728753818493E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.792513917200335 
 12/13  22:00:00,1.48276513493416,1.61333066684058,0.000000000000000E+000,0.854018035518090,0.000000000000000E+000,2.472396717202736E-002,2.472396717202736E-002,2.472396717202736E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.717271740280825 
 12/13  23:00:00,1.21487456993388,1.95633012758782,0.000000000000000E+000,1.32173913981322,0.000000000000000E+000,3.837759426674168E-002,3.837759426674168E-002,3.837759426674168E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.598209984288513 
 12/13  24:00:00,0.962873325011999,2.30822969727752,0.000000000000000E+000,1.80696586925045,0.000000000000000E+000,5.241688830615487E-002,5.241688830615487E-002,5.241688830615487E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.469649412950916 
 12/14  01:00:00,0.701519626519413,2.67115754744508,0.000000000000000E+000,2.31190641174950,0.000000000000000E+000,6.686074090356382E-002,6.686074090356382E-002,6.686074090356382E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.333101198986888 
 12/14  02:00:00,0.608404731927216,3.00370071034623,0.000000000000000E+000,2.70901771272598,0.000000000000000E+000,7.806909438743997E-002,7.806909438743997E-002,7.806909438743997E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.270605794085439 
 12/14  03:00:00,0.565709197566096,3.24488814898672,0.000000000000000E+000,2.96732503478579,0.000000000000000E+000,8.534010584442785E-002,8.534010584442785E-002,8.534010584442785E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.253765066649111 
 12/14  04:00:00,0.558924652222908,3.44024215764675,0.000000000000000E+000,3.15815088321457,0.000000000000000E+000,9.052279810253583E-002,9.052279810253583E-002,9.052279810253583E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.258628214059983 
 12/14  05:00:00,0.560616210184365,3.63579120123838,0.000000000000000E+000,3.30493387473607,0.000000000000000E+000,9.454036135452246E-002,9.454036135452246E-002,9.454036135452246E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.308280586376177 
 12/14  06:00:00,0.616794286563782,3.81432065049111,0.000000000000000E+000,3.26263256419144,0.000000000000000E+000,9.321833472642339E-002,9.321833472642339E-002,9.321833472642339E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.526494258832809 
 12/14  07:00:00,0.820284604219208,4.90193688819026,0.000000000000000E+000,3.93925022847866,0.000000000000000E+000,0.112636583396138,0.112636583396138,0.112636583396138,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.933577669582960 
 12/14  08:00:00,1.07744742811688,4.19060713549625,0.000000000000000E+000,3.11505984913525,0.000000000000000E+000,8.879061163262109E-002,8.879061163262109E-002,8.879061163262109E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.04461680344320 
 12/14  09:00:00,1.02449916024881,3.88361536531128,0.000000000000000E+000,2.84302250812038,0.000000000000000E+000,8.063479610940805E-002,8.063479610940805E-002,8.063479610940805E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.01444292048223 
 12/14  10:00:00,0.899704327956012,3.68101626789463,0.000000000000000E+000,2.73452793396514,0.000000000000000E+000,7.791340598421435E-002,7.791340598421435E-002,7.791340598421435E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.924232623183832 
 12/14  11:00:00,0.916523692041370,4.28110022053635,0.000000000000000E+000,3.44031492115054,0.000000000000000E+000,9.900363925036332E-002,9.900363925036332E-002,9.900363925036332E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.818006171172022 
 12/14  12:00:00,0.895046616675334,2.89830971100233,0.000000000000000E+000,2.15201251664060,0.000000000000000E+000,6.118213234380116E-002,6.118213234380116E-002,6.118213234380116E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.723511087248329 
 12/14  13:00:00,0.848248877529787,1.70775109156206,0.000000000000000E+000,1.03553299886602,0.000000000000000E+000,2.923034379466410E-002,2.923034379466410E-002,2.923034379466410E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.649815825059297 
 12/14  14:00:00,0.806233501599544,0.983623742915540,0.000000000000000E+000,0.354020751125988,0.000000000000000E+000,9.967490905673261E-003,9.967490905673261E-003,9.967490905673261E-003,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.606426066299948 
 12/14  15:00:00,0.803362059295294,0.587116516020040,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.562634536309852 
 12/14  16:00:00,0.886764292072755,0.593928032527413,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.568085167400037 
 12/14  17:00:00,1.15980638848597,0.651039521557442,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.620471941417581 
 12/14  18:00:00,1.62618069884596,1.44250423879199,0.000000000000000E+000,0.671180301801820,0.000000000000000E+000,1.924392537978326E-002,1.924392537978326E-002,1.924392537978326E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.734189212349942 
 12/14  19:00:00,1.83240206658105,0.963362870522946,0.000000000000000E+000,8.404840287886296E-002,0.000000000000000E+000,2.388131227969274E-003,2.388131227969274E-003,2.388131227969274E-003,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.838997364797516 
 12/14  20:00:00,1.68955174273534,1.14513407604069,0.000000000000000E+000,0.247162181162213,0.000000000000000E+000,7.056289879310693E-003,7.056289879310693E-003,7.056289879310693E-003,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.856356716710897 
 12/14  21:00:00,1.61639388662126,1.50792148629711,0.000000000000000E+000,0.670582510092182,0.000000000000000E+000,1.938136462410602E-002,1.938136462410602E-002,1.938136462410602E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.794293123624416 
 12/14  22:00:00,1.49279754441679,1.95736015251736,0.000000000000000E+000,1.19648383459979,0.000000000000000E+000,3.475637665465769E-002,3.475637665465769E-002,3.475637665465769E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.718835426875895 
 12/14  23:00:00,1.23040824616168,2.49524247038389,0.000000000000000E+000,1.85945740455264,0.000000000000000E+000,5.391127049454328E-002,5.391127049454328E-002,5.391127049454328E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.599404062345163 
 12/14  24:00:00,0.980355711250053,2.92816875698347,0.000000000000000E+000,2.42611426761928,0.000000000000000E+000,6.989927454420795E-002,6.989927454420795E-002,6.989927454420795E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.470440074288039 
 12/15  01:00:00,0.720213052701467,3.34252416918603,0.000000000000000E+000,2.98290167854596,0.000000000000000E+000,8.555416708561557E-002,8.555416708561557E-002,8.555416708561557E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.333472553931374 
 12/15  02:00:00,0.626441018679733,3.65510277718874,0.000000000000000E+000,3.36023332591248,0.000000000000000E+000,9.610538113995701E-002,9.610538113995701E-002,9.610538113995701E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.270792247741457 
 12/15  03:00:00,0.585459315083197,3.96953109939737,0.000000000000000E+000,3.69183646832370,0.000000000000000E+000,0.105090223361529,0.105090223361529,0.105090223361529,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.253896583521852 
 12/15  04:00:00,0.579250156873457,4.18364651632854,0.000000000000000E+000,3.90140838406099,0.000000000000000E+000,0.110848302753087,0.110848302753087,0.110848302753087,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.258775071895355 
 12/15  05:00:00,0.581141073249625,4.38838507877381,0.000000000000000E+000,4.05722815393612,0.000000000000000E+000,0.115065224419783,0.115065224419783,0.115065224419783,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.308580184711545 
 12/15  06:00:00,0.639672262237634,4.65043182631046,0.000000000000000E+000,4.09779674466925,0.000000000000000E+000,0.116096310400275,0.116096310400275,0.116096310400275,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.527441254174344 
 12/15  07:00:00,0.819947511060756,4.93474899210745,0.000000000000000E+000,3.96989946551345,0.000000000000000E+000,0.112299490237683,0.112299490237683,0.112299490237683,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.935740536465386 
 12/15  08:00:00,1.09328305347114,4.78955299705989,0.000000000000000E+000,3.71147942713147,0.000000000000000E+000,0.104626236986882,0.104626236986882,0.104626236986882,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.04714308701064 
 12/15  09:00:00,1.02827385537808,4.05627157037874,0.000000000000000E+000,3.01321993022493,0.000000000000000E+000,8.440949123867535E-002,8.440949123867535E-002,8.440949123867535E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.01690170344514 
 12/15  10:00:00,0.881859228665471,3.09948970388106,0.000000000000000E+000,2.15079325946579,0.000000000000000E+000,6.006830669367497E-002,6.006830669367497E-002,6.006830669367497E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.926440733669600 
 12/15  11:00:00,0.879919468469673,3.04095172274363,0.000000000000000E+000,2.19827051246003,0.000000000000000E+000,6.239941567866594E-002,6.239941567866594E-002,6.239941567866594E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.819902082069796 
 12/15  12:00:00,0.859232948731331,1.65044292270018,0.000000000000000E+000,0.902538877674099,0.000000000000000E+000,2.536846439979698E-002,2.536846439979698E-002,2.536846439979698E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.725117937912692 
 12/15  13:00:00,0.827684833257615,0.983489998788672,0.000000000000000E+000,0.309890787857471,0.000000000000000E+000,8.666299522491849E-003,8.666299522491849E-003,8.666299522491849E-003,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.651196943294455 
 12/15  14:00:00,0.796266010693868,0.630699607542596,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.607522682052990 
 12/15  15:00:00,0.803362059295294,0.588362718309259,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.563880738599069 
 12/15  16:00:00,0.886764292072755,0.595194987067120,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.569352121939747 
 12/15  17:00:00,1.16557644579927,0.858727900232090,0.000000000000000E+000,0.205560536286344,0.000000000000000E+000,5.770057313298157E-003,5.770057313298157E-003,5.770057313298157E-003,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.622599783805887 
 12/15  18:00:00,1.64730028226942,2.16740897472269,0.000000000000000E+000,1.39434443393260,0.000000000000000E+000,4.036350880324426E-002,4.036350880324426E-002,4.036350880324426E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.735929816149865 
 12/15  19:00:00,1.85572959644400,1.77706907812148,0.000000000000000E+000,0.895870284136343,0.000000000000000E+000,2.571566109091847E-002,2.571566109091847E-002,2.571566109091847E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.840881691138567 
 12/15  20:00:00,1.71812844274803,2.13821803988804,0.000000000000000E+000,1.23832467301924,0.000000000000000E+000,3.563298989199522E-002,3.563298989199522E-002,3.563298989199522E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.858278188701227 
 12/15  21:00:00,1.64855419397252,2.62637081011502,0.000000000000000E+000,1.78728182490926,0.000000000000000E+000,5.154167197536737E-002,5.154167197536737E-002,5.154167197536737E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.796043132625247 
 12/15  22:00:00,1.52788084605270,3.19134859984548,0.000000000000000E+000,2.42893423664919,0.000000000000000E+000,6.983967829056183E-002,6.983967829056183E-002,6.983967829056183E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.720373472154611 
 12/15  23:00:00,1.26766535146428,3.82148525054262,0.000000000000000E+000,3.18452567374531,0.000000000000000E+000,9.116837579713868E-002,9.116837579713868E-002,9.116837579713868E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.600578573311219 
 12/15  24:00:00,1.02030161592110,4.36184048492451,0.000000000000000E+000,3.85900831280635,0.000000000000000E+000,0.109845179215253,0.109845179215253,0.109845179215253,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.471217757042010 
 12/16  01:00:00,0.768463016215613,4.86240908798727,0.000000000000000E+000,4.49040087687911,0.000000000000000E+000,0.127230442264014,0.127230442264014,0.127230442264014,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.345858274399484 
 12/16  02:00:00,0.675260727655875,5.29442899274058,0.000000000000000E+000,4.99304349318913,0.000000000000000E+000,0.140978062883138,0.140978062883138,0.140978062883138,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.277308296016627 
 12/16  03:00:00,0.635608718194637,5.70690503577596,0.000000000000000E+000,5.42441539618254,0.000000000000000E+000,0.152628385956750,0.152628385956750,0.152628385956750,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.258691592041606 
 12/16  04:00:00,0.631615456120191,6.05469315682218,0.000000000000000E+000,5.76729551164755,0.000000000000000E+000,0.161848196735520,0.161848196735520,0.161848196735520,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.263934584802422 
 12/16  05:00:00,0.638603192330965,6.40719830258274,0.000000000000000E+000,6.06549187113523,0.000000000000000E+000,0.169856185748722,0.169856185748722,0.169856185748722,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.319129691321377 
 12/16  06:00:00,0.698721505766988,6.69671863106781,0.000000000000000E+000,6.11348231128158,0.000000000000000E+000,0.171048858052102,0.171048858052102,0.171048858052102,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.558042492319373 
 12/16  07:00:00,0.884590556372454,7.00026796469614,0.000000000000000E+000,5.96522327133649,0.000000000000000E+000,0.166317014831468,0.166317014831468,0.166317014831468,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,1.00593570323102 
 12/16  08:00:00,1.16887937416776,6.88419022725166,0.000000000000000E+000,5.72104797188924,0.000000000000000E+000,0.159061178834841,0.159061178834841,0.159061178834841,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.13221177244465 
 12/16  09:00:00,1.12126572823570,6.35020427784455,0.000000000000000E+000,5.21863398175743,0.000000000000000E+000,0.144964037254260,0.144964037254260,0.144964037254260,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.10542035937844 
 12/16  10:00:00,0.992664983264298,5.55503569994120,0.000000000000000E+000,4.52500795594389,0.000000000000000E+000,0.125842966801773,0.125842966801773,0.125842966801773,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,1.00777203325165 
 12/16  11:00:00,1.01694445808146,6.15648931686029,0.000000000000000E+000,5.24404455705723,0.000000000000000E+000,0.148508135268171,0.148508135268171,0.148508135268171,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.889665631589247 
 12/16  12:00:00,0.990544806409814,4.51425327853932,0.000000000000000E+000,3.70843955528852,0.000000000000000E+000,0.104191520568261,0.104191520568261,0.104191520568261,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.783027616137408 
 12/16  13:00:00,0.944387415628400,3.47321833693045,0.000000000000000E+000,2.74944032312013,0.000000000000000E+000,7.755833755378345E-002,7.755833755378345E-002,7.755833755378345E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.701375746173573 
 12/16  14:00:00,0.892108164690419,2.51799361559901,0.000000000000000E+000,1.84357574180136,0.000000000000000E+000,5.225408661140390E-002,5.225408661140390E-002,5.225408661140390E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.651240948308045 
 12/16  15:00:00,0.885793268858131,2.14115820019486,0.000000000000000E+000,1.51310076222279,0.000000000000000E+000,4.330560608717243E-002,4.330560608717243E-002,4.330560608717243E-002,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.603575458261880 
 12/16  16:00:00,0.963553983886804,2.01412096176369,0.000000000000000E+000,1.37908784376593,0.000000000000000E+000,3.973068931160714E-002,3.973068931160714E-002,3.973068931160714E-002,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.609190252870387 
 12/16  17:00:00,1.23671535835136,2.11402779818988,0.000000000000000E+000,1.41265948995451,0.000000000000000E+000,4.099102188333932E-002,4.099102188333932E-002,4.099102188333932E-002,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.670800728095509 
 12/16  18:00:00,1.71120406623979,3.19015589497623,0.000000000000000E+000,2.35898693683985,0.000000000000000E+000,6.891533427688831E-002,6.891533427688831E-002,6.891533427688831E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.794034233496151 
 12/16  19:00:00,1.91154505499852,2.60015490921833,0.000000000000000E+000,1.64368539509387,0.000000000000000E+000,4.722077665763472E-002,4.722077665763472E-002,4.722077665763472E-002,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.916152411277895 
 12/16  20:00:00,1.76809148814373,2.77341035595434,0.000000000000000E+000,1.78945245117285,0.000000000000000E+000,5.135125369834343E-002,5.135125369834343E-002,5.135125369834343E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.942342726613920 
 12/16  21:00:00,1.69383307237844,3.07614977297852,0.000000000000000E+000,2.15714873793125,0.000000000000000E+000,6.196515216940929E-002,6.196515216940929E-002,6.196515216940929E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.875955182466741 
 12/16  22:00:00,1.56897879388567,3.45634223749352,0.000000000000000E+000,2.62687847099405,0.000000000000000E+000,7.533074016974642E-002,7.533074016974642E-002,7.533074016974642E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.787422875457813 
 12/16  23:00:00,1.29696176041627,3.91199736172586,0.000000000000000E+000,3.22233559227538,0.000000000000000E+000,9.217155019028950E-002,9.217155019028950E-002,9.217155019028950E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.653280765964356 
 12/16  24:00:00,1.03450309909506,4.34301441538892,0.000000000000000E+000,3.80725614459592,0.000000000000000E+000,0.108511804625571,0.108511804625571,0.108511804625571,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.504143855716854 
 12/17  01:00:00,0.766010101781988,4.76461342360036,0.000000000000000E+000,4.39220971126782,0.000000000000000E+000,0.124777527830391,0.124777527830391,0.124777527830391,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.346253775623841 
 12/17  02:00:00,0.672101231661238,5.17013581969110,0.000000000000000E+000,4.86855002830274,0.000000000000000E+000,0.137818566888501,0.137818566888501,0.137818566888501,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.277508587853546 
 12/17  03:00:00,0.626990607840374,5.37607021389312,0.000000000000000E+000,5.09343962465025,0.000000000000000E+000,0.144010275602486,0.144010275602486,0.144010275602486,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.258832541691058 
 12/17  04:00:00,0.616593831007301,5.50310338767022,0.000000000000000E+000,5.21554911351945,0.000000000000000E+000,0.146826571622630,0.146826571622630,0.146826571622630,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.264091213778586 
 12/17  05:00:00,0.616328542075136,5.59540712406495,0.000000000000000E+000,5.25338040159715,0.000000000000000E+000,0.147581535492892,0.147581535492892,0.147581535492892,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.319449982341679 
 12/17  06:00:00,0.672438810590174,5.73873334586037,0.000000000000000E+000,5.15449495418847,0.000000000000000E+000,0.144766162875289,0.144766162875289,0.144766162875289,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.559044564205024 
 12/17  07:00:00,0.891521207922362,7.17500216709267,0.000000000000000E+000,6.13766871684802,0.000000000000000E+000,0.173247666381376,0.173247666381376,0.173247666381376,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,1.00822446011606 
 12/17  08:00:00,1.14109983826964,5.87217092693323,0.000000000000000E+000,4.70633951903996,0.000000000000000E+000,0.131281642936724,0.131281642936724,0.131281642936724,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.13490092497550 
 12/17  09:00:00,1.07570953601742,4.70966075620290,0.000000000000000E+000,3.57544958441666,0.000000000000000E+000,9.940784503598712E-002,9.940784503598712E-002,9.940784503598712E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.10806123507755 
 12/17  10:00:00,0.937580712906434,3.57253670672483,0.000000000000000E+000,2.54012570884595,0.000000000000000E+000,7.075869644390742E-002,7.075869644390742E-002,7.075869644390742E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,1.01015528713322 
 12/17  11:00:00,0.939796790404509,3.42925530742519,0.000000000000000E+000,2.51476104182700,0.000000000000000E+000,7.136046759121840E-002,7.136046759121840E-002,7.136046759121840E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.891715137384367 
 12/17  12:00:00,0.913434419971404,1.77175246330488,0.000000000000000E+000,0.964204118646944,0.000000000000000E+000,2.708113412985233E-002,2.708113412985233E-002,2.708113412985233E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.784762237544549 
 12/17  13:00:00,0.871551841373510,0.895125965796778,0.000000000000000E+000,0.169854753933922,0.000000000000000E+000,4.722763298892533E-003,4.722763298892533E-003,4.722763298892533E-003,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.702868944226108 
 12/17  14:00:00,0.839854078079014,0.673647821907907,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.650470896418301 
 12/17  15:00:00,0.842487662770960,0.626516292449444,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.602034312739257 
 12/17  16:00:00,0.923823294575194,0.632579044621795,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.606736179494419 
 12/17  17:00:00,1.19572433646803,0.699929778411903,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.669362198272041 
 12/17  18:00:00,1.66185196295510,1.52033170162732,0.000000000000000E+000,0.687728578894970,0.000000000000000E+000,1.956323099220747E-002,1.956323099220747E-002,1.956323099220747E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.795468398092120 
 12/17  19:00:00,1.86813995135382,1.09327419961914,0.000000000000000E+000,0.134763776600169,0.000000000000000E+000,3.815673012933218E-003,3.815673012933218E-003,3.815673012933218E-003,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.918193320172402 
 12/17  20:00:00,1.72859438089721,1.40053507847322,0.000000000000000E+000,0.414476457551926,0.000000000000000E+000,1.185414645182816E-002,1.185414645182816E-002,1.185414645182816E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.944443442753719 
 12/17  21:00:00,1.65856358230186,1.84283041928533,0.000000000000000E+000,0.921904727855267,0.000000000000000E+000,2.669566209282831E-002,2.669566209282831E-002,2.669566209282831E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.877879838849551 
 12/17  22:00:00,1.53856072041613,2.37854440841952,0.000000000000000E+000,1.54739630711005,0.000000000000000E+000,4.491266670020629E-002,4.491266670020629E-002,4.491266670020629E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.789107210267802 
 12/17  23:00:00,1.27123543774044,2.98984501909805,0.000000000000000E+000,2.29889381930050,0.000000000000000E+000,6.644522751445976E-002,6.644522751445976E-002,6.644522751445976E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.654570196311458 
 12/17  24:00:00,1.01253321512234,3.54998476104159,0.000000000000000E+000,3.01337975282026,0.000000000000000E+000,8.654192065285474E-002,8.654192065285474E-002,8.654192065285474E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.504990593145174 
 12/18  01:00:00,0.741080112976466,4.08614224029648,0.000000000000000E+000,3.72544361076809,0.000000000000000E+000,0.106421227360615,0.106421227360615,0.106421227360615,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.334548692819707 
 12/18  02:00:00,0.652408733011838,4.58705463368169,0.000000000000000E+000,4.29164512615627,0.000000000000000E+000,0.122073095472062,0.122073095472062,0.122073095472062,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.271332303990618 
 12/18  03:00:00,0.614146106824248,5.00250514530319,0.000000000000000E+000,4.72442952769040,0.000000000000000E+000,0.133777015102581,0.133777015102581,0.133777015102581,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.254277570060977 
 12/18  04:00:00,0.610830668194021,5.32931394001363,0.000000000000000E+000,5.04665037701627,0.000000000000000E+000,0.142428814073648,0.142428814073648,0.142428814073648,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.259200502625171 
 12/18  05:00:00,0.615562326700379,5.64078809666576,0.000000000000000E+000,5.30876326334410,0.000000000000000E+000,0.149486477870536,0.149486477870536,0.149486477870536,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.309448093195510 
 12/18  06:00:00,0.671325664031165,5.80740116076318,0.000000000000000E+000,5.25202279460768,0.000000000000000E+000,0.147749712193805,0.147749712193805,0.147749712193805,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.530184538688644 
 12/18  07:00:00,0.884211997258957,7.24450256128936,0.000000000000000E+000,6.27338759146475,0.000000000000000E+000,0.176563976435884,0.176563976435884,0.176563976435884,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.942005979695986 
 12/18  08:00:00,1.12247157874162,5.89429714054836,0.000000000000000E+000,4.80890570696096,0.000000000000000E+000,0.133814762257363,0.133814762257363,0.133814762257363,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.05446095066962 
 12/18  09:00:00,1.05358033070416,4.99753577692595,0.000000000000000E+000,3.94736211446358,0.000000000000000E+000,0.109715966564755,0.109715966564755,0.109715966564755,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.02402372575368 
 12/18  10:00:00,0.910430999070919,4.13027024384111,0.000000000000000E+000,3.17517758840023,0.000000000000000E+000,8.864007709912274E-002,8.864007709912274E-002,8.864007709912274E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.932836944695225 
 12/18  11:00:00,0.897588389756451,3.68056691378976,0.000000000000000E+000,2.83239375139088,0.000000000000000E+000,8.006833696544416E-002,8.006833696544416E-002,8.006833696544416E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.825394034185082 
 12/18  12:00:00,0.876662994699540,2.27041460475604,0.000000000000000E+000,1.51785611304576,0.000000000000000E+000,4.279851036800618E-002,4.279851036800618E-002,4.279851036800618E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.729772384596893 
 12/18  13:00:00,0.846174239597061,1.63307678644195,0.000000000000000E+000,0.955476825169990,0.000000000000000E+000,2.715570586193767E-002,2.715570586193767E-002,2.715570586193767E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.655197693635216 
 12/18  14:00:00,0.817938979896619,1.38909781100633,0.000000000000000E+000,0.754670555900695,0.000000000000000E+000,2.167296920275085E-002,2.167296920275085E-002,2.167296920275085E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.611250329616036 
 12/18  15:00:00,0.815349177877848,1.00757595418085,0.000000000000000E+000,0.415759967465277,0.000000000000000E+000,1.198711858255264E-002,1.198711858255264E-002,1.198711858255264E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.567334007005387 
 12/18  16:00:00,0.894155023947875,0.854914235747853,0.000000000000000E+000,0.255927997288658,0.000000000000000E+000,7.390731875119436E-003,7.390731875119436E-003,7.390731875119436E-003,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.573143373331821 
 12/18  17:00:00,1.16808410065942,0.942077225470561,0.000000000000000E+000,0.285167040381980,0.000000000000000E+000,8.277712173452830E-003,8.277712173452830E-003,8.277712173452830E-003,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.626342604948722 
 12/18  18:00:00,1.63669611954538,1.79154446367279,0.000000000000000E+000,1.01385394358888,0.000000000000000E+000,2.975934607920671E-002,2.975934607920671E-002,2.975934607920671E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.740555795443682 
 12/18  19:00:00,1.84443526536665,1.38307130732551,0.000000000000000E+000,0.496414115646439,0.000000000000000E+000,1.442133001356736E-002,1.442133001356736E-002,1.442133001356736E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.846340088832499 
 12/18  20:00:00,1.70266450701478,1.59953573130587,0.000000000000000E+000,0.694076306232245,0.000000000000000E+000,2.016905415874356E-002,2.016905415874356E-002,2.016905415874356E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.863844246906050 
 12/18  21:00:00,1.62590282717045,1.83738389491495,0.000000000000000E+000,0.993225532089293,0.000000000000000E+000,2.889030517329954E-002,2.889030517329954E-002,2.889030517329954E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.801112510245140 
 12/18  22:00:00,1.49705663734730,2.11052229461610,0.000000000000000E+000,1.34365264860273,0.000000000000000E+000,3.901546958516458E-002,3.901546958516458E-002,3.901546958516458E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.724828754971704 
 12/18  23:00:00,1.22845181679828,2.43387541120938,0.000000000000000E+000,1.79351358306737,0.000000000000000E+000,5.195484113113604E-002,5.195484113113604E-002,5.195484113113604E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.603980824655915 
 12/18  24:00:00,0.977886230655997,2.83873030457587,0.000000000000000E+000,2.33364539754266,0.000000000000000E+000,6.742979395015256E-002,6.742979395015256E-002,6.742979395015256E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.473470491957054 
 12/19  01:00:00,0.718630638451079,3.27570262850117,0.000000000000000E+000,2.91465833883744,0.000000000000000E+000,8.397175283522741E-002,8.397175283522741E-002,8.397175283522741E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.334894352955037 
 12/19  02:00:00,0.628329744587330,3.71155101951630,0.000000000000000E+000,3.41596808244567,0.000000000000000E+000,9.799410704755264E-002,9.799410704755264E-002,9.799410704755264E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.271505733535820 
 12/19  03:00:00,0.589563385740140,4.10085723148788,0.000000000000000E+000,3.82265926483558,0.000000000000000E+000,0.109194294018473,0.109194294018473,0.109194294018473,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.254399919100501 
 12/19  04:00:00,0.587544433456748,4.46885702166153,0.000000000000000E+000,4.18605685963459,0.000000000000000E+000,0.119142579336377,0.119142579336377,0.119142579336377,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.259337101654760 
 12/19  05:00:00,0.594281958280122,4.85154651265352,0.000000000000000E+000,4.51924299928284,0.000000000000000E+000,0.128206109450278,0.128206109450278,0.128206109450278,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.309726773244573 
 12/19  06:00:00,0.653521784852860,5.15748819259406,0.000000000000000E+000,4.60122887859630,0.000000000000000E+000,0.129945833015501,0.129945833015501,0.129945833015501,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.531065486530894 
 12/19  07:00:00,0.833546832552924,5.43932198946875,0.000000000000000E+000,4.46619498618927,0.000000000000000E+000,0.125898811729852,0.125898811729852,0.125898811729852,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.944018013150848 
 12/19  08:00:00,1.10780947156704,5.33768084336259,0.000000000000000E+000,4.24993941044097,0.000000000000000E+000,0.119152655082783,0.119152655082783,0.119152655082783,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.05681095000385 
 12/19  09:00:00,1.03854189664334,4.45537744696883,0.000000000000000E+000,3.40291663462507,0.000000000000000E+000,9.467753250393486E-002,9.467753250393486E-002,9.467753250393486E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.02631087563506 
 12/19  10:00:00,0.886613474110942,3.29341122087740,0.000000000000000E+000,2.33626451324534,0.000000000000000E+000,6.482255213914438E-002,6.482255213914438E-002,6.482255213914438E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.934890996886382 
 12/19  11:00:00,0.871873236013356,2.78098200322888,0.000000000000000E+000,1.93104519944304,0.000000000000000E+000,5.435318322234901E-002,5.435318322234901E-002,5.435318322234901E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.827157675572033 
 12/19  12:00:00,0.848125013308740,1.26642442191646,0.000000000000000E+000,0.512371253792597,0.000000000000000E+000,1.426052897720655E-002,1.426052897720655E-002,1.426052897720655E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.731267061010475 
 12/19  13:00:00,0.819018533735122,0.677500472111914,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.655098204475166 
 12/19  14:00:00,0.796266010693868,0.631008818557093,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.607831893067487 
 12/19  15:00:00,0.803362059295294,0.586931383135136,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.562449403424949 
 12/19  16:00:00,0.886764292072755,0.592142441634455,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.566299576507079 
 12/19  17:00:00,1.15980638848597,0.650287467650255,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.619719887510397 
 12/19  18:00:00,1.60693677346617,0.773344559891547,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.736209835251319 
 12/19  19:00:00,1.83001393535308,0.881069242698552,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.840752139851985 
 12/19  20:00:00,1.68249545285603,0.900063667969508,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.858448489801931 
 12/19  21:00:00,1.59701252199715,0.839552787139859,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.796506934559346 
 12/19  22:00:00,1.45804116776213,0.762897572110944,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.720856681069275 
 12/19  23:00:00,1.17649697566714,0.638734918280298,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.602353914794205 
 12/19  24:00:00,0.910456436705844,0.505079400656106,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.473464985579949 
 12/20  01:00:00,0.642450994409673,0.640272648146703,0.000000000000000E+000,0.279084483543178,0.000000000000000E+000,7.792108793823964E-003,7.792108793823964E-003,7.792108793823964E-003,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.335038227894835 
 12/20  02:00:00,0.546046336385500,0.850802832909905,0.000000000000000E+000,0.555050088470849,0.000000000000000E+000,1.571069884572524E-002,1.571069884572524E-002,1.571069884572524E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.271675540904235 
 12/20  03:00:00,0.503160098534085,1.06969022178365,0.000000000000000E+000,0.791372321053428,0.000000000000000E+000,2.279100681241581E-002,2.279100681241581E-002,2.279100681241581E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.254519853178413 
 12/20  04:00:00,0.496647543841006,1.25481858197104,0.000000000000000E+000,0.971884534496711,0.000000000000000E+000,2.824568972063481E-002,2.824568972063481E-002,2.824568972063481E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.259470987102138 
 12/20  05:00:00,0.498696299012823,1.45161942494977,0.000000000000000E+000,1.11904264901389,0.000000000000000E+000,3.262045018297954E-002,3.262045018297954E-002,3.262045018297954E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.310000035809744 
 12/20  06:00:00,0.560343840456222,1.81931473255286,0.000000000000000E+000,1.26219162914332,0.000000000000000E+000,3.676788861886375E-002,3.676788861886375E-002,3.676788861886375E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.531929275942675 
 12/20  07:00:00,0.767608739915498,3.02831273361303,0.000000000000000E+000,2.05321301699373,0.000000000000000E+000,5.996071909242467E-002,5.996071909242467E-002,5.996071909242467E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.945990726490684 
 12/20  08:00:00,1.03056439842358,2.54084469449001,0.000000000000000E+000,1.45079910957393,0.000000000000000E+000,4.190758193931928E-002,4.190758193931928E-002,4.190758193931928E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.05911510199831 
 12/20  09:00:00,0.967345094515484,1.88002770773580,0.000000000000000E+000,0.825324366421493,0.000000000000000E+000,2.348073037608030E-002,2.348073037608030E-002,2.348073037608030E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.02855340460562 
 12/20  10:00:00,0.826195554569429,1.11673795404172,0.000000000000000E+000,0.157577234105694,0.000000000000000E+000,4.404632597633176E-003,4.404632597633176E-003,4.404632597633176E-003,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.936905009190360 
