Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/20  11:00:00,0.817520052791008,0.851070993431661,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.828291865217848 
 12/20  12:00:00,0.833864484331534,0.751014960916569,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.728228853803181 
 12/20  13:00:00,0.819018533735122,0.671724389862615,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.649322122225868 
 12/20  14:00:00,0.796266010693868,0.627983913846649,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.604806988357042 
 12/20  15:00:00,0.803362059295294,0.583687797807454,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.559205818097263 
 12/20  16:00:00,0.886764292072755,0.589015694217303,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.563172829089928 
 12/20  17:00:00,1.15980638848597,0.647686322196418,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.617118742056557 
 12/20  18:00:00,1.60693677346617,0.772936332323021,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.735801607682796 
 12/20  19:00:00,1.83001393535308,0.882765326929183,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.842448224082615 
 12/20  20:00:00,1.68249545285603,0.902502229805081,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.860887051637504 
 12/20  21:00:00,1.59701252199715,0.842999429831099,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.799953577250586 
 12/20  22:00:00,1.45804116776213,0.766318518497813,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.724277627456144 
 12/20  23:00:00,1.17711287535204,0.662848966369243,0.000000000000000E+000,2.220196574251319E-002,0.000000000000000E+000,6.158996849004009E-004,6.158996849004009E-004,6.158996849004009E-004,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.604265997140636 
 12/20  24:00:00,0.926694229845933,1.07876798023029,0.000000000000000E+000,0.572442587728248,0.000000000000000E+000,1.623779314008720E-002,1.623779314008720E-002,1.623779314008720E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.474710977425886 
 12/21  01:00:00,0.672002413224542,1.65247496554905,0.000000000000000E+000,1.29075959360071,0.000000000000000E+000,3.734352760869152E-002,3.734352760869152E-002,3.734352760869152E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.335565435239658 
 12/21  02:00:00,0.586419964542232,2.22887364274930,0.000000000000000E+000,1.93295394070479,0.000000000000000E+000,5.608432700245682E-002,5.608432700245682E-002,5.608432700245682E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.271842498509686 
 12/21  03:00:00,0.550546517147759,2.70952887851019,0.000000000000000E+000,2.43109336395392,0.000000000000000E+000,7.017742542609043E-002,7.017742542609043E-002,7.017742542609043E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.254637467004461 
 12/21  04:00:00,0.550890996674281,3.15686278789724,0.000000000000000E+000,2.87379737735959,0.000000000000000E+000,8.248914255391014E-002,8.248914255391014E-002,8.248914255391014E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.259602350165450 
 12/21  05:00:00,0.559425981187202,3.59994114245719,0.000000000000000E+000,3.26709657625839,0.000000000000000E+000,9.335013235735809E-002,9.335013235735809E-002,9.335013235735809E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.310267826072679 
 12/21  06:00:00,0.620000736965387,3.94644501197626,0.000000000000000E+000,3.38847556447048,0.000000000000000E+000,9.642478512802888E-002,9.642478512802888E-002,9.642478512802888E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.532775620038908 
 12/21  07:00:00,0.834315003075574,5.42646985817452,0.000000000000000E+000,4.44943718084731,0.000000000000000E+000,0.126666982252503,0.126666982252503,0.126666982252503,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.947923687198582 
 12/21  08:00:00,1.08169710687113,4.40340230507536,0.000000000000000E+000,3.31109905034151,0.000000000000000E+000,9.304029038687471E-002,9.304029038687471E-002,9.304029038687471E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.06137277181609 
 12/21  09:00:00,1.00943277565027,3.41639509620295,0.000000000000000E+000,2.35949447937186,0.000000000000000E+000,6.556841151086669E-002,6.556841151086669E-002,6.556841151086669E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.03075068012241 
 12/21  10:00:00,0.859906899359619,2.33497469794504,0.000000000000000E+000,1.37384062663893,0.000000000000000E+000,3.811597738782335E-002,3.811597738782335E-002,3.811597738782335E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.938878360560446 
 12/21  11:00:00,0.846936027125752,1.90136287053147,0.000000000000000E+000,1.04800240823833,0.000000000000000E+000,2.941597433474592E-002,2.941597433474592E-002,2.941597433474592E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.830581334079330 
 12/21  12:00:00,0.833864484331534,0.756390485518135,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.733604378404747 
 12/21  13:00:00,0.819018533735122,0.677142602445862,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.654740334809118 
 12/21  14:00:00,0.796266010693868,0.631360061717162,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.608183136227556 
 12/21  15:00:00,0.803362059295294,0.587076975302627,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.562594995592436 
 12/21  16:00:00,0.886764292072755,0.592705594121526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.566862728994154 
 12/21  17:00:00,1.15980638848597,0.651044602684065,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.620477022544207 
 12/21  18:00:00,1.60693677346617,0.775955192001879,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.738820467361654 
 12/21  19:00:00,1.83001393535308,0.885109561657819,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.844792458811251 
 12/21  20:00:00,1.68249545285603,0.904179334169419,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.862564156001845 
 12/21  21:00:00,1.59701252199715,0.845056258453916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.802010405873403 
 12/21  22:00:00,1.45804116776213,0.770378227338805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.728337336297136 
 12/21  23:00:00,1.19457865465898,1.28250504527224,0.000000000000000E+000,0.638930585873754,0.000000000000000E+000,1.808167899183754E-002,1.808167899183754E-002,1.808167899183754E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.607193455912393 
 12/21  24:00:00,0.948314363366556,1.82176353370951,0.000000000000000E+000,1.31455077554920,0.000000000000000E+000,3.785792666071127E-002,3.785792666071127E-002,3.785792666071127E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.475598343084145 
 12/22  01:00:00,0.666764351814735,2.45353965987962,0.000000000000000E+000,2.21707767943182,0.000000000000000E+000,6.409821877496510E-002,6.409821877496510E-002,6.409821877496510E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.379618189865542,0.210312043739106 
 12/22  02:00:00,0.594033543467177,3.10400846832751,0.000000000000000E+000,2.86961921941501,0.000000000000000E+000,8.250636722755431E-002,8.250636722755431E-002,8.250636722755431E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.349528357362187,0.210312045377683 
 12/22  03:00:00,0.564814854565361,3.62777228700690,0.000000000000000E+000,3.39366219406144,0.000000000000000E+000,9.698894809141001E-002,9.698894809141001E-002,9.698894809141001E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.345475854668135,0.210312045393638 
 12/22  04:00:00,0.569993379098575,4.04214537646583,0.000000000000000E+000,3.80837006628648,0.000000000000000E+000,0.108273746813750,0.108273746813750,0.108273746813750,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.340612851435269,0.210312249807152 
 12/22  05:00:00,0.571483623657750,4.39455353296932,0.000000000000000E+000,4.16166440684272,0.000000000000000E+000,0.117934793514956,0.117934793514956,0.117934793514956,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.327746155381645,0.210312386000482 
 12/22  06:00:00,0.623913024137439,4.48885180178848,0.000000000000000E+000,4.25334588305479,0.000000000000000E+000,0.120385886756978,0.120385886756978,0.120385886756978,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.365738368138405,0.210312091266823 
 12/22  07:00:00,0.773948440347851,4.39952306784394,0.000000000000000E+000,4.16010202867946,0.000000000000000E+000,0.117286393689132,0.117286393689132,0.117286393689132,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.422574718422518,0.210312049035859 
 12/22  08:00:00,0.996104621650499,4.06871199004060,0.000000000000000E+000,3.82746946162965,0.000000000000000E+000,0.107307183290131,0.107307183290131,0.107307183290131,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.449017298501221,0.210312045493172 
 12/22  09:00:00,0.869748019835040,3.14267843116598,0.000000000000000E+000,2.90621644906235,0.000000000000000E+000,8.078460545072405E-002,8.078460545072405E-002,8.078460545072405E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.379618189865542,0.210312045394950 
 12/22  10:00:00,0.660464398420379,2.07412433383661,0.000000000000000E+000,1.84155656921139,0.000000000000000E+000,5.108734460282826E-002,5.108734460282826E-002,5.108734460282826E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.323085777283484,0.210312053879557 
 12/22  11:00:00,0.623285341596105,1.76387736823693,0.000000000000000E+000,1.53078618451886,0.000000000000000E+000,4.309546776093968E-002,4.309546776093968E-002,4.309546776093968E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.330684219834836,0.210312055504252 
 12/22  12:00:00,0.594740454092997,0.370347161608320,0.000000000000000E+000,0.137249006985515,0.000000000000000E+000,3.818243322769409E-003,3.818243322769409E-003,3.818243322769409E-003,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.330785532402186,0.210312047509417 
 12/22  13:00:00,0.598159518706529,0.229161807309138,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.325213341197862,0.206759539672392 
 12/22  14:00:00,0.593451158726178,0.226393870665916,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.336459036173864,0.203216945176311 
 12/22  15:00:00,0.621948901643012,0.226909550548041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.355404486268567,0.202427570837852 
 12/22  16:00:00,0.714887674287646,0.225480260222652,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.375160436902082,0.199637395095277 
 12/22  17:00:00,0.992751307805072,0.230257303805973,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.443749044998952,0.199689723666114 
 12/22  18:00:00,1.44041790587035,0.238919363813249,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.278551425895993,0.539084170876581,0.201784639173022 
 12/22  19:00:00,1.66187636042871,0.241124069812960,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.585282701588801,0.200806966966392 
 12/22  20:00:00,1.51065514317126,0.242587267395849,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.604126839116154,0.200972089228274 
 12/22  21:00:00,1.42586476827442,0.245824899988664,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.624895915423182,0.202779047408150 
 12/22  22:00:00,1.28752581183385,0.246418791924654,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.610306905724587,0.204377900882984 
 12/22  23:00:00,1.04243074900422,0.243925099571340,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.528142413602635,0.207544096085247 
 12/22  24:00:00,0.837463344581770,0.301454613590740,0.000000000000000E+000,6.057227610321739E-002,0.000000000000000E+000,1.680905904989826E-003,1.680905904989826E-003,1.680905904989826E-003,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.458945930101656,0.209267922411368 
 12/23  01:00:00,0.615764867615606,0.701310869278880,0.000000000000000E+000,0.464977121346675,0.000000000000000E+000,1.309873457583636E-002,1.309873457583636E-002,1.309873457583636E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.379618189865542,0.210183811223518 
 12/23  02:00:00,0.536278134438592,1.10016903602255,0.000000000000000E+000,0.865780265332108,0.000000000000000E+000,2.475095819897033E-002,2.475095819897033E-002,2.475095819897033E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.349528357362187,0.210311567155625 
 12/23  03:00:00,0.502032139329040,1.41821247159409,0.000000000000000E+000,1.18410237896552,0.000000000000000E+000,3.420623285508884E-002,3.420623285508884E-002,3.420623285508884E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.345475854668135,0.210312045076763 
 12/23  04:00:00,0.502905339765122,1.65429219942719,0.000000000000000E+000,1.42051709367019,0.000000000000000E+000,4.118570748029768E-002,4.118570748029768E-002,4.118570748029768E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.340612851435269,0.210312045384810 
 12/23  05:00:00,0.499883490501889,1.83191349929900,0.000000000000000E+000,1.59902471377916,0.000000000000000E+000,4.633466035909530E-002,4.633466035909530E-002,4.633466035909530E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.327746155381645,0.210312045393712 
 12/23  06:00:00,0.555290108300412,2.02446757233903,0.000000000000000E+000,1.78896169947814,0.000000000000000E+000,5.176297091994999E-002,5.176297091994999E-002,5.176297091994999E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.365738368138405,0.210312045394016 
 12/23  07:00:00,0.733480219654851,2.88590002275067,0.000000000000000E+000,2.64647898722804,0.000000000000000E+000,7.681817299613145E-002,7.681817299613145E-002,7.681817299613145E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.422574718422518,0.210312045394022 
 12/23  08:00:00,0.969821543139403,3.02794583363106,0.000000000000000E+000,2.78670330531928,0.000000000000000E+000,8.102410477903559E-002,8.102410477903559E-002,8.102410477903559E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.449017298501221,0.210312045394022 
 12/23  09:00:00,0.826047403920694,1.55453326452966,0.000000000000000E+000,1.31807128242695,0.000000000000000E+000,3.708398953637817E-002,3.708398953637817E-002,3.708398953637817E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.379618189865542,0.210312045394022 
 12/23  10:00:00,0.618487351105674,0.560505812165519,0.000000000000000E+000,0.327938055458768,0.000000000000000E+000,9.110297288125555E-003,9.110297288125555E-003,9.110297288125555E-003,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.323085777283484,0.210312045961086 
 12/23  11:00:00,0.580189873835164,0.232085324302990,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.330684219834836,0.209306196089176 
 12/23  12:00:00,0.590922210770227,0.228115364973970,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.330785532402186,0.205329257860582 
 12/23  13:00:00,0.598159518706529,0.223537165377782,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.325213341197862,0.201134897741036 
 12/23  14:00:00,0.593451158726178,0.221376341813060,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.336459036173864,0.198199416323454 
 12/23  15:00:00,0.621948901643012,0.222014312719241,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.355404486268567,0.197532333009052 
 12/23  16:00:00,0.714887674287646,0.221660913087894,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.375160436902082,0.195818047960519 
 12/23  17:00:00,0.992751307805072,0.226393407160049,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.443749044998952,0.195825827020190 
 12/23  18:00:00,1.44041790587035,0.236786076709265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.278551425895993,0.539084170876581,0.199651352069039 
 12/23  19:00:00,1.66187636042871,0.241067002844410,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.585282701588801,0.200749899997842 
 12/23  20:00:00,1.51065514317126,0.243781152655805,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.604126839116154,0.202165974488229 
 12/23  21:00:00,1.42586476827442,0.248857223141608,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.624895915423182,0.205811370561094 
 12/23  22:00:00,1.28752581183385,0.251340503281449,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.610306905724587,0.209299612239779 
 12/23  23:00:00,1.05625407041121,0.738624966670015,0.000000000000000E+000,0.491933413847688,0.000000000000000E+000,1.382332140698817E-002,1.382332140698817E-002,1.382332140698817E-002,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.528142413602635,0.210310549336234 
 12/23  24:00:00,0.864559544228002,1.24955730120646,0.000000000000000E+000,1.00763113385285,0.000000000000000E+000,2.877710555122102E-002,2.877710555122102E-002,2.877710555122102E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.458945930101656,0.210311752277460 
 12/24  01:00:00,0.645656313063912,1.73125366523275,0.000000000000000E+000,1.49479168313583,0.000000000000000E+000,4.299018002414178E-002,4.299018002414178E-002,4.299018002414178E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.379618189865542,0.210312045388233 
 12/24  02:00:00,0.564885957029846,2.08288703361217,0.000000000000000E+000,1.84849778468344,0.000000000000000E+000,5.335878079022520E-002,5.335878079022520E-002,5.335878079022520E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.349528357362187,0.210312045393912 
 12/24  03:00:00,0.531675570810175,2.44841248025388,0.000000000000000E+000,2.21430238730805,0.000000000000000E+000,6.384966433622449E-002,6.384966433622449E-002,6.384966433622449E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.345475854668135,0.210312045394022 
 12/24  04:00:00,0.535256475237810,2.78784918521090,0.000000000000000E+000,2.55407407944468,0.000000000000000E+000,7.353684295298590E-002,7.353684295298590E-002,7.353684295298590E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.340612851435269,0.210312045394021 
 12/24  05:00:00,0.535491840048965,3.08616991748857,0.000000000000000E+000,2.85328113196841,0.000000000000000E+000,8.194300990617132E-002,8.194300990617132E-002,8.194300990617132E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.327746155381645,0.210312045394022 
 12/24  06:00:00,0.588067528513760,3.18808306486327,0.000000000000000E+000,2.95257719200236,0.000000000000000E+000,8.454039113329798E-002,8.454039113329798E-002,8.454039113329798E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.365738368138405,0.210312045394022 
 12/24  07:00:00,0.738693675852823,3.11103961947601,0.000000000000000E+000,2.87161858395336,0.000000000000000E+000,8.203162919410502E-002,8.203162919410502E-002,8.203162919410502E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.422574718422518,0.210312045394022 
 12/24  08:00:00,0.962806671530813,2.84656523492564,0.000000000000000E+000,2.60532270661384,0.000000000000000E+000,7.400923317044417E-002,7.400923317044417E-002,7.400923317044417E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.449017298501221,0.210312045394022 
 12/24  09:00:00,0.841379529603655,2.09557953305813,0.000000000000000E+000,1.85911755095542,0.000000000000000E+000,5.241611521933779E-002,5.241611521933779E-002,5.241611521933779E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.379618189865542,0.210312045394022 
 12/24  10:00:00,0.638191605717112,1.26127499957840,0.000000000000000E+000,1.02870723707598,0.000000000000000E+000,2.881455189956336E-002,2.881455189956336E-002,2.881455189956336E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.323085777283484,0.210312051756760 
 12/24  11:00:00,0.604117492568832,1.07781990898360,0.000000000000000E+000,0.844728728105033,0.000000000000000E+000,2.392761873366762E-002,2.392761873366762E-002,2.392761873366762E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.330684219834836,0.210312052664751 
 12/24  12:00:00,0.590922210770227,0.231935594590734,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.330785532402186,0.209149487477346 
 12/24  13:00:00,0.598159518706529,0.227631491895980,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.325213341197862,0.205229224259234 
 12/24  14:00:00,0.593451158726178,0.224938031378866,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.336459036173864,0.201761105889260 
 12/24  15:00:00,0.621948901643012,0.225255085407957,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.355404486268567,0.200773105697768 
 12/24  16:00:00,0.714887674287646,0.227516879165861,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.375160436902082,0.201674014038487 
 12/24  17:00:00,0.992751307805072,0.232784748517090,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.443749044998952,0.202217168377231 
 12/24  18:00:00,1.44041790587035,0.242540100584888,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.278551425895993,0.539084170876581,0.205405375944662 
 12/24  19:00:00,1.66187636042871,0.245688099360198,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.230146448180496,0.585282701588801,0.205370996513630 
 12/24  20:00:00,1.51065514317126,0.247242597211830,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.143505839125948,0.604126839116154,0.205627419044254 
 12/24  21:00:00,1.42586476827442,0.250771794129028,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.104727394940463,0.624895915423182,0.207725941548514 
 12/24  22:00:00,1.28792660779998,0.265574329484410,0.000000000000000E+000,1.437180616908229E-002,0.000000000000000E+000,4.007959661356858E-004,4.007959661356858E-004,4.007959661356858E-004,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.610306905724587,0.209161632273658 
 12/24  23:00:00,1.05258562457244,0.605255545597721,0.000000000000000E+000,0.358735514420332,0.000000000000000E+000,1.015487556821904E-002,1.015487556821904E-002,1.015487556821904E-002,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.528142413602635,0.210139027691295 
 12/24  24:00:00,0.860636592427645,1.10762145697178,0.000000000000000E+000,0.865695443793515,0.000000000000000E+000,2.485415375086443E-002,2.485415375086443E-002,2.485415375086443E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.458945930101656,0.210311598102113 
 12/25  01:00:00,0.642877497294864,1.62109866344691,0.000000000000000E+000,1.38463665693900,0.000000000000000E+000,4.021136425509317E-002,4.021136425509317E-002,4.021136425509317E-002,0.127454259962596,2.614211296012364E-002,5.437655819150814E-002,0.379618189865542,0.210312069799219 
 12/25  02:00:00,0.563913001995407,2.03625592861685,0.000000000000000E+000,1.80186663217434,0.000000000000000E+000,5.238582575578458E-002,5.238582575578458E-002,5.238582575578458E-002,7.758086256391040E-002,1.591259227651363E-002,5.343035197700961E-002,0.349528357362187,0.210312092907687 
 12/25  03:00:00,0.528297440271411,2.32131026644744,0.000000000000000E+000,2.08720012898029,0.000000000000000E+000,6.047153379746222E-002,6.047153379746222E-002,6.047153379746222E-002,4.987339739868600E-002,1.022952477541827E-002,4.717211757171164E-002,0.345475854668135,0.210312089915338 
 12/25  04:00:00,0.527759290905245,2.51843081722039,0.000000000000000E+000,2.28465570797903,0.000000000000000E+000,6.603965862042102E-002,6.603965862042102E-002,6.603965862042102E-002,4.987339739868600E-002,1.022952477541827E-002,4.592884661545178E-002,0.340612851435269,0.210312048869166 
 12/25  05:00:00,0.523839142876771,2.67188536825089,0.000000000000000E+000,2.43899658255833,0.000000000000000E+000,7.029031273397882E-002,7.029031273397882E-002,7.029031273397882E-002,4.987339739868600E-002,1.022952477541827E-002,5.062474052704279E-002,0.327746155381645,0.210312045566426 
 12/25  06:00:00,0.575114504158088,2.72374769578227,0.000000000000000E+000,2.48824182291243,0.000000000000000E+000,7.158736677762621E-002,7.158736677762621E-002,7.158736677762621E-002,5.541488378194462E-002,1.136613909399900E-002,5.593273430611247E-002,0.365738368138405,0.210312045402974 
 12/25  07:00:00,0.724545323746106,2.60315028886012,0.000000000000000E+000,2.36372925333701,0.000000000000000E+000,6.788327708738906E-002,6.788327708738906E-002,6.788327708738906E-002,0.116371260596934,2.386889523445091E-002,7.877216034481591E-002,0.422574718422518,0.210312045394492 
 12/25  08:00:00,0.977633776209465,3.34302801494036,0.000000000000000E+000,3.10178548662851,0.000000000000000E+000,8.883633784909786E-002,8.883633784909786E-002,8.883633784909786E-002,0.238283987627768,4.887439933173818E-002,0.107546716839640,0.449017298501221,0.210312045394044 
 12/25  09:00:00,0.853290267831946,2.49312222702181,0.000000000000000E+000,2.25666024491910,0.000000000000000E+000,6.432685344762992E-002,6.432685344762992E-002,6.432685344762992E-002,0.232742521193868,4.773777682954091E-002,0.113789914435366,0.379618189865542,0.210312045394022 
 12/25  10:00:00,0.665628874472212,2.20319318440538,0.000000000000000E+000,1.97062542826569,0.000000000000000E+000,5.625182065466413E-002,5.625182065466413E-002,5.625182065466413E-002,0.127454259962596,2.614211296012364E-002,0.117619891551346,0.323085777283484,0.210312045394022 
 12/25  11:00:00,0.647626142904467,2.56842923468396,0.000000000000000E+000,2.33533805333910,0.000000000000000E+000,6.743626906930127E-002,6.743626906930127E-002,6.743626906930127E-002,0.105288261231272,2.159566386941727E-002,0.107546716839640,0.330684219834836,0.210312053131048 
 12/25  12:00:00,0.634913129696311,1.76240421747509,0.000000000000000E+000,1.52930604647497,0.000000000000000E+000,4.399091892608310E-002,4.399091892608310E-002,4.399091892608310E-002,0.105288261231272,2.159566386941727E-002,0.118177741207352,0.330785532402186,0.210312063886728 
 12/25  13:00:00,0.629172314199788,1.30896432633984,0.000000000000000E+000,1.07625000690940,0.000000000000000E+000,3.101279549325627E-002,3.101279549325627E-002,3.101279549325627E-002,0.105288261231272,2.159566386941727E-002,0.130987240347980,0.325213341197862,0.210312051793696 
 12/25  14:00:00,0.616238343137836,1.02065382608285,0.000000000000000E+000,0.787164853905393,0.000000000000000E+000,2.278718441165967E-002,2.278718441165967E-002,2.278718441165967E-002,0.105288261231272,2.159566386941727E-002,0.115033185391626,0.336459036173864,0.210312046687854 
 12/25  15:00:00,0.638455081721196,0.803294915820841,0.000000000000000E+000,0.568500890709596,0.000000000000000E+000,1.650618007818400E-002,1.650618007818400E-002,1.650618007818400E-002,0.116371260596934,2.386889523445091E-002,0.111229247483061,0.355404486268567,0.210312045401058 
 12/25  16:00:00,0.730787351880836,0.781337401301763,0.000000000000000E+000,0.545182482684054,0.000000000000000E+000,1.589967759318968E-002,1.589967759318968E-002,1.589967759318968E-002,0.160703191561720,3.296179341586364E-002,0.130987240347980,0.375160436902082,0.210312053490333 
 12/25  17:00:00,1.00466424311818,0.648323909817635,0.000000000000000E+000,0.407444282221276,0.000000000000000E+000,1.191293531310835E-002,1.191293531310835E-002,1.191293531310835E-002,0.288157385026454,5.910392001534819E-002,0.186665945704317,0.443749044998952,0.210312047456501 
 12/25  18:00:00,1.47652614850188,1.47313233731500,0.000000000000000E+000,1.22568556727838,0.000000000000000E+000,3.610824263152405E-002,3.610824263152405E-002,3.610824263152405E-002,0.504275440420760,0.103431856617019,0.278551425895993,0.539084170876581,0.210312045396394 
 12/25  19:00:00,1.68628830391893,1.08716370179858,0.000000000000000E+000,0.836534547819958,0.000000000000000E+000,2.441194349021895E-002,2.441194349021895E-002,2.441194349021895E-002,0.664978565484616,0.136393609114800,0.230146448180496,0.585282701588801,0.210312051132052 
 12/25  20:00:00,1.54429063064667,1.40602166445777,0.000000000000000E+000,1.15409443670469,0.000000000000000E+000,3.363548747540484E-002,3.363548747540484E-002,3.363548747540484E-002,0.620646701017694,0.127300751851470,0.143505839125948,0.604126839116154,0.210312049585503 
 12/25  21:00:00,1.46855793788541,1.72320939554072,0.000000000000000E+000,1.46985149353487,0.000000000000000E+000,4.269316961099753E-002,4.269316961099753E-002,4.269316961099753E-002,0.565231837185108,0.115934608665663,0.104727394940463,0.624895915423182,0.210312049425340 
 12/25  22:00:00,1.34107132474657,2.10297726681466,0.000000000000000E+000,1.85062432934360,0.000000000000000E+000,5.354551291272023E-002,5.354551291272023E-002,5.354551291272023E-002,0.476567975255536,9.774878502411546E-002,8.782713376961081E-002,0.610306905724587,0.210312046429389 
 12/25  23:00:00,1.10866701981885,2.54358883526890,0.000000000000000E+000,2.29689578637926,0.000000000000000E+000,6.623627081463342E-002,6.623627081463342E-002,6.623627081463342E-002,0.354655248224702,7.274328092682818E-002,7.181479419005439E-002,0.528142413602635,0.210312045403546 
 12/25  24:00:00,0.916565005343418,3.05135948186597,0.000000000000000E+000,2.80943299408360,0.000000000000000E+000,8.078256666663607E-002,8.078256666663607E-002,8.078256666663607E-002,0.249366986993430,5.114761705741091E-002,6.124689246428477E-002,0.458945930101656,0.210312072706217 
 12/26  01:00:00,0.725224920099911,3.52480624240893,0.000000000000000E+000,3.16198382237798,0.000000000000000E+000,9.056603448405907E-002,9.056603448405907E-002,9.056603448405907E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.336672483322288 
 12/26  02:00:00,0.631773550951153,3.84876804398739,0.000000000000000E+000,3.55213450480603,0.000000000000000E+000,0.101437913411377,0.101437913411377,0.101437913411377,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.272556335646563 
 12/26  03:00:00,0.590325497874648,4.13786572489999,0.000000000000000E+000,3.85890480781977,0.000000000000000E+000,0.109956406152980,0.109956406152980,0.109956406152980,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.255162869528396 
 12/26  04:00:00,0.584733189533505,4.37771429025141,0.000000000000000E+000,4.09405021901242,0.000000000000000E+000,0.116331335413133,0.116331335413133,0.116331335413133,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.260201010866790 
 12/26  05:00:00,0.587899130011067,4.63081057630883,0.000000000000000E+000,4.29672625701973,0.000000000000000E+000,0.121823281181224,0.121823281181224,0.121823281181224,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.311507579162981 
 12/26  06:00:00,0.645184097601251,4.85503111518309,0.000000000000000E+000,4.29310559196692,0.000000000000000E+000,0.121608145763891,0.121608145763891,0.121608145763891,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.536731695749294 
 12/26  07:00:00,0.823642280577403,5.09499729922405,0.000000000000000E+000,4.10891639747174,0.000000000000000E+000,0.115994259754332,0.115994259754332,0.115994259754332,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.956971911623700 
 12/26  08:00:00,1.09345720961671,4.83332016464748,0.000000000000000E+000,3.73044880107001,0.000000000000000E+000,0.104800393132453,0.104800393132453,0.104800393132453,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.07194088065969 
 12/26  09:00:00,1.02358362311590,3.92088785348808,0.000000000000000E+000,2.85370195419388,0.000000000000000E+000,7.971925897649254E-002,7.971925897649254E-002,7.971925897649254E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.04103596258550 
 12/26  10:00:00,0.873460668756670,2.82638742256521,0.000000000000000E+000,1.85601622295878,0.000000000000000E+000,5.166974678487270E-002,5.166974678487270E-002,5.166974678487270E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.948115488860776 
 12/26  11:00:00,0.863435803252823,2.48527452482479,0.000000000000000E+000,1.62398282606630,0.000000000000000E+000,4.591575046181682E-002,4.591575046181682E-002,4.591575046181682E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.838512570544675 
 12/26  12:00:00,0.842105101528726,1.05952281195685,0.000000000000000E+000,0.295846363530365,0.000000000000000E+000,8.240617197191179E-003,8.240617197191179E-003,8.240617197191179E-003,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.740890341313096 
 12/26  13:00:00,0.819018533735122,0.684922022168860,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.662519754532113 
 12/26  14:00:00,0.796266010693868,0.637676881268733,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.614499955779127 
 12/26  15:00:00,0.803362059295294,0.592898206933558,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.568416227223368 
 12/26  16:00:00,0.886764292072755,0.598184911751591,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.572342046624218 
 12/26  17:00:00,1.15980638848597,0.657445025146772,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.626877445006910 
 12/26  18:00:00,1.60693677346617,0.785079916294142,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.747945191653916 
 12/26  19:00:00,1.83001393535308,0.896305056987841,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.855987954141274 
 12/26  20:00:00,1.68249545285603,0.916957201396788,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.875342023229211 
 12/26  21:00:00,1.60529608593231,1.15160027541396,0.000000000000000E+000,0.295334653311311,0.000000000000000E+000,8.283563935162734E-003,8.283563935162734E-003,8.283563935162734E-003,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.813219769522137 
 12/26  22:00:00,1.48074233027185,1.57058404963158,0.000000000000000E+000,0.793072164441724,0.000000000000000E+000,2.270116250971239E-002,2.270116250971239E-002,2.270116250971239E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.735470994148186 
 12/26  23:00:00,1.21806888089961,2.08711160615258,0.000000000000000E+000,1.43862292513604,0.000000000000000E+000,4.157190523247314E-002,4.157190523247314E-002,4.157190523247314E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.612107677530439 
 12/26  24:00:00,0.971643480067759,2.62835545531455,0.000000000000000E+000,2.11788933358544,0.000000000000000E+000,6.118704336191497E-002,6.118704336191497E-002,6.118704336191497E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.478851706652956 
 12/27  01:00:00,0.714424292255674,3.13518806547339,0.000000000000000E+000,2.77162552176653,0.000000000000000E+000,7.976540663982232E-002,7.976540663982232E-002,7.976540663982232E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.337412606998175 
 12/27  02:00:00,0.624435747000831,3.58493528794591,0.000000000000000E+000,3.28809012895800,0.000000000000000E+000,9.410010946105594E-002,9.410010946105594E-002,9.410010946105594E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.272767955453107 
 12/27  03:00:00,0.582103117433424,3.84426100317351,0.000000000000000E+000,3.56517278428108,0.000000000000000E+000,0.101734025711755,0.101734025711755,0.101734025711755,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.255290171340637 
 12/27  04:00:00,0.575257019766442,4.05071832233632,0.000000000000000E+000,3.76692415069497,0.000000000000000E+000,0.106855165646071,0.106855165646071,0.106855165646071,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.260331111269169 
 12/27  05:00:00,0.575546901017527,4.19673366226927,0.000000000000000E+000,3.86240255340315,0.000000000000000E+000,0.109471052187684,0.109471052187684,0.109471052187684,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.311754368740004 
 12/27  06:00:00,0.632251472446690,4.39631535703178,0.000000000000000E+000,3.83364748008636,0.000000000000000E+000,0.108675520609332,0.108675520609332,0.108675520609332,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.537474049478551 
 12/27  07:00:00,0.810487329976754,4.61503592917518,0.000000000000000E+000,3.62727237324572,0.000000000000000E+000,0.102839309153682,0.102839309153682,0.102839309153682,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.958654565800850 
 12/27  08:00:00,1.08188548883688,4.40118176640324,0.000000000000000E+000,3.29634524691273,0.000000000000000E+000,9.322867235261904E-002,9.322867235261904E-002,9.322867235261904E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.07390603657273 
 12/27  09:00:00,1.01618245983641,3.64206595636360,0.000000000000000E+000,2.57296748446304,0.000000000000000E+000,7.231809569700250E-002,7.231809569700250E-002,7.231809569700250E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.04294853519188 
 12/27  10:00:00,0.869545129801483,2.67773458949159,0.000000000000000E+000,1.70564571401989,0.000000000000000E+000,4.775420782968681E-002,4.775420782968681E-002,4.775420782968681E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.949833164726038 
 12/27  11:00:00,0.862657958045384,2.45215805624612,0.000000000000000E+000,1.58939151323242,0.000000000000000E+000,4.513790525437809E-002,4.513790525437809E-002,4.513790525437809E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.839987414799886 
