Date/Time,Electricity:Facility [kWh](Hourly),Gas:Facility [kWh](Hourly),Heating:Electricity [kWh](Hourly),Heating:Gas [kWh](Hourly),Cooling:Electricity [kWh](Hourly),HVACFan:Fans:Electricity [kWh](Hourly),Electricity:HVAC [kWh](Hourly),Fans:Electricity [kWh](Hourly),General:InteriorLights:Electricity [kWh](Hourly),General:ExteriorLights:Electricity [kWh](Hourly),Appl:InteriorEquipment:Electricity [kWh](Hourly),Misc:InteriorEquipment:Electricity [kWh](Hourly),Water Heater:WaterSystems:Gas [kWh](Hourly) 
 12/27  12:00:00,0.850685736682923,1.35993701919190,0.000000000000000E+000,0.595010641706585,0.000000000000000E+000,1.682125235138992E-002,1.682125235138992E-002,1.682125235138992E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.742140270371925 
 12/27  13:00:00,0.819018533735122,0.686643239455383,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.664240971818636 
 12/27  14:00:00,0.796266010693868,0.639074669180982,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.615897743691376 
 12/27  15:00:00,0.803362059295294,0.594454245007607,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.569972265297420 
 12/27  16:00:00,0.886764292072755,0.601727673432693,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.575884808305320 
 12/27  17:00:00,1.15980638848597,0.660657696601176,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.630090116461318 
 12/27  18:00:00,1.60693677346617,0.785657088820265,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.748522364180040 
 12/27  19:00:00,1.83001393535308,0.895059871549024,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.854742768702457 
 12/27  20:00:00,1.68249545285603,0.913878980655644,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.872263802488067 
 12/27  21:00:00,1.59701252199715,0.852438834169274,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.809392981588759 
 12/27  22:00:00,1.45804116776213,0.774968752401273,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.732927861359603 
 12/27  23:00:00,1.17911267106635,0.741870432829177,0.000000000000000E+000,9.347374489370358E-002,0.000000000000000E+000,2.615695399208670E-003,2.615695399208670E-003,2.615695399208670E-003,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.612015684449381 
 12/27  24:00:00,0.922533732357276,0.935338345993800,0.000000000000000E+000,0.424357330124140,0.000000000000000E+000,1.207729565143137E-002,1.207729565143137E-002,1.207729565143137E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.479366600793507 
 12/28  01:00:00,0.662420039738861,1.32832716077953,0.000000000000000E+000,0.964482441901839,0.000000000000000E+000,2.776115412300947E-002,2.776115412300947E-002,2.776115412300947E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.337694782169001 
 12/28  02:00:00,0.570385561797807,1.67585523156666,0.000000000000000E+000,1.37886867203096,0.000000000000000E+000,4.004992425803099E-002,4.004992425803099E-002,4.004992425803099E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.272909356000881 
 12/28  03:00:00,0.528123565086961,1.92083180393462,0.000000000000000E+000,1.64164387605342,0.000000000000000E+000,4.775447336529341E-002,4.775447336529341E-002,4.775447336529341E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.255389880329399 
 12/28  04:00:00,0.520929291837306,2.09458645107767,0.000000000000000E+000,1.81068096232144,0.000000000000000E+000,5.252743771693461E-002,5.252743771693461E-002,5.252743771693461E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.260442428384045 
 12/28  05:00:00,0.525608235989880,2.39262698209913,0.000000000000000E+000,2.05806881799513,0.000000000000000E+000,5.953238716003746E-002,5.953238716003746E-002,5.953238716003746E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.311981423977873 
 12/28  06:00:00,0.580893823288017,2.54565864386476,0.000000000000000E+000,1.98227314387761,0.000000000000000E+000,5.731787145065770E-002,5.731787145065770E-002,5.731787145065770E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.538191672520280 
 12/28  07:00:00,0.760050683702211,2.80908051621745,0.000000000000000E+000,1.81967798451709,0.000000000000000E+000,5.240266287913926E-002,5.240266287913926E-002,5.240266287913926E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.960293541571746 
 12/28  08:00:00,1.06326333969557,3.70403122411716,0.000000000000000E+000,2.59728042656677,0.000000000000000E+000,7.460652321130942E-002,7.460652321130942E-002,7.460652321130942E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.07582031463261 
 12/28  09:00:00,0.997180839636492,2.92997183395904,0.000000000000000E+000,1.85901030587977,0.000000000000000E+000,5.331647549708794E-002,5.331647549708794E-002,5.331647549708794E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.04481159137058 
 12/28  10:00:00,0.862583453756080,2.40087952507319,0.000000000000000E+000,1.42711745322725,0.000000000000000E+000,4.079253178428432E-002,4.079253178428432E-002,4.079253178428432E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.951506361100277 
 12/28  11:00:00,0.869645412363182,2.66712069615146,0.000000000000000E+000,1.80291757378656,0.000000000000000E+000,5.212535957217485E-002,5.212535957217485E-002,5.212535957217485E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.841423994151093 
 12/28  12:00:00,0.862214725020887,1.75164111788415,0.000000000000000E+000,0.985497277753319,0.000000000000000E+000,2.835024068935441E-002,2.835024068935441E-002,2.835024068935441E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.743357733017447 
 12/28  13:00:00,0.820424270226338,0.738996933712385,0.000000000000000E+000,4.971958924369958E-002,0.000000000000000E+000,1.405736491215077E-003,1.405736491215077E-003,1.405736491215077E-003,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.666875076831940 
 12/28  14:00:00,0.796266010693868,0.642396830765270,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.619219905275664 
 12/28  15:00:00,0.803362059295294,0.598093499498511,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.573611519788324 
 12/28  16:00:00,0.886764292072755,0.604989886900531,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.579147021773158 
 12/28  17:00:00,1.15980638848597,0.663347560217238,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.632779980077376 
 12/28  18:00:00,1.60693677346617,0.787667774822041,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.750533050181813 
 12/28  19:00:00,1.83001393535308,0.897176486618529,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.856859383771961 
 12/28  20:00:00,1.68249545285603,0.916148562555128,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.874533384387550 
 12/28  21:00:00,1.59701252199715,0.854035861994526,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.810990009414013 
 12/28  22:00:00,1.45804116776213,0.775827828130119,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.733786937088449 
 12/28  23:00:00,1.17649697566714,0.647318285798378,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.610937282312285 
 12/28  24:00:00,0.910767414545099,0.521263860717094,0.000000000000000E+000,1.104817407891936E-002,0.000000000000000E+000,3.109778392537335E-004,3.109778392537335E-004,3.109778392537335E-004,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.478601271562019 
 12/29  01:00:00,0.645489609364866,0.745395736244904,0.000000000000000E+000,0.381276101852874,0.000000000000000E+000,1.083072374901671E-002,1.083072374901671E-002,1.083072374901671E-002,0.127454259962596,2.614211296012364E-002,8.636931076758889E-002,0.379618189865542,0.337969697683345 
 12/29  02:00:00,0.549383606195603,0.958424367796009,0.000000000000000E+000,0.661300247582928,0.000000000000000E+000,1.904796865582723E-002,1.904796865582723E-002,1.904796865582723E-002,7.758086256391040E-002,1.591259227651363E-002,7.223881327716383E-002,0.349528357362187,0.273046916678261 
 12/29  03:00:00,0.508345740588570,1.24267385737620,0.000000000000000E+000,0.963389048112411,0.000000000000000E+000,2.797664886690285E-002,2.797664886690285E-002,2.797664886690285E-002,4.987339739868600E-002,1.022952477541827E-002,5.971530281942931E-002,0.345475854668135,0.255486761711985 
 12/29  04:00:00,0.504212213774743,1.51336731196472,0.000000000000000E+000,1.22935369302481,0.000000000000000E+000,3.581035965437063E-002,3.581035965437063E-002,3.581035965437063E-002,4.987339739868600E-002,1.022952477541827E-002,5.261106845099969E-002,0.340612851435269,0.260550558567710 
 12/29  05:00:00,0.512356689857463,1.92364014275899,0.000000000000000E+000,1.58886109229442,0.000000000000000E+000,4.628084102761959E-002,4.628084102761959E-002,4.628084102761959E-002,4.987339739868600E-002,1.022952477541827E-002,6.315175921409334E-002,0.327746155381645,0.312202310338440 
 12/29  06:00:00,0.571263790537297,2.20743956652188,0.000000000000000E+000,1.64335583220297,0.000000000000000E+000,4.768783869993683E-002,4.768783869993683E-002,4.768783869993683E-002,5.541488378194462E-002,1.136613909399900E-002,7.598154876300982E-002,0.365738368138405,0.538889906852039 
 12/29  07:00:00,0.776597672553883,3.36608857898918,0.000000000000000E+000,2.37509135795687,0.000000000000000E+000,6.894965173081143E-002,6.894965173081143E-002,6.894965173081143E-002,0.116371260596934,2.386889523445091E-002,0.129758134509170,0.422574718422518,0.961888230903689 
 12/29  08:00:00,1.03956806627381,2.87885506882249,0.000000000000000E+000,1.77024155851948,0.000000000000000E+000,5.091124978955502E-002,5.091124978955502E-002,5.091124978955502E-002,0.238283987627768,4.887439933173818E-002,0.207406094963531,0.449017298501221,1.07768302738523 
 12/29  09:00:00,0.995902590327340,2.88909116456392,0.000000000000000E+000,1.81631671085296,0.000000000000000E+000,5.203822618793792E-002,5.203822618793792E-002,5.203822618793792E-002,0.232742521193868,4.773777682954091E-002,0.268690864190452,0.379618189865542,1.04662451700226 
 12/29  10:00:00,0.883704025770619,3.12945328226273,0.000000000000000E+000,2.15406294421597,0.000000000000000E+000,6.191310379882341E-002,6.191310379882341E-002,6.191310379882341E-002,0.127454259962596,2.614211296012364E-002,0.330033759705594,0.323085777283484,0.953134627301097 
 12/29  11:00:00,0.913848255183441,4.19468592231205,0.000000000000000E+000,3.32908467757994,0.000000000000000E+000,9.632820239243443E-002,9.632820239243443E-002,9.632820239243443E-002,0.105288261231272,2.159566386941727E-002,0.344876895795482,0.330684219834836,0.842822116518273 
 12/29  12:00:00,0.901468785536538,3.14181853179937,0.000000000000000E+000,2.37448967106844,0.000000000000000E+000,6.760430120500520E-002,6.760430120500520E-002,6.760430120500520E-002,0.105288261231272,2.159566386941727E-002,0.361120014768658,0.330785532402186,0.744542753617543 
 12/29  13:00:00,0.867505198598284,2.40513638406345,0.000000000000000E+000,1.71484059071427,0.000000000000000E+000,4.848666486316113E-002,4.848666486316113E-002,4.848666486316113E-002,0.105288261231272,2.159566386941727E-002,0.351846255376571,0.325213341197862,0.667893525712424 
 12/29  14:00:00,0.831469073452752,1.88700854795021,0.000000000000000E+000,1.24120077535830,0.000000000000000E+000,3.520306275888323E-002,3.520306275888323E-002,3.520306275888323E-002,0.105288261231272,2.159566386941727E-002,0.317848037359318,0.336459036173864,0.622630847102307 
 12/29  15:00:00,0.824526445338648,1.34740929689716,0.000000000000000E+000,0.745453713110685,0.000000000000000E+000,2.116438604335348E-002,2.116438604335348E-002,2.116438604335348E-002,0.116371260596934,2.386889523445091E-002,0.292642405135342,0.355404486268567,0.577473604076289 
 12/29  16:00:00,0.908046760697719,1.35512032530470,0.000000000000000E+000,0.745882091593268,0.000000000000000E+000,2.128246862496611E-002,2.128246862496611E-002,2.128246862496611E-002,0.160703191561720,3.296179341586364E-002,0.302863858133087,0.375160436902082,0.583395368584063 
 12/29  17:00:00,1.18027838407112,1.37996314740294,0.000000000000000E+000,0.711353167952707,0.000000000000000E+000,2.047199558514739E-002,2.047199558514739E-002,2.047199558514739E-002,0.288157385026454,5.910392001534819E-002,0.353721026385214,0.443749044998952,0.638042399310372 
 12/29  18:00:00,1.65350415911971,2.39135458490617,0.000000000000000E+000,1.59898413003990,0.000000000000000E+000,4.656738565353344E-002,4.656738565353344E-002,4.656738565353344E-002,0.504275440420760,0.103431856617019,0.445070293491817,0.539084170876581,0.755235730226037 
 12/29  19:00:00,1.86047261307236,1.96304098531540,0.000000000000000E+000,1.05906221660850,0.000000000000000E+000,3.045867771927212E-002,3.045867771927212E-002,3.045867771927212E-002,0.664978565484616,0.136393609114800,0.398284023104866,0.585282701588801,0.863661665860330 
 12/29  20:00:00,1.71925286323823,2.20272801387609,0.000000000000000E+000,1.27960538632772,0.000000000000000E+000,3.675741038219422E-002,3.675741038219422E-002,3.675741038219422E-002,0.620646701017694,0.127300751851470,0.315346148810717,0.604126839116154,0.881507449380793 
 12/29  21:00:00,1.64064002156984,2.37691935524627,0.000000000000000E+000,1.51667399570544,0.000000000000000E+000,4.362749957268895E-002,4.362749957268895E-002,4.362749957268895E-002,0.565231837185108,0.115934608665663,0.275875148663200,0.624895915423182,0.817199506960324 
 12/29  22:00:00,1.50894473895660,2.55231852941199,0.000000000000000E+000,1.77131054240874,0.000000000000000E+000,5.090357119446409E-002,5.090357119446409E-002,5.090357119446409E-002,0.476567975255536,9.774878502411546E-002,0.258342489697899,0.610306905724587,0.738967095961576 
 12/29  23:00:00,1.23756005116839,2.77777415644873,0.000000000000000E+000,2.12661572442662,0.000000000000000E+000,6.106307550125187E-002,6.106307550125187E-002,6.106307550125187E-002,0.354655248224702,7.274328092682818E-002,0.205881020852975,0.528142413602635,0.614777428536019 
 12/29  24:00:00,0.981328204782464,2.98391779022110,0.000000000000000E+000,2.47168381526950,0.000000000000000E+000,7.087176807662021E-002,7.087176807662021E-002,7.087176807662021E-002,0.249366986993430,5.114761705741091E-002,0.135920890493347,0.458945930101656,0.480619559875432 
 12/30  01:00:00,0.722559599536989,3.21633217476324,0.000000000000000E+000,2.83947409220490,0.000000000000000E+000,8.132702558539036E-002,8.132702558539036E-002,8.132702558539036E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.350708145849648 
 12/30  02:00:00,0.622321729476283,3.38119728760575,0.000000000000000E+000,3.07735951336289,0.000000000000000E+000,8.803906470354625E-002,8.803906470354625E-002,8.803906470354625E-002,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.279760570708014 
 12/30  03:00:00,0.576515127213658,3.56121797205957,0.000000000000000E+000,3.27699859478219,0.000000000000000E+000,9.353479497576861E-002,9.353479497576861E-002,9.353479497576861E-002,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.260421329725558 
 12/30  04:00:00,0.568126337807143,3.73944628960733,0.000000000000000E+000,3.45012482957410,0.000000000000000E+000,9.835907842247202E-002,9.835907842247202E-002,9.835907842247202E-002,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.265858399661040 
 12/30  05:00:00,0.571625876408577,3.95759041156243,0.000000000000000E+000,3.61195677210230,0.000000000000000E+000,0.102878869826334,0.102878869826334,0.102878869826334,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.323056899334027 
 12/30  06:00:00,0.631257646303663,4.23502756832943,0.000000000000000E+000,3.63952208573198,0.000000000000000E+000,0.103584998588777,0.103584998588777,0.103584998588777,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.570311655130573 
 12/30  07:00:00,0.817921815129756,4.57149440312560,0.000000000000000E+000,3.50842840067731,0.000000000000000E+000,9.964827358876982E-002,9.964827358876982E-002,9.964827358876982E-002,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,1.03395701231965 
 12/30  08:00:00,1.13178669328954,5.50065982969056,0.000000000000000E+000,4.30459381405577,0.000000000000000E+000,0.121968497956622,0.121968497956622,0.121968497956622,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.16513553271703 
 12/30  09:00:00,1.05931281219484,4.12108874927706,0.000000000000000E+000,2.95718563735623,0.000000000000000E+000,8.301112121340828E-002,8.301112121340828E-002,8.301112121340828E-002,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.13775317521215 
 12/30  10:00:00,0.924107808487580,3.10733919833615,0.000000000000000E+000,2.04813216996493,0.000000000000000E+000,5.728579202505473E-002,5.728579202505473E-002,5.728579202505473E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,1.03695131762555 
 12/30  11:00:00,0.927894710133471,3.02993833618251,0.000000000000000E+000,2.09240007036223,0.000000000000000E+000,5.945838732018097E-002,5.945838732018097E-002,5.945838732018097E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.914759137606480 
 12/30  12:00:00,0.913453744808558,1.78809254307784,0.000000000000000E+000,0.961040133123016,0.000000000000000E+000,2.710045896700594E-002,2.710045896700594E-002,2.710045896700594E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.804266302841433 
 12/30  13:00:00,0.883339323218868,1.32606946625423,0.000000000000000E+000,0.584009267536476,0.000000000000000E+000,1.651024514425094E-002,1.651024514425094E-002,1.651024514425094E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.719657931081004 
 12/30  14:00:00,0.849881282159385,1.04388617151793,0.000000000000000E+000,0.353135728058848,0.000000000000000E+000,1.002720408037026E-002,1.002720408037026E-002,1.002720408037026E-002,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.667573517969473 
 12/30  15:00:00,0.842487662770960,0.642559654546829,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.618077674836639 
 12/30  16:00:00,0.923823294575194,0.649571861907082,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.623728996779707 
 12/30  17:00:00,1.19581551214268,0.721249334768737,0.000000000000000E+000,3.236266890069219E-003,0.000000000000000E+000,9.117567465956554E-005,9.117567465956554E-005,9.117567465956554E-005,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.687445487738809 
 12/30  18:00:00,1.66620970742726,1.68136869295093,0.000000000000000E+000,0.829193763146608,0.000000000000000E+000,2.392097546436417E-002,2.392097546436417E-002,2.392097546436417E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.815040205164101 
 12/30  19:00:00,1.87285189001466,1.27916475489327,0.000000000000000E+000,0.297707636139857,0.000000000000000E+000,8.527611673773937E-003,8.527611673773937E-003,8.527611673773937E-003,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.941140015906844 
 12/30  20:00:00,1.73049894026409,1.48816326664777,0.000000000000000E+000,0.478485722008574,0.000000000000000E+000,1.375870581871271E-002,1.375870581871271E-002,1.375870581871271E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.968062366471626 
 12/30  21:00:00,1.65709365223431,1.81386705003299,0.000000000000000E+000,0.871301953168241,0.000000000000000E+000,2.522573202528147E-002,2.522573202528147E-002,2.522573202528147E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.899519244284236 
 12/30  22:00:00,1.53325219531052,2.21572705937021,0.000000000000000E+000,1.36564144603629,0.000000000000000E+000,3.960414159460293E-002,3.960414159460293E-002,3.960414159460293E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.808044722292252 
 12/30  23:00:00,1.26216608349453,2.68743943724002,0.000000000000000E+000,1.98199058944398,0.000000000000000E+000,5.737587326854744E-002,5.737587326854744E-002,5.737587326854744E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.669067844309944 
 12/30  24:00:00,0.998465898919666,3.06120343984485,0.000000000000000E+000,2.51507823310033,0.000000000000000E+000,7.247460445017800E-002,7.247460445017800E-002,7.247460445017800E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.514510791668371 
 12/31  01:00:00,0.728902943857933,3.43299719670453,0.000000000000000E+000,3.05585277887455,0.000000000000000E+000,8.767036990633537E-002,8.767036990633537E-002,8.767036990633537E-002,0.127454259962596,2.614211296012364E-002,9.294299910333617E-002,0.379618189865542,0.350994481121296 
 12/31  02:00:00,0.634658512617757,3.81689013636992,0.000000000000000E+000,3.51290776739863,0.000000000000000E+000,0.100375847845019,0.100375847845019,0.100375847845019,7.758086256391040E-002,1.591259227651363E-002,7.618584051012475E-002,0.349528357362187,0.279905165436464 
 12/31  03:00:00,0.594248790810900,4.19332626901497,0.000000000000000E+000,3.90900484682618,0.000000000000000E+000,0.111268458573012,0.111268458573012,0.111268458573012,4.987339739868600E-002,1.022952477541827E-002,6.232654333565033E-002,0.345475854668135,0.260523374637004 
 12/31  04:00:00,0.590160260785820,4.53333746207685,0.000000000000000E+000,4.24390251302538,0.000000000000000E+000,0.120393001401149,0.120393001401149,0.120393001401149,4.987339739868600E-002,1.022952477541827E-002,5.397647371529803E-002,0.340612851435269,0.265971888679278 
 12/31  05:00:00,0.597526473876811,4.89804809892115,0.000000000000000E+000,4.55218302453145,0.000000000000000E+000,0.128779467294567,0.128779467294567,0.128779467294567,4.987339739868600E-002,1.022952477541827E-002,6.582291696649339E-002,0.327746155381645,0.323288334263563 
 12/31  06:00:00,0.659409944025194,5.26635197009232,0.000000000000000E+000,4.67012408830095,0.000000000000000E+000,0.131737296310309,0.131737296310309,0.131737296310309,5.541488378194462E-002,1.136613909399900E-002,8.007824464053613E-002,0.365738368138405,0.571034054324484 
 12/31  07:00:00,0.886914112636914,7.03065972915212,0.000000000000000E+000,5.96594401363423,0.000000000000000E+000,0.168640571095929,0.168640571095929,0.168640571095929,0.116371260596934,2.386889523445091E-002,0.140383655227083,0.422574718422518,1.03560672538927 
 12/31  08:00:00,1.14152045231015,5.90983092758849,0.000000000000000E+000,4.71182665662264,0.000000000000000E+000,0.131702256977230,0.131702256977230,0.131702256977230,0.238283987627768,4.887439933173818E-002,0.228567473812190,0.449017298501221,1.16707378804806 
 12/31  09:00:00,1.08078987220704,4.93272697535440,0.000000000000000E+000,3.76692043666172,0.000000000000000E+000,0.104488181225603,0.104488181225603,0.104488181225603,0.232742521193868,4.773777682954091E-002,0.301128191032485,0.379618189865542,1.13965660198399 
 12/31  10:00:00,0.944374255168791,3.85677322853139,0.000000000000000E+000,2.79584838653428,0.000000000000000E+000,7.755223870626633E-002,7.755223870626633E-002,7.755223870626633E-002,0.127454259962596,2.614211296012364E-002,0.375064854196324,0.323085777283484,1.03866913125146 
 12/31  11:00:00,0.951569662911094,3.88071022617322,0.000000000000000E+000,2.94169470834352,0.000000000000000E+000,8.313334009780360E-002,8.313334009780360E-002,8.313334009780360E-002,0.105288261231272,2.159566386941727E-002,0.395793165817765,0.330684219834836,0.916236389615903 
 12/31  12:00:00,0.923566365685382,2.15922071923194,0.000000000000000E+000,1.33091799692099,0.000000000000000E+000,3.721307984382756E-002,3.721307984382756E-002,3.721307984382756E-002,0.105288261231272,2.159566386941727E-002,0.413608816278677,0.330785532402186,0.805516615197560 
 12/31  13:00:00,0.880832577119362,1.24569859406136,0.000000000000000E+000,0.502562127385208,0.000000000000000E+000,1.400349904474374E-002,1.400349904474374E-002,1.400349904474374E-002,0.105288261231272,2.159566386941727E-002,0.399656799716067,0.325213341197862,0.720734199039406 
 12/31  14:00:00,0.839854078079014,0.691589973539678,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.105288261231272,2.159566386941727E-002,0.361436104744461,0.336459036173864,0.668413048050072 
 12/31  15:00:00,0.842487662770960,0.641938412362105,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.116371260596934,2.386889523445091E-002,0.331768008611008,0.355404486268567,0.617456432651918 
 12/31  16:00:00,0.923823294575194,0.648323044546318,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.160703191561720,3.296179341586364E-002,0.339922860635529,0.375160436902082,0.622480179418945 
 12/31  17:00:00,1.19572433646803,0.716746484015851,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.000000000000000E+000,0.288157385026454,5.910392001534819E-002,0.389638974367272,0.443749044998952,0.686178903875992 
 12/31  18:00:00,1.66168067029859,1.53687276089788,0.000000000000000E+000,0.683850689356319,0.000000000000000E+000,1.939193833569789E-002,1.939193833569789E-002,1.939193833569789E-002,0.504275440420760,0.103431856617019,0.480422251988538,0.539084170876581,0.815887346901339 
 12/31  19:00:00,1.86958715620763,1.16895518697281,0.000000000000000E+000,0.186027056100808,0.000000000000000E+000,5.262877866750231E-003,5.262877866750231E-003,5.262877866750231E-003,0.664978565484616,0.136393609114800,0.432594366092666,0.585282701588801,0.942611028025433 
 12/31  20:00:00,1.73124985536228,1.51820746088559,0.000000000000000E+000,0.507015810868249,0.000000000000000E+000,1.450962091690161E-002,1.450962091690161E-002,1.450962091690161E-002,0.620646701017694,0.127300751851470,0.349590930400065,0.604126839116154,0.969576471849768 
 12/31  21:00:00,1.65840047012927,1.86251037715777,0.000000000000000E+000,0.918558076475440,0.000000000000000E+000,2.653254992023807E-002,2.653254992023807E-002,2.653254992023807E-002,0.565231837185108,0.115934608665663,0.310730546875078,0.624895915423182,0.900906448101818 
 12/31  22:00:00,1.53437261639973,2.25955571054366,0.000000000000000E+000,1.40825609517575,0.000000000000000E+000,4.072456268381269E-002,4.072456268381269E-002,4.072456268381269E-002,0.476567975255536,9.774878502411546E-002,0.293949375651685,0.610306905724587,0.809258724326242 
 12/31  23:00:00,1.26193522776908,2.68599845655382,0.000000000000000E+000,1.97962022627348,0.000000000000000E+000,5.714501754309996E-002,5.714501754309996E-002,5.714501754309996E-002,0.354655248224702,7.274328092682818E-002,0.234174255411816,0.528142413602635,0.669997226794250 
 12/31  24:00:00,0.997434087595079,3.02626905649059,0.000000000000000E+000,2.47953362043975,0.000000000000000E+000,7.144279312558961E-002,7.144279312558961E-002,7.144279312558961E-002,0.249366986993430,5.114761705741091E-002,0.151455748256992,0.458945930101656,0.515121020974670 
